Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,172.5,15.0,3.55,5.5,30.5,12.2,0.0
2016,1,1,8,0,345.0,30.0,3.6,6.0,61.0,24.97,14.56
2016,1,1,8,15,442.0,38.5,3.65,6.0,100.0,31.66,22.51
2016,1,1,8,30,539.0,47.0,3.7,6.0,139.0,71.56,39.04
2016,1,1,8,45,597.0,53.0,3.75,6.5,180.0,119.95,71.93
2016,1,1,9,0,655.0,59.0,3.8,7.0,221.0,175.11,117.43
2016,1,1,9,15,694.0,63.0,3.8,7.0,259.0,230.36,167.76
2016,1,1,9,30,733.0,67.0,3.8,7.0,297.0,290.34,223.53
2016,1,1,9,45,759.5,70.0,3.8,7.5,331.0,347.28,276.62
2016,1,1,10,0,786.0,73.0,3.8,8.0,365.0,406.01,330.17
2016,1,1,10,15,804.0,75.5,3.75,8.0,393.0,461.79,380.64
2016,1,1,10,30,822.0,78.0,3.7,8.0,421.0,517.81,429.95
2016,1,1,10,45,833.0,79.5,3.65,8.5,442.5,568.81,473.08
2016,1,1,11,0,844.0,81.0,3.6,9.0,464.0,618.77,514.09
2016,1,1,11,15,851.5,82.0,3.5,9.0,479.0,664.61,551.53
2016,1,1,11,30,859.0,83.0,3.4,9.0,494.0,708.62,586.65
2016,1,1,11,45,861.5,84.0,3.3,9.0,501.0,746.92,615.17
2016,1,1,12,0,864.0,85.0,3.2,9.0,508.0,782.6,641.22
2016,1,1,12,15,864.0,84.5,3.1,9.0,507.5,811.75,662.2
2016,1,1,12,30,864.0,84.0,3.0,9.0,507.0,837.8,680.8
2016,1,1,12,45,864.5,82.5,2.9,9.5,500.0,859.85,695.15
2016,1,1,13,0,865.0,81.0,2.8,10.0,493.0,878.58,707.04
2016,1,1,13,15,857.0,80.0,2.65,10.0,477.5,886.98,712.31
2016,1,1,13,30,849.0,79.0,2.5,10.0,462.0,891.72,715.04
2016,1,1,13,45,838.5,77.0,2.45,10.0,439.5,889.27,713.57
2016,1,1,14,0,828.0,75.0,2.4,10.0,417.0,883.2,709.61
2016,1,1,14,15,809.0,72.5,2.35,10.0,388.0,865.18,697.01
2016,1,1,14,30,790.0,70.0,2.3,10.0,359.0,843.78,681.93
2016,1,1,14,45,764.5,67.0,2.25,10.0,325.0,812.69,659.45
2016,1,1,15,0,739.0,64.0,2.2,10.0,291.0,778.76,634.4
2016,1,1,15,15,699.5,60.0,2.15,9.5,252.0,728.73,597.48
2016,1,1,15,30,660.0,56.0,2.1,9.0,213.0,685.44,564.25
2016,1,1,15,45,599.5,50.0,2.05,9.0,172.5,613.28,505.87
2016,1,1,16,0,539.0,44.0,2.0,9.0,132.0,541.82,445.51
2016,1,1,16,15,439.0,35.5,2.05,9.0,93.0,437.76,355.24
2016,1,1,16,30,339.0,27.0,2.1,9.0,54.0,336.72,236.48
2016,1,1,16,45,169.5,13.5,2.15,9.0,27.0,132.91,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,36.5,16.0,3.7,7.5,19.0,13.07,0.0
2016,1,2,8,0,73.0,32.0,3.8,8.0,38.0,24.85,14.28
2016,1,2,8,15,106.5,48.5,3.8,8.0,63.5,37.01,27.02
2016,1,2,8,30,140.0,65.0,3.8,8.0,89.0,60.08,41.73
2016,1,2,8,45,161.0,81.5,3.85,8.5,116.0,87.75,63.2
2016,1,2,9,0,182.0,98.0,3.9,9.0,143.0,118.34,88.86
2016,1,2,9,15,194.5,113.0,3.85,9.0,168.0,148.46,115.59
2016,1,2,9,30,207.0,128.0,3.8,9.0,193.0,180.25,144.11
2016,1,2,9,45,225.0,139.0,3.8,9.5,216.5,211.86,172.06
2016,1,2,10,0,243.0,150.0,3.8,10.0,240.0,245.4,201.41
2016,1,2,10,15,292.0,155.5,3.85,10.0,272.0,289.68,239.71
2016,1,2,10,30,341.0,161.0,3.9,10.0,304.0,338.61,281.74
2016,1,2,10,45,423.5,153.5,4.0,10.5,340.5,408.33,340.1
2016,1,2,11,0,506.0,146.0,4.1,11.0,377.0,475.18,395.59
2016,1,2,11,15,269.0,168.5,4.2,11.0,291.5,356.7,298.06
2016,1,2,11,30,32.0,191.0,4.3,11.0,206.0,204.73,168.58
2016,1,2,11,45,58.0,203.0,4.4,11.5,231.5,239.87,198.46
2016,1,2,12,0,84.0,215.0,4.5,12.0,257.0,277.51,229.89
2016,1,2,12,15,48.5,197.0,4.55,12.0,221.5,233.21,192.43
2016,1,2,12,30,13.0,179.0,4.6,12.0,186.0,172.58,141.02
2016,1,2,12,45,26.0,186.5,4.65,12.5,199.5,193.18,158.59
2016,1,2,13,0,39.0,194.0,4.7,13.0,213.0,232.22,191.19
2016,1,2,13,15,19.5,160.0,4.7,13.0,169.5,162.85,133.03
2016,1,2,13,30,0.0,126.0,4.7,13.0,126.0,111.02,88.9
2016,1,2,13,45,0.0,99.0,4.7,13.0,99.0,84.66,66.74
2016,1,2,14,0,0.0,72.0,4.7,13.0,72.0,59.71,45.6
2016,1,2,14,15,0.0,60.0,4.6,13.0,60.0,49.69,37.1
2016,1,2,14,30,0.0,48.0,4.5,13.0,48.0,39.69,28.57
2016,1,2,14,45,0.0,43.5,4.4,13.0,43.5,35.95,25.39
2016,1,2,15,0,0.0,39.0,4.3,13.0,39.0,32.21,22.18
2016,1,2,15,15,0.0,33.5,4.05,12.5,33.5,27.64,18.27
2016,1,2,15,30,0.0,28.0,3.8,12.0,28.0,23.08,14.32
2016,1,2,15,45,0.0,22.5,3.55,12.0,22.5,18.53,10.29
2016,1,2,16,0,0.0,17.0,3.3,12.0,17.0,13.98,6.26
2016,1,2,16,15,0.0,12.0,3.35,11.5,12.0,9.86,2.56
2016,1,2,16,30,0.0,7.0,3.4,11.0,7.0,5.74,0.0
2016,1,2,16,45,0.0,3.5,3.45,11.0,3.5,2.87,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,4.2,9.5,5.5,4.51,0.0
2016,1,3,8,0,0.0,11.0,4.1,10.0,11.0,9.04,1.54
2016,1,3,8,15,0.0,18.0,4.0,10.0,18.0,14.82,7.36
2016,1,3,8,30,0.0,25.0,3.9,10.0,25.0,20.6,12.04
2016,1,3,8,45,0.0,32.5,3.8,10.5,32.5,26.82,17.56
2016,1,3,9,0,0.0,40.0,3.7,11.0,40.0,33.04,23.03
2016,1,3,9,15,0.0,47.0,3.6,11.0,47.0,38.86,28.14
2016,1,3,9,30,0.0,54.0,3.5,11.0,54.0,44.69,33.21
2016,1,3,9,45,0.0,60.0,3.4,11.5,60.0,49.69,37.43
2016,1,3,10,0,0.0,66.0,3.3,12.0,66.0,54.7,41.62
2016,1,3,10,15,0.0,96.0,3.35,12.0,96.0,80.44,63.58
2016,1,3,10,30,0.0,126.0,3.4,12.0,126.0,107.21,86.22
2016,1,3,10,45,0.0,115.5,3.5,12.0,115.5,97.82,78.13
2016,1,3,11,0,0.0,105.0,3.6,12.0,105.0,88.43,70.09
2016,1,3,11,15,0.0,102.0,3.8,12.0,102.0,85.77,67.77
2016,1,3,11,30,0.0,99.0,4.0,12.0,99.0,83.1,65.45
2016,1,3,11,45,18.5,149.5,4.2,12.5,159.0,143.75,116.96
2016,1,3,12,0,37.0,200.0,4.4,13.0,219.0,224.04,183.85
2016,1,3,12,15,20.0,183.0,4.4,13.0,193.5,180.8,147.47
2016,1,3,12,30,3.0,166.0,4.4,13.0,168.0,150.76,121.96
2016,1,3,12,45,207.0,172.5,4.4,13.0,272.0,380.71,317.89
2016,1,3,13,0,411.0,179.0,4.4,13.0,376.0,593.43,491.12
2016,1,3,13,15,296.5,189.5,4.05,13.0,329.5,496.4,410.94
2016,1,3,13,30,182.0,200.0,3.7,13.0,283.0,395.51,327.86
2016,1,3,13,45,146.0,190.5,3.35,13.5,255.0,356.49,295.31
2016,1,3,14,0,110.0,181.0,3.0,14.0,227.0,316.43,261.5
2016,1,3,14,15,55.0,140.0,2.65,14.0,163.0,196.75,162.27
2016,1,3,14,30,0.0,99.0,2.3,14.0,99.0,87.4,68.9
2016,1,3,14,45,0.0,89.0,2.0,14.0,89.0,78.2,61.3
2016,1,3,15,0,0.0,79.0,1.7,14.0,79.0,69.03,53.54
2016,1,3,15,15,0.0,68.5,1.55,13.5,68.5,59.31,45.34
2016,1,3,15,30,0.0,58.0,1.4,13.0,58.0,49.57,37.01
2016,1,3,15,45,0.0,46.5,1.3,13.0,46.5,38.66,27.49
2016,1,3,16,0,0.0,35.0,1.2,13.0,35.0,28.92,18.92
2016,1,3,16,15,0.0,24.5,1.3,12.5,24.5,20.21,11.19
2016,1,3,16,30,0.0,14.0,1.4,12.0,14.0,11.52,2.94
2016,1,3,16,45,0.0,7.0,1.5,12.0,7.0,5.75,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,183.0,13.5,5.05,12.5,29.5,10.92,0.0
2016,1,4,8,0,366.0,27.0,5.1,13.0,59.0,22.36,11.92
2016,1,4,8,15,458.5,34.0,5.15,13.0,97.0,27.85,18.5
2016,1,4,8,30,551.0,41.0,5.2,13.0,135.0,63.66,32.03
2016,1,4,8,45,608.0,45.5,5.3,13.0,174.5,112.88,64.04
2016,1,4,9,0,665.0,50.0,5.4,13.0,214.0,166.48,107.15
2016,1,4,9,15,587.0,70.0,5.5,13.0,232.0,208.1,149.52
2016,1,4,9,30,509.0,90.0,5.6,13.0,250.0,241.7,185.1
2016,1,4,9,45,516.5,99.0,5.7,13.5,277.0,285.74,225.8
2016,1,4,10,0,524.0,108.0,5.8,14.0,304.0,325.63,262.38
2016,1,4,10,15,442.0,133.5,5.9,14.0,307.5,344.57,281.79
2016,1,4,10,30,360.0,159.0,6.0,14.0,311.0,345.16,284.59
2016,1,4,10,45,244.0,180.5,6.15,14.0,285.5,323.11,267.22
2016,1,4,11,0,128.0,202.0,6.3,14.0,260.0,279.09,230.34
2016,1,4,11,15,173.5,207.0,6.4,14.0,288.5,322.57,267.31
2016,1,4,11,30,219.0,212.0,6.5,14.0,317.0,369.67,307.06
2016,1,4,11,45,337.5,194.5,6.6,14.5,359.5,462.66,384.73
2016,1,4,12,0,456.0,177.0,6.7,15.0,402.0,565.71,469.13
2016,1,4,12,15,391.5,190.0,6.75,14.5,383.5,530.61,441.31
2016,1,4,12,30,327.0,203.0,6.8,14.0,365.0,507.26,422.44
2016,1,4,12,45,163.5,162.5,6.9,14.0,243.5,314.05,262.59
2016,1,4,13,0,0.0,122.0,7.0,14.0,122.0,105.54,83.79
2016,1,4,13,15,0.0,124.5,7.0,14.0,124.5,108.56,86.51
2016,1,4,13,30,0.0,127.0,7.0,14.0,127.0,111.86,89.37
2016,1,4,13,45,0.0,120.0,7.0,14.0,120.0,105.63,84.23
2016,1,4,14,0,0.0,113.0,7.0,14.0,113.0,99.45,79.12
2016,1,4,14,15,0.0,101.0,6.75,14.0,101.0,88.1,69.6
2016,1,4,14,30,0.0,89.0,6.5,14.0,89.0,76.76,60.06
2016,1,4,14,45,0.0,80.5,6.3,14.0,80.5,69.06,53.56
2016,1,4,15,0,0.0,72.0,6.1,14.0,72.0,61.38,47.04
2016,1,4,15,15,0.0,62.5,5.95,13.5,62.5,52.66,39.64
2016,1,4,15,30,0.0,53.0,5.8,13.0,53.0,43.94,32.15
2016,1,4,15,45,0.0,43.0,5.7,13.0,43.0,35.56,24.8
2016,1,4,16,0,0.0,33.0,5.6,13.0,33.0,27.25,17.47
2016,1,4,16,15,0.0,23.5,5.55,13.0,23.5,19.38,10.46
2016,1,4,16,30,0.0,14.0,5.5,13.0,14.0,11.52,3.03
2016,1,4,16,45,0.0,7.0,5.5,13.0,7.0,5.75,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,7.0,4.45,11.5,7.0,5.75,0.0
2016,1,5,8,0,0.0,14.0,4.7,12.0,14.0,11.52,3.44
2016,1,5,8,15,0.0,23.0,4.8,12.0,23.0,18.96,10.87
2016,1,5,8,30,0.0,32.0,4.9,12.0,32.0,26.42,16.86
2016,1,5,8,45,0.0,42.0,5.0,12.0,42.0,34.73,24.21
2016,1,5,9,0,0.0,52.0,5.1,12.0,52.0,43.05,31.53
2016,1,5,9,15,0.0,61.0,5.1,12.0,61.0,50.53,38.07
2016,1,5,9,30,0.0,70.0,5.1,12.0,70.0,58.09,44.59
2016,1,5,9,45,0.0,77.5,5.1,12.0,77.5,64.44,50.03
2016,1,5,10,0,0.0,85.0,5.1,12.0,85.0,70.86,55.47
2016,1,5,10,15,0.0,72.5,5.15,12.0,72.5,60.13,46.2
2016,1,5,10,30,0.0,60.0,5.2,12.0,60.0,49.7,37.19
2016,1,5,10,45,0.0,41.0,5.3,12.0,41.0,33.9,23.57
2016,1,5,11,0,0.0,22.0,5.4,12.0,22.0,18.16,10.0
2016,1,5,11,15,0.0,52.5,5.5,12.0,52.5,43.47,31.72
2016,1,5,11,30,0.0,83.0,5.6,12.0,83.0,68.93,53.43
2016,1,5,11,45,0.0,46.5,5.7,12.0,46.5,38.49,27.4
2016,1,5,12,0,0.0,10.0,5.8,12.0,10.0,8.25,1.44
2016,1,5,12,15,0.0,10.0,5.8,12.0,10.0,8.25,1.44
2016,1,5,12,30,0.0,10.0,5.8,12.0,10.0,8.25,1.44
2016,1,5,12,45,0.0,82.0,5.8,12.0,82.0,68.1,52.7
2016,1,5,13,0,0.0,154.0,5.8,12.0,154.0,137.56,111.56
2016,1,5,13,15,5.5,160.0,5.7,12.0,163.0,149.93,122.24
2016,1,5,13,30,11.0,166.0,5.6,12.0,172.0,163.13,133.69
2016,1,5,13,45,5.5,88.5,5.55,12.0,91.5,79.42,62.76
2016,1,5,14,0,0.0,11.0,5.5,12.0,11.0,9.06,2.17
2016,1,5,14,15,54.0,84.5,5.45,12.0,105.0,143.02,119.53
2016,1,5,14,30,108.0,158.0,5.4,12.0,199.0,292.81,247.09
2016,1,5,14,45,101.5,145.0,5.4,12.0,180.5,273.69,230.97
2016,1,5,15,0,95.0,132.0,5.4,12.0,162.0,254.41,214.82
2016,1,5,15,15,339.5,98.0,5.15,12.0,185.5,463.65,395.32
2016,1,5,15,30,584.0,64.0,4.9,12.0,209.0,633.26,531.53
2016,1,5,15,45,516.0,58.5,4.7,12.0,170.0,556.63,466.47
2016,1,5,16,0,448.0,53.0,4.5,12.0,131.0,480.63,401.02
2016,1,5,16,15,350.5,43.5,4.25,12.0,94.0,378.73,311.74
2016,1,5,16,30,253.0,34.0,4.0,12.0,57.0,285.08,215.32
2016,1,5,16,45,126.5,17.0,3.75,12.0,28.5,139.61,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,6.45,13.0,8.5,6.99,0.0
2016,1,6,8,0,0.0,17.0,6.3,13.0,17.0,14.01,5.36
2016,1,6,8,15,0.0,30.0,6.3,13.0,30.0,24.79,15.85
2016,1,6,8,30,0.0,43.0,6.3,13.0,43.0,35.38,24.34
2016,1,6,8,45,0.0,54.5,6.3,13.0,54.5,44.87,32.75
2016,1,6,9,0,0.0,66.0,6.3,13.0,66.0,54.49,41.19
2016,1,6,9,15,0.0,79.0,6.35,13.0,79.0,65.49,50.72
2016,1,6,9,30,0.0,92.0,6.4,13.0,92.0,76.67,60.31
2016,1,6,9,45,0.0,102.5,6.5,13.0,102.5,85.87,68.14
2016,1,6,10,0,0.0,113.0,6.6,13.0,113.0,95.21,76.01
2016,1,6,10,15,15.5,140.0,6.7,12.5,146.5,126.61,102.73
2016,1,6,10,30,31.0,167.0,6.8,12.0,180.0,167.69,137.73
2016,1,6,10,45,256.0,161.0,6.95,12.0,278.0,309.01,258.43
2016,1,6,11,0,481.0,155.0,7.1,12.0,376.0,466.66,391.49
2016,1,6,11,15,392.5,178.5,7.0,12.0,362.5,458.65,384.47
2016,1,6,11,30,304.0,202.0,6.9,12.0,349.0,430.08,360.37
2016,1,6,11,45,286.0,208.5,6.85,12.5,348.5,439.71,367.73
2016,1,6,12,0,268.0,215.0,6.8,13.0,348.0,447.37,373.19
2016,1,6,12,15,147.5,205.5,6.65,13.0,278.5,336.63,280.37
2016,1,6,12,30,27.0,196.0,6.5,13.0,209.0,201.38,165.14
2016,1,6,12,45,48.5,203.0,6.35,13.0,226.5,246.43,203.53
2016,1,6,13,0,70.0,210.0,6.2,13.0,244.0,277.78,230.29
2016,1,6,13,15,62.5,201.5,6.15,13.0,231.5,265.12,219.77
2016,1,6,13,30,55.0,193.0,6.1,13.0,219.0,252.07,208.98
2016,1,6,13,45,138.0,186.5,6.05,13.0,247.0,342.87,287.36
2016,1,6,14,0,221.0,180.0,6.0,13.0,275.0,416.11,350.4
2016,1,6,14,15,145.5,168.5,5.9,12.5,229.0,336.3,283.32
2016,1,6,14,30,70.0,157.0,5.8,12.0,183.0,237.61,199.43
2016,1,6,14,45,61.5,143.5,5.75,12.0,165.0,216.44,181.7
2016,1,6,15,0,53.0,130.0,5.7,12.0,147.0,195.35,163.74
2016,1,6,15,15,46.0,114.0,5.55,11.5,127.5,171.85,143.83
2016,1,6,15,30,39.0,98.0,5.4,11.0,108.0,148.37,123.58
2016,1,6,15,45,27.5,81.0,5.25,11.0,87.5,119.37,97.9
2016,1,6,16,0,16.0,64.0,5.1,11.0,67.0,90.38,72.01
2016,1,6,16,15,8.0,46.5,5.05,11.0,48.0,54.46,40.34
2016,1,6,16,30,0.0,29.0,5.0,11.0,29.0,27.94,16.16
2016,1,6,16,45,0.0,14.5,4.95,11.0,14.5,11.97,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,107.0,17.5,2.15,10.5,27.0,13.63,0.0
2016,1,7,8,0,214.0,35.0,2.2,11.0,54.0,27.07,15.86
2016,1,7,8,15,310.5,46.0,2.3,11.0,90.5,35.44,25.34
2016,1,7,8,30,407.0,57.0,2.4,11.0,127.0,67.52,40.72
2016,1,7,8,45,496.5,60.5,2.5,11.0,168.5,108.72,66.03
2016,1,7,9,0,586.0,64.0,2.6,11.0,210.0,160.71,106.03
2016,1,7,9,15,626.5,68.5,2.6,11.0,247.0,212.72,151.9
2016,1,7,9,30,667.0,73.0,2.6,11.0,284.0,268.93,202.87
2016,1,7,9,45,721.5,70.0,2.6,11.0,321.0,327.2,255.49
2016,1,7,10,0,776.0,67.0,2.6,11.0,358.0,389.28,310.86
2016,1,7,10,15,794.0,69.0,2.55,11.0,386.5,444.2,359.75
2016,1,7,10,30,812.0,71.0,2.5,11.0,415.0,499.42,407.51
2016,1,7,10,45,823.0,73.0,2.5,11.5,437.0,550.77,450.2
2016,1,7,11,0,834.0,75.0,2.5,12.0,459.0,601.19,490.84
2016,1,7,11,15,841.5,76.0,2.5,12.0,474.0,647.02,527.77
2016,1,7,11,30,849.0,77.0,2.5,12.0,489.0,691.09,562.56
2016,1,7,11,45,852.5,77.0,2.5,12.0,497.0,729.08,590.62
2016,1,7,12,0,856.0,77.0,2.5,12.0,505.0,764.55,616.45
2016,1,7,12,15,856.0,77.0,2.55,12.0,505.0,794.56,638.51
2016,1,7,12,30,856.0,77.0,2.6,12.0,505.0,821.53,658.41
2016,1,7,12,45,856.0,76.0,2.7,12.0,498.5,844.11,675.56
2016,1,7,13,0,856.0,75.0,2.8,12.0,492.0,863.42,690.49
2016,1,7,13,15,849.0,74.0,2.85,12.0,477.5,873.14,698.25
2016,1,7,13,30,842.0,73.0,2.9,12.0,463.0,879.28,703.64
2016,1,7,13,45,833.5,71.0,2.95,12.0,442.0,879.14,704.64
2016,1,7,14,0,825.0,69.0,3.0,12.0,421.0,875.45,703.19
2016,1,7,14,15,808.5,67.0,2.9,12.0,393.0,860.91,692.8
2016,1,7,14,30,792.0,65.0,2.8,12.0,365.0,843.01,679.99
2016,1,7,14,45,770.5,62.0,2.75,12.0,332.5,816.05,660.68
2016,1,7,15,0,749.0,59.0,2.7,12.0,300.0,786.24,638.88
2016,1,7,15,15,714.0,55.5,2.5,11.5,262.0,741.18,605.12
2016,1,7,15,30,679.0,52.0,2.3,11.0,224.0,694.26,568.84
2016,1,7,15,45,627.5,47.0,2.1,11.0,184.5,629.98,516.67
2016,1,7,16,0,576.0,42.0,1.9,11.0,145.0,565.44,462.27
2016,1,7,16,15,488.5,35.0,1.85,11.0,105.5,479.86,389.06
2016,1,7,16,30,401.0,28.0,1.8,11.0,66.0,390.59,299.31
2016,1,7,16,45,200.5,14.0,1.75,11.0,33.0,194.78,8.0
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,7.5,1.4,10.0,7.5,6.16,0.0
2016,1,8,8,0,0.0,15.0,1.5,10.0,15.0,12.35,4.24
2016,1,8,8,15,0.0,25.0,1.6,10.0,25.0,20.62,12.5
2016,1,8,8,30,0.0,35.0,1.7,10.0,35.0,28.92,19.21
2016,1,8,8,45,0.0,45.5,1.8,10.0,45.5,37.65,27.0
2016,1,8,9,0,0.0,56.0,1.9,10.0,56.0,46.33,34.69
2016,1,8,9,15,0.0,65.5,1.85,10.0,65.5,54.26,41.64
2016,1,8,9,30,0.0,75.0,1.8,10.0,75.0,62.27,48.59
2016,1,8,9,45,0.0,83.0,1.75,10.5,83.0,69.1,54.33
2016,1,8,10,0,0.0,91.0,1.7,11.0,91.0,76.0,60.06
2016,1,8,10,15,5.0,122.5,1.65,11.0,124.5,105.97,85.49
2016,1,8,10,30,10.0,154.0,1.6,11.0,158.0,137.57,112.02
2016,1,8,10,45,5.0,153.0,1.6,11.0,155.0,134.69,109.37
2016,1,8,11,0,0.0,152.0,1.6,11.0,152.0,131.27,106.31
2016,1,8,11,15,2.5,159.5,1.65,11.0,161.0,140.29,113.83
2016,1,8,11,30,5.0,167.0,1.7,11.0,170.0,149.72,121.67
2016,1,8,11,45,54.5,195.0,1.75,11.5,223.0,226.99,186.58
2016,1,8,12,0,104.0,223.0,1.8,12.0,276.0,300.14,246.63
2016,1,8,12,15,117.0,224.5,1.85,12.0,283.5,333.68,273.67
2016,1,8,12,30,130.0,226.0,1.9,12.0,291.0,353.16,289.71
2016,1,8,12,45,197.0,218.0,2.0,12.0,315.5,407.67,335.37
2016,1,8,13,0,264.0,210.0,2.1,12.0,340.0,482.84,396.3
2016,1,8,13,15,254.0,205.0,2.1,12.0,326.5,476.76,391.37
2016,1,8,13,30,244.0,200.0,2.1,12.0,313.0,469.34,385.94
2016,1,8,13,45,175.0,193.0,2.15,12.0,272.5,384.7,318.19
2016,1,8,14,0,106.0,186.0,2.2,12.0,232.0,298.88,248.01
2016,1,8,14,15,53.0,147.0,2.2,12.0,170.0,202.55,167.9
2016,1,8,14,30,0.0,108.0,2.2,12.0,108.0,96.4,77.02
2016,1,8,14,45,0.0,98.0,2.25,12.0,98.0,87.29,69.51
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,78.21,61.82
2016,1,8,15,15,0.0,76.5,2.15,12.0,76.5,67.47,52.63
2016,1,8,15,30,0.0,65.0,2.0,12.0,65.0,56.72,43.33
2016,1,8,15,45,0.0,53.5,1.9,12.0,53.5,45.91,33.89
2016,1,8,16,0,0.0,42.0,1.8,12.0,42.0,35.0,24.28
2016,1,8,16,15,0.0,30.5,1.85,11.5,30.5,25.2,15.6
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,15.66,6.86
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,7.81,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,47.5,16.0,5.6,11.5,20.0,12.76,0.0
2016,1,9,8,0,95.0,32.0,5.7,12.0,40.0,24.92,14.14
2016,1,9,8,15,133.0,48.0,5.7,12.0,67.0,36.79,26.39
2016,1,9,8,30,171.0,64.0,5.7,12.0,94.0,58.18,39.35
2016,1,9,8,45,191.0,80.5,5.7,12.0,122.0,87.3,60.92
2016,1,9,9,0,211.0,97.0,5.7,12.0,150.0,119.26,87.33
2016,1,9,9,15,225.5,112.0,5.55,12.0,176.5,151.41,115.53
2016,1,9,9,30,240.0,127.0,5.4,12.0,203.0,185.46,145.9
2016,1,9,9,45,235.5,140.5,5.25,12.0,222.0,213.42,171.63
2016,1,9,10,0,231.0,154.0,5.1,12.0,241.0,240.89,196.49
2016,1,9,10,15,153.0,167.5,4.85,12.0,227.0,227.1,186.71
2016,1,9,10,30,75.0,181.0,4.6,12.0,213.0,203.2,167.19
2016,1,9,10,45,98.5,193.0,4.4,12.0,237.5,233.56,192.88
2016,1,9,11,0,122.0,205.0,4.2,12.0,262.0,276.85,228.98
2016,1,9,11,15,119.0,211.5,3.9,12.0,268.5,290.13,239.76
2016,1,9,11,30,116.0,218.0,3.6,12.0,275.0,303.07,250.23
2016,1,9,11,45,77.0,211.5,3.3,12.5,249.5,261.27,214.82
2016,1,9,12,0,38.0,205.0,3.0,13.0,224.0,228.84,186.88
2016,1,9,12,15,24.0,192.5,2.75,13.0,204.5,192.81,156.95
2016,1,9,12,30,10.0,180.0,2.5,13.0,185.0,170.05,137.75
2016,1,9,12,45,31.5,193.5,2.25,13.0,209.5,219.77,179.45
2016,1,9,13,0,53.0,207.0,2.0,13.0,234.0,258.11,211.22
2016,1,9,13,15,85.5,207.0,1.8,13.0,248.0,291.44,239.2
2016,1,9,13,30,118.0,207.0,1.6,13.0,262.0,344.64,282.53
2016,1,9,13,45,92.5,194.5,1.4,13.0,236.5,291.93,239.54
2016,1,9,14,0,67.0,182.0,1.2,13.0,211.0,257.02,210.84
2016,1,9,14,15,39.0,161.5,1.05,13.0,178.0,208.47,170.66
2016,1,9,14,30,11.0,141.0,0.9,13.0,145.0,144.04,116.74
2016,1,9,14,45,8.5,129.5,0.75,13.0,132.5,131.5,106.49
2016,1,9,15,0,6.0,118.0,0.6,13.0,120.0,119.13,96.12
2016,1,9,15,15,3.0,104.0,0.55,13.0,105.0,103.32,82.75
2016,1,9,15,30,0.0,90.0,0.5,13.0,90.0,87.62,69.31
2016,1,9,15,45,0.0,74.0,0.45,13.0,74.0,71.82,55.75
2016,1,9,16,0,0.0,58.0,0.4,13.0,58.0,55.73,41.76
2016,1,9,16,15,0.0,42.5,0.45,13.0,42.5,39.83,27.81
2016,1,9,16,30,0.0,27.0,0.5,13.0,27.0,22.99,12.77
2016,1,9,16,45,0.0,13.5,0.6,13.0,13.5,11.12,0.0
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,151.0,15.5,3.4,10.0,29.0,12.61,0.0
2016,1,10,8,0,302.0,31.0,3.6,10.0,58.0,25.73,15.01
2016,1,10,8,15,395.5,40.0,3.7,10.0,96.0,32.74,23.1
2016,1,10,8,30,489.0,49.0,3.8,10.0,134.0,61.66,34.72
2016,1,10,8,45,552.0,55.0,3.9,10.5,174.5,106.98,62.63
2016,1,10,9,0,615.0,61.0,4.0,11.0,215.0,159.84,104.05
2016,1,10,9,15,653.5,65.5,4.0,11.0,253.0,213.04,151.18
2016,1,10,9,30,692.0,70.0,4.0,11.0,291.0,270.22,203.47
2016,1,10,9,45,590.0,93.5,4.0,11.5,296.5,301.04,236.83
2016,1,10,10,0,488.0,117.0,4.0,12.0,302.0,315.19,254.07
2016,1,10,10,15,386.0,145.5,3.85,12.0,298.5,326.53,267.05
2016,1,10,10,30,284.0,174.0,3.7,12.0,295.0,318.33,262.17
2016,1,10,10,45,257.0,187.5,3.6,12.5,301.5,334.76,276.0
2016,1,10,11,0,230.0,201.0,3.5,13.0,308.0,337.54,278.19
2016,1,10,11,15,342.0,188.0,3.3,13.0,353.0,421.63,347.74
2016,1,10,11,30,454.0,175.0,3.1,13.0,398.0,517.21,424.73
2016,1,10,11,45,340.5,199.0,2.95,13.0,368.0,467.58,383.87
2016,1,10,12,0,227.0,223.0,2.8,13.0,338.0,408.38,335.19
2016,1,10,12,15,224.0,224.0,2.75,13.0,338.0,417.89,343.19
2016,1,10,12,30,221.0,225.0,2.7,13.0,338.0,426.62,350.22
2016,1,10,12,45,112.0,196.0,2.65,13.5,253.0,308.13,252.83
2016,1,10,13,0,3.0,167.0,2.6,14.0,168.0,152.91,122.74
2016,1,10,13,15,1.5,118.0,2.55,14.0,118.5,103.06,81.63
2016,1,10,13,30,0.0,69.0,2.5,14.0,69.0,57.22,43.11
2016,1,10,13,45,0.0,74.0,2.5,14.0,74.0,61.39,46.73
2016,1,10,14,0,0.0,79.0,2.5,14.0,79.0,65.57,50.34
2016,1,10,14,15,0.0,60.5,2.45,13.5,60.5,50.11,37.35
2016,1,10,14,30,0.0,42.0,2.4,13.0,42.0,34.71,24.29
2016,1,10,14,45,0.0,38.0,2.4,13.0,38.0,31.38,21.46
2016,1,10,15,0,0.0,34.0,2.4,13.0,34.0,28.06,18.62
2016,1,10,15,15,0.0,30.0,2.3,13.0,30.0,24.74,15.76
2016,1,10,15,30,0.0,26.0,2.2,13.0,26.0,21.42,12.87
2016,1,10,15,45,0.0,21.5,2.15,13.0,21.5,17.7,9.6
2016,1,10,16,0,0.0,17.0,2.1,13.0,17.0,13.98,6.31
2016,1,10,16,15,0.0,12.5,2.15,12.5,12.5,10.27,3.01
2016,1,10,16,30,0.0,8.0,2.2,12.0,8.0,6.56,0.0
2016,1,10,16,45,0.0,4.0,2.3,12.0,4.0,3.28,0.0
2016,1,10,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,47.5,16.0,3.1,12.0,20.0,12.77,0.0
2016,1,11,8,0,95.0,32.0,3.1,12.0,40.0,24.94,14.31
2016,1,11,8,15,130.5,48.0,3.15,12.0,66.5,36.8,26.46
2016,1,11,8,30,166.0,64.0,3.2,12.0,93.0,57.22,38.95
2016,1,11,8,45,186.0,80.5,3.25,12.5,121.0,85.96,59.93
2016,1,11,9,0,206.0,97.0,3.3,13.0,149.0,117.54,85.63
2016,1,11,9,15,219.0,112.0,3.25,13.0,175.5,149.02,113.0
2016,1,11,9,30,232.0,127.0,3.2,13.0,202.0,182.23,142.35
2016,1,11,9,45,241.0,140.0,3.15,13.0,225.5,213.91,170.55
2016,1,11,10,0,250.0,153.0,3.1,13.0,249.0,246.59,199.3
2016,1,11,10,15,150.0,164.5,3.0,13.0,223.5,222.17,181.17
2016,1,11,10,30,50.0,176.0,2.9,13.0,198.0,185.11,150.92
2016,1,11,10,45,25.0,161.5,2.85,13.5,172.5,153.41,124.27
2016,1,11,11,0,0.0,147.0,2.8,14.0,147.0,126.37,101.14
2016,1,11,11,15,0.0,136.5,2.75,14.0,136.5,116.88,93.17
2016,1,11,11,30,0.0,126.0,2.7,14.0,126.0,107.38,85.17
2016,1,11,11,45,0.0,142.5,2.65,14.0,142.5,122.95,98.1
2016,1,11,12,0,0.0,159.0,2.6,14.0,159.0,139.11,111.44
2016,1,11,12,15,7.5,173.5,2.55,14.0,177.5,160.0,128.92
2016,1,11,12,30,15.0,188.0,2.5,14.0,196.0,182.08,147.33
2016,1,11,12,45,133.0,202.0,2.45,14.5,268.0,332.9,273.01
2016,1,11,13,0,251.0,216.0,2.4,15.0,340.0,478.02,388.86
2016,1,11,13,15,187.0,213.0,2.35,15.0,304.0,407.24,331.8
2016,1,11,13,30,123.0,210.0,2.3,15.0,268.0,352.29,287.17
2016,1,11,13,45,73.5,189.5,2.25,15.0,223.5,267.07,218.19
2016,1,11,14,0,24.0,169.0,2.2,15.0,179.0,181.95,147.59
2016,1,11,14,15,388.0,120.5,2.1,15.0,272.5,538.41,443.78
2016,1,11,14,30,752.0,72.0,2.0,15.0,366.0,818.47,651.32
2016,1,11,14,45,730.0,69.0,1.95,15.0,334.0,791.52,629.31
