Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,708.0,66.0,1.9,15.0,302.0,761.78,608.11
2016,1,11,15,15,673.0,62.0,1.75,14.5,265.0,723.2,580.09
2016,1,11,15,30,638.0,58.0,1.6,14.0,228.0,677.01,545.47
2016,1,11,15,45,584.5,53.0,1.45,14.0,188.5,612.43,494.7
2016,1,11,16,0,531.0,48.0,1.3,14.0,149.0,548.11,442.29
2016,1,11,16,15,448.5,40.5,1.25,14.0,110.5,458.1,368.22
2016,1,11,16,30,366.0,33.0,1.2,14.0,72.0,371.87,289.92
2016,1,11,16,45,229.0,21.5,1.2,14.0,42.0,233.83,108.86
2016,1,11,17,0,92.0,10.0,1.2,14.0,12.0,72.66,0.0
2016,1,11,17,15,46.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,171.0,14.5,3.65,10.5,30.0,11.74,0.0
2016,1,12,8,0,342.0,29.0,3.6,11.0,60.0,23.99,13.7
2016,1,12,8,15,433.5,37.0,3.5,11.0,98.5,30.24,20.85
2016,1,12,8,30,525.0,45.0,3.4,11.0,137.0,57.91,31.26
2016,1,12,8,45,582.0,50.5,3.35,11.5,177.5,104.24,59.0
2016,1,12,9,0,639.0,56.0,3.3,12.0,218.0,157.31,100.33
2016,1,12,9,15,676.5,60.0,3.15,12.0,256.0,212.67,149.02
2016,1,12,9,30,714.0,64.0,3.0,12.0,294.0,270.0,201.17
2016,1,12,9,45,456.5,111.5,2.95,12.5,264.5,266.55,209.58
2016,1,12,10,0,199.0,159.0,2.9,13.0,235.0,225.38,182.13
2016,1,12,10,15,242.5,167.0,2.95,13.0,267.0,273.28,222.75
2016,1,12,10,30,286.0,175.0,3.0,13.0,299.0,319.41,261.59
2016,1,12,10,45,375.5,168.5,3.05,13.5,339.5,380.49,312.07
2016,1,12,11,0,465.0,162.0,3.1,14.0,380.0,461.04,377.25
2016,1,12,11,15,455.0,170.5,3.1,14.0,390.0,488.73,399.66
2016,1,12,11,30,445.0,179.0,3.1,14.0,400.0,514.42,420.29
2016,1,12,11,45,400.5,192.0,3.15,14.0,393.0,517.49,422.55
2016,1,12,12,0,356.0,205.0,3.2,14.0,386.0,501.61,410.16
2016,1,12,12,15,395.0,197.0,3.2,14.0,398.5,539.25,440.93
2016,1,12,12,30,434.0,189.0,3.2,14.0,411.0,595.28,484.94
2016,1,12,12,45,290.0,207.0,3.25,14.5,354.5,490.62,400.58
2016,1,12,13,0,146.0,225.0,3.3,15.0,298.0,378.4,308.71
2016,1,12,13,15,109.5,215.0,3.3,15.0,269.0,321.77,263.41
2016,1,12,13,30,73.0,205.0,3.3,15.0,240.0,281.33,230.11
2016,1,12,13,45,38.0,178.0,3.35,15.0,196.5,219.29,178.88
2016,1,12,14,0,3.0,151.0,3.4,15.0,153.0,141.75,113.85
2016,1,12,14,15,16.5,152.5,3.45,14.5,159.5,158.51,128.95
2016,1,12,14,30,30.0,154.0,3.5,14.0,166.0,193.45,159.02
2016,1,12,14,45,26.0,141.0,3.6,14.0,151.0,177.04,145.39
2016,1,12,15,0,22.0,128.0,3.7,14.0,136.0,145.13,118.75
2016,1,12,15,15,17.5,113.5,3.75,14.0,119.5,127.36,103.7
2016,1,12,15,30,13.0,99.0,3.8,14.0,103.0,109.74,88.56
2016,1,12,15,45,6.5,83.0,3.9,14.0,85.0,88.45,70.02
2016,1,12,16,0,0.0,67.0,4.0,14.0,67.0,67.25,51.4
2016,1,12,16,15,0.0,50.0,4.1,13.5,50.0,49.65,36.05
2016,1,12,16,30,0.0,33.0,4.2,13.0,33.0,30.97,19.54
2016,1,12,16,45,0.0,19.5,4.3,13.0,19.5,16.3,3.33
2016,1,12,17,0,0.0,6.0,4.4,13.0,6.0,5.12,0.0
2016,1,12,17,15,0.0,3.0,4.5,13.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,138.5,16.5,5.6,13.5,29.5,13.43,0.0
2016,1,13,8,0,277.0,33.0,5.8,14.0,59.0,27.41,16.28
2016,1,13,8,15,375.5,42.5,5.9,14.0,97.5,34.78,24.49
2016,1,13,8,30,474.0,52.0,6.0,14.0,136.0,61.08,35.07
2016,1,13,8,45,534.5,59.0,6.15,14.0,176.5,105.98,62.06
2016,1,13,9,0,595.0,66.0,6.3,14.0,217.0,158.22,102.54
2016,1,13,9,15,636.0,70.5,6.4,14.0,255.5,210.91,148.64
2016,1,13,9,30,677.0,75.0,6.5,14.0,294.0,267.94,200.45
2016,1,13,9,45,697.5,80.5,6.65,14.5,327.5,323.0,251.27
2016,1,13,10,0,718.0,86.0,6.8,15.0,361.0,379.49,302.58
2016,1,13,10,15,738.5,88.5,6.9,15.0,390.0,434.13,352.0
2016,1,13,10,30,759.0,91.0,7.0,15.0,419.0,489.51,401.04
2016,1,13,10,45,617.5,125.5,7.1,15.0,402.0,487.8,402.33
2016,1,13,11,0,476.0,160.0,7.2,15.0,385.0,465.27,385.11
2016,1,13,11,15,644.0,127.0,7.2,14.5,442.0,572.9,475.99
2016,1,13,11,30,812.0,94.0,7.2,14.0,499.0,682.27,567.5
2016,1,13,11,45,614.0,144.0,7.25,14.0,453.0,629.53,523.46
2016,1,13,12,0,416.0,194.0,7.3,14.0,407.0,550.54,457.6
2016,1,13,12,15,313.0,212.0,7.25,14.0,372.0,490.53,407.98
2016,1,13,12,30,210.0,230.0,7.2,14.0,337.0,422.41,350.83
2016,1,13,12,45,419.0,181.0,7.2,14.0,392.5,589.06,490.89
2016,1,13,13,0,628.0,132.0,7.2,14.0,448.0,738.27,612.62
2016,1,13,13,15,713.5,112.5,7.15,14.0,461.5,807.0,666.13
2016,1,13,13,30,799.0,93.0,7.1,14.0,475.0,868.03,713.49
2016,1,13,13,45,787.0,91.0,7.05,14.0,454.0,865.03,711.54
2016,1,13,14,0,775.0,89.0,7.0,14.0,433.0,858.48,707.21
2016,1,13,14,15,757.5,86.5,6.7,13.5,405.5,849.37,701.33
2016,1,13,14,30,740.0,84.0,6.4,13.0,378.0,830.85,688.11
2016,1,13,14,45,721.0,79.5,6.15,13.0,345.5,805.23,668.17
2016,1,13,15,0,702.0,75.0,5.9,13.0,313.0,776.85,645.81
2016,1,13,15,15,666.0,71.0,5.5,13.0,275.5,731.37,608.99
2016,1,13,15,30,630.0,67.0,5.1,13.0,238.0,684.19,570.08
2016,1,13,15,45,589.5,59.5,4.75,13.0,199.0,627.34,522.52
2016,1,13,16,0,549.0,52.0,4.4,13.0,160.0,570.04,472.98
2016,1,13,16,15,462.5,44.5,4.2,12.5,120.0,475.78,393.05
2016,1,13,16,30,376.0,37.0,4.0,12.0,80.0,384.93,310.28
2016,1,13,16,45,233.5,25.0,3.8,12.0,48.0,245.04,144.73
2016,1,13,17,0,91.0,13.0,3.6,12.0,16.0,74.84,0.0
2016,1,13,17,15,45.5,6.5,3.5,11.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,22.5,16.0,2.75,10.5,18.5,13.11,0.0
2016,1,14,8,0,45.0,32.0,2.9,11.0,37.0,25.36,15.0
2016,1,14,8,15,65.0,49.5,3.1,11.0,59.5,38.33,27.98
2016,1,14,8,30,85.0,67.0,3.3,11.0,82.0,55.61,39.96
2016,1,14,8,45,95.5,84.5,3.5,11.5,105.5,78.22,57.52
2016,1,14,9,0,106.0,102.0,3.7,12.0,129.0,102.59,77.74
2016,1,14,9,15,111.5,118.5,3.85,12.0,151.0,126.72,98.75
2016,1,14,9,30,117.0,135.0,4.0,12.0,173.0,151.82,120.81
2016,1,14,9,45,121.0,149.5,4.2,12.5,192.5,175.59,141.51
2016,1,14,10,0,125.0,164.0,4.4,13.0,212.0,200.01,162.54
2016,1,14,10,15,146.5,176.5,4.55,13.0,237.0,231.05,189.05
2016,1,14,10,30,168.0,189.0,4.7,13.0,262.0,264.48,217.49
2016,1,14,10,45,98.0,187.5,4.85,13.0,231.0,226.28,186.08
2016,1,14,11,0,28.0,186.0,5.0,13.0,200.0,188.75,154.2
2016,1,14,11,15,58.0,203.5,5.2,13.0,232.5,229.0,188.24
2016,1,14,11,30,88.0,221.0,5.4,13.0,265.0,272.64,224.93
2016,1,14,11,45,86.0,225.0,5.65,13.0,268.5,281.12,232.0
2016,1,14,12,0,84.0,229.0,5.9,13.0,272.0,289.46,239.01
2016,1,14,12,15,65.5,222.5,6.1,13.0,256.0,272.42,224.69
2016,1,14,12,30,47.0,216.0,6.3,13.0,240.0,253.97,209.11
2016,1,14,12,45,38.0,208.0,6.5,13.0,227.0,240.68,198.05
2016,1,14,13,0,29.0,200.0,6.7,13.0,214.0,226.79,186.44
2016,1,14,13,15,14.5,147.5,6.75,13.0,154.5,143.61,116.73
2016,1,14,13,30,0.0,95.0,6.8,13.0,95.0,79.92,62.52
2016,1,14,13,45,0.0,98.0,6.85,13.0,98.0,83.04,65.27
2016,1,14,14,0,0.0,101.0,6.9,13.0,101.0,86.4,68.21
2016,1,14,14,15,0.0,110.0,6.75,13.0,110.0,96.23,76.67
2016,1,14,14,30,0.0,119.0,6.6,13.0,119.0,107.25,86.14
2016,1,14,14,45,0.0,108.0,6.5,13.0,108.0,97.13,77.66
2016,1,14,15,0,0.0,97.0,6.4,13.0,97.0,87.05,69.15
2016,1,14,15,15,0.0,85.0,6.3,13.0,85.0,75.85,59.62
2016,1,14,15,30,0.0,73.0,6.2,13.0,73.0,64.64,49.98
2016,1,14,15,45,0.0,60.0,6.15,13.0,60.0,52.22,39.21
2016,1,14,16,0,0.0,47.0,6.1,13.0,47.0,39.67,28.25
2016,1,14,16,15,0.0,35.0,6.1,13.0,35.0,28.93,18.78
2016,1,14,16,30,0.0,23.0,6.1,13.0,23.0,18.97,9.92
2016,1,14,16,45,0.0,13.5,6.2,13.0,13.5,11.11,1.5
2016,1,14,17,0,0.0,4.0,6.3,13.0,4.0,3.41,0.0
2016,1,14,17,15,0.0,2.0,6.35,13.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,146.0,16.0,0.4,12.0,30.0,12.97,0.0
2016,1,15,8,0,292.0,32.0,0.4,12.0,60.0,26.46,16.01
2016,1,15,8,15,385.0,41.5,0.55,12.0,98.0,33.86,24.07
2016,1,15,8,30,478.0,51.0,0.7,12.0,136.0,58.77,34.07
2016,1,15,8,45,537.5,57.0,0.9,12.5,176.5,102.88,59.73
2016,1,15,9,0,597.0,63.0,1.1,13.0,217.0,154.16,98.72
2016,1,15,9,15,637.0,67.5,1.3,13.0,255.0,206.71,144.02
2016,1,15,9,30,677.0,72.0,1.5,13.0,293.0,263.48,194.73
2016,1,15,9,45,646.5,83.5,1.7,13.0,313.5,307.09,236.79
2016,1,15,10,0,616.0,95.0,1.9,13.0,334.0,346.49,274.28
2016,1,15,10,15,584.0,111.5,1.95,13.0,351.5,385.71,309.88
2016,1,15,10,30,552.0,128.0,2.0,13.0,369.0,415.44,336.61
2016,1,15,10,45,534.0,140.5,2.15,13.5,384.0,449.9,365.58
2016,1,15,11,0,516.0,153.0,2.3,14.0,399.0,481.62,391.43
2016,1,15,11,15,480.5,167.5,2.25,14.0,402.5,501.26,407.16
2016,1,15,11,30,445.0,182.0,2.2,14.0,406.0,516.67,419.1
2016,1,15,11,45,421.0,191.5,2.2,14.0,406.0,531.32,430.49
2016,1,15,12,0,397.0,201.0,2.2,14.0,406.0,527.86,428.1
2016,1,15,12,15,327.5,214.0,2.15,14.0,383.5,503.93,408.57
2016,1,15,12,30,258.0,227.0,2.1,14.0,361.0,475.08,385.0
2016,1,15,12,45,539.0,157.5,2.05,14.0,433.0,665.31,536.48
2016,1,15,13,0,820.0,88.0,2.0,14.0,505.0,850.69,670.48
2016,1,15,13,15,811.5,87.0,1.9,14.0,490.5,859.42,674.13
2016,1,15,13,30,803.0,86.0,1.8,14.0,476.0,864.57,677.21
2016,1,15,13,45,798.0,82.5,1.75,14.0,455.5,866.32,678.58
2016,1,15,14,0,793.0,79.0,1.7,14.0,435.0,864.58,677.64
2016,1,15,14,15,775.0,76.5,1.6,14.0,407.0,848.58,666.16
2016,1,15,14,30,757.0,74.0,1.5,14.0,379.0,829.25,652.46
2016,1,15,14,45,733.5,71.0,1.45,14.0,346.5,801.07,632.96
2016,1,15,15,0,710.0,68.0,1.4,14.0,314.0,770.09,611.21
2016,1,15,15,15,675.0,64.5,1.3,14.0,276.5,732.16,583.36
2016,1,15,15,30,640.0,61.0,1.2,14.0,239.0,686.62,549.16
2016,1,15,15,45,586.0,56.0,1.1,14.0,199.0,621.33,499.13
2016,1,15,16,0,532.0,51.0,1.0,14.0,159.0,556.24,447.47
2016,1,15,16,15,452.0,43.5,1.0,14.0,120.0,467.63,376.15
2016,1,15,16,30,372.0,36.0,1.0,14.0,81.0,382.41,302.7
2016,1,15,16,45,238.0,25.0,1.05,14.0,49.0,253.4,165.89
2016,1,15,17,0,104.0,14.0,1.1,14.0,17.0,85.15,0.0
2016,1,15,17,15,52.0,7.0,1.15,13.5,8.5,5.97,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,122.5,17.5,4.35,13.5,29.5,13.64,0.0
2016,1,16,8,0,245.0,35.0,4.4,14.0,59.0,27.13,16.39
2016,1,16,8,15,338.0,45.5,4.35,14.0,96.5,37.16,26.64
2016,1,16,8,30,431.0,56.0,4.3,14.0,134.0,60.7,36.69
2016,1,16,8,45,500.0,62.0,4.3,14.5,174.5,102.8,60.98
2016,1,16,9,0,569.0,68.0,4.3,15.0,215.0,153.36,98.99
2016,1,16,9,15,400.5,100.5,4.2,15.0,212.5,180.04,130.86
2016,1,16,9,30,232.0,133.0,4.1,15.0,210.0,185.32,143.74
2016,1,16,9,45,238.5,145.5,4.0,15.0,232.0,215.86,170.91
2016,1,16,10,0,245.0,158.0,3.9,15.0,254.0,247.1,198.34
2016,1,16,10,15,162.5,173.0,3.8,15.0,238.5,234.25,189.74
2016,1,16,10,30,80.0,188.0,3.7,15.0,223.0,210.67,170.97
2016,1,16,10,45,40.0,151.0,3.65,15.0,168.5,157.93,127.5
2016,1,16,11,0,0.0,114.0,3.6,15.0,114.0,96.12,75.53
2016,1,16,11,15,30.0,165.0,3.55,15.0,180.0,170.96,138.3
2016,1,16,11,30,60.0,216.0,3.5,15.0,246.0,247.24,201.09
2016,1,16,11,45,38.0,204.5,3.5,15.0,224.0,223.03,180.74
2016,1,16,12,0,16.0,193.0,3.5,15.0,202.0,184.15,148.41
2016,1,16,12,15,23.0,200.0,3.5,15.0,212.5,198.28,160.3
2016,1,16,12,30,30.0,207.0,3.5,15.0,223.0,228.79,185.42
2016,1,16,12,45,29.5,205.5,3.5,15.0,221.0,229.75,186.21
2016,1,16,13,0,29.0,204.0,3.5,15.0,219.0,230.79,187.17
2016,1,16,13,15,28.0,198.5,3.4,15.0,212.5,209.17,169.7
2016,1,16,13,30,27.0,193.0,3.3,15.0,206.0,204.74,166.25
2016,1,16,13,45,34.0,189.0,3.2,15.5,205.0,227.83,185.25
2016,1,16,14,0,41.0,185.0,3.1,16.0,204.0,233.5,189.99
2016,1,16,14,15,40.0,173.5,3.0,16.0,191.0,222.1,180.95
2016,1,16,14,30,39.0,162.0,2.9,16.0,178.0,210.64,171.86
2016,1,16,14,45,35.0,149.0,2.8,16.0,162.5,194.33,158.6
2016,1,16,15,0,31.0,136.0,2.7,16.0,147.0,178.06,145.26
2016,1,16,15,15,26.0,121.0,2.55,15.5,129.5,158.05,128.86
2016,1,16,15,30,21.0,106.0,2.4,15.0,112.0,124.1,100.52
2016,1,16,15,45,13.5,89.5,2.3,15.0,93.5,101.25,80.86
2016,1,16,16,0,6.0,73.0,2.2,15.0,75.0,78.52,61.06
2016,1,16,16,15,3.0,55.5,2.15,14.5,56.5,57.91,43.16
2016,1,16,16,30,0.0,38.0,2.1,14.0,38.0,36.53,24.45
2016,1,16,16,45,0.0,23.0,2.1,14.0,23.0,20.04,8.48
2016,1,16,17,0,0.0,8.0,2.1,14.0,8.0,6.83,0.0
2016,1,16,17,15,0.0,4.0,2.15,14.0,4.0,3.41,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,5.65,14.0,7.5,6.16,0.0
2016,1,17,8,0,0.0,15.0,5.7,14.0,15.0,12.34,4.43
2016,1,17,8,15,0.0,24.0,5.7,14.0,24.0,19.79,11.57
2016,1,17,8,30,0.0,33.0,5.7,14.0,33.0,27.25,17.46
2016,1,17,8,45,0.0,42.5,5.75,14.0,42.5,35.14,24.4
2016,1,17,9,0,0.0,52.0,5.8,14.0,52.0,43.04,31.29
2016,1,17,9,15,0.0,61.0,5.8,14.0,61.0,50.54,37.77
2016,1,17,9,30,0.0,70.0,5.8,14.0,70.0,58.04,44.18
2016,1,17,9,45,0.0,78.5,5.8,14.5,78.5,65.19,50.14
2016,1,17,10,0,0.0,87.0,5.8,15.0,87.0,72.43,56.09
2016,1,17,10,15,0.0,71.5,5.75,15.0,71.5,59.29,44.87
2016,1,17,10,30,0.0,56.0,5.7,15.0,56.0,46.37,33.85
2016,1,17,10,45,0.0,62.5,5.7,15.0,62.5,51.8,38.39
2016,1,17,11,0,0.0,69.0,5.7,15.0,69.0,57.23,42.93
2016,1,17,11,15,0.0,102.0,5.7,15.0,102.0,85.49,66.67
2016,1,17,11,30,0.0,135.0,5.7,15.0,135.0,115.31,91.54
2016,1,17,11,45,0.0,132.0,5.75,15.0,132.0,112.75,89.32
2016,1,17,12,0,0.0,129.0,5.8,15.0,129.0,110.17,87.14
2016,1,17,12,15,0.0,143.0,5.85,15.0,143.0,123.57,98.28
2016,1,17,12,30,0.0,157.0,5.9,15.0,157.0,137.51,109.87
2016,1,17,12,45,0.0,159.0,5.95,15.0,159.0,140.12,112.06
2016,1,17,13,0,0.0,161.0,6.0,15.0,161.0,142.92,114.45
2016,1,17,13,15,0.0,150.0,6.0,15.0,150.0,132.69,106.03
2016,1,17,13,30,0.0,139.0,6.0,15.0,139.0,122.47,97.61
2016,1,17,13,45,0.0,91.0,6.0,15.0,91.0,76.3,59.01
2016,1,17,14,0,0.0,43.0,6.0,15.0,43.0,35.57,24.63
2016,1,17,14,15,0.0,50.0,5.95,15.0,50.0,41.38,29.63
2016,1,17,14,30,0.0,57.0,5.9,15.0,57.0,47.19,34.63
2016,1,17,14,45,0.0,53.0,5.85,15.0,53.0,43.86,31.84
2016,1,17,15,0,0.0,49.0,5.8,15.0,49.0,40.52,29.05
2016,1,17,15,15,0.0,43.5,5.65,14.5,43.5,35.95,25.22
2016,1,17,15,30,0.0,38.0,5.5,14.0,38.0,31.37,21.34
2016,1,17,15,45,0.0,31.5,5.4,14.0,31.5,25.98,16.66
2016,1,17,16,0,0.0,25.0,5.3,14.0,25.0,20.6,11.95
2016,1,17,16,15,0.0,19.0,5.25,14.0,19.0,15.64,7.57
2016,1,17,16,30,0.0,13.0,5.2,14.0,13.0,10.68,3.18
2016,1,17,16,45,0.0,8.0,5.2,14.0,8.0,6.57,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,197.0,14.5,2.5,12.5,33.5,11.69,0.0
2016,1,18,8,0,394.0,29.0,2.7,13.0,67.0,23.97,14.11
2016,1,18,8,15,482.0,36.5,2.65,13.0,107.5,29.84,20.46
2016,1,18,8,30,570.0,44.0,2.6,13.0,148.0,53.63,28.74
2016,1,18,8,45,627.0,48.5,2.6,13.5,190.0,104.02,57.23
2016,1,18,9,0,684.0,53.0,2.6,14.0,232.0,158.49,98.38
2016,1,18,9,15,719.0,56.5,2.6,14.0,271.5,213.78,146.47
2016,1,18,9,30,754.0,60.0,2.6,14.0,311.0,272.6,199.65
2016,1,18,9,45,772.5,64.0,2.6,14.5,345.0,329.61,251.62
2016,1,18,10,0,791.0,68.0,2.6,15.0,379.0,387.67,303.39
2016,1,18,10,15,807.0,70.0,2.7,15.0,408.0,443.33,352.7
2016,1,18,10,30,823.0,72.0,2.8,15.0,437.0,499.14,400.85
2016,1,18,10,45,606.0,128.5,2.95,15.0,404.5,482.42,390.38
2016,1,18,11,0,389.0,185.0,3.1,15.0,372.0,424.75,345.64
2016,1,18,11,15,385.5,193.5,3.2,15.0,384.5,452.83,369.1
2016,1,18,11,30,382.0,202.0,3.3,15.0,397.0,479.8,390.94
2016,1,18,11,45,298.0,219.5,3.4,15.0,373.0,456.51,371.78
2016,1,18,12,0,214.0,237.0,3.5,15.0,349.0,411.45,335.26
2016,1,18,12,15,214.5,237.0,3.5,15.0,350.0,422.59,344.58
2016,1,18,12,30,215.0,237.0,3.5,15.0,351.0,433.13,353.18
2016,1,18,12,45,330.0,213.5,3.5,15.0,385.5,531.53,433.23
2016,1,18,13,0,445.0,190.0,3.5,15.0,420.0,635.79,515.71
2016,1,18,13,15,416.5,190.5,3.5,15.0,401.0,623.04,505.42
2016,1,18,13,30,388.0,191.0,3.5,15.0,382.0,588.12,479.29
2016,1,18,13,45,265.5,197.0,3.5,15.0,325.5,490.56,401.47
2016,1,18,14,0,143.0,203.0,3.5,15.0,269.0,370.63,304.2
2016,1,18,14,15,162.0,190.0,3.4,15.0,260.0,376.66,310.65
2016,1,18,14,30,181.0,177.0,3.3,15.0,251.0,382.0,316.08
2016,1,18,14,45,133.5,162.0,3.25,15.0,214.5,321.8,266.63
2016,1,18,15,0,86.0,147.0,3.2,15.0,178.0,243.39,201.73
2016,1,18,15,15,79.5,131.5,2.95,15.0,157.5,220.98,183.35
2016,1,18,15,30,73.0,116.0,2.7,15.0,137.0,198.54,164.54
2016,1,18,15,45,63.5,98.5,2.45,15.0,115.0,170.25,140.42
2016,1,18,16,0,54.0,81.0,2.2,15.0,93.0,141.92,115.89
2016,1,18,16,15,40.5,63.5,2.2,14.5,71.0,110.18,88.21
2016,1,18,16,30,27.0,46.0,2.2,14.0,49.0,78.2,59.86
2016,1,18,16,45,13.5,29.0,2.2,14.0,30.5,46.06,29.09
2016,1,18,17,0,0.0,12.0,2.2,14.0,12.0,9.89,0.0
2016,1,18,17,15,0.0,6.0,2.2,14.0,6.0,5.12,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,8.7,14.5,2.5,2.05,0.0
2016,1,19,8,0,0.0,5.0,8.8,15.0,5.0,4.1,0.0
2016,1,19,8,15,0.0,8.0,8.95,15.0,8.0,6.56,0.04
2016,1,19,8,30,0.0,11.0,9.1,15.0,11.0,9.03,1.98
2016,1,19,8,45,0.0,14.5,9.25,15.0,14.5,11.92,4.51
2016,1,19,9,0,0.0,18.0,9.4,15.0,18.0,14.81,7.03
2016,1,19,9,15,0.0,21.5,9.25,15.0,21.5,17.71,9.53
2016,1,19,9,30,0.0,25.0,9.1,15.0,25.0,20.61,12.01
2016,1,19,9,45,216.5,79.5,9.0,15.0,165.5,152.44,119.39
2016,1,19,10,0,433.0,134.0,8.9,15.0,306.0,304.26,244.89
2016,1,19,10,15,216.5,107.5,8.6,15.0,193.5,202.01,164.21
2016,1,19,10,30,0.0,81.0,8.3,15.0,81.0,67.26,51.49
2016,1,19,10,45,0.0,111.0,8.05,15.5,111.0,93.29,73.25
2016,1,19,11,0,0.0,141.0,7.8,16.0,141.0,120.25,95.52
2016,1,19,11,15,121.0,183.5,7.65,16.0,245.5,259.11,212.74
2016,1,19,11,30,242.0,226.0,7.5,16.0,350.0,395.25,325.75
2016,1,19,11,45,204.5,233.5,7.4,16.0,339.5,388.94,319.94
2016,1,19,12,0,167.0,241.0,7.3,16.0,329.0,379.45,311.56
2016,1,19,12,15,159.0,246.0,7.05,15.5,330.5,388.01,318.9
2016,1,19,12,30,151.0,251.0,6.8,15.0,332.0,395.89,325.63
2016,1,19,12,45,349.0,207.5,6.55,15.0,390.5,540.73,447.39
2016,1,19,13,0,547.0,164.0,6.3,15.0,449.0,696.56,574.09
2016,1,19,13,15,581.0,149.0,6.3,15.0,444.5,731.6,601.72
2016,1,19,13,30,615.0,134.0,6.3,15.0,440.0,758.32,622.85
2016,1,19,13,45,548.0,144.5,6.35,15.0,409.0,709.25,585.43
2016,1,19,14,0,481.0,155.0,6.4,15.0,378.0,666.51,552.4
2016,1,19,14,15,433.5,153.5,6.35,15.0,345.5,624.7,519.41
2016,1,19,14,30,386.0,152.0,6.3,15.0,313.0,580.88,484.46
2016,1,19,14,45,347.0,144.0,6.25,15.0,280.0,514.92,432.15
2016,1,19,15,0,308.0,136.0,6.2,15.0,247.0,469.45,395.2
2016,1,19,15,15,277.5,127.0,5.95,14.5,218.5,430.22,363.37
2016,1,19,15,30,247.0,118.0,5.7,14.0,190.0,391.31,331.1
2016,1,19,15,45,230.5,101.5,5.5,14.0,160.5,353.53,299.05
2016,1,19,16,0,214.0,85.0,5.3,14.0,131.0,315.47,265.91
2016,1,19,16,15,178.5,68.0,4.9,14.0,100.5,260.94,217.57
2016,1,19,16,30,143.0,51.0,4.5,14.0,70.0,207.6,169.08
2016,1,19,16,45,71.5,35.0,4.15,14.0,44.5,116.16,84.24
2016,1,19,17,0,0.0,19.0,3.8,14.0,19.0,19.47,0.0
2016,1,19,17,15,0.0,9.5,3.6,13.5,9.5,8.11,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,15.0,1.45,12.0,15.0,12.37,0.0
2016,1,20,8,0,0.0,30.0,1.6,12.0,30.0,24.43,14.78
2016,1,20,8,15,1.0,47.5,1.75,12.0,48.0,37.94,27.72
2016,1,20,8,30,2.0,65.0,1.9,12.0,66.0,51.76,38.55
2016,1,20,8,45,8.5,81.5,2.05,12.0,84.0,66.37,51.07
2016,1,20,9,0,15.0,98.0,2.2,12.0,102.0,82.07,64.36
2016,1,20,9,15,19.5,113.0,2.25,12.0,119.0,97.16,77.19
2016,1,20,9,30,24.0,128.0,2.3,12.0,136.0,112.96,90.59
2016,1,20,9,45,373.0,101.5,2.4,12.5,249.0,225.12,176.9
2016,1,20,10,0,722.0,75.0,2.5,13.0,362.0,366.56,289.84
2016,1,20,10,15,535.0,124.5,2.45,13.0,346.5,368.96,297.19
2016,1,20,10,30,348.0,174.0,2.4,13.0,331.0,346.42,281.91
2016,1,20,10,45,431.5,166.5,2.35,13.5,370.5,416.9,339.39
2016,1,20,11,0,515.0,159.0,2.3,14.0,410.0,485.62,394.24
2016,1,20,11,15,549.0,154.5,2.15,14.0,431.0,531.32,430.41
2016,1,20,11,30,583.0,150.0,2.0,14.0,452.0,584.56,471.48
2016,1,20,11,45,490.5,178.5,1.95,14.5,435.5,568.19,456.98
2016,1,20,12,0,398.0,207.0,1.9,15.0,419.0,534.43,429.54
2016,1,20,12,15,426.0,201.0,1.75,15.0,428.5,584.04,467.2
2016,1,20,12,30,454.0,195.0,1.6,15.0,438.0,618.54,492.65
2016,1,20,12,45,317.0,216.0,1.45,15.0,385.0,523.04,418.08
2016,1,20,13,0,180.0,237.0,1.3,15.0,332.0,420.06,336.85
2016,1,20,13,15,403.0,184.5,1.25,15.0,388.5,604.54,482.54
2016,1,20,13,30,626.0,132.0,1.2,15.0,445.0,766.81,601.3
2016,1,20,13,45,521.0,151.0,1.15,15.5,405.0,692.57,545.33
2016,1,20,14,0,416.0,170.0,1.1,16.0,365.0,623.99,493.55
2016,1,20,14,15,426.0,157.0,1.1,16.0,346.0,622.29,494.37
2016,1,20,14,30,436.0,144.0,1.1,16.0,327.0,618.32,492.82
2016,1,20,14,45,423.5,133.5,1.1,16.0,299.5,594.19,475.87
2016,1,20,15,0,411.0,123.0,1.1,16.0,272.0,568.23,457.46
2016,1,20,15,15,394.5,111.5,1.1,15.5,242.0,535.7,434.44
2016,1,20,15,30,378.0,100.0,1.1,15.0,212.0,501.91,409.72
2016,1,20,15,45,352.5,87.5,1.1,15.0,179.5,457.91,375.25
2016,1,20,16,0,327.0,75.0,1.1,15.0,147.0,413.69,339.31
2016,1,20,16,15,291.5,60.5,1.05,14.5,114.0,358.45,293.37
2016,1,20,16,30,256.0,46.0,1.0,14.0,81.0,304.31,245.98
2016,1,20,16,45,128.0,34.5,1.0,14.0,52.0,170.67,127.34
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,27.14,0.0
2016,1,20,17,15,0.0,11.5,0.9,14.0,11.5,9.82,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,16.0,4.35,12.5,34.0,12.87,0.0
2016,1,21,8,0,342.0,32.0,4.4,13.0,68.0,26.34,16.35
2016,1,21,8,15,429.0,40.5,4.3,13.0,107.5,32.9,23.19
2016,1,21,8,30,516.0,49.0,4.2,13.0,147.0,54.03,31.13
2016,1,21,8,45,575.0,54.0,4.15,13.0,188.0,99.45,55.97
2016,1,21,9,0,634.0,59.0,4.1,13.0,229.0,151.97,95.63
2016,1,21,9,15,670.0,63.0,3.95,13.5,267.5,205.49,141.94
2016,1,21,9,30,706.0,67.0,3.8,14.0,306.0,264.21,194.59
2016,1,21,9,45,690.0,76.5,3.7,14.5,331.0,311.42,239.3
2016,1,21,10,0,674.0,86.0,3.6,15.0,356.0,357.5,281.78
2016,1,21,10,15,604.5,112.0,3.65,15.0,368.0,392.81,315.04
2016,1,21,10,30,535.0,138.0,3.7,15.0,380.0,414.39,335.56
2016,1,21,10,45,544.5,144.0,3.8,15.5,401.0,457.26,371.33
2016,1,21,11,0,554.0,150.0,3.9,16.0,422.0,499.91,405.96
2016,1,21,11,15,483.5,174.0,4.0,16.0,417.0,508.47,413.1
2016,1,21,11,30,413.0,198.0,4.1,16.0,412.0,509.56,413.82
2016,1,21,11,45,406.5,204.0,4.2,16.0,418.0,532.66,432.48
2016,1,21,12,0,400.0,210.0,4.3,16.0,424.0,539.15,438.38
2016,1,21,12,15,374.5,215.5,4.3,16.0,416.5,542.33,440.78
2016,1,21,12,30,349.0,221.0,4.3,16.0,409.0,542.78,440.98
2016,1,21,12,45,250.5,230.5,4.35,16.0,364.5,482.55,392.3
2016,1,21,13,0,152.0,240.0,4.4,16.0,320.0,398.58,324.32
2016,1,21,13,15,303.5,210.5,4.4,15.5,365.5,525.83,430.25
2016,1,21,13,30,455.0,181.0,4.4,15.0,411.0,658.44,537.27
2016,1,21,13,45,331.0,193.0,4.45,15.0,357.0,546.13,448.16
2016,1,21,14,0,207.0,205.0,4.5,15.0,303.0,432.0,356.09
2016,1,21,14,15,165.0,194.0,4.55,15.0,269.0,383.66,317.27
2016,1,21,14,30,123.0,183.0,4.6,15.0,235.0,334.62,277.04
2016,1,21,14,45,176.5,166.0,4.7,15.0,234.0,366.22,305.45
2016,1,21,15,0,230.0,149.0,4.8,15.0,233.0,415.61,347.54
2016,1,21,15,15,218.5,134.0,4.8,15.0,207.0,386.37,323.9
2016,1,21,15,30,207.0,119.0,4.8,15.0,181.0,356.49,299.49
2016,1,21,15,45,191.5,102.5,4.85,15.0,153.5,320.31,269.26
2016,1,21,16,0,176.0,86.0,4.9,15.0,126.0,283.93,238.02
2016,1,21,16,15,151.5,68.5,4.9,15.0,97.5,238.33,197.99
2016,1,21,16,30,127.0,51.0,4.9,15.0,69.0,193.07,157.18
2016,1,21,16,45,63.5,35.5,4.95,15.0,44.5,108.1,80.28
2016,1,21,17,0,0.0,20.0,5.0,15.0,20.0,19.94,0.0
2016,1,21,17,15,0.0,10.0,5.05,15.0,10.0,8.54,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
