Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,6.55,14.0,4.0,3.28,0.0
2016,1,22,8,0,0.0,8.0,6.4,14.0,8.0,6.56,0.0
2016,1,22,8,15,0.0,12.5,6.4,14.0,12.5,10.27,3.33
2016,1,22,8,30,0.0,17.0,6.4,14.0,17.0,13.98,6.24
2016,1,22,8,45,0.0,22.0,6.4,14.5,22.0,18.11,9.85
2016,1,22,9,0,0.0,27.0,6.4,15.0,27.0,22.25,13.42
2016,1,22,9,15,0.0,31.5,6.5,15.0,31.5,25.98,16.63
2016,1,22,9,30,0.0,36.0,6.6,15.0,36.0,29.72,19.82
2016,1,22,9,45,0.0,75.5,6.75,15.0,75.5,62.65,47.85
2016,1,22,10,0,0.0,115.0,6.9,15.0,115.0,96.26,76.21
2016,1,22,10,15,0.0,123.5,6.95,15.0,123.5,103.85,82.46
2016,1,22,10,30,0.0,132.0,7.0,15.0,132.0,111.54,88.77
2016,1,22,10,45,0.0,135.5,7.05,15.0,135.5,114.87,91.42
2016,1,22,11,0,0.0,139.0,7.1,15.0,139.0,118.22,94.09
2016,1,22,11,15,5.0,162.0,7.2,15.0,165.0,142.77,114.57
2016,1,22,11,30,10.0,185.0,7.3,15.0,191.0,168.54,136.0
2016,1,22,11,45,5.0,155.0,7.4,15.0,158.0,137.38,109.93
2016,1,22,12,0,0.0,125.0,7.5,15.0,125.0,106.22,83.78
2016,1,22,12,15,14.0,169.0,7.3,15.0,177.0,159.2,128.37
2016,1,22,12,30,28.0,213.0,7.1,15.0,229.0,216.2,175.88
2016,1,22,12,45,14.0,170.0,6.9,15.0,178.0,162.34,130.94
2016,1,22,13,0,0.0,127.0,6.7,15.0,127.0,109.05,86.15
2016,1,22,13,15,31.0,172.5,6.45,15.0,188.5,197.01,160.62
2016,1,22,13,30,62.0,218.0,6.2,15.0,250.0,282.89,232.25
2016,1,22,13,45,46.0,202.5,5.95,15.0,226.0,253.12,207.39
2016,1,22,14,0,30.0,187.0,5.7,15.0,202.0,222.74,182.07
2016,1,22,14,15,85.5,186.5,5.6,15.0,224.0,278.89,230.88
2016,1,22,14,30,141.0,186.0,5.5,15.0,246.0,355.21,295.38
2016,1,22,14,45,102.0,169.0,5.45,15.0,210.5,300.29,249.51
2016,1,22,15,0,63.0,152.0,5.4,15.0,175.0,226.72,187.93
2016,1,22,15,15,57.0,136.5,5.35,15.0,156.0,205.09,170.05
2016,1,22,15,30,51.0,121.0,5.3,15.0,137.0,183.5,151.89
2016,1,22,15,45,42.5,103.5,5.3,15.0,115.5,156.62,128.9
2016,1,22,16,0,34.0,86.0,5.3,15.0,94.0,129.76,105.61
2016,1,22,16,15,23.0,68.0,5.2,14.5,73.0,99.91,79.54
2016,1,22,16,30,12.0,50.0,5.1,14.0,52.0,61.06,45.73
2016,1,22,16,45,6.0,32.5,5.1,14.0,33.5,36.92,23.79
2016,1,22,17,0,0.0,15.0,5.1,14.0,15.0,12.37,0.0
2016,1,22,17,15,0.0,7.5,5.1,14.0,7.5,6.4,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,7,45,46.5,24.5,6.2,12.5,29.5,19.43,3.04
2016,1,23,8,0,93.0,49.0,6.4,13.0,59.0,36.98,25.47
2016,1,23,8,15,170.5,66.5,6.5,13.0,95.5,49.7,37.91
2016,1,23,8,30,248.0,84.0,6.6,13.0,132.0,70.0,49.75
2016,1,23,8,45,291.5,100.0,6.75,13.0,169.5,106.24,73.4
2016,1,23,9,0,335.0,116.0,6.9,13.0,207.0,148.02,105.86
2016,1,23,9,15,380.5,126.0,6.9,13.0,245.0,193.48,144.09
2016,1,23,9,30,426.0,136.0,6.9,13.0,283.0,242.41,186.86
2016,1,23,9,45,284.5,155.0,6.95,13.0,257.5,237.11,189.37
2016,1,23,10,0,143.0,174.0,7.0,13.0,232.0,213.5,173.79
2016,1,23,10,15,420.5,143.5,6.95,13.0,332.0,334.62,274.09
2016,1,23,10,30,698.0,113.0,6.9,13.0,432.0,476.9,392.78
2016,1,23,10,45,450.5,167.0,6.9,13.0,377.0,427.18,353.94
2016,1,23,11,0,203.0,221.0,6.9,13.0,322.0,337.16,279.2
2016,1,23,11,15,486.5,167.0,6.85,13.0,420.0,503.18,419.32
2016,1,23,11,30,770.0,113.0,6.8,13.0,518.0,676.32,562.18
2016,1,23,11,45,583.5,163.0,6.8,13.0,473.0,620.14,515.37
2016,1,23,12,0,397.0,213.0,6.8,13.0,428.0,539.94,448.75
2016,1,23,12,15,254.5,230.5,6.8,13.0,368.5,462.22,383.71
2016,1,23,12,30,112.0,248.0,6.8,13.0,309.0,341.63,282.47
2016,1,23,12,45,259.5,227.5,6.8,13.0,367.0,486.46,404.68
2016,1,23,13,0,407.0,207.0,6.8,13.0,425.0,621.81,516.55
2016,1,23,13,15,396.5,203.5,6.85,13.0,411.5,601.54,501.03
2016,1,23,13,30,386.0,200.0,6.9,13.0,398.0,597.71,498.64
2016,1,23,13,45,431.5,181.5,6.95,13.0,394.0,646.53,539.35
2016,1,23,14,0,477.0,163.0,7.0,13.0,390.0,674.13,563.51
2016,1,23,14,15,238.5,135.0,7.0,13.0,248.5,395.78,334.81
2016,1,23,14,30,0.0,107.0,7.0,13.0,107.0,92.98,73.75
2016,1,23,14,45,35.5,130.5,7.05,13.0,144.0,166.83,138.27
2016,1,23,15,0,71.0,154.0,7.1,13.0,181.0,236.33,198.33
2016,1,23,15,15,63.0,139.0,6.95,13.0,161.0,213.56,179.03
2016,1,23,15,30,55.0,124.0,6.8,13.0,141.0,190.93,159.71
2016,1,23,15,45,277.0,97.5,6.7,13.0,163.5,386.76,330.92
2016,1,23,16,0,499.0,71.0,6.6,13.0,186.0,559.17,473.25
2016,1,23,16,15,421.5,62.0,6.4,12.5,145.0,469.51,396.51
2016,1,23,16,30,344.0,53.0,6.2,12.0,104.0,385.12,322.14
2016,1,23,16,45,238.5,39.0,6.05,12.0,68.5,278.18,221.6
2016,1,23,17,0,133.0,25.0,5.9,12.0,33.0,162.54,51.68
2016,1,23,17,15,66.5,12.5,5.75,12.0,16.5,55.86,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,11.0,7.0,5.97,0.0
2016,1,24,7,45,44.0,23.5,3.65,11.0,28.5,18.79,3.82
2016,1,24,8,0,88.0,40.0,3.6,11.0,50.0,30.78,20.58
2016,1,24,8,15,119.0,58.0,3.6,11.0,77.5,43.85,33.15
2016,1,24,8,30,150.0,76.0,3.6,11.0,105.0,61.61,44.76
2016,1,24,8,45,170.5,93.5,3.6,11.5,134.5,90.23,65.07
2016,1,24,9,0,191.0,111.0,3.6,12.0,164.0,121.83,90.31
2016,1,24,9,15,211.0,124.5,3.6,12.0,191.0,152.92,116.76
2016,1,24,9,30,231.0,138.0,3.6,12.0,218.0,186.5,146.07
2016,1,24,9,45,244.0,152.5,3.6,12.0,245.0,221.06,176.59
2016,1,24,10,0,257.0,167.0,3.6,12.0,272.0,257.19,208.21
2016,1,24,10,15,214.5,184.5,3.45,12.0,276.5,265.89,217.18
2016,1,24,10,30,172.0,202.0,3.3,12.0,281.0,275.74,226.19
2016,1,24,10,45,239.5,205.5,3.15,12.5,321.5,337.79,277.16
2016,1,24,11,0,307.0,209.0,3.0,13.0,362.0,398.01,325.95
2016,1,24,11,15,460.5,177.0,2.95,13.0,416.0,496.23,406.04
2016,1,24,11,30,614.0,145.0,2.9,13.0,470.0,601.48,490.01
2016,1,24,11,45,513.0,178.0,2.85,13.0,452.5,584.23,475.17
2016,1,24,12,0,412.0,211.0,2.8,13.0,435.0,564.32,458.31
2016,1,24,12,15,633.5,149.5,2.9,13.0,496.0,704.13,570.09
2016,1,24,12,30,855.0,88.0,3.0,13.0,557.0,839.41,670.22
2016,1,24,12,45,863.5,84.5,3.1,13.5,553.0,868.25,689.51
2016,1,24,13,0,872.0,81.0,3.2,14.0,549.0,884.81,700.9
2016,1,24,13,15,866.0,80.0,3.4,14.0,535.5,906.64,718.27
2016,1,24,13,30,860.0,79.0,3.6,14.0,522.0,915.53,726.43
2016,1,24,13,45,846.0,79.0,3.85,14.0,500.5,914.55,727.98
2016,1,24,14,0,832.0,79.0,4.1,14.0,479.0,909.78,726.9
2016,1,24,14,15,817.5,77.0,4.2,13.5,451.5,898.28,721.49
2016,1,24,14,30,803.0,75.0,4.3,13.0,424.0,883.26,713.76
2016,1,24,14,45,778.5,73.5,4.4,13.0,390.0,856.11,695.63
2016,1,24,15,0,754.0,72.0,4.5,13.0,356.0,825.91,674.92
2016,1,24,15,15,723.5,68.5,4.25,13.0,318.0,784.91,643.26
2016,1,24,15,30,693.0,65.0,4.0,13.0,280.0,748.49,614.97
2016,1,24,15,45,652.0,59.5,3.75,13.0,239.0,692.19,570.58
2016,1,24,16,0,611.0,54.0,3.5,13.0,198.0,635.22,524.25
2016,1,24,16,15,542.5,47.5,3.3,12.5,155.5,554.0,457.92
2016,1,24,16,30,474.0,41.0,3.1,12.0,113.0,475.01,390.34
2016,1,24,16,45,362.0,31.5,2.95,12.0,75.0,362.52,288.38
2016,1,24,17,0,250.0,22.0,2.8,12.0,37.0,244.69,105.83
2016,1,24,17,15,125.0,11.0,2.65,11.5,18.5,94.53,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,39.5,5.5,0.5,12.0,6.0,0.0,0.0
2016,1,25,7,30,79.0,11.0,0.5,12.0,12.0,9.39,0.0
2016,1,25,7,45,218.0,23.0,0.5,12.0,43.5,18.98,4.83
2016,1,25,8,0,357.0,35.0,0.5,12.0,75.0,28.82,19.01
2016,1,25,8,15,443.0,43.5,0.45,12.0,116.0,35.31,25.64
2016,1,25,8,30,529.0,52.0,0.4,12.0,157.0,54.55,32.76
2016,1,25,8,45,584.5,57.5,0.35,12.5,199.0,100.97,57.24
2016,1,25,9,0,640.0,63.0,0.3,13.0,241.0,154.14,96.33
2016,1,25,9,15,676.0,67.0,0.3,13.0,280.5,208.31,142.09
2016,1,25,9,30,712.0,71.0,0.3,13.0,320.0,267.82,194.09
2016,1,25,9,45,466.0,121.5,0.3,13.5,291.5,272.48,208.58
2016,1,25,10,0,220.0,172.0,0.3,14.0,263.0,241.29,190.34
2016,1,25,10,15,158.5,187.0,0.35,14.0,255.0,242.88,193.71
2016,1,25,10,30,97.0,202.0,0.4,14.0,247.0,230.17,184.35
2016,1,25,10,45,205.5,205.5,0.5,14.0,307.0,309.41,248.47
2016,1,25,11,0,314.0,209.0,0.6,14.0,367.0,401.98,321.51
2016,1,25,11,15,554.5,155.0,0.6,14.0,445.5,535.09,424.72
2016,1,25,11,30,795.0,101.0,0.6,14.0,524.0,678.58,531.57
2016,1,25,11,45,672.5,137.5,0.65,14.5,499.5,666.62,519.97
2016,1,25,12,0,550.0,174.0,0.7,15.0,475.0,632.53,494.2
2016,1,25,12,15,677.0,138.5,0.7,15.0,510.5,728.08,565.11
2016,1,25,12,30,804.0,103.0,0.7,15.0,546.0,814.61,623.68
2016,1,25,12,45,697.5,130.0,0.75,15.0,512.0,783.33,601.91
2016,1,25,13,0,591.0,157.0,0.8,15.0,478.0,737.75,571.67
2016,1,25,13,15,514.5,174.5,0.85,15.0,448.5,695.64,542.63
2016,1,25,13,30,438.0,192.0,0.9,15.0,419.0,656.67,514.77
2016,1,25,13,45,375.0,195.5,0.95,15.0,385.0,590.53,467.61
2016,1,25,14,0,312.0,199.0,1.0,15.0,351.0,542.56,432.48
2016,1,25,14,15,355.5,179.5,1.05,15.0,343.0,564.09,451.55
2016,1,25,14,30,399.0,160.0,1.1,15.0,335.0,605.09,483.83
2016,1,25,14,45,462.5,135.0,1.15,15.0,323.0,634.99,508.62
2016,1,25,15,0,526.0,110.0,1.2,15.0,311.0,660.37,528.32
2016,1,25,15,15,595.0,89.5,1.2,14.5,294.0,702.08,560.28
2016,1,25,15,30,664.0,69.0,1.2,14.0,277.0,729.05,580.8
2016,1,25,15,45,619.5,64.0,1.2,14.0,236.5,670.89,537.61
2016,1,25,16,0,575.0,59.0,1.2,14.0,196.0,612.22,493.21
2016,1,25,16,15,507.5,52.0,1.2,13.5,154.5,531.86,430.88
2016,1,25,16,30,440.0,45.0,1.2,13.0,113.0,453.52,366.88
2016,1,25,16,45,332.0,34.5,1.2,13.0,75.5,343.57,271.28
2016,1,25,17,0,224.0,24.0,1.2,13.0,38.0,230.14,116.72
2016,1,25,17,15,112.0,12.0,1.25,13.0,19.0,86.7,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.35,11.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.4,11.0,13.0,11.1,0.0
2016,1,26,7,45,191.0,24.0,1.5,11.5,46.0,18.71,5.49
2016,1,26,8,0,382.0,35.0,1.6,12.0,79.0,28.83,19.05
2016,1,26,8,15,467.0,43.5,1.7,12.0,120.5,35.35,25.64
2016,1,26,8,30,552.0,52.0,1.8,12.0,162.0,54.62,32.68
2016,1,26,8,45,606.5,57.5,1.9,12.5,205.0,102.41,57.77
2016,1,26,9,0,661.0,63.0,2.0,13.0,248.0,156.83,98.26
2016,1,26,9,15,697.0,67.0,2.05,13.0,288.5,212.34,146.02
2016,1,26,9,30,733.0,71.0,2.1,13.0,329.0,273.23,200.54
2016,1,26,9,45,753.5,75.5,2.2,13.5,364.5,330.9,252.81
2016,1,26,10,0,774.0,80.0,2.3,14.0,400.0,389.95,305.27
2016,1,26,10,15,792.0,82.0,2.3,14.0,431.0,446.52,354.9
2016,1,26,10,30,810.0,84.0,2.3,14.0,462.0,503.5,403.46
2016,1,26,10,45,822.0,86.0,2.35,14.0,486.5,557.3,448.37
2016,1,26,11,0,834.0,88.0,2.4,14.0,511.0,610.34,491.5
2016,1,26,11,15,842.5,89.0,2.4,14.0,528.5,659.0,530.05
2016,1,26,11,30,851.0,90.0,2.4,14.0,546.0,706.02,566.48
2016,1,26,11,45,856.0,90.5,2.4,14.5,556.0,748.03,596.24
2016,1,26,12,0,861.0,91.0,2.4,15.0,566.0,787.64,623.28
2016,1,26,12,15,714.0,131.0,2.4,15.0,525.5,750.3,595.66
2016,1,26,12,30,567.0,171.0,2.4,15.0,485.0,688.15,549.17
2016,1,26,12,45,529.0,181.0,2.45,15.0,472.0,685.92,548.04
2016,1,26,13,0,491.0,191.0,2.5,15.0,459.0,679.77,543.46
2016,1,26,13,15,501.5,183.5,2.5,15.0,451.0,694.52,555.46
2016,1,26,13,30,512.0,176.0,2.5,15.0,443.0,707.24,565.84
2016,1,26,13,45,577.0,149.0,2.5,15.0,439.5,745.45,595.48
2016,1,26,14,0,642.0,122.0,2.5,15.0,436.0,791.92,629.93
2016,1,26,14,15,605.0,124.0,2.5,15.0,406.5,763.59,609.77
2016,1,26,14,30,568.0,126.0,2.5,15.0,377.0,732.03,587.76
2016,1,26,14,45,662.5,101.5,2.5,15.0,373.0,791.56,632.85
2016,1,26,15,0,757.0,77.0,2.5,15.0,369.0,837.36,666.65
2016,1,26,15,15,727.0,73.5,2.35,14.5,330.0,803.58,642.62
2016,1,26,15,30,697.0,70.0,2.2,14.0,291.0,761.31,612.43
2016,1,26,15,45,648.5,65.5,2.1,14.0,248.5,699.54,565.99
2016,1,26,16,0,600.0,61.0,2.0,14.0,206.0,637.25,517.64
2016,1,26,16,15,532.5,54.0,2.05,13.5,163.5,555.98,454.17
2016,1,26,16,30,465.0,47.0,2.1,13.0,121.0,476.53,388.73
2016,1,26,16,45,352.0,36.0,2.15,13.0,81.5,360.96,288.35
2016,1,26,17,0,239.0,25.0,2.2,13.0,42.0,244.5,140.38
2016,1,26,17,15,119.5,12.5,2.25,13.0,21.0,92.43,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,10.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,10.0,14.0,11.95,0.0
2016,1,27,7,45,175.5,26.0,3.95,10.5,46.5,20.2,7.19
2016,1,27,8,0,351.0,38.0,4.0,11.0,79.0,31.32,21.33
2016,1,27,8,15,435.5,47.5,3.85,11.0,120.5,38.57,28.6
2016,1,27,8,30,520.0,57.0,3.7,11.0,162.0,57.53,36.03
2016,1,27,8,45,574.5,63.5,3.55,11.0,204.5,104.24,61.09
2016,1,27,9,0,629.0,70.0,3.4,11.0,247.0,157.69,101.35
2016,1,27,9,15,665.5,74.5,3.3,11.5,287.5,212.0,148.19
2016,1,27,9,30,702.0,79.0,3.2,12.0,328.0,270.21,200.41
2016,1,27,9,45,750.0,76.5,3.1,12.5,367.5,330.45,254.32
2016,1,27,10,0,798.0,74.0,3.0,13.0,407.0,393.35,309.8
2016,1,27,10,15,815.0,76.0,2.75,13.0,438.0,450.76,360.32
2016,1,27,10,30,832.0,78.0,2.5,13.0,469.0,508.45,409.31
2016,1,27,10,45,843.5,79.5,2.25,13.5,493.5,562.55,452.86
2016,1,27,11,0,855.0,81.0,2.0,14.0,518.0,615.78,493.79
2016,1,27,11,15,862.5,82.0,1.75,14.0,535.0,664.71,530.61
2016,1,27,11,30,870.0,83.0,1.5,14.0,552.0,711.86,564.47
2016,1,27,11,45,873.0,84.0,1.3,14.5,561.5,753.69,590.88
2016,1,27,12,0,876.0,85.0,1.1,15.0,571.0,792.95,614.21
2016,1,27,12,15,877.0,85.0,1.05,15.0,573.0,819.02,630.94
2016,1,27,12,30,878.0,85.0,1.0,15.0,575.0,849.01,650.43
2016,1,27,12,45,878.5,83.5,0.95,15.5,570.0,873.64,664.85
2016,1,27,13,0,879.0,82.0,0.9,16.0,565.0,894.92,676.99
2016,1,27,13,15,873.5,81.5,0.95,16.0,551.5,908.56,687.15
2016,1,27,13,30,868.0,81.0,1.0,16.0,538.0,928.6,701.84
2016,1,27,13,45,860.5,79.0,1.05,16.0,517.5,931.39,705.1
2016,1,27,14,0,853.0,77.0,1.1,16.0,497.0,930.4,706.23
2016,1,27,14,15,839.5,75.5,1.05,16.0,469.5,920.67,699.91
2016,1,27,14,30,826.0,74.0,1.0,16.0,442.0,907.33,691.35
2016,1,27,14,45,808.0,71.5,1.0,16.0,409.0,884.95,677.58
2016,1,27,15,0,790.0,69.0,1.0,16.0,376.0,859.34,661.55
2016,1,27,15,15,762.0,65.5,0.85,16.0,337.0,820.2,633.45
2016,1,27,15,30,734.0,62.0,0.7,16.0,298.0,778.65,603.24
2016,1,27,15,45,696.0,57.5,0.55,16.0,256.5,724.89,563.63
2016,1,27,16,0,658.0,53.0,0.4,16.0,215.0,669.88,521.93
2016,1,27,16,15,595.5,47.0,0.45,15.5,171.5,599.72,470.96
2016,1,27,16,30,533.0,41.0,0.5,15.0,128.0,524.29,412.75
2016,1,27,16,45,429.5,32.0,0.6,15.0,87.5,416.06,323.64
2016,1,27,17,0,326.0,23.0,0.7,15.0,47.0,308.44,188.69
2016,1,27,17,15,163.0,11.5,0.75,14.5,23.5,121.6,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,12.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,12.0,6.0,5.12,0.0
2016,1,28,7,45,0.0,18.5,0.4,12.0,18.5,15.27,4.58
2016,1,28,8,0,0.0,31.0,0.4,12.0,31.0,25.49,16.4
2016,1,28,8,15,0.0,47.5,0.55,12.0,47.5,38.39,28.45
2016,1,28,8,30,0.0,64.0,0.7,12.0,64.0,51.34,38.46
2016,1,28,8,45,0.0,80.5,0.9,12.5,80.5,64.96,50.26
2016,1,28,9,0,0.0,97.0,1.1,13.0,97.0,78.88,62.11
2016,1,28,9,15,2.0,112.0,1.05,13.0,112.5,92.28,73.38
2016,1,28,9,30,4.0,127.0,1.0,13.0,128.0,106.11,84.9
2016,1,28,9,45,2.0,113.5,1.0,13.5,114.0,95.09,75.41
2016,1,28,10,0,0.0,100.0,1.0,14.0,100.0,83.29,65.28
2016,1,28,10,15,392.5,91.5,1.3,14.0,277.0,271.23,218.41
2016,1,28,10,30,785.0,83.0,1.6,14.0,454.0,490.01,391.9
2016,1,28,10,45,638.5,129.5,1.95,14.0,441.0,500.22,402.07
2016,1,28,11,0,492.0,176.0,2.3,14.0,428.0,487.6,394.15
2016,1,28,11,15,246.0,143.5,2.25,14.0,269.5,308.95,252.96
2016,1,28,11,30,0.0,111.0,2.2,14.0,111.0,93.22,72.76
2016,1,28,11,45,0.0,113.0,2.2,14.5,113.0,95.06,74.38
2016,1,28,12,0,0.0,115.0,2.2,15.0,115.0,96.93,75.75
2016,1,28,12,15,0.0,99.5,2.0,15.0,99.5,83.19,64.3
2016,1,28,12,30,0.0,84.0,1.8,15.0,84.0,69.81,53.16
2016,1,28,12,45,31.5,162.0,1.6,15.5,180.0,180.35,145.25
2016,1,28,13,0,63.0,240.0,1.4,16.0,276.0,298.31,239.46
2016,1,28,13,15,172.0,234.5,1.3,16.0,327.5,414.71,332.7
2016,1,28,13,30,281.0,229.0,1.2,16.0,379.0,536.04,426.1
2016,1,28,13,45,141.5,197.0,1.2,16.0,272.5,352.72,283.44
2016,1,28,14,0,2.0,165.0,1.2,16.0,166.0,151.63,120.02
2016,1,28,14,15,1.0,142.0,1.1,16.0,142.5,127.98,101.38
2016,1,28,14,30,0.0,119.0,1.0,16.0,119.0,104.48,82.17
2016,1,28,14,45,0.0,112.5,0.95,16.0,112.5,99.05,77.86
2016,1,28,15,0,0.0,106.0,0.9,16.0,106.0,93.74,73.59
2016,1,28,15,15,0.0,95.0,0.85,16.0,95.0,83.72,65.33
2016,1,28,15,30,0.0,84.0,0.8,16.0,84.0,73.71,57.02
2016,1,28,15,45,0.0,72.0,0.75,16.0,72.0,62.61,47.67
2016,1,28,16,0,0.0,60.0,0.7,16.0,60.0,51.46,38.18
2016,1,28,16,15,0.0,48.0,0.75,15.5,48.0,40.25,28.56
2016,1,28,16,30,0.0,36.0,0.8,15.0,36.0,29.76,19.44
2016,1,28,16,45,0.0,24.5,0.9,15.0,24.5,20.22,10.98
2016,1,28,17,0,0.0,13.0,1.0,15.0,13.0,10.7,1.59
2016,1,28,17,15,0.0,6.5,1.05,14.5,6.5,5.55,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,14.5,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,3.6,15.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,1.5,3.65,15.0,1.5,1.23,0.0
2016,1,29,8,30,0.0,2.0,3.7,15.0,2.0,1.64,0.0
2016,1,29,8,45,0.0,2.5,3.8,15.0,2.5,2.05,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.46,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.29,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,4.11,0.0
2016,1,29,9,45,0.0,9.5,4.1,15.0,9.5,7.82,1.05
2016,1,29,10,0,0.0,14.0,4.2,15.0,14.0,11.54,4.22
2016,1,29,10,15,0.0,16.0,4.2,15.0,16.0,13.2,5.62
2016,1,29,10,30,0.0,18.0,4.2,15.0,18.0,14.86,7.01
2016,1,29,10,45,0.0,22.0,4.25,15.0,22.0,18.17,9.81
2016,1,29,11,0,0.0,26.0,4.3,15.0,26.0,21.49,12.61
2016,1,29,11,15,0.0,58.5,4.3,15.0,58.5,48.5,35.42
2016,1,29,11,30,0.0,91.0,4.3,15.0,91.0,75.71,58.21
2016,1,29,11,45,0.0,86.5,4.35,15.0,86.5,71.9,54.96
2016,1,29,12,0,0.0,82.0,4.4,15.0,82.0,68.14,51.78
2016,1,29,12,15,0.0,82.5,4.4,15.0,82.5,68.56,52.12
2016,1,29,12,30,0.0,83.0,4.4,15.0,83.0,68.98,52.47
2016,1,29,12,45,0.0,68.5,4.45,15.0,68.5,56.86,42.33
2016,1,29,13,0,0.0,54.0,4.5,15.0,54.0,44.77,32.19
2016,1,29,13,15,3.5,119.0,4.55,15.0,121.0,104.56,82.46
2016,1,29,13,30,7.0,184.0,4.6,15.0,188.0,172.77,139.11
2016,1,29,13,45,3.5,96.0,4.65,15.0,98.0,83.79,65.2
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,6.6,0.0
2016,1,29,14,15,0.0,48.5,4.75,15.0,48.5,40.15,28.5
2016,1,29,14,30,0.0,89.0,4.8,15.0,89.0,74.74,57.82
2016,1,29,14,45,1.0,113.0,4.85,15.0,113.5,100.33,79.53
2016,1,29,15,0,2.0,137.0,4.9,15.0,138.0,129.94,104.58
2016,1,29,15,15,1.0,123.5,4.9,15.0,124.0,116.66,93.53
2016,1,29,15,30,0.0,110.0,4.9,15.0,110.0,103.47,82.48
2016,1,29,15,45,0.0,94.5,4.95,15.0,94.5,88.77,70.07
2016,1,29,16,0,0.0,79.0,5.0,15.0,79.0,73.97,57.41
2016,1,29,16,15,0.0,63.5,5.0,14.5,63.5,58.99,44.55
2016,1,29,16,30,0.0,48.0,5.0,14.0,48.0,43.7,31.25
2016,1,29,16,45,0.0,33.0,5.05,14.0,33.0,28.51,17.88
2016,1,29,17,0,0.0,18.0,5.1,14.0,18.0,14.85,4.85
2016,1,29,17,15,0.0,9.0,5.1,14.0,9.0,7.68,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,77.0,6.5,4.55,11.0,9.0,0.0,0.0
2016,1,30,7,30,154.0,13.0,4.7,11.0,18.0,11.1,0.0
2016,1,30,7,45,300.0,23.0,4.85,11.0,53.5,18.87,8.03
2016,1,30,8,0,446.0,33.0,5.0,11.0,89.0,27.07,17.87
2016,1,30,8,15,524.5,40.0,4.95,11.0,131.5,32.46,23.26
2016,1,30,8,30,603.0,47.0,4.9,11.0,174.0,53.03,31.66
2016,1,30,8,45,658.5,50.5,4.9,11.5,218.0,101.94,55.91
2016,1,30,9,0,714.0,54.0,4.9,12.0,262.0,157.61,97.25
2016,1,30,9,15,746.5,57.0,4.9,12.0,303.0,214.38,146.97
2016,1,30,9,30,779.0,60.0,4.9,12.0,344.0,274.44,202.2
2016,1,30,9,45,803.5,62.0,4.9,12.0,381.0,333.85,257.71
2016,1,30,10,0,828.0,64.0,4.9,12.0,418.0,394.94,314.0
2016,1,30,10,15,844.0,66.0,4.9,12.0,449.5,452.6,366.44
2016,1,30,10,30,860.0,68.0,4.9,12.0,481.0,510.62,417.8
2016,1,30,10,45,566.0,146.5,4.95,12.5,424.0,470.79,387.4
2016,1,30,11,0,272.0,225.0,5.0,13.0,367.0,391.43,321.83
2016,1,30,11,15,318.5,224.5,5.0,13.0,396.0,438.7,361.43
2016,1,30,11,30,365.0,224.0,5.0,13.0,425.0,489.2,402.99
2016,1,30,11,45,392.5,222.0,5.05,13.0,441.5,526.85,433.9
2016,1,30,12,0,420.0,220.0,5.1,13.0,458.0,580.27,476.71
2016,1,30,12,15,659.0,149.0,5.1,13.0,523.5,727.08,596.12
2016,1,30,12,30,898.0,78.0,5.1,13.0,589.0,860.11,696.47
2016,1,30,12,45,602.0,160.0,5.1,13.5,501.5,735.85,600.57
2016,1,30,13,0,306.0,242.0,5.1,14.0,414.0,554.57,453.49
2016,1,30,13,15,329.5,231.5,5.05,13.5,412.5,574.33,471.72
2016,1,30,13,30,353.0,221.0,5.0,13.0,411.0,593.26,488.63
2016,1,30,13,45,182.5,201.5,5.0,13.0,300.0,396.41,328.95
2016,1,30,14,0,12.0,182.0,5.0,13.0,189.0,178.83,145.47
2016,1,30,14,15,122.0,189.0,5.05,13.0,246.0,332.87,277.53
2016,1,30,14,30,232.0,196.0,5.1,13.0,303.0,472.43,394.03
2016,1,30,14,45,302.0,171.0,5.2,13.0,299.5,509.54,426.78
2016,1,30,15,0,372.0,146.0,5.3,13.0,296.0,564.92,473.85
2016,1,30,15,15,354.5,135.0,5.15,13.0,266.0,512.11,431.93
2016,1,30,15,30,337.0,124.0,5.0,13.0,236.0,479.78,405.85
2016,1,30,15,45,318.0,109.0,4.9,13.0,203.5,439.66,372.94
2016,1,30,16,0,299.0,94.0,4.8,13.0,171.0,418.04,353.88
2016,1,30,16,15,268.0,78.5,4.6,12.5,137.5,365.86,309.28
2016,1,30,16,30,237.0,63.0,4.4,12.0,104.0,314.5,263.92
2016,1,30,16,45,184.0,46.5,4.2,11.5,72.5,245.99,201.91
2016,1,30,17,0,131.0,30.0,4.0,11.0,41.0,180.88,130.03
2016,1,30,17,15,65.5,15.0,3.95,11.0,20.5,58.02,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,10.0,10.5,8.96,0.0
2016,1,31,7,30,0.0,21.0,3.4,10.0,21.0,17.92,0.0
2016,1,31,7,45,237.0,28.0,3.55,10.0,58.0,23.12,11.71
2016,1,31,8,0,474.0,35.0,3.7,10.0,95.0,28.83,19.57
2016,1,31,8,15,553.5,41.5,3.95,10.0,139.5,33.79,24.6
2016,1,31,8,30,633.0,48.0,4.2,10.0,184.0,54.26,32.67
2016,1,31,8,45,688.0,52.0,4.5,10.5,229.5,105.52,58.08
2016,1,31,9,0,743.0,56.0,4.8,11.0,275.0,163.5,101.3
2016,1,31,9,15,776.0,59.0,5.05,11.0,317.5,222.29,152.98
2016,1,31,9,30,809.0,62.0,5.3,11.0,360.0,284.42,210.42
2016,1,31,9,45,826.0,66.0,5.55,11.0,397.0,345.21,267.9
2016,1,31,10,0,843.0,70.0,5.8,11.0,434.0,406.87,325.49
2016,1,31,10,15,860.5,72.0,5.95,11.0,466.0,467.31,380.9
2016,1,31,10,30,878.0,74.0,6.1,11.0,498.0,526.11,433.73
2016,1,31,10,45,893.5,74.5,6.35,11.5,525.0,583.26,483.36
2016,1,31,11,0,909.0,75.0,6.6,12.0,552.0,639.79,531.25
2016,1,31,11,15,917.0,75.5,6.85,12.0,570.0,690.48,574.52
2016,1,31,11,30,925.0,76.0,7.1,12.0,588.0,739.27,615.13
2016,1,31,11,45,929.5,76.5,7.35,12.0,599.0,783.35,649.88
2016,1,31,12,0,934.0,77.0,7.6,12.0,610.0,824.8,682.56
2016,1,31,12,15,934.5,77.5,7.85,12.0,612.0,860.18,710.57
2016,1,31,12,30,935.0,78.0,8.1,12.0,614.0,892.31,736.17
2016,1,31,12,45,925.5,80.0,8.4,12.0,607.0,914.14,754.12
2016,1,31,13,0,916.0,82.0,8.7,12.0,600.0,932.06,769.24
2016,1,31,13,15,910.0,81.5,8.9,11.5,586.0,946.2,782.77
2016,1,31,13,30,904.0,81.0,9.1,11.0,572.0,956.52,793.58
2016,1,31,13,45,885.5,83.0,9.35,11.0,548.5,964.81,801.7
2016,1,31,14,0,867.0,85.0,9.6,11.0,525.0,958.89,798.91
2016,1,31,14,15,853.0,83.0,9.65,11.0,497.0,948.26,791.97
2016,1,31,14,30,839.0,81.0,9.7,11.0,469.0,933.88,782.17
2016,1,31,14,45,808.5,81.0,9.75,11.0,432.5,902.74,759.11
2016,1,31,15,0,778.0,81.0,9.8,11.0,396.0,868.32,733.26
2016,1,31,15,15,748.5,77.5,9.8,11.0,356.5,827.7,701.93
2016,1,31,15,30,719.0,74.0,9.8,11.0,317.0,792.28,674.23
2016,1,31,15,45,668.0,70.5,9.8,11.0,273.0,728.76,622.73
2016,1,31,16,0,617.0,67.0,9.8,11.0,229.0,664.59,569.26
2016,1,31,16,15,551.0,60.0,9.8,10.5,184.5,583.35,500.61
2016,1,31,16,30,485.0,53.0,9.8,10.0,140.0,503.61,430.53
2016,1,31,16,45,379.5,43.0,9.85,10.0,98.5,392.49,330.14
2016,1,31,17,0,274.0,33.0,9.9,10.0,57.0,287.83,218.3
2016,1,31,17,15,137.0,16.5,9.95,10.0,28.5,139.47,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,130.5,7.5,6.9,9.0,12.0,6.4,0.0
