Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,261.0,15.0,7.0,9.0,24.0,12.8,0.0
2016,2,1,7,45,402.5,23.5,7.1,9.5,63.5,21.2,10.7
2016,2,1,8,0,544.0,32.0,7.2,10.0,103.0,28.82,19.58
2016,2,1,8,15,618.5,38.0,7.25,10.0,149.0,33.9,24.7
2016,2,1,8,30,693.0,44.0,7.3,10.0,195.0,51.77,29.91
2016,2,1,8,45,740.0,48.0,7.35,10.5,240.5,106.17,56.67
2016,2,1,9,0,787.0,52.0,7.4,11.0,286.0,166.22,101.84
2016,2,1,9,15,817.0,55.0,7.3,11.0,329.0,227.1,155.8
2016,2,1,9,30,847.0,58.0,7.2,11.0,372.0,292.07,216.27
2016,2,1,9,45,856.0,63.5,7.1,11.0,408.0,352.78,274.36
2016,2,1,10,0,865.0,69.0,7.0,11.0,444.0,414.59,332.49
2016,2,1,10,15,879.5,71.0,6.85,11.0,476.0,473.95,387.16
2016,2,1,10,30,894.0,73.0,6.7,11.0,508.0,533.45,440.48
2016,2,1,10,45,898.5,76.0,6.6,11.5,532.0,588.0,487.49
2016,2,1,11,0,903.0,79.0,6.5,12.0,556.0,640.88,531.64
2016,2,1,11,15,909.5,80.0,6.4,12.0,574.0,691.02,573.45
2016,2,1,11,30,916.0,81.0,6.3,12.0,592.0,739.16,612.45
2016,2,1,11,45,912.0,84.0,6.2,12.0,600.5,779.53,642.87
2016,2,1,12,0,908.0,87.0,6.1,12.0,609.0,816.73,670.66
2016,2,1,12,15,908.5,87.5,6.0,12.0,611.0,851.46,696.43
2016,2,1,12,30,909.0,88.0,5.9,12.0,613.0,883.03,719.7
2016,2,1,12,45,907.5,87.0,5.8,12.0,607.0,907.8,737.81
2016,2,1,13,0,906.0,86.0,5.7,12.0,601.0,929.01,753.31
2016,2,1,13,15,900.0,85.0,5.7,12.0,587.0,942.47,763.74
2016,2,1,13,30,894.0,84.0,5.7,12.0,573.0,952.11,771.54
2016,2,1,13,45,888.5,81.5,5.7,12.0,552.5,956.53,775.65
2016,2,1,14,0,883.0,79.0,5.7,12.0,532.0,957.12,777.1
2016,2,1,14,15,869.5,77.5,5.65,12.0,503.5,958.21,778.79
2016,2,1,14,30,856.0,76.0,5.6,12.0,475.0,944.97,769.87
2016,2,1,14,45,840.0,73.0,5.6,12.0,441.0,923.73,755.39
2016,2,1,15,0,824.0,70.0,5.6,12.0,407.0,899.08,738.25
2016,2,1,15,15,797.0,67.0,5.35,12.0,367.0,860.99,709.18
2016,2,1,15,30,770.0,64.0,5.1,12.0,327.0,820.29,677.72
2016,2,1,15,45,732.0,60.0,4.95,12.0,283.5,766.18,635.7
2016,2,1,16,0,694.0,56.0,4.8,12.0,240.0,710.64,591.3
2016,2,1,16,15,635.0,50.5,4.65,11.5,194.5,634.61,529.94
2016,2,1,16,30,576.0,45.0,4.5,11.0,149.0,568.3,473.57
2016,2,1,16,45,479.5,36.5,4.4,11.0,106.0,463.34,381.9
2016,2,1,17,0,383.0,28.0,4.3,11.0,63.0,364.9,278.49
2016,2,1,17,15,191.5,14.0,4.3,10.5,31.5,178.05,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,3.6,10.0,3.0,2.56,0.0
2016,2,2,7,30,0.0,6.0,3.6,10.0,6.0,4.92,0.0
2016,2,2,7,45,0.0,15.5,3.65,10.0,15.5,12.76,4.42
2016,2,2,8,0,0.0,25.0,3.7,10.0,25.0,20.62,12.49
2016,2,2,8,15,0.0,37.0,3.65,10.0,37.0,30.58,21.79
2016,2,2,8,30,0.0,49.0,3.6,10.0,49.0,40.51,29.5
2016,2,2,8,45,0.0,61.5,3.6,10.5,61.5,50.64,38.36
2016,2,2,9,0,0.0,74.0,3.6,11.0,74.0,60.92,47.22
2016,2,2,9,15,0.0,86.0,3.5,11.0,86.0,70.94,55.82
2016,2,2,9,30,0.0,98.0,3.4,11.0,98.0,81.08,64.44
2016,2,2,9,45,382.5,92.0,3.3,11.0,259.5,216.45,170.35
2016,2,2,10,0,765.0,86.0,3.2,11.0,421.0,391.98,311.75
2016,2,2,10,15,783.5,88.5,3.05,11.0,453.0,449.46,362.21
2016,2,2,10,30,802.0,91.0,2.9,11.0,485.0,507.48,412.04
2016,2,2,10,45,823.5,90.0,2.8,11.0,512.0,563.88,459.25
2016,2,2,11,0,845.0,89.0,2.7,11.0,539.0,620.36,505.13
2016,2,2,11,15,854.0,90.0,2.65,11.0,557.5,670.53,545.05
2016,2,2,11,30,863.0,91.0,2.6,11.0,576.0,719.07,582.75
2016,2,2,11,45,499.5,179.5,2.6,11.5,461.5,577.3,469.64
2016,2,2,12,0,136.0,268.0,2.6,12.0,347.0,380.11,308.8
2016,2,2,12,15,108.5,265.0,2.7,12.0,328.0,347.36,283.41
2016,2,2,12,30,81.0,262.0,2.8,12.0,309.0,327.09,266.81
2016,2,2,12,45,82.0,260.0,2.95,12.0,307.0,331.08,270.47
2016,2,2,13,0,83.0,258.0,3.1,12.0,305.0,335.0,274.02
2016,2,2,13,15,489.0,168.0,3.15,12.0,438.5,668.32,546.73
2016,2,2,13,30,895.0,78.0,3.2,12.0,572.0,946.71,751.78
2016,2,2,13,45,888.5,76.5,3.25,12.5,551.5,951.36,752.36
2016,2,2,14,0,882.0,75.0,3.3,13.0,531.0,952.2,752.92
2016,2,2,14,15,869.0,73.5,3.3,13.0,502.5,943.07,747.55
2016,2,2,14,30,856.0,72.0,3.3,13.0,474.0,940.91,747.37
2016,2,2,14,45,645.0,106.5,3.3,13.0,397.0,788.12,637.06
2016,2,2,15,0,434.0,141.0,3.3,13.0,320.0,618.55,509.66
2016,2,2,15,15,601.0,101.0,3.2,12.5,323.5,729.36,598.19
2016,2,2,15,30,768.0,61.0,3.1,12.0,327.0,815.7,663.77
2016,2,2,15,45,728.0,58.0,3.05,12.0,283.5,761.19,622.25
2016,2,2,16,0,688.0,55.0,3.0,12.0,240.0,705.36,579.43
2016,2,2,16,15,630.5,49.5,2.95,11.5,195.0,630.78,521.15
2016,2,2,16,30,573.0,44.0,2.9,11.0,150.0,565.18,467.03
2016,2,2,16,45,475.5,36.5,2.85,11.0,107.5,460.77,377.78
2016,2,2,17,0,378.0,29.0,2.8,11.0,65.0,362.75,279.76
2016,2,2,17,15,189.0,14.5,2.85,10.5,32.5,178.68,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.5,2.8,8.0,7.5,6.4,0.0
2016,2,3,7,30,0.0,15.0,2.9,8.0,15.0,12.35,0.0
2016,2,3,7,45,39.0,32.0,3.05,8.5,37.5,25.26,14.75
2016,2,3,8,0,78.0,49.0,3.2,9.0,60.0,38.05,27.96
2016,2,3,8,15,96.0,68.5,3.2,9.0,87.0,52.12,41.23
2016,2,3,8,30,114.0,88.0,3.2,9.0,114.0,68.77,52.58
2016,2,3,8,45,125.5,107.0,3.25,9.5,141.0,94.57,71.41
2016,2,3,9,0,137.0,126.0,3.3,10.0,168.0,122.31,93.88
2016,2,3,9,15,147.5,142.5,3.3,10.0,193.5,149.76,117.36
2016,2,3,9,30,158.0,159.0,3.3,10.0,219.0,178.72,142.59
2016,2,3,9,45,187.5,173.5,3.3,10.5,251.5,213.82,172.31
2016,2,3,10,0,217.0,188.0,3.3,11.0,284.0,252.48,205.0
2016,2,3,10,15,322.0,184.5,3.2,11.0,338.0,318.69,260.03
2016,2,3,10,30,427.0,181.0,3.1,11.0,392.0,398.66,326.14
2016,2,3,10,45,624.5,138.5,3.05,11.5,464.5,501.88,410.1
2016,2,3,11,0,822.0,96.0,3.0,12.0,537.0,614.11,499.69
2016,2,3,11,15,611.0,160.0,3.0,12.0,493.5,584.49,475.56
2016,2,3,11,30,400.0,224.0,3.0,12.0,450.0,513.6,418.84
2016,2,3,11,45,210.0,222.5,3.0,12.5,341.5,377.84,309.38
2016,2,3,12,0,20.0,221.0,3.0,13.0,233.0,211.03,170.41
2016,2,3,12,15,10.0,183.5,3.0,13.0,189.5,168.23,135.47
2016,2,3,12,30,0.0,146.0,3.0,13.0,146.0,125.25,99.69
2016,2,3,12,45,31.0,199.0,3.05,13.0,217.0,218.02,177.36
2016,2,3,13,0,62.0,252.0,3.1,13.0,288.0,308.56,251.44
2016,2,3,13,15,223.0,237.0,3.1,13.0,361.5,462.99,379.27
2016,2,3,13,30,384.0,222.0,3.1,13.0,435.0,623.85,507.2
2016,2,3,13,45,267.0,228.5,3.15,13.0,374.5,529.58,431.64
2016,2,3,14,0,150.0,235.0,3.2,13.0,314.0,411.81,337.25
2016,2,3,14,15,249.0,211.0,3.15,13.0,333.0,502.74,413.1
2016,2,3,14,30,348.0,187.0,3.1,13.0,352.0,571.59,469.96
2016,2,3,14,45,208.5,180.5,3.1,13.0,278.0,411.72,341.45
2016,2,3,15,0,69.0,174.0,3.1,13.0,204.0,254.92,210.98
2016,2,3,15,15,63.0,158.5,3.05,12.5,183.5,233.54,194.35
2016,2,3,15,30,57.0,143.0,3.0,12.0,163.0,212.2,177.07
2016,2,3,15,45,49.5,124.5,3.0,12.0,140.5,185.08,154.29
2016,2,3,16,0,42.0,106.0,3.0,12.0,118.0,157.94,131.13
2016,2,3,16,15,32.5,87.5,2.95,12.0,95.5,129.11,106.03
2016,2,3,16,30,23.0,69.0,2.9,12.0,73.0,100.3,80.58
2016,2,3,16,45,11.5,50.5,2.9,12.0,52.5,61.0,46.03
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,31.71,19.56
2016,2,3,17,15,0.0,16.0,2.9,11.5,16.0,13.21,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,88.5,9.0,3.6,9.0,13.0,7.68,0.0
2016,2,4,7,30,177.0,18.0,3.7,9.0,26.0,14.89,0.0
2016,2,4,7,45,303.0,29.5,3.8,9.5,63.0,24.29,14.19
2016,2,4,8,0,429.0,41.0,3.9,10.0,100.0,33.55,23.95
2016,2,4,8,15,505.0,48.5,3.85,10.0,144.0,39.09,29.46
2016,2,4,8,30,581.0,56.0,3.8,10.0,188.0,55.26,34.85
2016,2,4,8,45,629.0,61.5,3.75,10.0,232.0,104.71,59.98
2016,2,4,9,0,677.0,67.0,3.7,10.0,276.0,160.07,101.6
2016,2,4,9,15,710.0,71.0,3.7,10.5,317.5,216.57,150.66
2016,2,4,9,30,743.0,75.0,3.7,11.0,359.0,278.44,206.58
2016,2,4,9,45,765.0,78.5,3.7,11.5,395.5,337.02,260.34
2016,2,4,10,0,787.0,82.0,3.7,12.0,432.0,397.14,314.46
2016,2,4,10,15,669.0,117.0,3.65,12.0,429.5,425.24,342.95
2016,2,4,10,30,551.0,152.0,3.6,12.0,427.0,434.62,354.05
2016,2,4,10,45,697.0,121.0,3.6,12.0,486.0,525.78,429.43
2016,2,4,11,0,843.0,90.0,3.6,12.0,545.0,621.21,507.0
2016,2,4,11,15,850.5,91.0,3.5,12.0,563.0,670.49,546.23
2016,2,4,11,30,858.0,92.0,3.4,12.0,581.0,718.01,583.36
2016,2,4,11,45,861.5,93.0,3.35,12.5,591.0,760.57,613.61
2016,2,4,12,0,865.0,94.0,3.3,13.0,601.0,800.6,641.23
2016,2,4,12,15,866.0,94.0,3.15,13.0,603.5,834.74,664.88
2016,2,4,12,30,867.0,94.0,3.0,13.0,606.0,865.8,686.1
2016,2,4,12,45,866.5,93.0,2.9,13.5,601.0,891.15,702.14
2016,2,4,13,0,866.0,92.0,2.8,14.0,596.0,913.07,715.69
2016,2,4,13,15,732.5,126.5,2.65,14.0,546.0,856.43,674.5
2016,2,4,13,30,599.0,161.0,2.5,14.0,496.0,784.7,622.82
2016,2,4,13,45,549.0,169.5,2.45,14.0,468.0,749.19,597.87
2016,2,4,14,0,499.0,178.0,2.4,14.0,440.0,719.05,575.62
2016,2,4,14,15,560.5,151.0,2.3,14.0,430.5,750.95,600.5
2016,2,4,14,30,622.0,124.0,2.2,14.0,421.0,789.92,628.98
2016,2,4,14,45,566.5,126.5,2.15,14.0,382.5,738.29,591.64
2016,2,4,15,0,511.0,129.0,2.1,14.0,344.0,677.38,547.66
2016,2,4,15,15,483.0,123.0,2.05,14.0,311.0,639.65,520.45
2016,2,4,15,30,455.0,117.0,2.0,14.0,278.0,600.73,491.62
2016,2,4,15,45,546.0,90.5,2.0,14.0,259.5,647.71,528.1
2016,2,4,16,0,637.0,64.0,2.0,14.0,241.0,681.84,553.03
2016,2,4,16,15,579.5,58.0,2.0,13.5,196.5,608.31,496.4
2016,2,4,16,30,522.0,52.0,2.0,13.0,152.0,535.89,438.64
2016,2,4,16,45,432.0,42.5,2.05,12.5,110.0,435.72,355.76
2016,2,4,17,0,342.0,33.0,2.1,12.0,68.0,341.2,267.87
2016,2,4,17,15,171.0,16.5,2.2,12.0,34.0,172.63,35.35
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,92.5,9.5,3.15,8.5,14.0,8.11,0.0
2016,2,5,7,30,185.0,19.0,3.2,9.0,28.0,15.74,0.0
2016,2,5,7,45,311.5,31.0,3.3,9.5,66.5,25.56,15.52
2016,2,5,8,0,438.0,43.0,3.4,10.0,105.0,35.24,25.5
2016,2,5,8,15,514.5,51.0,3.35,10.0,150.0,41.15,31.34
2016,2,5,8,30,591.0,59.0,3.3,10.0,195.0,57.74,36.96
2016,2,5,8,45,637.5,65.0,3.3,10.5,240.0,108.22,62.54
2016,2,5,9,0,684.0,71.0,3.3,11.0,285.0,164.46,104.57
2016,2,5,9,15,718.5,75.5,3.25,11.5,327.5,222.33,154.43
2016,2,5,9,30,753.0,80.0,3.2,12.0,370.0,283.88,209.67
2016,2,5,9,45,783.5,81.0,3.15,12.5,409.0,345.71,265.49
2016,2,5,10,0,814.0,82.0,3.1,13.0,448.0,408.01,320.78
2016,2,5,10,15,830.5,84.5,2.85,13.0,480.0,467.56,372.85
2016,2,5,10,30,847.0,87.0,2.6,13.0,512.0,527.35,423.25
2016,2,5,10,45,857.0,89.0,2.4,13.5,537.5,582.93,467.85
2016,2,5,11,0,867.0,91.0,2.2,14.0,563.0,637.47,509.77
2016,2,5,11,15,767.5,117.5,2.0,14.0,545.0,645.96,515.65
2016,2,5,11,30,668.0,144.0,1.8,14.0,527.0,642.11,511.61
2016,2,5,11,45,659.5,150.0,1.6,14.5,534.0,674.47,533.86
2016,2,5,12,0,651.0,156.0,1.4,15.0,541.0,704.03,552.81
2016,2,5,12,15,763.0,128.0,1.2,15.0,580.5,793.2,614.56
2016,2,5,12,30,875.0,100.0,1.0,15.0,620.0,880.55,670.49
2016,2,5,12,45,872.5,99.5,0.8,15.0,614.0,905.13,682.27
2016,2,5,13,0,870.0,99.0,0.6,15.0,608.0,926.14,692.01
2016,2,5,13,15,864.0,98.0,0.8,15.0,594.5,939.69,705.19
2016,2,5,13,30,858.0,97.0,1.0,15.0,581.0,949.43,715.96
2016,2,5,13,45,859.0,92.0,1.25,15.0,561.5,957.15,726.22
2016,2,5,14,0,860.0,87.0,1.5,15.0,542.0,961.04,733.71
2016,2,5,14,15,847.5,85.0,1.6,15.0,514.0,951.92,730.1
2016,2,5,14,30,835.0,83.0,1.7,15.0,486.0,939.04,724.08
2016,2,5,14,45,821.0,79.5,1.85,15.0,452.5,919.21,713.84
2016,2,5,15,0,807.0,76.0,2.0,15.0,419.0,895.96,700.94
2016,2,5,15,15,782.0,73.0,1.9,15.0,380.0,859.79,675.94
2016,2,5,15,30,757.0,70.0,1.8,15.0,341.0,820.94,648.71
2016,2,5,15,45,715.5,66.5,1.75,15.0,297.0,764.17,608.31
2016,2,5,16,0,674.0,63.0,1.7,15.0,253.0,713.79,571.39
2016,2,5,16,15,617.0,57.0,1.7,14.5,207.5,639.56,516.24
2016,2,5,16,30,560.0,51.0,1.7,14.0,162.0,566.39,459.08
2016,2,5,16,45,456.5,43.0,1.7,13.5,117.5,456.05,369.61
2016,2,5,17,0,353.0,35.0,1.7,13.0,73.0,351.74,276.46
2016,2,5,17,15,176.5,17.5,1.75,13.0,36.5,179.76,61.23
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.5,3.55,9.0,15.0,8.11,0.0
2016,2,6,7,30,214.0,19.0,3.7,9.0,30.0,15.71,0.0
2016,2,6,7,45,331.0,30.5,3.85,9.5,68.5,25.08,15.35
2016,2,6,8,0,448.0,42.0,4.0,10.0,107.0,34.31,24.73
2016,2,6,8,15,520.5,49.5,3.9,10.0,151.5,39.83,30.19
2016,2,6,8,30,593.0,57.0,3.8,10.0,196.0,55.97,35.47
2016,2,6,8,45,644.5,61.5,3.7,10.5,240.5,105.78,60.19
2016,2,6,9,0,696.0,66.0,3.6,11.0,285.0,161.9,101.9
2016,2,6,9,15,727.5,69.5,3.5,11.5,326.5,221.29,153.27
2016,2,6,9,30,759.0,73.0,3.4,12.0,368.0,281.17,207.38
2016,2,6,9,45,785.5,74.5,3.35,12.5,406.0,340.46,261.41
2016,2,6,10,0,812.0,76.0,3.3,13.0,444.0,401.71,316.11
2016,2,6,10,15,827.0,78.0,3.1,13.0,475.5,459.92,367.44
2016,2,6,10,30,842.0,80.0,2.9,13.0,507.0,518.19,417.11
2016,2,6,10,45,855.0,80.5,2.75,13.5,532.0,573.55,462.14
2016,2,6,11,0,868.0,81.0,2.6,14.0,557.0,624.58,502.28
2016,2,6,11,15,874.5,82.0,2.5,14.0,574.5,673.5,540.53
2016,2,6,11,30,881.0,83.0,2.4,14.0,592.0,720.51,575.99
2016,2,6,11,45,700.5,143.0,2.35,14.5,552.5,698.49,556.2
2016,2,6,12,0,520.0,203.0,2.3,15.0,513.0,643.05,511.51
2016,2,6,12,15,706.0,143.0,2.4,15.0,565.0,763.61,604.73
2016,2,6,12,30,892.0,83.0,2.5,15.0,617.0,867.87,679.06
2016,2,6,12,45,888.0,83.5,2.6,15.5,611.0,891.9,694.69
2016,2,6,13,0,884.0,84.0,2.7,16.0,605.0,912.37,708.63
2016,2,6,13,15,878.5,83.0,2.7,16.0,591.5,926.0,718.43
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,935.88,725.84
2016,2,6,13,45,865.5,80.5,2.75,16.0,557.5,939.49,729.51
2016,2,6,14,0,858.0,79.0,2.8,16.0,537.0,939.35,730.79
2016,2,6,14,15,710.0,111.5,2.8,16.0,477.5,859.59,675.55
2016,2,6,14,30,562.0,144.0,2.8,16.0,418.0,747.89,596.42
2016,2,6,14,45,613.0,120.0,2.8,16.0,399.5,777.48,620.2
2016,2,6,15,0,664.0,96.0,2.8,16.0,381.0,793.1,632.61
2016,2,6,15,15,706.5,81.0,2.65,16.0,359.0,806.56,642.53
2016,2,6,15,30,749.0,66.0,2.5,16.0,337.0,809.6,644.61
2016,2,6,15,45,714.5,62.0,2.35,16.0,294.0,758.78,607.03
2016,2,6,16,0,680.0,58.0,2.2,16.0,251.0,706.48,567.72
2016,2,6,16,15,625.5,52.5,2.15,15.5,206.5,641.1,518.57
2016,2,6,16,30,571.0,47.0,2.1,15.0,162.0,570.59,462.98
2016,2,6,16,45,484.0,39.5,2.05,14.5,118.5,473.57,383.62
2016,2,6,17,0,397.0,32.0,2.0,14.0,75.0,381.88,301.07
2016,2,6,17,15,198.5,16.0,1.95,14.0,37.5,194.08,86.41
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,148.5,9.0,3.2,11.0,17.5,7.68,0.0
2016,2,7,7,30,297.0,18.0,3.4,11.0,35.0,16.23,0.0
2016,2,7,7,45,420.5,26.5,3.6,11.5,75.5,23.74,14.27
2016,2,7,8,0,544.0,35.0,3.8,12.0,116.0,31.24,21.88
2016,2,7,8,15,612.0,40.5,3.9,12.0,162.0,35.79,26.37
2016,2,7,8,30,680.0,46.0,4.0,12.0,208.0,52.01,30.75
2016,2,7,8,45,725.0,50.0,4.15,12.5,254.0,105.82,56.59
2016,2,7,9,0,770.0,54.0,4.3,13.0,300.0,165.07,100.56
2016,2,7,9,15,799.0,56.5,4.2,13.5,342.5,224.72,152.3
2016,2,7,9,30,828.0,59.0,4.1,14.0,385.0,288.63,210.12
2016,2,7,9,45,843.5,63.0,4.05,14.5,422.5,349.88,266.29
2016,2,7,10,0,859.0,67.0,4.0,15.0,460.0,411.74,321.85
2016,2,7,10,15,874.0,68.5,3.8,15.0,492.0,471.24,374.4
2016,2,7,10,30,889.0,70.0,3.6,15.0,524.0,530.65,425.18
2016,2,7,10,45,898.0,72.0,3.45,15.5,549.5,586.85,471.01
2016,2,7,11,0,907.0,74.0,3.3,16.0,575.0,641.8,514.19
2016,2,7,11,15,913.5,75.0,3.2,16.0,593.5,692.53,553.92
2016,2,7,11,30,920.0,76.0,3.1,16.0,612.0,741.25,590.36
2016,2,7,11,45,923.5,76.5,3.05,16.5,622.5,784.92,620.1
2016,2,7,12,0,927.0,77.0,3.0,17.0,633.0,825.89,647.5
2016,2,7,12,15,928.0,77.0,2.95,17.0,635.5,861.34,671.92
2016,2,7,12,30,929.0,77.0,2.9,17.0,638.0,893.54,693.97
2016,2,7,12,45,930.0,75.5,2.9,17.0,632.5,920.56,712.75
2016,2,7,13,0,931.0,74.0,2.9,17.0,627.0,944.03,729.15
2016,2,7,13,15,926.0,73.5,2.9,17.0,613.5,959.53,740.15
2016,2,7,13,30,921.0,73.0,2.9,17.0,600.0,971.12,748.68
2016,2,7,13,45,912.5,72.5,2.95,17.5,579.0,975.47,751.43
2016,2,7,14,0,904.0,72.0,3.0,18.0,558.0,975.89,751.69
2016,2,7,14,15,892.0,70.5,2.95,18.0,530.0,967.73,746.8
2016,2,7,14,30,880.0,69.0,2.9,18.0,502.0,955.8,739.49
2016,2,7,14,45,863.0,67.0,2.9,18.0,467.0,934.74,726.33
2016,2,7,15,0,846.0,65.0,2.9,18.0,432.0,910.33,710.82
2016,2,7,15,15,822.5,62.5,2.7,17.5,392.5,886.24,695.14
2016,2,7,15,30,799.0,60.0,2.5,17.0,353.0,848.88,669.6
2016,2,7,15,45,765.5,56.5,2.35,17.0,309.0,798.63,633.34
2016,2,7,16,0,732.0,53.0,2.2,17.0,265.0,746.78,594.91
2016,2,7,16,15,680.5,48.5,2.15,16.5,219.0,677.04,543.35
2016,2,7,16,30,629.0,44.0,2.1,16.0,173.0,607.64,489.42
2016,2,7,16,45,546.0,37.0,2.05,16.0,128.0,511.47,410.91
2016,2,7,17,0,463.0,30.0,2.0,16.0,83.0,419.42,328.93
2016,2,7,17,15,308.5,20.0,2.0,15.5,48.0,280.05,147.33
2016,2,7,17,30,154.0,10.0,2.0,15.0,13.0,110.1,0.0
2016,2,7,17,45,77.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,10.5,4.5,12.0,17.5,8.96,0.0
2016,2,8,7,30,236.0,21.0,4.6,12.0,35.0,17.4,0.23
2016,2,8,7,45,357.0,32.0,4.75,12.5,75.5,26.31,16.51
2016,2,8,8,0,478.0,43.0,4.9,13.0,116.0,35.11,25.2
2016,2,8,8,15,551.5,50.0,4.8,13.5,162.0,40.25,30.16
2016,2,8,8,30,625.0,57.0,4.7,14.0,208.0,56.46,34.96
2016,2,8,8,45,670.0,62.0,4.6,14.5,253.0,108.3,60.39
2016,2,8,9,0,715.0,67.0,4.5,15.0,298.0,168.49,105.11
2016,2,8,9,15,747.0,70.5,4.35,15.0,341.0,226.57,155.06
2016,2,8,9,30,779.0,74.0,4.2,15.0,384.0,287.97,210.34
2016,2,8,9,45,814.5,73.5,4.05,15.5,424.5,349.8,265.81
2016,2,8,10,0,850.0,73.0,3.9,16.0,465.0,414.53,322.79
2016,2,8,10,15,865.0,74.5,3.8,16.5,497.0,474.52,374.78
2016,2,8,10,30,880.0,76.0,3.7,17.0,529.0,532.75,423.67
2016,2,8,10,45,892.0,77.0,3.6,17.5,555.0,589.33,469.56
2016,2,8,11,0,904.0,78.0,3.5,18.0,581.0,644.95,513.11
2016,2,8,11,15,910.5,79.0,3.4,18.0,599.0,695.69,552.62
2016,2,8,11,30,917.0,80.0,3.3,18.0,617.0,744.42,588.98
2016,2,8,11,45,921.5,80.0,3.2,18.5,628.0,788.31,618.47
2016,2,8,12,0,926.0,80.0,3.1,19.0,639.0,829.56,645.6
2016,2,8,12,15,926.5,80.0,3.0,19.0,641.0,864.68,669.31
2016,2,8,12,30,927.0,80.0,2.9,19.0,643.0,896.52,690.57
2016,2,8,12,45,927.5,78.5,2.8,19.5,638.0,923.17,706.8
2016,2,8,13,0,928.0,77.0,2.7,20.0,633.0,946.24,720.48
2016,2,8,13,15,923.0,76.5,2.65,20.0,619.5,961.76,730.87
2016,2,8,13,30,918.0,76.0,2.6,20.0,606.0,973.39,738.8
2016,2,8,13,45,909.0,75.5,2.55,20.0,584.5,977.29,741.67
2016,2,8,14,0,900.0,75.0,2.5,20.0,563.0,977.25,742.11
2016,2,8,14,15,888.0,73.5,2.4,20.0,534.5,969.14,736.77
2016,2,8,14,30,876.0,72.0,2.3,20.0,506.0,957.26,729.05
2016,2,8,14,45,858.5,70.0,2.25,20.0,471.5,935.78,715.42
2016,2,8,15,0,841.0,68.0,2.2,20.0,437.0,921.49,706.78
2016,2,8,15,15,817.5,65.5,2.05,19.5,397.0,886.91,684.26
2016,2,8,15,30,794.0,63.0,1.9,19.0,357.0,849.56,659.54
2016,2,8,15,45,759.0,59.5,1.75,19.0,313.0,797.95,622.89
2016,2,8,16,0,724.0,56.0,1.6,19.0,269.0,744.78,584.18
2016,2,8,16,15,672.5,51.5,1.6,18.5,222.5,675.04,534.21
2016,2,8,16,30,621.0,47.0,1.6,18.0,176.0,605.51,481.7
2016,2,8,16,45,536.5,40.0,1.65,18.0,131.0,516.41,410.52
2016,2,8,17,0,452.0,33.0,1.7,18.0,86.0,424.86,331.33
2016,2,8,17,15,296.5,22.0,1.7,17.5,50.0,276.45,160.39
2016,2,8,17,30,141.0,11.0,1.7,17.0,14.0,102.52,0.0
2016,2,8,17,45,70.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,135.0,11.0,3.2,12.0,19.0,9.39,0.0
2016,2,9,7,30,270.0,22.0,3.4,12.0,38.0,18.28,2.58
2016,2,9,7,45,388.0,32.0,3.6,12.5,79.5,26.32,16.68
2016,2,9,8,0,506.0,42.0,3.8,13.0,121.0,34.3,24.55
2016,2,9,8,15,577.5,48.5,3.85,13.0,167.5,39.09,29.24
2016,2,9,8,30,649.0,55.0,3.9,13.0,214.0,55.36,33.85
2016,2,9,8,45,696.0,59.5,3.95,13.5,260.5,111.69,62.45
2016,2,9,9,0,743.0,64.0,4.0,14.0,307.0,170.15,105.57
2016,2,9,9,15,688.0,79.0,3.75,14.5,327.5,219.15,151.39
2016,2,9,9,30,633.0,94.0,3.5,15.0,348.0,263.86,194.91
2016,2,9,9,45,638.0,103.5,3.25,15.5,380.0,316.73,242.55
2016,2,9,10,0,643.0,113.0,3.0,16.0,412.0,369.52,288.9
2016,2,9,10,15,643.5,122.0,2.7,16.5,438.5,419.54,331.43
2016,2,9,10,30,644.0,131.0,2.4,17.0,465.0,468.57,371.42
2016,2,9,10,45,773.5,106.5,2.15,17.5,527.0,555.68,439.24
2016,2,9,11,0,903.0,82.0,1.9,18.0,589.0,649.3,509.49
2016,2,9,11,15,759.5,125.0,1.75,18.0,560.5,650.82,509.23
2016,2,9,11,30,616.0,168.0,1.6,18.0,532.0,631.06,493.16
2016,2,9,11,45,766.5,127.5,1.45,18.5,588.5,733.6,567.89
2016,2,9,12,0,917.0,87.0,1.3,19.0,645.0,831.36,631.83
2016,2,9,12,15,917.0,87.0,1.2,19.0,647.0,865.94,652.5
2016,2,9,12,30,917.0,87.0,1.1,19.0,649.0,897.23,671.4
2016,2,9,12,45,918.0,85.5,1.05,19.5,644.0,924.25,686.8
2016,2,9,13,0,919.0,84.0,1.0,20.0,639.0,947.75,699.84
2016,2,9,13,15,785.0,118.0,1.05,19.5,585.0,893.86,666.85
2016,2,9,13,30,651.0,152.0,1.1,19.0,531.0,828.53,626.43
2016,2,9,13,45,512.0,186.0,1.2,19.0,477.0,736.13,564.76
2016,2,9,14,0,373.0,220.0,1.3,19.0,423.0,627.97,487.94
2016,2,9,14,15,318.5,217.0,1.35,18.5,384.5,577.12,453.0
2016,2,9,14,30,264.0,214.0,1.4,18.0,346.0,524.9,415.53
2016,2,9,14,45,196.5,203.0,1.5,18.0,297.5,428.1,342.83
2016,2,9,15,0,129.0,192.0,1.6,18.0,249.0,352.73,284.16
2016,2,9,15,15,70.5,164.5,1.5,17.5,195.5,244.61,198.22
2016,2,9,15,30,12.0,137.0,1.4,17.0,142.0,141.88,113.46
2016,2,9,15,45,7.5,121.5,1.35,17.0,124.5,123.44,98.45
2016,2,9,16,0,3.0,106.0,1.3,17.0,107.0,105.24,83.21
2016,2,9,16,15,297.5,79.5,1.25,16.5,143.0,392.33,324.77
2016,2,9,16,30,592.0,53.0,1.2,16.0,179.0,598.16,480.16
2016,2,9,16,45,506.5,45.0,1.15,16.0,133.5,500.12,399.26
2016,2,9,17,0,421.0,37.0,1.1,16.0,88.0,406.79,319.55
2016,2,9,17,15,210.5,26.0,1.1,15.5,51.5,222.27,139.12
2016,2,9,17,30,0.0,15.0,1.1,15.0,15.0,12.8,0.0
2016,2,9,17,45,0.0,7.5,1.15,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,119.0,11.5,2.0,12.0,19.5,9.82,0.0
2016,2,10,7,30,238.0,23.0,2.0,12.0,39.0,19.03,4.62
2016,2,10,7,45,350.0,34.5,2.0,12.5,79.5,28.29,18.52
2016,2,10,8,0,462.0,46.0,2.0,13.0,120.0,37.41,27.36
2016,2,10,8,15,532.0,54.0,2.0,13.0,166.0,43.25,32.99
2016,2,10,8,30,602.0,62.0,2.0,13.0,212.0,59.92,38.31
2016,2,10,8,45,647.0,67.5,2.0,13.5,257.0,110.91,63.61
2016,2,10,9,0,692.0,73.0,2.0,14.0,302.0,167.48,105.3
2016,2,10,9,15,723.5,77.5,1.85,14.0,344.5,225.61,154.9
2016,2,10,9,30,755.0,82.0,1.7,14.0,387.0,289.19,211.13
2016,2,10,9,45,783.0,83.5,1.6,14.5,426.0,349.27,264.25
2016,2,10,10,0,811.0,85.0,1.5,15.0,465.0,411.53,317.87
2016,2,10,10,15,826.5,87.0,1.5,15.0,497.5,470.43,368.3
2016,2,10,10,30,842.0,89.0,1.5,15.0,530.0,529.46,417.23
2016,2,10,10,45,853.0,90.5,1.55,15.5,555.0,585.27,461.63
2016,2,10,11,0,864.0,92.0,1.6,16.0,580.0,640.13,503.9
2016,2,10,11,15,870.5,93.0,1.65,16.0,598.5,690.26,542.46
2016,2,10,11,30,877.0,94.0,1.7,16.0,617.0,738.47,578.78
2016,2,10,11,45,881.5,94.5,1.8,16.5,627.5,782.48,609.06
2016,2,10,12,0,886.0,95.0,1.9,17.0,638.0,816.68,632.14
2016,2,10,12,15,887.0,95.0,1.9,17.0,640.0,851.19,655.69
2016,2,10,12,30,888.0,95.0,1.9,17.0,642.0,882.58,676.99
2016,2,10,12,45,887.0,94.0,1.95,17.5,637.0,907.81,693.32
2016,2,10,13,0,886.0,93.0,2.0,18.0,632.0,929.54,707.38
2016,2,10,13,15,670.5,156.5,2.0,18.0,559.0,838.43,645.0
2016,2,10,13,30,455.0,220.0,2.0,18.0,486.0,710.77,553.16
2016,2,10,13,45,654.5,155.5,2.0,18.0,524.0,847.77,655.07
2016,2,10,14,0,854.0,91.0,2.0,18.0,562.0,966.59,736.05
2016,2,10,14,15,738.0,111.5,1.95,18.0,504.0,890.84,683.63
2016,2,10,14,30,622.0,132.0,1.9,18.0,446.0,804.83,625.19
2016,2,10,14,45,483.5,152.5,1.9,18.0,386.5,685.42,541.47
2016,2,10,15,0,345.0,173.0,1.9,18.0,327.0,555.08,444.3
2016,2,10,15,15,260.0,165.5,1.8,17.5,275.5,464.82,375.96
2016,2,10,15,30,175.0,158.0,1.7,17.0,224.0,356.82,291.43
2016,2,10,15,45,161.0,141.0,1.6,17.0,196.5,323.14,265.25
2016,2,10,16,0,147.0,124.0,1.5,17.0,169.0,289.5,238.15
2016,2,10,16,15,133.0,104.5,1.5,16.5,140.0,252.04,207.87
2016,2,10,16,30,119.0,85.0,1.5,16.0,111.0,214.6,176.63
2016,2,10,16,45,99.5,65.0,1.55,16.0,83.0,171.86,139.64
2016,2,10,17,0,80.0,45.0,1.6,16.0,55.0,128.91,101.35
2016,2,10,17,15,40.0,27.5,1.6,16.0,32.5,74.07,45.86
2016,2,10,17,30,0.0,10.0,1.6,16.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.6,16.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,87.5,12.0,1.85,13.0,18.0,10.24,0.0
2016,2,11,7,30,175.0,24.0,1.9,13.0,36.0,18.67,5.7
2016,2,11,7,45,247.0,39.0,1.95,13.5,71.5,30.04,20.06
2016,2,11,8,0,319.0,54.0,2.0,14.0,107.0,41.17,30.59
2016,2,11,8,15,364.0,68.0,1.8,14.0,146.0,51.18,39.91
2016,2,11,8,30,409.0,82.0,1.6,14.0,185.0,68.98,48.21
2016,2,11,8,45,446.0,90.5,1.45,14.5,223.0,109.7,70.16
2016,2,11,9,0,483.0,99.0,1.3,15.0,261.0,155.0,103.62
2016,2,11,9,15,429.0,124.0,1.1,15.0,282.0,198.64,143.46
2016,2,11,9,30,375.0,149.0,0.9,15.0,303.0,235.87,178.25
2016,2,11,9,45,430.0,153.5,0.75,15.5,345.0,286.43,219.64
2016,2,11,10,0,485.0,158.0,0.6,16.0,387.0,342.97,265.09
2016,2,11,10,15,365.5,195.0,0.6,16.0,374.5,347.63,271.98
2016,2,11,10,30,246.0,232.0,0.6,16.0,362.0,345.13,271.57
2016,2,11,10,45,188.0,247.0,0.6,16.0,349.5,335.77,264.93
2016,2,11,11,0,130.0,262.0,0.6,16.0,337.0,327.89,258.64
2016,2,11,11,15,202.0,265.5,0.6,16.0,385.0,389.6,307.05
2016,2,11,11,30,274.0,269.0,0.6,16.0,433.0,470.21,368.06
2016,2,11,11,45,269.0,276.5,0.6,16.5,440.0,491.04,382.03
2016,2,11,12,0,264.0,284.0,0.6,17.0,447.0,510.8,395.6
2016,2,11,12,15,331.5,269.0,0.6,17.0,474.5,565.47,436.78
2016,2,11,12,30,399.0,254.0,0.6,17.0,502.0,622.81,478.91
2016,2,11,12,45,378.0,256.5,0.65,17.0,490.0,622.89,478.83
2016,2,11,13,0,357.0,259.0,0.7,17.0,478.0,620.47,477.66
2016,2,11,13,15,491.5,211.5,0.65,17.0,505.5,724.33,553.56
2016,2,11,13,30,626.0,164.0,0.6,17.0,533.0,819.6,619.04
2016,2,11,13,45,614.0,161.0,0.6,17.5,512.5,815.65,614.51
2016,2,11,14,0,602.0,158.0,0.6,18.0,492.0,808.47,609.43
2016,2,11,14,15,545.5,165.5,0.65,18.0,457.0,758.65,577.47
2016,2,11,14,30,489.0,173.0,0.7,18.0,422.0,715.48,549.39
2016,2,11,14,45,490.5,159.5,0.8,18.0,395.0,701.34,542.91
2016,2,11,15,0,492.0,146.0,0.9,18.0,368.0,684.62,533.83
2016,2,11,15,15,579.5,113.5,0.95,17.5,352.5,732.04,570.47
2016,2,11,15,30,667.0,81.0,1.0,17.0,337.0,764.55,595.64
2016,2,11,15,45,597.0,86.5,1.1,17.0,295.0,695.39,548.07
2016,2,11,16,0,527.0,92.0,1.2,17.0,253.0,624.49,498.36
