Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,474.0,82.5,1.3,16.5,209.0,548.17,442.97
2016,2,11,16,30,421.0,73.0,1.4,16.0,165.0,479.34,390.33
2016,2,11,16,45,347.5,59.5,1.5,16.0,123.5,390.92,318.33
2016,2,11,17,0,274.0,46.0,1.6,16.0,82.0,307.46,246.11
2016,2,11,17,15,137.0,30.5,1.65,15.5,48.5,180.46,124.11
2016,2,11,17,30,0.0,15.0,1.7,15.0,15.0,12.8,0.0
2016,2,11,17,45,0.0,7.5,1.8,15.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.65,13.0,22.0,11.1,0.0
2016,2,12,7,30,246.0,26.0,1.7,13.0,44.0,21.56,8.66
2016,2,12,7,45,357.0,37.0,1.8,13.0,85.0,30.3,20.44
2016,2,12,8,0,468.0,48.0,1.9,13.0,126.0,38.93,28.8
2016,2,12,8,15,404.0,69.0,1.8,13.0,152.0,52.11,40.93
2016,2,12,8,30,340.0,90.0,1.7,13.0,178.0,73.16,52.78
2016,2,12,8,45,376.0,100.5,1.65,13.5,214.5,111.14,74.4
2016,2,12,9,0,412.0,111.0,1.6,14.0,251.0,153.72,106.18
2016,2,12,9,15,380.5,133.0,1.55,14.0,275.5,195.48,143.6
2016,2,12,9,30,349.0,155.0,1.5,14.0,300.0,230.44,175.98
2016,2,12,9,45,397.0,161.5,1.5,14.5,340.5,282.06,219.02
2016,2,12,10,0,445.0,168.0,1.5,15.0,381.0,335.85,263.5
2016,2,12,10,15,439.5,182.5,1.6,15.0,404.5,377.2,298.77
2016,2,12,10,30,434.0,197.0,1.7,15.0,428.0,417.45,332.31
2016,2,12,10,45,632.5,149.0,1.8,15.0,503.0,519.46,413.66
2016,2,12,11,0,831.0,101.0,1.9,15.0,578.0,630.56,500.66
2016,2,12,11,15,837.5,102.0,1.95,15.0,595.5,679.42,538.15
2016,2,12,11,30,844.0,103.0,2.0,15.0,613.0,726.44,573.98
2016,2,12,11,45,725.5,143.0,2.15,15.0,587.0,721.41,570.0
2016,2,12,12,0,607.0,183.0,2.3,15.0,561.0,700.62,554.34
2016,2,12,12,15,470.0,227.5,2.35,15.0,521.0,652.96,517.5
2016,2,12,12,30,333.0,272.0,2.4,15.0,481.0,585.72,465.41
2016,2,12,12,45,225.0,280.0,2.5,15.5,420.5,494.54,394.66
2016,2,12,13,0,117.0,288.0,2.6,16.0,360.0,395.94,316.29
2016,2,12,13,15,318.5,245.5,2.65,15.5,436.0,580.95,465.31
2016,2,12,13,30,520.0,203.0,2.7,15.0,512.0,754.76,599.38
2016,2,12,13,45,331.0,230.0,2.75,15.0,424.5,592.62,474.81
2016,2,12,14,0,142.0,257.0,2.8,15.0,337.0,427.65,344.66
2016,2,12,14,15,150.0,244.0,2.8,15.0,324.5,424.84,344.3
2016,2,12,14,30,158.0,231.0,2.8,15.0,312.0,421.33,342.65
2016,2,12,14,45,333.0,187.5,2.8,15.0,343.5,560.95,457.34
2016,2,12,15,0,508.0,144.0,2.8,15.0,375.0,698.03,565.15
2016,2,12,15,15,402.5,147.0,2.65,15.0,320.0,597.5,486.95
2016,2,12,15,30,297.0,150.0,2.5,15.0,265.0,478.45,393.85
2016,2,12,15,45,271.5,136.5,2.45,15.0,232.0,435.48,360.69
2016,2,12,16,0,246.0,123.0,2.4,15.0,199.0,392.77,326.49
2016,2,12,16,15,222.5,105.0,2.45,14.5,165.5,345.52,288.57
2016,2,12,16,30,199.0,87.0,2.5,14.0,132.0,298.71,249.63
2016,2,12,16,45,162.0,68.5,2.55,14.0,99.0,241.05,199.61
2016,2,12,17,0,125.0,50.0,2.6,14.0,66.0,185.19,149.6
2016,2,12,17,15,62.5,32.0,2.65,14.0,40.0,99.74,69.39
2016,2,12,17,30,0.0,14.0,2.7,14.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,2.75,14.0,7.0,5.97,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.5,3.8,11.0,25.5,10.67,0.0
2016,2,13,7,30,338.0,25.0,3.8,11.0,51.0,20.77,9.13
2016,2,13,7,45,451.5,33.5,3.85,11.5,95.0,27.5,18.23
2016,2,13,8,0,565.0,42.0,3.9,12.0,139.0,37.31,27.51
2016,2,13,8,15,628.5,48.0,3.75,12.0,186.5,42.11,32.17
2016,2,13,8,30,692.0,54.0,3.6,12.0,234.0,59.45,36.58
2016,2,13,8,45,734.5,57.5,3.45,12.5,281.0,113.92,62.86
2016,2,13,9,0,777.0,61.0,3.3,13.0,328.0,173.58,107.19
2016,2,13,9,15,805.0,64.0,3.15,13.5,371.5,234.55,159.89
2016,2,13,9,30,833.0,67.0,3.0,14.0,415.0,298.27,217.21
2016,2,13,9,45,858.5,67.5,2.9,14.5,455.0,362.12,274.71
2016,2,13,10,0,884.0,68.0,2.8,15.0,495.0,426.06,331.06
2016,2,13,10,15,898.0,70.0,2.65,15.0,528.0,487.53,384.42
2016,2,13,10,30,912.0,72.0,2.5,15.0,561.0,548.79,435.71
2016,2,13,10,45,923.0,72.5,2.45,15.5,587.5,606.29,481.82
2016,2,13,11,0,934.0,73.0,2.4,16.0,614.0,662.63,525.39
2016,2,13,11,15,940.5,74.0,2.45,16.0,632.5,715.06,566.19
2016,2,13,11,30,947.0,75.0,2.5,16.0,651.0,765.39,603.35
2016,2,13,11,45,951.5,74.5,2.6,16.5,662.0,810.2,634.17
2016,2,13,12,0,956.0,74.0,2.7,17.0,673.0,852.23,662.8
2016,2,13,12,15,957.0,74.5,2.8,17.0,676.0,889.53,689.22
2016,2,13,12,30,958.0,75.0,2.9,17.0,679.0,923.48,713.34
2016,2,13,12,45,949.0,78.0,3.0,17.0,672.0,947.99,730.98
2016,2,13,13,0,940.0,81.0,3.1,17.0,665.0,968.46,746.04
2016,2,13,13,15,935.0,80.5,3.35,17.0,651.0,984.41,759.33
2016,2,13,13,30,930.0,80.0,3.6,17.0,637.0,996.37,770.02
2016,2,13,13,45,919.5,79.5,3.9,17.0,614.5,999.05,774.74
2016,2,13,14,0,909.0,79.0,4.2,17.0,592.0,997.67,776.73
2016,2,13,14,15,896.5,77.5,4.5,16.5,563.0,989.1,775.76
2016,2,13,14,30,884.0,76.0,4.8,16.0,534.0,976.68,772.46
2016,2,13,14,45,865.5,74.5,5.1,16.0,498.0,965.66,768.48
2016,2,13,15,0,847.0,73.0,5.4,16.0,462.0,940.13,753.63
2016,2,13,15,15,823.5,70.5,5.3,15.5,421.5,905.22,730.35
2016,2,13,15,30,800.0,68.0,5.2,15.0,381.0,867.47,704.58
2016,2,13,15,45,761.0,65.5,5.1,15.0,335.0,812.97,664.22
2016,2,13,16,0,722.0,63.0,5.0,15.0,289.0,756.92,621.72
2016,2,13,16,15,671.5,58.0,4.8,14.5,242.0,686.76,567.5
2016,2,13,16,30,621.0,53.0,4.6,14.0,195.0,624.63,517.41
2016,2,13,16,45,535.0,46.0,4.45,13.5,148.0,525.96,435.84
2016,2,13,17,0,449.0,39.0,4.3,13.0,101.0,431.95,354.06
2016,2,13,17,15,310.0,28.0,4.25,13.0,62.5,301.82,226.09
2016,2,13,17,30,171.0,17.0,4.2,13.0,24.0,159.9,0.0
2016,2,13,17,45,85.5,8.5,4.2,13.0,12.0,60.42,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,161.5,13.0,4.45,12.0,26.0,11.1,0.0
2016,2,14,7,30,323.0,26.0,4.5,12.0,52.0,21.53,10.36
2016,2,14,7,45,428.0,34.5,4.55,12.5,94.5,28.19,18.82
2016,2,14,8,0,533.0,43.0,4.6,13.0,137.0,34.85,25.24
2016,2,14,8,15,595.0,49.0,4.5,13.0,183.0,39.22,29.47
2016,2,14,8,30,657.0,55.0,4.4,13.0,229.0,59.64,36.88
2016,2,14,8,45,699.0,58.5,4.3,13.5,274.5,111.88,62.25
2016,2,14,9,0,741.0,62.0,4.2,14.0,320.0,169.28,104.9
2016,2,14,9,15,601.0,100.5,4.15,14.5,326.5,219.95,155.6
2016,2,14,9,30,461.0,139.0,4.1,15.0,333.0,251.9,190.6
2016,2,14,9,45,321.0,177.0,4.05,15.5,318.0,265.11,207.82
2016,2,14,10,0,181.0,215.0,4.0,16.0,303.0,260.37,207.64
2016,2,14,10,15,375.5,188.5,4.0,16.0,386.5,346.65,277.31
2016,2,14,10,30,570.0,162.0,4.0,16.0,470.0,456.19,365.83
2016,2,14,10,45,716.5,123.5,4.05,16.5,529.5,543.88,436.27
2016,2,14,11,0,863.0,85.0,4.1,17.0,589.0,632.0,506.4
2016,2,14,11,15,870.0,86.0,4.1,17.0,607.0,681.61,545.6
2016,2,14,11,30,877.0,87.0,4.1,17.0,625.0,729.36,582.2
2016,2,14,11,45,624.5,176.0,4.15,17.0,562.5,679.55,541.77
2016,2,14,12,0,372.0,265.0,4.2,17.0,500.0,576.77,460.21
2016,2,14,12,15,629.0,177.0,4.2,17.0,576.0,741.15,590.1
2016,2,14,12,30,886.0,89.0,4.2,17.0,652.0,878.64,690.44
2016,2,14,12,45,890.0,87.0,4.2,17.5,648.0,907.11,708.65
2016,2,14,13,0,894.0,85.0,4.2,18.0,644.0,932.27,725.25
2016,2,14,13,15,890.5,84.5,4.25,18.0,631.5,948.76,737.46
2016,2,14,13,30,887.0,84.0,4.3,18.0,619.0,961.5,747.26
2016,2,14,13,45,876.0,84.5,4.4,18.5,598.0,964.46,749.32
2016,2,14,14,0,865.0,85.0,4.5,19.0,577.0,963.56,749.08
2016,2,14,14,15,854.0,83.5,4.55,18.5,549.5,967.52,754.97
2016,2,14,14,30,843.0,82.0,4.6,18.0,522.0,956.65,750.47
2016,2,14,14,45,820.5,81.5,4.65,18.0,486.5,932.2,734.92
2016,2,14,15,0,798.0,81.0,4.7,18.0,451.0,904.4,716.93
2016,2,14,15,15,601.5,109.0,4.75,17.5,374.0,750.19,606.1
2016,2,14,15,30,405.0,137.0,4.8,17.0,297.0,583.62,480.11
2016,2,14,15,45,378.0,125.5,4.85,17.0,261.5,538.26,445.74
2016,2,14,16,0,351.0,114.0,4.9,17.0,226.0,492.49,409.62
2016,2,14,16,15,325.0,98.5,4.85,16.5,189.5,442.35,369.56
2016,2,14,16,30,299.0,83.0,4.8,16.0,153.0,392.44,328.21
2016,2,14,16,45,257.5,66.5,4.75,16.0,116.5,329.46,273.67
2016,2,14,17,0,216.0,50.0,4.7,16.0,80.0,268.78,219.15
2016,2,14,17,15,108.0,35.0,4.75,15.5,50.0,150.19,111.49
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,21.28,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,12.5,2.65,15.0,29.5,10.67,0.0
2016,2,15,7,30,411.0,25.0,2.7,15.0,59.0,22.65,11.64
2016,2,15,7,45,512.5,32.0,2.75,15.5,104.5,28.64,19.04
2016,2,15,8,0,614.0,39.0,2.8,16.0,150.0,34.69,24.84
2016,2,15,8,15,672.5,44.0,2.8,16.0,198.0,38.78,28.74
2016,2,15,8,30,731.0,49.0,2.8,16.0,246.0,56.59,32.65
2016,2,15,8,45,769.0,52.5,2.8,16.5,293.0,113.28,59.8
2016,2,15,9,0,807.0,56.0,2.8,17.0,340.0,174.53,104.92
2016,2,15,9,15,832.5,58.5,2.85,17.0,383.5,238.86,160.15
2016,2,15,9,30,858.0,61.0,2.9,17.0,427.0,302.55,217.42
2016,2,15,9,45,876.5,63.0,2.95,17.5,466.0,365.38,273.91
2016,2,15,10,0,895.0,65.0,3.0,18.0,505.0,429.07,329.88
2016,2,15,10,15,907.5,66.5,3.0,18.0,537.0,490.07,382.76
2016,2,15,10,30,920.0,68.0,3.0,18.0,569.0,550.65,433.66
2016,2,15,10,45,928.5,69.0,3.05,18.0,595.0,607.72,480.5
2016,2,15,11,0,937.0,70.0,3.1,18.0,621.0,663.38,524.94
2016,2,15,11,15,942.0,70.5,3.1,18.0,639.0,714.47,564.65
2016,2,15,11,30,947.0,71.0,3.1,18.0,657.0,763.29,600.32
2016,2,15,11,45,949.5,72.0,3.15,18.5,667.0,808.27,631.01
2016,2,15,12,0,952.0,73.0,3.2,19.0,677.0,850.38,659.36
2016,2,15,12,15,952.5,73.0,3.25,19.0,679.5,886.59,684.66
2016,2,15,12,30,953.0,73.0,3.3,19.0,682.0,919.41,707.59
2016,2,15,12,45,945.5,75.5,3.35,19.0,675.5,944.51,725.23
2016,2,15,13,0,938.0,78.0,3.4,19.0,669.0,965.65,740.3
2016,2,15,13,15,933.5,77.5,3.4,19.0,655.0,981.97,751.85
2016,2,15,13,30,929.0,77.0,3.4,19.0,641.0,994.33,760.86
2016,2,15,13,45,919.0,77.0,3.45,19.5,619.5,998.02,763.06
2016,2,15,14,0,909.0,77.0,3.5,20.0,598.0,997.68,762.74
2016,2,15,14,15,898.0,75.5,3.45,19.5,569.5,990.48,760.08
2016,2,15,14,30,887.0,74.0,3.4,19.0,541.0,979.41,754.93
2016,2,15,14,45,868.5,73.0,3.4,19.0,505.5,957.98,741.62
2016,2,15,15,0,850.0,72.0,3.4,19.0,470.0,943.96,733.57
2016,2,15,15,15,828.0,69.5,3.2,19.0,429.5,910.33,710.21
2016,2,15,15,30,806.0,67.0,3.0,19.0,389.0,873.81,684.7
2016,2,15,15,45,774.0,63.5,2.85,19.0,344.0,824.16,649.66
2016,2,15,16,0,742.0,60.0,2.7,19.0,299.0,772.73,612.54
2016,2,15,16,15,695.5,55.5,2.55,18.5,251.5,706.08,564.0
2016,2,15,16,30,649.0,51.0,2.4,18.0,204.0,639.34,513.3
2016,2,15,16,45,577.0,44.5,2.3,17.5,157.5,558.0,448.96
2016,2,15,17,0,505.0,38.0,2.2,17.0,111.0,473.63,378.48
2016,2,15,17,15,374.0,28.0,2.1,17.0,70.0,347.51,262.74
2016,2,15,17,30,243.0,18.0,2.0,17.0,29.0,212.7,0.0
2016,2,15,17,45,121.5,9.0,1.9,17.0,14.5,83.35,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,195.0,13.0,2.3,14.0,30.5,10.57,0.0
2016,2,16,7,30,390.0,26.0,2.4,14.0,61.0,21.52,11.3
2016,2,16,7,45,488.5,34.5,2.5,14.5,106.0,28.27,18.88
2016,2,16,8,0,587.0,43.0,2.6,15.0,151.0,38.07,27.96
2016,2,16,8,15,646.5,48.5,2.5,15.0,199.0,42.43,32.13
2016,2,16,8,30,706.0,54.0,2.4,15.0,247.0,60.49,36.21
2016,2,16,8,45,743.5,58.0,2.3,15.5,294.0,116.09,63.3
2016,2,16,9,0,781.0,62.0,2.2,16.0,341.0,176.26,107.78
2016,2,16,9,15,807.5,65.0,2.15,16.0,384.0,237.41,160.26
2016,2,16,9,30,834.0,68.0,2.1,16.0,427.0,301.14,217.2
2016,2,16,9,45,855.5,69.0,2.1,16.5,466.0,364.54,273.62
2016,2,16,10,0,877.0,70.0,2.1,17.0,505.0,427.44,328.39
2016,2,16,10,15,890.0,72.0,2.15,17.0,538.0,488.3,380.79
2016,2,16,10,30,903.0,74.0,2.2,17.0,571.0,548.84,431.31
2016,2,16,10,45,911.0,75.5,2.25,17.5,596.5,605.42,476.44
2016,2,16,11,0,919.0,77.0,2.3,18.0,622.0,660.57,519.02
2016,2,16,11,15,925.0,78.0,2.35,18.0,640.0,712.18,558.78
2016,2,16,11,30,931.0,79.0,2.4,18.0,658.0,761.68,594.98
2016,2,16,11,45,933.0,80.0,2.45,18.5,668.5,805.8,624.68
2016,2,16,12,0,935.0,81.0,2.5,19.0,679.0,847.03,652.11
2016,2,16,12,15,935.5,81.0,2.5,19.0,681.0,882.83,676.43
2016,2,16,12,30,936.0,81.0,2.5,19.0,683.0,915.28,698.41
2016,2,16,12,45,935.5,80.0,2.55,19.5,677.5,942.18,715.72
2016,2,16,13,0,935.0,79.0,2.6,20.0,672.0,965.4,730.59
2016,2,16,13,15,930.5,78.5,2.6,20.0,658.5,981.68,741.83
2016,2,16,13,30,926.0,78.0,2.6,20.0,645.0,994.01,750.62
2016,2,16,13,45,918.5,77.0,2.6,20.5,623.5,998.83,753.13
2016,2,16,14,0,911.0,76.0,2.6,21.0,602.0,999.62,753.19
2016,2,16,14,15,900.0,74.5,2.55,21.0,573.0,992.38,749.01
2016,2,16,14,30,889.0,73.0,2.5,21.0,544.0,981.25,742.44
2016,2,16,14,45,873.5,71.0,2.45,21.0,509.0,961.32,730.05
2016,2,16,15,0,858.0,69.0,2.4,21.0,474.0,937.91,715.4
2016,2,16,15,15,836.5,66.5,2.2,21.0,433.5,915.37,699.83
2016,2,16,15,30,815.0,64.0,2.0,21.0,393.0,879.13,674.62
2016,2,16,15,45,783.0,61.0,1.85,21.0,348.0,829.93,640.59
2016,2,16,16,0,751.0,58.0,1.7,21.0,303.0,778.95,604.6
2016,2,16,16,15,706.0,53.5,1.55,20.5,255.5,713.33,558.01
2016,2,16,16,30,661.0,49.0,1.4,20.0,208.0,647.61,509.39
2016,2,16,16,45,585.0,43.5,1.3,20.0,160.5,556.29,438.73
2016,2,16,17,0,509.0,38.0,1.2,20.0,113.0,476.91,373.5
2016,2,16,17,15,254.5,34.5,1.15,19.5,72.0,268.39,201.8
2016,2,16,17,30,0.0,31.0,1.1,19.0,31.0,45.32,0.0
2016,2,16,17,45,0.0,15.5,1.05,19.0,15.5,13.23,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,15.0,7.55,16.0,15.0,12.37,0.0
2016,2,17,7,30,0.0,30.0,7.6,16.0,30.0,24.24,13.67
2016,2,17,7,45,13.5,49.0,7.65,16.0,52.0,38.52,27.6
2016,2,17,8,0,27.0,68.0,7.7,16.0,74.0,52.6,40.56
2016,2,17,8,15,37.5,88.5,7.6,16.0,98.0,67.36,53.97
2016,2,17,8,30,48.0,109.0,7.5,16.0,122.0,83.6,64.72
2016,2,17,8,45,55.0,127.5,7.45,16.0,145.5,103.8,80.29
2016,2,17,9,0,62.0,146.0,7.4,16.0,169.0,125.23,97.64
2016,2,17,9,15,90.5,167.0,7.55,16.0,204.5,154.5,121.11
2016,2,17,9,30,119.0,188.0,7.7,16.0,240.0,190.1,150.36
2016,2,17,9,45,204.5,199.0,7.85,16.5,298.0,240.01,190.28
2016,2,17,10,0,290.0,210.0,8.0,17.0,356.0,304.84,243.29
2016,2,17,10,15,169.0,221.5,8.05,16.5,308.0,274.84,221.58
2016,2,17,10,30,48.0,233.0,8.1,16.0,260.0,228.55,184.39
2016,2,17,10,45,284.5,218.5,8.15,16.0,387.5,372.44,303.91
2016,2,17,11,0,521.0,204.0,8.2,16.0,515.0,536.44,438.5
2016,2,17,11,15,515.5,212.5,8.1,16.0,528.0,571.81,467.24
2016,2,17,11,30,510.0,221.0,8.0,16.0,541.0,605.34,494.25
2016,2,17,11,45,502.5,228.0,7.95,16.0,547.5,633.94,517.08
2016,2,17,12,0,495.0,235.0,7.9,16.0,554.0,660.33,537.92
2016,2,17,12,15,418.5,259.5,7.9,16.0,530.0,644.1,523.85
2016,2,17,12,30,342.0,284.0,7.9,16.0,506.0,606.81,493.42
2016,2,17,12,45,305.5,289.0,7.95,16.0,486.0,594.46,483.38
2016,2,17,13,0,269.0,294.0,8.0,16.0,466.0,579.13,470.86
2016,2,17,13,15,262.5,290.5,8.05,16.0,456.0,579.87,471.91
2016,2,17,13,30,256.0,287.0,8.1,16.0,446.0,579.16,471.84
2016,2,17,13,45,135.0,248.0,8.15,16.0,332.0,402.17,328.92
2016,2,17,14,0,14.0,209.0,8.2,16.0,218.0,203.74,164.04
2016,2,17,14,15,50.0,223.0,8.2,16.0,251.0,277.1,226.08
2016,2,17,14,30,86.0,237.0,8.2,16.0,284.0,334.61,274.68
2016,2,17,14,45,54.5,209.5,8.25,16.0,238.5,273.41,224.07
2016,2,17,15,0,23.0,182.0,8.3,16.0,193.0,193.56,157.52
2016,2,17,15,15,13.0,161.0,8.3,15.5,167.5,163.29,132.59
2016,2,17,15,30,3.0,140.0,8.3,15.0,142.0,133.17,107.42
2016,2,17,15,45,1.5,124.0,8.35,15.0,125.0,116.94,93.91
2016,2,17,16,0,0.0,108.0,8.4,15.0,108.0,100.76,80.29
2016,2,17,16,15,0.0,90.5,8.45,15.0,90.5,84.08,66.14
2016,2,17,16,30,0.0,73.0,8.5,15.0,73.0,67.2,51.64
2016,2,17,16,45,0.0,56.0,8.55,15.0,56.0,50.66,37.27
2016,2,17,17,0,0.0,39.0,8.6,15.0,39.0,33.63,22.45
2016,2,17,17,15,0.0,24.5,8.6,15.0,24.5,20.23,10.46
2016,2,17,17,30,0.0,10.0,8.6,15.0,10.0,8.22,0.0
2016,2,17,17,45,0.0,5.0,8.6,15.0,5.0,4.27,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,80.0,20.5,6.0,13.0,28.0,16.13,0.0
2016,2,18,7,30,160.0,41.0,6.1,13.0,56.0,31.49,20.15
2016,2,18,7,45,257.5,56.5,6.25,13.0,98.0,42.91,31.88
2016,2,18,8,0,355.0,72.0,6.4,13.0,140.0,54.23,42.56
2016,2,18,8,15,425.5,82.0,6.35,13.0,186.0,61.25,49.21
2016,2,18,8,30,496.0,92.0,6.3,13.0,232.0,79.37,55.24
2016,2,18,8,45,546.0,99.0,6.3,13.5,278.0,129.2,82.81
2016,2,18,9,0,596.0,106.0,6.3,14.0,324.0,182.29,122.45
2016,2,18,9,15,630.5,111.5,6.2,14.0,367.0,236.98,169.42
2016,2,18,9,30,665.0,117.0,6.1,14.0,410.0,295.61,221.89
2016,2,18,9,45,698.5,118.5,6.1,14.0,449.5,354.01,274.79
2016,2,18,10,0,732.0,120.0,6.1,14.0,489.0,415.44,329.75
2016,2,18,10,15,749.5,122.5,6.05,14.0,521.5,473.03,380.79
2016,2,18,10,30,767.0,125.0,6.0,14.0,554.0,531.15,431.01
2016,2,18,10,45,780.5,126.5,6.0,14.0,580.0,586.23,477.72
2016,2,18,11,0,794.0,128.0,6.0,14.0,606.0,640.78,522.93
2016,2,18,11,15,801.5,129.5,5.95,14.0,624.0,690.46,563.23
2016,2,18,11,30,809.0,131.0,5.9,14.0,642.0,735.5,599.21
2016,2,18,11,45,814.0,131.5,5.85,14.0,652.5,778.11,632.26
2016,2,18,12,0,819.0,132.0,5.8,14.0,663.0,818.37,662.07
2016,2,18,12,15,819.5,132.0,5.7,14.0,665.5,851.79,686.34
2016,2,18,12,30,820.0,132.0,5.6,14.0,668.0,882.15,708.26
2016,2,18,12,45,842.5,120.5,5.6,14.0,667.0,916.8,733.89
2016,2,18,13,0,865.0,109.0,5.6,14.0,666.0,948.49,757.32
2016,2,18,13,15,859.5,108.0,5.5,14.0,652.0,962.8,767.44
2016,2,18,13,30,854.0,107.0,5.4,14.0,638.0,973.24,774.97
2016,2,18,13,45,843.5,106.5,5.35,14.0,616.0,975.54,777.08
2016,2,18,14,0,833.0,106.0,5.3,14.0,594.0,973.9,776.56
2016,2,18,14,15,820.0,104.0,5.2,14.0,565.5,964.16,769.96
2016,2,18,14,30,807.0,102.0,5.1,14.0,537.0,950.65,760.8
2016,2,18,14,45,791.0,98.5,5.0,14.0,502.5,928.78,745.63
2016,2,18,15,0,775.0,95.0,4.9,14.0,468.0,903.51,728.03
2016,2,18,15,15,750.5,91.5,4.75,14.0,427.5,873.79,706.73
2016,2,18,15,30,726.0,88.0,4.6,14.0,387.0,834.99,678.49
2016,2,18,15,45,696.5,82.5,4.5,14.0,343.5,786.68,642.99
2016,2,18,16,0,667.0,77.0,4.4,14.0,300.0,736.77,605.51
2016,2,18,16,15,617.5,71.0,4.1,13.5,253.0,667.63,552.15
2016,2,18,16,30,568.0,65.0,3.8,13.0,206.0,598.94,497.7
2016,2,18,16,45,495.5,56.5,3.55,13.0,160.0,509.81,423.87
2016,2,18,17,0,423.0,48.0,3.3,13.0,114.0,424.1,349.9
2016,2,18,17,15,300.0,35.5,3.15,12.5,74.0,302.96,241.09
2016,2,18,17,30,177.0,23.0,3.0,12.0,34.0,178.75,58.62
2016,2,18,17,45,88.5,11.5,2.95,12.0,17.0,65.06,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,160.5,16.5,5.8,12.0,33.0,13.39,0.0
2016,2,19,7,30,321.0,33.0,6.1,12.0,66.0,27.22,17.04
2016,2,19,7,45,410.5,43.5,6.4,12.5,109.0,35.33,25.39
2016,2,19,8,0,500.0,54.0,6.7,13.0,152.0,43.31,32.92
2016,2,19,8,15,561.0,61.0,6.85,13.0,199.0,48.12,37.51
2016,2,19,8,30,622.0,68.0,7.0,13.0,246.0,66.69,42.29
2016,2,19,8,45,656.0,74.0,7.2,13.5,291.0,119.1,69.72
2016,2,19,9,0,690.0,80.0,7.4,14.0,336.0,175.74,112.85
2016,2,19,9,15,718.5,84.0,7.45,14.0,378.5,233.46,163.34
2016,2,19,9,30,747.0,88.0,7.5,14.0,421.0,296.55,220.8
2016,2,19,9,45,507.5,153.0,7.55,14.5,388.0,314.28,246.5
2016,2,19,10,0,268.0,218.0,7.6,15.0,355.0,302.83,243.38
2016,2,19,10,15,347.0,216.5,7.5,15.0,405.0,359.03,290.56
2016,2,19,10,30,426.0,215.0,7.4,15.0,455.0,430.83,350.35
2016,2,19,10,45,361.5,241.5,7.35,15.0,451.5,438.28,357.41
2016,2,19,11,0,297.0,268.0,7.3,15.0,448.0,446.56,364.14
2016,2,19,11,15,302.0,275.5,7.1,14.5,463.5,477.18,389.78
2016,2,19,11,30,307.0,283.0,6.9,14.0,479.0,507.58,414.95
2016,2,19,11,45,300.5,289.5,6.75,14.0,484.0,527.85,430.97
2016,2,19,12,0,294.0,296.0,6.6,14.0,489.0,546.75,445.74
2016,2,19,12,15,270.5,301.5,6.35,14.0,479.0,548.95,446.72
2016,2,19,12,30,247.0,307.0,6.1,14.0,469.0,531.34,432.39
2016,2,19,12,45,138.0,283.0,5.9,14.0,373.5,418.17,340.35
2016,2,19,13,0,29.0,259.0,5.7,14.0,278.0,279.08,225.54
2016,2,19,13,15,19.5,236.0,5.4,14.0,248.5,230.48,186.12
2016,2,19,13,30,10.0,213.0,5.1,14.0,219.0,199.96,161.0
2016,2,19,13,45,10.0,208.5,4.85,14.0,214.5,196.95,158.72
2016,2,19,14,0,10.0,204.0,4.6,14.0,210.0,194.03,156.51
2016,2,19,14,15,48.5,222.5,4.35,13.5,249.5,274.02,224.0
2016,2,19,14,30,87.0,241.0,4.1,13.0,289.0,339.39,278.79
2016,2,19,14,45,45.0,201.5,3.95,13.0,226.5,252.78,207.32
2016,2,19,15,0,3.0,162.0,3.8,13.0,164.0,150.98,122.04
2016,2,19,15,15,2.0,151.0,3.75,13.0,152.5,140.63,113.79
2016,2,19,15,30,1.0,140.0,3.7,13.0,141.0,130.45,105.48
2016,2,19,15,45,0.5,124.5,3.7,13.0,125.0,115.75,93.31
2016,2,19,16,0,0.0,109.0,3.7,13.0,109.0,101.07,81.01
2016,2,19,16,15,0.0,92.0,3.65,12.5,92.0,85.02,67.53
2016,2,19,16,30,0.0,75.0,3.6,12.0,75.0,68.82,53.67
2016,2,19,16,45,0.0,58.0,3.55,12.0,58.0,52.35,39.28
2016,2,19,17,0,0.0,41.0,3.5,12.0,41.0,35.46,24.42
2016,2,19,17,15,0.0,26.5,3.45,11.5,26.5,21.89,12.29
2016,2,19,17,30,0.0,12.0,3.4,11.0,12.0,9.88,0.0
2016,2,19,17,45,0.0,6.0,3.4,11.0,6.0,5.12,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,107.0,19.0,3.6,9.0,30.5,14.75,0.0
2016,2,20,7,30,214.0,38.0,3.6,9.0,61.0,29.25,19.28
2016,2,20,7,45,279.5,53.5,3.6,9.5,100.0,40.7,30.59
2016,2,20,8,0,345.0,69.0,3.6,10.0,139.0,51.88,41.1
2016,2,20,8,15,388.0,82.5,3.45,10.0,180.5,61.21,49.83
2016,2,20,8,30,431.0,96.0,3.3,10.0,222.0,80.96,57.86
2016,2,20,8,45,476.5,101.5,3.15,10.5,262.0,122.37,80.42
2016,2,20,9,0,522.0,107.0,3.0,11.0,302.0,169.33,115.72
2016,2,20,9,15,531.5,120.0,2.85,11.0,339.0,219.75,159.91
2016,2,20,9,30,541.0,133.0,2.7,11.0,376.0,271.26,206.34
2016,2,20,9,45,626.5,120.5,2.55,11.5,425.0,331.86,257.97
2016,2,20,10,0,712.0,108.0,2.4,12.0,474.0,397.62,313.7
2016,2,20,10,15,639.5,140.5,2.25,12.0,485.0,439.55,351.13
2016,2,20,10,30,567.0,173.0,2.1,12.0,496.0,467.39,375.45
2016,2,20,10,45,603.5,169.5,1.95,12.5,527.0,526.0,421.69
2016,2,20,11,0,640.0,166.0,1.8,13.0,558.0,582.3,464.6
2016,2,20,11,15,597.0,187.5,1.65,13.0,561.5,609.74,484.52
2016,2,20,11,30,554.0,209.0,1.5,13.0,565.0,626.9,496.26
2016,2,20,11,45,462.5,245.0,1.4,13.0,545.0,621.2,489.99
2016,2,20,12,0,371.0,281.0,1.3,13.0,525.0,593.38,467.49
2016,2,20,12,15,357.5,285.5,1.3,13.0,521.5,605.36,476.61
2016,2,20,12,30,344.0,290.0,1.3,13.0,518.0,615.22,483.71
2016,2,20,12,45,626.0,192.5,1.35,13.5,603.0,806.38,626.92
2016,2,20,13,0,908.0,95.0,1.4,14.0,688.0,964.28,732.67
2016,2,20,13,15,903.5,94.5,1.5,14.0,674.5,980.29,743.28
2016,2,20,13,30,899.0,94.0,1.6,14.0,661.0,992.42,753.37
2016,2,20,13,45,892.5,92.5,1.7,14.0,640.0,997.51,758.95
2016,2,20,14,0,886.0,91.0,1.8,14.0,619.0,998.65,762.12
2016,2,20,14,15,875.5,89.5,1.9,14.0,590.5,1003.41,767.91
2016,2,20,14,30,865.0,88.0,2.0,14.0,562.0,992.87,763.41
2016,2,20,14,45,853.5,84.5,2.15,14.0,527.5,974.97,754.67
2016,2,20,15,0,842.0,81.0,2.3,14.0,493.0,953.41,743.28
2016,2,20,15,15,821.0,78.0,2.4,14.0,452.0,919.88,722.73
2016,2,20,15,30,800.0,75.0,2.5,14.0,411.0,883.39,699.7
2016,2,20,15,45,772.0,71.0,2.6,14.0,366.0,836.45,668.46
2016,2,20,16,0,744.0,67.0,2.7,14.0,321.0,787.5,634.71
2016,2,20,16,15,699.5,62.0,2.65,13.5,273.0,721.27,586.8
2016,2,20,16,30,655.0,57.0,2.6,13.0,225.0,662.0,542.14
2016,2,20,16,45,586.5,50.0,2.55,13.0,176.5,575.04,472.51
2016,2,20,17,0,518.0,43.0,2.5,13.0,128.0,491.33,402.13
2016,2,20,17,15,400.0,32.5,2.5,12.5,84.5,371.91,298.19
2016,2,20,17,30,282.0,22.0,2.5,12.0,41.0,252.83,131.72
2016,2,20,17,45,141.0,11.0,2.55,12.0,20.5,97.51,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,211.0,16.0,3.2,10.5,39.5,12.91,0.0
2016,2,21,7,30,422.0,32.0,3.3,11.0,79.0,26.42,16.91
2016,2,21,7,45,516.0,40.5,3.45,11.5,126.5,33.02,23.62
2016,2,21,8,0,610.0,49.0,3.6,12.0,174.0,39.6,29.86
2016,2,21,8,15,666.5,54.5,3.6,12.0,224.0,47.35,37.04
2016,2,21,8,30,723.0,60.0,3.6,12.0,274.0,68.05,41.46
2016,2,21,8,45,762.5,63.5,3.6,12.5,322.5,125.0,70.32
2016,2,21,9,0,802.0,67.0,3.6,13.0,371.0,186.78,117.04
2016,2,21,9,15,827.5,70.0,3.55,13.0,415.5,249.54,171.99
2016,2,21,9,30,853.0,73.0,3.5,13.0,460.0,314.73,231.33
2016,2,21,9,45,872.5,75.0,3.5,13.0,500.0,379.03,290.23
2016,2,21,10,0,892.0,77.0,3.5,13.0,540.0,444.67,349.08
2016,2,21,10,15,905.0,78.5,3.45,13.0,573.0,506.38,403.26
2016,2,21,10,30,918.0,80.0,3.4,13.0,606.0,567.71,455.42
2016,2,21,10,45,927.0,81.0,3.4,13.5,632.5,625.55,502.48
2016,2,21,11,0,936.0,82.0,3.4,14.0,659.0,682.0,546.92
2016,2,21,11,15,942.0,83.0,3.4,14.0,677.5,734.76,588.3
2016,2,21,11,30,948.0,84.0,3.4,14.0,696.0,785.33,625.72
2016,2,21,11,45,950.5,84.5,3.4,14.5,706.5,830.26,656.46
2016,2,21,12,0,953.0,85.0,3.4,15.0,717.0,872.25,684.77
2016,2,21,12,15,953.5,85.0,3.5,15.0,719.5,908.88,710.96
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,942.06,734.77
2016,2,21,12,45,951.5,85.0,3.7,15.0,716.0,968.96,754.24
2016,2,21,13,0,949.0,85.0,3.8,15.0,710.0,992.02,771.18
2016,2,21,13,15,944.5,84.5,3.9,15.0,695.5,1008.68,783.82
2016,2,21,13,30,940.0,84.0,4.0,15.0,681.0,1021.28,793.86
2016,2,21,13,45,928.0,84.5,4.15,15.0,658.0,1023.71,797.35
2016,2,21,14,0,916.0,85.0,4.3,15.0,635.0,1022.01,798.16
2016,2,21,14,15,904.5,84.0,4.45,15.0,605.5,1014.9,795.93
2016,2,21,14,30,893.0,83.0,4.6,15.0,576.0,1003.89,791.03
2016,2,21,14,45,670.0,128.5,4.75,15.0,485.5,856.17,686.64
2016,2,21,15,0,447.0,174.0,4.9,15.0,395.0,679.08,554.53
2016,2,21,15,15,521.0,142.0,4.95,14.5,379.0,707.89,581.65
2016,2,21,15,30,595.0,110.0,5.0,14.0,363.0,740.75,609.58
2016,2,21,15,45,670.0,89.0,5.05,14.0,344.5,772.6,635.45
2016,2,21,16,0,745.0,68.0,5.1,14.0,326.0,790.36,650.18
2016,2,21,16,15,699.0,63.0,4.95,13.5,277.0,722.69,598.64
2016,2,21,16,30,653.0,58.0,4.8,13.0,228.0,662.1,551.16
2016,2,21,16,45,582.0,51.5,4.65,13.0,179.0,573.77,478.3
2016,2,21,17,0,511.0,45.0,4.5,13.0,130.0,488.75,405.14
2016,2,21,17,15,392.5,34.5,4.4,12.5,86.5,368.99,299.68
2016,2,21,17,30,274.0,24.0,4.3,12.0,43.0,251.48,147.33
2016,2,21,17,45,137.0,12.0,4.25,12.0,21.5,95.91,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
