Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,224.5,16.0,2.95,11.0,42.0,12.88,1.17
2016,2,22,7,30,449.0,32.0,3.0,11.0,84.0,26.41,17.07
2016,2,22,7,45,536.5,40.0,3.1,11.5,131.5,32.62,23.32
2016,2,22,8,0,624.0,48.0,3.2,12.0,179.0,42.22,32.24
2016,2,22,8,15,678.0,53.0,3.15,12.0,228.5,46.05,35.89
2016,2,22,8,30,732.0,58.0,3.1,12.0,278.0,67.16,40.18
2016,2,22,8,45,767.5,62.0,3.05,12.5,326.0,124.8,69.79
2016,2,22,9,0,803.0,66.0,3.0,13.0,374.0,186.76,116.87
2016,2,22,9,15,828.0,68.5,3.0,13.5,418.5,249.08,171.11
2016,2,22,9,30,853.0,71.0,3.0,14.0,463.0,313.74,229.41
2016,2,22,9,45,870.5,73.5,3.0,14.5,502.5,379.0,288.15
2016,2,22,10,0,888.0,76.0,3.0,15.0,542.0,443.1,344.59
2016,2,22,10,15,901.0,78.0,2.95,15.0,575.0,505.09,398.27
2016,2,22,10,30,914.0,80.0,2.9,15.0,608.0,566.71,449.91
2016,2,22,10,45,922.0,81.5,2.9,15.5,634.5,624.3,496.08
2016,2,22,11,0,930.0,83.0,2.9,16.0,661.0,680.41,539.56
2016,2,22,11,15,718.5,157.0,2.9,16.0,611.0,665.04,526.81
2016,2,22,11,30,507.0,231.0,2.9,16.0,561.0,615.11,487.47
2016,2,22,11,45,726.5,159.0,2.95,16.0,640.5,746.88,590.02
2016,2,22,12,0,946.0,87.0,3.0,16.0,720.0,870.06,678.62
2016,2,22,12,15,947.5,87.5,3.05,16.0,722.5,907.88,704.39
2016,2,22,12,30,949.0,88.0,3.1,16.0,725.0,942.37,728.52
2016,2,22,12,45,943.5,89.5,3.2,16.5,718.5,968.18,745.64
2016,2,22,13,0,938.0,91.0,3.3,17.0,712.0,990.06,760.19
2016,2,22,13,15,806.5,128.5,3.35,17.0,655.0,940.04,726.2
2016,2,22,13,30,675.0,166.0,3.4,17.0,598.0,878.51,684.3
2016,2,22,13,45,797.0,126.5,3.45,17.0,620.5,957.23,741.32
2016,2,22,14,0,919.0,87.0,3.5,17.0,643.0,1028.62,791.48
2016,2,22,14,15,909.5,85.5,3.45,17.0,614.0,1022.87,787.73
2016,2,22,14,30,900.0,84.0,3.4,17.0,585.0,1013.17,782.11
2016,2,22,14,45,885.0,82.0,3.4,17.0,549.0,1004.84,778.02
2016,2,22,15,0,870.0,80.0,3.4,17.0,513.0,981.42,763.49
2016,2,22,15,15,849.5,77.5,3.2,17.0,471.5,948.53,740.88
2016,2,22,15,30,829.0,75.0,3.0,17.0,430.0,912.55,715.96
2016,2,22,15,45,798.5,71.5,2.9,17.0,383.5,863.18,681.87
2016,2,22,16,0,768.0,68.0,2.8,17.0,337.0,811.79,645.63
2016,2,22,16,15,724.5,63.5,2.65,16.5,287.5,746.16,598.59
2016,2,22,16,30,681.0,59.0,2.5,16.0,238.0,687.36,554.8
2016,2,22,16,45,611.0,52.5,2.45,15.5,188.0,598.67,486.29
2016,2,22,17,0,541.0,46.0,2.4,15.0,138.0,513.1,416.66
2016,2,22,17,15,423.5,35.5,2.35,14.5,93.0,392.54,314.28
2016,2,22,17,30,306.0,25.0,2.3,14.0,48.0,276.09,172.83
2016,2,22,17,45,153.0,12.5,2.25,14.0,24.0,106.38,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,13.0,13.0,11.1,0.0
2016,2,23,7,15,218.0,24.5,2.15,13.0,50.5,20.24,6.75
2016,2,23,7,30,436.0,36.0,2.3,13.0,88.0,29.76,19.91
2016,2,23,7,45,529.0,44.0,2.5,13.0,137.0,35.83,26.06
2016,2,23,8,0,622.0,52.0,2.7,13.0,186.0,41.92,31.87
2016,2,23,8,15,677.5,58.0,2.85,13.0,237.0,50.26,39.53
2016,2,23,8,30,733.0,64.0,3.0,13.0,288.0,72.81,44.46
2016,2,23,8,45,774.0,67.5,3.15,13.5,337.5,130.76,74.14
2016,2,23,9,0,815.0,71.0,3.3,14.0,387.0,193.77,121.74
2016,2,23,9,15,840.5,74.0,3.25,14.0,432.5,257.58,177.38
2016,2,23,9,30,866.0,77.0,3.2,14.0,478.0,323.82,237.29
2016,2,23,9,45,887.0,78.5,3.15,14.5,519.0,389.22,296.04
2016,2,23,10,0,908.0,80.0,3.1,15.0,560.0,456.08,354.53
2016,2,23,10,15,920.5,82.0,2.9,15.0,594.0,519.14,408.66
2016,2,23,10,30,933.0,84.0,2.7,15.0,628.0,581.74,460.38
2016,2,23,10,45,942.0,85.5,2.5,15.5,655.0,641.06,506.68
2016,2,23,11,0,951.0,87.0,2.3,16.0,682.0,698.96,549.88
2016,2,23,11,15,956.5,87.5,2.15,16.0,701.0,751.76,588.97
2016,2,23,11,30,962.0,88.0,2.0,16.0,720.0,802.26,623.67
2016,2,23,11,45,962.5,90.0,1.9,16.5,730.0,847.96,652.59
2016,2,23,12,0,963.0,92.0,1.8,17.0,740.0,890.55,678.78
2016,2,23,12,15,963.0,92.0,1.7,17.0,742.0,927.27,701.81
2016,2,23,12,30,963.0,92.0,1.6,17.0,744.0,960.47,722.22
2016,2,23,12,45,959.0,92.5,1.55,17.5,737.0,986.95,737.35
2016,2,23,13,0,955.0,93.0,1.5,18.0,730.0,1009.49,749.89
2016,2,23,13,15,950.0,92.0,1.45,18.0,715.5,1025.31,759.54
2016,2,23,13,30,945.0,91.0,1.4,18.0,701.0,1037.02,766.7
2016,2,23,13,45,935.5,90.5,1.35,18.0,677.5,1040.78,768.92
2016,2,23,14,0,926.0,90.0,1.3,18.0,654.0,1040.38,768.73
2016,2,23,14,15,915.0,88.5,1.35,18.0,624.0,1033.18,766.22
2016,2,23,14,30,904.0,87.0,1.4,18.0,594.0,1021.99,761.33
2016,2,23,14,45,887.0,85.5,1.45,18.0,557.0,1012.37,757.59
2016,2,23,15,0,870.0,84.0,1.5,18.0,520.0,987.56,743.85
2016,2,23,15,15,848.0,81.0,1.5,17.5,477.5,952.49,723.89
2016,2,23,15,30,826.0,78.0,1.5,17.0,435.0,914.36,701.57
2016,2,23,15,45,790.0,75.5,1.5,17.0,387.0,861.08,666.93
2016,2,23,16,0,754.0,73.0,1.5,17.0,339.0,805.93,630.12
2016,2,23,16,15,708.5,68.0,1.5,16.5,289.5,745.24,589.07
2016,2,23,16,30,663.0,63.0,1.5,16.0,240.0,678.07,541.23
2016,2,23,16,45,581.5,57.0,1.55,16.0,189.0,581.12,467.77
2016,2,23,17,0,500.0,51.0,1.6,16.0,138.0,487.83,393.32
2016,2,23,17,15,385.0,39.5,1.65,15.5,93.0,369.19,294.44
2016,2,23,17,30,270.0,28.0,1.7,15.0,48.0,256.37,168.67
2016,2,23,17,45,135.0,14.0,1.75,15.0,24.0,96.44,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.5,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,12.0,12.0,10.24,0.0
2016,2,24,7,15,173.5,25.5,1.3,12.0,47.0,19.8,7.82
2016,2,24,7,30,347.0,39.0,1.4,12.0,82.0,31.95,22.05
2016,2,24,7,45,441.0,48.0,1.55,12.0,128.5,38.66,28.75
2016,2,24,8,0,535.0,57.0,1.7,12.0,175.0,45.34,35.11
2016,2,24,8,15,591.0,64.0,1.65,12.0,223.5,50.1,39.58
2016,2,24,8,30,647.0,71.0,1.6,12.0,272.0,71.91,44.98
2016,2,24,8,45,689.0,75.0,1.6,12.5,319.5,125.52,73.23
2016,2,24,9,0,731.0,79.0,1.6,13.0,367.0,184.31,117.64
2016,2,24,9,15,757.5,82.5,1.5,13.5,410.5,247.04,171.37
2016,2,24,9,30,784.0,86.0,1.4,14.0,454.0,308.99,226.0
2016,2,24,9,45,804.5,88.5,1.3,14.5,493.0,370.29,279.76
2016,2,24,10,0,825.0,91.0,1.2,15.0,532.0,432.9,332.92
2016,2,24,10,15,838.5,93.5,1.15,15.5,564.5,493.2,382.57
2016,2,24,10,30,852.0,96.0,1.1,16.0,597.0,553.38,430.09
2016,2,24,10,45,861.0,97.5,1.05,16.5,622.5,609.53,472.73
2016,2,24,11,0,870.0,99.0,1.0,17.0,648.0,664.48,512.8
2016,2,24,11,15,876.0,100.0,0.95,17.0,666.0,710.56,546.27
2016,2,24,11,30,882.0,101.0,0.9,17.0,684.0,758.49,579.32
2016,2,24,11,45,884.0,102.0,0.9,17.5,694.0,801.09,606.31
2016,2,24,12,0,886.0,103.0,0.9,18.0,704.0,840.94,631.14
2016,2,24,12,15,886.5,103.0,1.0,18.0,706.0,875.51,655.08
2016,2,24,12,30,887.0,103.0,1.1,18.0,708.0,906.87,676.99
2016,2,24,12,45,889.0,101.0,1.2,18.0,702.5,934.04,696.23
2016,2,24,13,0,891.0,99.0,1.3,18.0,697.0,957.75,713.36
2016,2,24,13,15,886.0,98.0,1.4,18.0,683.0,972.35,724.68
2016,2,24,13,30,881.0,97.0,1.5,18.0,669.0,983.08,733.73
2016,2,24,13,45,873.0,96.0,1.65,18.0,647.0,986.99,739.22
2016,2,24,14,0,865.0,95.0,1.8,18.0,625.0,998.63,749.99
2016,2,24,14,15,853.5,93.0,1.85,17.5,596.5,990.17,747.5
2016,2,24,14,30,842.0,91.0,1.9,17.0,568.0,977.84,742.76
2016,2,24,14,45,825.0,89.5,1.95,17.0,532.5,956.98,730.94
2016,2,24,15,0,808.0,88.0,2.0,17.0,497.0,932.65,716.78
2016,2,24,15,15,786.0,84.5,2.0,17.0,456.0,897.7,694.63
2016,2,24,15,30,764.0,81.0,2.0,17.0,415.0,859.92,670.28
2016,2,24,15,45,698.0,80.5,2.05,17.0,360.5,788.73,622.05
2016,2,24,16,0,632.0,80.0,2.1,17.0,306.0,712.14,568.54
2016,2,24,16,15,622.5,71.5,2.05,16.5,267.5,675.16,543.07
2016,2,24,16,30,613.0,63.0,2.0,16.0,229.0,636.28,514.46
2016,2,24,16,45,546.5,55.5,1.95,15.5,181.5,551.23,448.69
2016,2,24,17,0,480.0,48.0,1.9,15.0,134.0,469.3,382.31
2016,2,24,17,15,374.5,37.0,1.9,14.5,91.0,359.07,289.25
2016,2,24,17,30,269.0,26.0,1.9,14.0,48.0,256.34,177.04
2016,2,24,17,45,134.5,13.0,1.95,14.0,24.0,95.3,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,31.0,6.0,0.2,13.0,6.5,0.0,0.0
2016,2,25,7,0,62.0,12.0,0.2,13.0,13.0,10.24,0.0
2016,2,25,7,15,184.5,27.5,0.25,13.0,48.0,21.34,9.89
2016,2,25,7,30,307.0,43.0,0.3,13.0,83.0,33.2,23.22
2016,2,25,7,45,389.0,55.0,0.35,13.5,127.5,44.26,33.62
2016,2,25,8,0,471.0,67.0,0.4,14.0,172.0,53.11,41.78
2016,2,25,8,15,527.5,75.0,0.45,14.0,219.5,58.29,46.57
2016,2,25,8,30,584.0,83.0,0.5,14.0,267.0,79.83,52.08
2016,2,25,8,45,624.5,88.5,0.55,14.5,313.0,130.6,79.21
2016,2,25,9,0,665.0,94.0,0.6,15.0,359.0,186.53,120.86
2016,2,25,9,15,693.5,98.5,0.65,15.0,402.0,243.77,169.19
2016,2,25,9,30,722.0,103.0,0.7,15.0,445.0,304.05,221.61
2016,2,25,9,45,543.5,159.0,0.75,15.5,428.5,334.5,254.22
2016,2,25,10,0,365.0,215.0,0.8,16.0,412.0,340.98,264.63
2016,2,25,10,15,584.0,163.0,0.8,16.5,499.5,436.28,338.14
2016,2,25,10,30,803.0,111.0,0.8,17.0,587.0,542.78,418.91
2016,2,25,10,45,540.0,199.0,0.8,17.5,525.5,514.08,397.26
2016,2,25,11,0,277.0,287.0,0.8,18.0,464.0,451.86,349.37
2016,2,25,11,15,384.5,265.5,0.75,18.0,517.5,524.46,404.95
2016,2,25,11,30,492.0,244.0,0.7,18.0,571.0,617.94,472.73
2016,2,25,11,45,493.5,247.0,0.65,18.5,580.0,649.24,492.68
2016,2,25,12,0,495.0,250.0,0.6,19.0,589.0,678.95,511.74
2016,2,25,12,15,672.5,183.5,0.45,19.0,644.5,793.11,590.48
2016,2,25,12,30,850.0,117.0,0.3,19.0,700.0,900.2,656.09
2016,2,25,12,45,859.0,111.5,0.2,19.0,697.0,929.66,671.16
2016,2,25,13,0,868.0,106.0,0.1,19.0,694.0,955.85,685.64
2016,2,25,13,15,864.0,105.5,0.2,19.0,680.5,972.09,697.5
2016,2,25,13,30,860.0,105.0,0.3,19.0,667.0,984.51,707.67
2016,2,25,13,45,848.5,105.0,0.4,19.5,645.0,986.27,710.29
2016,2,25,14,0,837.0,105.0,0.5,20.0,623.0,984.05,710.81
2016,2,25,14,15,826.0,103.5,0.7,19.5,594.5,976.64,713.17
2016,2,25,14,30,815.0,102.0,0.9,19.0,566.0,965.44,712.95
2016,2,25,14,45,794.0,101.0,1.1,19.0,530.0,941.25,702.54
2016,2,25,15,0,773.0,100.0,1.3,19.0,494.0,913.68,689.4
2016,2,25,15,15,750.5,96.0,1.55,18.5,454.0,884.75,676.59
2016,2,25,15,30,728.0,92.0,1.8,18.0,414.0,846.69,656.43
2016,2,25,15,45,698.5,87.0,2.05,18.0,369.0,798.47,626.67
2016,2,25,16,0,669.0,82.0,2.3,18.0,324.0,748.64,594.29
2016,2,25,16,15,625.0,76.0,2.25,17.5,277.0,683.59,548.2
2016,2,25,16,30,581.0,70.0,2.2,17.0,230.0,618.67,500.4
2016,2,25,16,45,525.5,60.5,2.15,16.5,183.0,540.84,440.29
2016,2,25,17,0,470.0,51.0,2.1,16.0,136.0,465.35,378.97
2016,2,25,17,15,366.5,39.5,2.0,15.5,93.0,356.16,286.77
2016,2,25,17,30,263.0,28.0,1.9,15.0,50.0,256.33,182.14
2016,2,25,17,45,131.5,14.0,1.85,15.0,25.0,94.3,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,11.1,0.0
2016,2,26,7,15,84.0,30.5,1.4,13.0,41.5,23.75,12.43
2016,2,26,7,30,168.0,48.0,1.5,13.0,70.0,36.95,26.49
2016,2,26,7,45,210.0,66.5,1.65,13.5,106.5,50.42,39.02
2016,2,26,8,0,252.0,85.0,1.8,14.0,143.0,63.56,51.01
2016,2,26,8,15,280.0,103.0,1.85,14.0,181.0,75.93,62.19
2016,2,26,8,30,308.0,121.0,1.9,14.0,219.0,98.0,72.28
2016,2,26,8,45,335.5,134.0,1.95,14.5,256.0,135.2,95.07
2016,2,26,9,0,363.0,147.0,2.0,15.0,293.0,175.96,126.1
2016,2,26,9,15,292.5,176.5,2.0,15.0,302.5,210.32,158.58
2016,2,26,9,30,222.0,206.0,2.0,15.0,312.0,234.42,182.29
2016,2,26,9,45,194.0,226.0,2.05,15.0,324.0,258.77,204.06
2016,2,26,10,0,166.0,246.0,2.1,15.0,336.0,279.96,222.48
2016,2,26,10,15,224.5,255.0,2.05,15.0,384.5,329.83,262.53
2016,2,26,10,30,283.0,264.0,2.0,15.0,433.0,393.01,312.66
2016,2,26,10,45,332.0,265.5,2.0,15.5,472.0,444.19,352.5
2016,2,26,11,0,381.0,267.0,2.0,16.0,511.0,499.61,395.03
2016,2,26,11,15,364.5,279.5,2.0,16.0,518.5,524.32,413.71
2016,2,26,11,30,348.0,292.0,2.0,16.0,526.0,546.79,430.48
2016,2,26,11,45,331.0,301.0,2.05,16.0,526.5,563.2,442.75
2016,2,26,12,0,314.0,310.0,2.1,16.0,527.0,577.35,453.22
2016,2,26,12,15,328.0,308.0,2.15,16.0,534.5,604.35,473.9
2016,2,26,12,30,342.0,306.0,2.2,16.0,542.0,630.9,494.09
2016,2,26,12,45,270.5,316.0,2.3,16.0,502.0,591.69,464.11
2016,2,26,13,0,199.0,326.0,2.4,16.0,462.0,528.61,416.5
2016,2,26,13,15,259.5,309.0,2.45,16.0,482.5,596.69,469.83
2016,2,26,13,30,320.0,292.0,2.5,16.0,503.0,645.9,508.26
2016,2,26,13,45,301.0,285.5,2.65,16.0,478.5,628.52,496.06
2016,2,26,14,0,282.0,279.0,2.8,16.0,454.0,609.27,482.84
2016,2,26,14,15,247.0,270.0,2.85,16.0,418.5,547.47,437.16
2016,2,26,14,30,212.0,261.0,2.9,16.0,383.0,506.36,406.29
2016,2,26,14,45,211.0,244.0,2.95,16.0,359.0,488.23,393.82
2016,2,26,15,0,210.0,227.0,3.0,16.0,335.0,469.0,380.27
2016,2,26,15,15,129.0,204.0,3.05,15.5,268.5,363.07,296.44
2016,2,26,15,30,48.0,181.0,3.1,15.0,202.0,238.99,195.31
2016,2,26,15,45,31.5,157.5,3.15,15.0,171.0,197.47,161.42
2016,2,26,16,0,15.0,134.0,3.2,15.0,140.0,141.28,114.53
2016,2,26,16,15,305.0,100.0,3.1,14.5,185.5,425.91,357.88
2016,2,26,16,30,595.0,66.0,3.0,14.0,231.0,625.55,516.68
2016,2,26,16,45,529.5,58.5,2.9,14.0,184.0,541.71,447.89
2016,2,26,17,0,464.0,51.0,2.8,14.0,137.0,460.89,380.52
2016,2,26,17,15,360.0,40.0,2.55,13.5,94.5,352.06,287.27
2016,2,26,17,30,256.0,29.0,2.3,13.0,52.0,252.49,185.74
2016,2,26,17,45,128.0,14.5,2.05,13.0,26.0,92.56,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,2.0,12.0,10.5,8.96,0.0
2016,2,27,7,0,0.0,21.0,2.0,12.0,21.0,17.92,0.0
2016,2,27,7,15,217.5,30.0,2.1,12.0,60.0,23.29,12.75
2016,2,27,7,30,435.0,39.0,2.2,12.0,99.0,31.88,22.27
2016,2,27,7,45,521.5,46.0,2.3,12.5,147.0,37.04,27.37
2016,2,27,8,0,608.0,53.0,2.4,13.0,195.0,42.24,32.27
2016,2,27,8,15,658.5,58.5,2.35,13.0,244.5,46.02,35.78
2016,2,27,8,30,709.0,64.0,2.3,13.0,294.0,74.52,44.71
2016,2,27,8,45,744.5,67.5,2.3,13.5,341.5,130.7,74.65
2016,2,27,9,0,780.0,71.0,2.3,14.0,389.0,191.22,120.93
2016,2,27,9,15,804.0,74.0,2.25,14.0,433.0,252.7,174.54
2016,2,27,9,30,828.0,77.0,2.2,14.0,477.0,316.45,231.9
2016,2,27,9,45,843.0,80.0,2.15,14.5,515.5,378.97,287.72
2016,2,27,10,0,858.0,83.0,2.1,15.0,554.0,442.08,342.43
2016,2,27,10,15,870.5,85.0,2.05,15.0,586.5,502.76,394.11
2016,2,27,10,30,883.0,87.0,2.0,15.0,619.0,562.73,443.47
2016,2,27,10,45,889.0,89.5,1.95,15.5,644.0,618.72,487.25
2016,2,27,11,0,895.0,92.0,1.9,16.0,669.0,673.13,528.21
2016,2,27,11,15,900.5,93.0,1.9,16.0,687.5,723.87,566.53
2016,2,27,11,30,906.0,94.0,1.9,16.0,706.0,772.48,601.22
2016,2,27,11,45,753.5,154.5,1.95,16.0,668.5,767.64,596.83
2016,2,27,12,0,601.0,215.0,2.0,16.0,631.0,737.07,573.03
2016,2,27,12,15,598.0,217.0,2.05,16.0,631.5,757.96,589.19
2016,2,27,12,30,595.0,219.0,2.1,16.0,632.0,781.81,606.72
2016,2,27,12,45,495.5,253.5,2.2,16.0,595.5,748.84,581.86
2016,2,27,13,0,396.0,288.0,2.3,16.0,559.0,690.95,539.42
2016,2,27,13,15,510.0,240.5,2.35,16.0,582.5,781.37,608.63
2016,2,27,13,30,624.0,193.0,2.4,16.0,606.0,861.36,668.01
2016,2,27,13,45,752.0,144.0,2.45,16.0,626.5,945.21,726.68
2016,2,27,14,0,880.0,95.0,2.5,16.0,647.0,1004.87,768.06
2016,2,27,14,15,869.0,93.5,2.5,16.0,618.0,1009.11,771.52
2016,2,27,14,30,858.0,92.0,2.5,16.0,589.0,997.75,765.14
2016,2,27,14,45,845.0,89.5,2.5,16.0,553.5,979.34,754.21
2016,2,27,15,0,832.0,87.0,2.5,16.0,518.0,957.31,740.91
2016,2,27,15,15,811.0,84.0,2.5,15.5,476.5,923.44,720.67
2016,2,27,15,30,790.0,81.0,2.5,15.0,435.0,886.61,698.1
2016,2,27,15,45,765.5,76.0,2.5,15.0,390.0,841.35,667.71
2016,2,27,16,0,741.0,71.0,2.5,15.0,345.0,793.95,635.07
2016,2,27,16,15,699.5,66.5,2.45,14.5,296.5,730.44,590.21
2016,2,27,16,30,658.0,62.0,2.4,14.0,248.0,673.43,548.51
2016,2,27,16,45,601.0,54.5,2.35,14.0,199.0,594.12,486.48
2016,2,27,17,0,544.0,47.0,2.3,14.0,150.0,517.18,423.4
2016,2,27,17,15,439.0,38.0,2.4,13.5,104.5,406.73,331.21
2016,2,27,17,30,334.0,29.0,2.5,13.0,59.0,305.17,229.33
2016,2,27,17,45,167.0,14.5,2.6,13.0,29.5,146.23,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.5,2.75,11.5,0.5,0.43,0.0
2016,2,28,7,0,0.0,1.0,2.8,12.0,1.0,0.82,0.0
2016,2,28,7,15,0.0,3.5,2.85,12.0,3.5,2.87,0.0
2016,2,28,7,30,0.0,6.0,2.9,12.0,6.0,4.92,0.0
2016,2,28,7,45,0.0,8.5,3.0,12.5,8.5,6.98,0.59
2016,2,28,8,0,0.0,11.0,3.1,13.0,11.0,9.04,2.49
2016,2,28,8,15,0.0,14.0,3.05,13.0,14.0,11.52,4.75
2016,2,28,8,30,0.0,17.0,3.0,13.0,17.0,14.0,6.47
2016,2,28,8,45,0.0,19.5,2.95,13.5,19.5,16.07,8.22
2016,2,28,9,0,0.0,22.0,2.9,14.0,22.0,18.15,9.95
2016,2,28,9,15,46.5,117.0,2.8,14.0,139.5,106.97,83.44
2016,2,28,9,30,93.0,212.0,2.7,14.0,257.0,199.53,158.77
2016,2,28,9,45,233.0,216.0,2.65,14.5,342.0,267.94,211.6
2016,2,28,10,0,373.0,220.0,2.6,15.0,427.0,349.34,275.91
2016,2,28,10,15,333.0,243.5,2.55,15.0,436.0,377.49,299.96
2016,2,28,10,30,293.0,267.0,2.5,15.0,445.0,401.16,319.55
2016,2,28,10,45,363.5,262.0,2.5,15.5,492.0,459.87,365.81
2016,2,28,11,0,434.0,257.0,2.5,16.0,539.0,534.18,422.92
2016,2,28,11,15,419.5,269.5,2.55,16.0,548.0,563.56,445.28
2016,2,28,11,30,405.0,282.0,2.6,16.0,557.0,579.29,457.52
2016,2,28,11,45,415.5,283.5,2.65,16.0,569.5,611.82,482.5
2016,2,28,12,0,426.0,285.0,2.7,16.0,582.0,657.63,516.59
2016,2,28,12,15,318.5,310.5,2.75,16.0,533.0,598.89,471.3
2016,2,28,12,30,211.0,336.0,2.8,16.0,484.0,529.03,417.29
2016,2,28,12,45,290.0,317.0,2.9,16.0,518.5,610.43,481.16
2016,2,28,13,0,369.0,298.0,3.0,16.0,553.0,676.65,532.5
2016,2,28,13,15,432.0,270.0,3.05,16.0,563.0,737.91,579.11
2016,2,28,13,30,495.0,242.0,3.1,16.0,573.0,781.56,613.1
2016,2,28,13,45,406.0,259.0,3.15,16.0,524.5,701.53,553.85
2016,2,28,14,0,317.0,276.0,3.2,16.0,476.0,640.28,507.59
2016,2,28,14,15,370.0,250.0,3.2,16.0,473.5,668.12,531.44
2016,2,28,14,30,423.0,224.0,3.2,16.0,471.0,715.46,568.62
2016,2,28,14,45,212.0,194.5,3.25,16.0,318.0,448.75,363.48
2016,2,28,15,0,1.0,165.0,3.3,16.0,165.0,149.55,118.65
2016,2,28,15,15,32.5,177.0,3.3,15.5,191.5,213.18,173.33
2016,2,28,15,30,64.0,189.0,3.3,15.0,218.0,263.52,216.28
2016,2,28,15,45,136.5,170.5,3.3,15.0,224.0,330.81,273.97
2016,2,28,16,0,209.0,152.0,3.3,15.0,230.0,393.27,326.8
2016,2,28,16,15,185.5,135.0,3.3,14.5,197.5,330.48,276.47
2016,2,28,16,30,162.0,118.0,3.3,14.0,165.0,287.81,241.49
2016,2,28,16,45,142.5,97.0,3.3,14.0,132.0,243.19,203.58
2016,2,28,17,0,123.0,76.0,3.3,14.0,99.0,199.15,165.12
2016,2,28,17,15,88.0,55.0,3.3,13.5,69.0,144.27,116.58
2016,2,28,17,30,53.0,34.0,3.3,13.0,39.0,90.2,65.79
2016,2,28,17,45,26.5,17.0,3.3,13.0,19.5,41.35,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,2.35,11.5,13.0,7.68,0.0
2016,2,29,7,0,180.0,18.0,2.4,12.0,26.0,14.75,0.0
2016,2,29,7,15,312.0,29.5,2.45,12.0,66.5,24.07,14.51
2016,2,29,7,30,444.0,41.0,2.5,12.0,107.0,33.26,23.71
2016,2,29,7,45,531.0,48.0,2.6,12.5,156.0,38.41,28.71
2016,2,29,8,0,618.0,55.0,2.7,13.0,205.0,43.6,33.54
2016,2,29,8,15,667.0,60.0,2.7,13.0,255.0,51.11,40.36
2016,2,29,8,30,716.0,65.0,2.7,13.0,305.0,77.81,46.02
2016,2,29,8,45,748.5,69.5,2.7,13.5,352.5,135.21,77.85
2016,2,29,9,0,781.0,74.0,2.7,14.0,400.0,196.59,125.4
2016,2,29,9,15,804.5,77.0,2.65,14.5,444.0,258.25,179.08
2016,2,29,9,30,828.0,80.0,2.6,15.0,488.0,322.12,236.13
2016,2,29,9,45,839.0,84.5,2.55,15.5,525.5,384.75,291.98
2016,2,29,10,0,850.0,89.0,2.5,16.0,563.0,447.54,346.34
2016,2,29,10,15,862.5,91.0,2.4,16.0,596.0,508.55,398.01
2016,2,29,10,30,875.0,93.0,2.3,16.0,629.0,567.59,446.41
2016,2,29,10,45,886.5,93.0,2.25,16.5,655.0,624.16,490.61
2016,2,29,11,0,898.0,93.0,2.2,17.0,681.0,679.63,532.4
2016,2,29,11,15,904.0,94.0,2.1,17.0,699.5,730.9,570.44
2016,2,29,11,30,910.0,95.0,2.0,17.0,718.0,780.07,604.51
2016,2,29,11,45,917.0,93.5,1.95,17.5,729.0,825.08,633.55
2016,2,29,12,0,924.0,92.0,1.9,18.0,740.0,867.5,660.36
2016,2,29,12,15,925.5,92.0,1.9,18.0,742.5,904.04,684.62
2016,2,29,12,30,927.0,92.0,1.9,18.0,745.0,937.26,706.61
2016,2,29,12,45,928.0,90.5,1.9,18.0,739.5,964.88,724.86
2016,2,29,13,0,929.0,89.0,1.9,18.0,734.0,988.83,740.76
2016,2,29,13,15,775.0,143.5,1.85,18.0,674.5,940.87,708.4
2016,2,29,13,30,621.0,198.0,1.8,18.0,615.0,865.61,658.06
2016,2,29,13,45,553.0,215.0,1.8,18.5,577.5,820.17,626.21
2016,2,29,14,0,485.0,232.0,1.8,19.0,540.0,779.11,596.28
2016,2,29,14,15,680.5,159.0,1.75,19.0,570.5,907.23,687.77
2016,2,29,14,30,876.0,86.0,1.7,19.0,601.0,998.93,748.1
2016,2,29,14,45,853.5,87.0,1.65,19.0,563.0,986.8,739.76
2016,2,29,15,0,831.0,88.0,1.6,19.0,525.0,959.59,722.81
2016,2,29,15,15,810.0,85.0,1.5,19.0,484.0,925.51,700.68
2016,2,29,15,30,789.0,82.0,1.4,19.0,443.0,888.5,676.47
2016,2,29,15,45,752.0,75.0,1.3,19.0,390.5,828.79,636.4
2016,2,29,16,0,715.0,68.0,1.2,19.0,338.0,767.58,594.7
2016,2,29,16,15,655.5,69.5,1.1,18.5,291.0,702.53,550.17
2016,2,29,16,30,596.0,71.0,1.0,18.0,244.0,633.4,501.01
2016,2,29,16,45,530.0,64.0,0.95,18.0,196.0,549.3,438.13
2016,2,29,17,0,464.0,57.0,0.9,18.0,148.0,468.06,374.59
2016,2,29,17,15,372.5,45.0,0.85,18.0,104.5,366.57,291.73
2016,2,29,17,30,281.0,33.0,0.8,18.0,61.0,272.89,206.68
2016,2,29,17,45,140.5,16.5,0.8,18.0,30.5,135.81,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,2.15,13.5,15.0,12.8,0.0
2016,3,1,7,0,0.0,30.0,2.3,14.0,30.0,23.03,0.42
2016,3,1,7,15,234.5,36.5,2.35,14.0,72.0,28.17,18.03
2016,3,1,7,30,469.0,43.0,2.4,14.0,114.0,34.96,25.05
2016,3,1,7,45,549.5,50.0,2.5,14.5,163.5,40.05,29.95
2016,3,1,8,0,630.0,57.0,2.6,15.0,213.0,45.16,34.66
2016,3,1,8,15,677.5,62.0,2.5,15.0,263.0,52.77,41.5
2016,3,1,8,30,725.0,67.0,2.4,15.0,313.0,80.61,47.36
2016,3,1,8,45,632.5,94.0,2.35,15.5,331.5,139.43,85.43
2016,3,1,9,0,540.0,121.0,2.3,16.0,350.0,188.52,128.19
2016,3,1,9,15,546.5,134.5,2.35,16.0,387.0,240.27,172.95
2016,3,1,9,30,553.0,148.0,2.4,16.0,424.0,292.71,219.28
2016,3,1,9,45,585.0,150.5,2.45,16.0,462.0,349.23,268.05
2016,3,1,10,0,617.0,153.0,2.5,16.0,500.0,405.6,316.13
2016,3,1,10,15,762.0,118.0,2.5,16.0,571.5,486.25,381.72
2016,3,1,10,30,907.0,83.0,2.5,16.0,643.0,576.57,454.12
2016,3,1,10,45,917.5,83.5,2.55,16.5,669.5,634.57,499.76
2016,3,1,11,0,928.0,84.0,2.6,17.0,696.0,691.3,543.18
2016,3,1,11,15,934.0,84.5,2.55,17.0,714.5,743.38,582.44
2016,3,1,11,30,940.0,85.0,2.5,17.0,733.0,793.23,617.21
2016,3,1,11,45,946.0,84.5,2.5,17.0,744.5,839.58,649.1
2016,3,1,12,0,952.0,84.0,2.5,17.0,756.0,883.2,678.83
2016,3,1,12,15,952.5,84.0,2.5,17.0,758.0,919.7,703.47
2016,3,1,12,30,953.0,84.0,2.5,17.0,760.0,952.73,725.7
2016,3,1,12,45,952.5,83.5,2.5,17.0,754.0,980.65,744.48
2016,3,1,13,0,952.0,83.0,2.5,17.0,748.0,1004.76,760.77
2016,3,1,13,15,947.5,82.5,2.5,17.0,733.5,1021.1,771.98
2016,3,1,13,30,943.0,82.0,2.5,17.0,719.0,1033.33,780.68
2016,3,1,13,45,936.5,80.5,2.55,17.0,696.5,1038.24,785.24
2016,3,1,14,0,930.0,79.0,2.6,17.0,674.0,1038.97,787.28
2016,3,1,14,15,919.0,78.0,2.6,16.5,644.0,1031.69,785.09
2016,3,1,14,30,908.0,77.0,2.6,16.0,614.0,1020.4,780.42
2016,3,1,14,45,894.5,75.0,2.6,16.0,577.5,1001.44,769.22
2016,3,1,15,0,881.0,73.0,2.6,16.0,541.0,978.81,755.61
2016,3,1,15,15,861.0,70.5,2.55,16.0,498.5,945.71,734.27
2016,3,1,15,30,841.0,68.0,2.5,16.0,456.0,909.62,710.76
2016,3,1,15,45,812.5,65.5,2.5,16.0,409.0,873.09,687.05
2016,3,1,16,0,784.0,63.0,2.5,16.0,362.0,823.97,653.73
2016,3,1,16,15,744.5,59.0,2.3,15.5,312.0,761.5,609.47
2016,3,1,16,30,705.0,55.0,2.1,15.0,262.0,698.57,563.42
2016,3,1,16,45,642.0,50.5,1.95,15.0,211.5,615.95,499.83
2016,3,1,17,0,579.0,46.0,1.8,15.0,161.0,542.24,440.38
2016,3,1,17,15,482.0,37.5,1.7,14.5,114.5,436.35,353.61
2016,3,1,17,30,385.0,29.0,1.6,14.0,68.0,338.62,264.04
2016,3,1,17,45,192.5,14.5,1.55,14.0,34.0,166.25,27.62
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,10.0,2.05,13.5,11.5,8.54,0.0
2016,3,2,7,0,42.0,20.0,2.2,14.0,23.0,16.26,1.41
2016,3,2,7,15,100.5,38.0,2.3,14.0,52.0,29.46,19.33
2016,3,2,7,30,159.0,56.0,2.4,14.0,81.0,42.79,31.97
2016,3,2,7,45,183.0,76.5,2.5,14.5,115.0,57.3,45.22
2016,3,2,8,0,207.0,97.0,2.6,15.0,149.0,71.35,57.85
2016,3,2,8,15,227.0,115.0,2.5,15.0,184.0,83.33,68.52
2016,3,2,8,30,247.0,133.0,2.4,15.0,219.0,105.83,78.76
2016,3,2,8,45,511.0,104.0,2.3,15.5,312.5,135.01,86.69
2016,3,2,9,0,775.0,75.0,2.2,16.0,406.0,198.27,125.96
2016,3,2,9,15,798.5,78.0,2.2,16.0,450.0,259.67,179.31
2016,3,2,9,30,822.0,81.0,2.2,16.0,494.0,323.28,236.08
2016,3,2,9,45,585.5,157.5,2.25,16.0,463.0,355.92,272.86
2016,3,2,10,0,349.0,234.0,2.3,16.0,432.0,352.03,276.25
2016,3,2,10,15,320.0,255.0,2.35,16.0,445.0,381.87,301.66
2016,3,2,10,30,291.0,276.0,2.4,16.0,458.0,408.4,323.39
2016,3,2,10,45,360.5,271.0,2.5,16.5,505.0,467.09,369.45
2016,3,2,11,0,430.0,266.0,2.6,17.0,552.0,541.05,426.19
2016,3,2,11,15,411.0,279.5,2.7,17.0,559.0,557.82,439.27
2016,3,2,11,30,392.0,293.0,2.8,17.0,566.0,581.23,457.12
2016,3,2,11,45,306.5,317.0,2.95,17.0,532.5,560.2,440.41
2016,3,2,12,0,221.0,341.0,3.1,17.0,499.0,517.04,406.94
2016,3,2,12,15,331.0,314.5,3.2,17.0,551.5,613.85,482.68
2016,3,2,12,30,441.0,288.0,3.3,17.0,604.0,717.16,561.06
2016,3,2,12,45,347.0,310.0,3.4,17.0,557.5,655.2,513.83
2016,3,2,13,0,253.0,332.0,3.5,17.0,511.0,604.03,474.38
2016,3,2,13,15,243.0,332.0,3.5,16.5,501.0,585.0,461.86
2016,3,2,13,30,233.0,332.0,3.5,16.0,491.0,584.2,462.44
2016,3,2,13,45,143.0,305.0,3.5,16.0,401.5,471.15,374.98
2016,3,2,14,0,53.0,278.0,3.5,16.0,312.0,333.39,266.16
2016,3,2,14,15,69.5,273.0,3.45,16.0,315.5,348.51,279.62
2016,3,2,14,30,86.0,268.0,3.4,16.0,319.0,363.77,292.72
2016,3,2,14,45,109.5,254.5,3.4,16.0,315.5,375.4,303.46
2016,3,2,15,0,133.0,241.0,3.4,16.0,312.0,407.51,330.12
2016,3,2,15,15,137.5,222.0,3.35,15.5,290.5,391.24,318.89
2016,3,2,15,30,142.0,203.0,3.3,15.0,269.0,374.05,306.99
2016,3,2,15,45,197.5,178.0,3.3,15.0,259.5,395.57,327.15
2016,3,2,16,0,253.0,153.0,3.3,15.0,250.0,432.5,358.87
2016,3,2,16,15,227.5,137.0,3.15,15.0,215.5,385.83,321.14
2016,3,2,16,30,202.0,121.0,3.0,15.0,181.0,340.02,283.63
2016,3,2,16,45,185.5,100.0,2.95,15.0,147.0,295.17,246.34
2016,3,2,17,0,169.0,79.0,2.9,15.0,113.0,250.51,208.02
2016,3,2,17,15,130.5,58.5,2.8,14.5,80.5,190.93,156.0
2016,3,2,17,30,92.0,38.0,2.7,14.0,48.0,133.18,103.23
2016,3,2,17,45,46.0,19.0,2.6,14.0,24.0,65.5,16.38
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
