Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.0,2.2,14.0,11.5,9.39,0.0
2016,3,3,7,0,19.0,22.0,2.2,14.0,23.0,17.97,4.32
2016,3,3,7,15,72.0,40.5,2.3,14.0,51.0,31.84,21.53
2016,3,3,7,30,125.0,59.0,2.4,14.0,79.0,44.73,33.74
2016,3,3,7,45,153.0,79.0,2.5,14.0,112.5,58.82,46.7
2016,3,3,8,0,181.0,99.0,2.6,14.0,146.0,72.48,59.1
2016,3,3,8,15,199.0,119.0,2.5,14.0,180.0,85.63,70.82
2016,3,3,8,30,217.0,139.0,2.4,14.0,214.0,108.8,82.09
2016,3,3,8,45,109.0,142.0,2.3,14.5,179.5,120.9,92.19
2016,3,3,9,0,1.0,145.0,2.2,15.0,145.0,116.84,92.96
2016,3,3,9,15,1.0,153.5,2.1,15.0,153.5,124.88,99.37
2016,3,3,9,30,1.0,162.0,2.0,15.0,162.0,132.82,105.63
2016,3,3,9,45,16.5,195.0,1.95,15.0,204.0,166.09,132.32
2016,3,3,10,0,32.0,228.0,1.9,15.0,246.0,204.52,163.04
2016,3,3,10,15,22.5,223.5,1.9,15.0,236.5,197.0,156.8
2016,3,3,10,30,13.0,219.0,1.9,15.0,227.0,190.52,151.41
2016,3,3,10,45,80.5,269.0,1.95,15.5,322.5,282.65,225.13
2016,3,3,11,0,148.0,319.0,2.0,16.0,418.0,388.4,307.33
2016,3,3,11,15,107.5,317.5,2.2,16.0,390.5,360.54,285.24
2016,3,3,11,30,67.0,316.0,2.4,16.0,363.0,337.36,266.85
2016,3,3,11,45,68.0,319.5,2.6,16.0,367.5,347.8,275.32
2016,3,3,12,0,69.0,323.0,2.8,16.0,372.0,358.19,283.63
2016,3,3,12,15,62.0,321.0,2.7,15.5,365.0,355.99,282.15
2016,3,3,12,30,55.0,319.0,2.6,15.0,358.0,353.04,280.13
2016,3,3,12,45,103.5,331.0,2.55,15.0,404.5,415.71,330.22
2016,3,3,13,0,152.0,343.0,2.5,15.0,451.0,500.61,395.91
2016,3,3,13,15,154.5,334.5,2.4,15.0,442.5,501.76,396.55
2016,3,3,13,30,157.0,326.0,2.3,15.0,434.0,502.1,397.13
2016,3,3,13,45,88.0,282.5,2.25,15.0,343.0,368.75,293.95
2016,3,3,14,0,19.0,239.0,2.2,15.0,252.0,235.07,187.25
2016,3,3,14,15,20.0,232.5,2.1,15.0,245.5,231.45,185.09
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,227.91,182.62
2016,3,3,14,45,150.0,228.5,1.95,15.0,310.5,404.82,327.67
2016,3,3,15,0,279.0,231.0,1.9,15.0,382.0,560.98,450.02
2016,3,3,15,15,141.0,194.0,1.9,15.0,270.5,358.14,290.84
2016,3,3,15,30,3.0,157.0,1.9,15.0,159.0,146.22,116.68
2016,3,3,15,45,23.5,155.5,1.9,15.0,165.0,167.08,135.64
2016,3,3,16,0,44.0,154.0,1.9,15.0,171.0,205.05,167.97
2016,3,3,16,15,37.5,134.5,1.75,15.0,147.5,178.41,145.94
2016,3,3,16,30,31.0,115.0,1.6,15.0,124.0,151.92,123.87
2016,3,3,16,45,22.5,94.5,1.5,15.0,100.5,122.48,98.88
2016,3,3,17,0,14.0,74.0,1.4,15.0,77.0,83.33,65.34
2016,3,3,17,15,7.0,53.5,1.3,14.5,55.0,57.08,42.5
2016,3,3,17,30,0.0,33.0,1.2,14.0,33.0,30.16,18.89
2016,3,3,17,45,0.0,16.5,1.2,14.0,16.5,13.62,0.27
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,13.5,9.5,8.11,0.0
2016,3,4,7,0,0.0,19.0,1.9,14.0,19.0,15.69,4.4
2016,3,4,7,15,12.0,39.0,2.05,14.0,41.0,31.22,21.16
2016,3,4,7,30,24.0,59.0,2.2,14.0,63.0,46.2,35.1
2016,3,4,7,45,35.5,80.0,2.35,14.5,88.5,61.53,49.05
2016,3,4,8,0,47.0,101.0,2.5,15.0,114.0,76.57,62.49
2016,3,4,8,15,55.5,121.5,2.65,15.0,139.5,91.0,75.27
2016,3,4,8,30,64.0,142.0,2.8,15.0,165.0,109.23,85.6
2016,3,4,8,45,94.5,165.0,2.95,15.5,204.0,136.4,105.36
2016,3,4,9,0,125.0,188.0,3.1,16.0,243.0,167.51,129.06
2016,3,4,9,15,62.5,132.0,3.3,16.0,159.5,122.9,95.12
2016,3,4,9,30,0.0,76.0,3.5,16.0,76.0,63.09,47.5
2016,3,4,9,45,4.0,134.5,3.7,16.0,137.0,112.68,88.55
2016,3,4,10,0,8.0,193.0,3.9,16.0,198.0,163.07,129.62
2016,3,4,10,15,4.0,171.0,3.9,16.0,173.5,144.25,114.0
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,124.36,97.54
2016,3,4,10,45,0.0,135.0,3.95,16.0,135.0,112.83,87.97
2016,3,4,11,0,0.0,121.0,4.0,16.0,121.0,101.13,78.27
2016,3,4,11,15,0.0,74.5,4.0,16.0,74.5,62.0,45.95
2016,3,4,11,30,0.0,28.0,4.0,16.0,28.0,23.24,13.75
2016,3,4,11,45,0.0,95.0,4.05,16.0,95.0,79.21,60.12
2016,3,4,12,0,0.0,162.0,4.1,16.0,162.0,137.33,107.59
2016,3,4,12,15,0.0,112.0,4.2,16.0,112.0,93.85,72.03
2016,3,4,12,30,0.0,62.0,4.3,16.0,62.0,51.59,37.25
2016,3,4,12,45,11.5,167.0,4.4,16.0,175.0,153.36,121.21
2016,3,4,13,0,23.0,272.0,4.5,16.0,288.0,263.9,210.34
2016,3,4,13,15,23.0,266.0,4.45,15.5,282.5,260.01,207.57
2016,3,4,13,30,23.0,260.0,4.4,15.0,277.0,256.05,205.0
2016,3,4,13,45,160.0,276.5,4.35,15.0,382.0,454.56,367.15
2016,3,4,14,0,297.0,293.0,4.3,15.0,487.0,638.98,511.59
2016,3,4,14,15,183.5,280.0,4.1,15.0,398.0,492.57,396.39
2016,3,4,14,30,70.0,267.0,3.9,15.0,309.0,345.19,278.33
2016,3,4,14,45,37.5,223.0,3.75,15.0,245.5,263.67,213.07
2016,3,4,15,0,5.0,179.0,3.6,15.0,182.0,166.58,133.39
2016,3,4,15,15,2.5,94.5,3.55,15.0,96.0,81.65,63.37
2016,3,4,15,30,0.0,10.0,3.5,15.0,10.0,8.25,1.37
2016,3,4,15,45,0.0,42.0,3.5,15.0,42.0,34.73,24.0
2016,3,4,16,0,0.0,74.0,3.5,15.0,74.0,61.38,46.73
2016,3,4,16,15,0.0,64.0,3.6,15.0,64.0,53.03,39.71
2016,3,4,16,30,0.0,54.0,3.7,15.0,54.0,44.69,32.64
2016,3,4,16,45,0.0,43.5,3.8,15.0,43.5,35.95,25.14
2016,3,4,17,0,0.0,33.0,3.9,15.0,33.0,27.23,17.56
2016,3,4,17,15,0.0,23.5,4.05,15.0,23.5,19.36,10.65
2016,3,4,17,30,0.0,14.0,4.2,15.0,14.0,11.51,3.72
2016,3,4,17,45,0.0,7.0,4.35,15.0,7.0,5.74,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,5.65,14.5,8.5,7.26,0.0
2016,3,5,7,0,0.0,17.0,6.0,15.0,17.0,14.02,4.12
2016,3,5,7,15,0.0,35.0,6.25,15.0,35.0,28.59,18.89
2016,3,5,7,30,0.0,53.0,6.5,15.0,53.0,42.64,31.86
2016,3,5,7,45,1.0,73.5,6.75,15.0,73.5,58.29,46.12
2016,3,5,8,0,2.0,94.0,7.0,15.0,94.0,73.76,60.06
2016,3,5,8,15,8.5,112.5,7.0,15.0,115.5,87.78,72.52
2016,3,5,8,30,15.0,131.0,7.0,15.0,137.0,103.1,81.74
2016,3,5,8,45,7.5,107.5,7.0,15.5,110.5,88.18,68.88
2016,3,5,9,0,0.0,84.0,7.0,16.0,84.0,69.62,53.29
2016,3,5,9,15,0.0,85.5,7.0,16.0,85.5,70.99,54.29
2016,3,5,9,30,0.0,87.0,7.0,16.0,87.0,72.3,55.23
2016,3,5,9,45,0.0,94.5,7.05,16.0,94.5,78.52,60.28
2016,3,5,10,0,0.0,102.0,7.1,16.0,102.0,84.8,65.35
2016,3,5,10,15,19.0,182.5,7.3,16.0,195.0,161.13,128.26
2016,3,5,10,30,38.0,263.0,7.5,16.0,288.0,246.67,197.89
2016,3,5,10,45,19.0,204.0,7.75,16.5,216.5,182.86,145.47
2016,3,5,11,0,0.0,145.0,8.0,17.0,145.0,121.53,94.76
2016,3,5,11,15,10.0,203.5,8.1,17.0,210.5,179.41,142.11
2016,3,5,11,30,20.0,262.0,8.2,17.0,276.0,240.02,191.21
2016,3,5,11,45,24.5,276.0,8.3,17.0,293.5,258.35,205.96
2016,3,5,12,0,29.0,290.0,8.4,17.0,311.0,291.54,232.65
2016,3,5,12,15,127.5,321.0,8.5,17.0,414.0,428.1,344.28
2016,3,5,12,30,226.0,352.0,8.6,17.0,517.0,557.72,448.57
2016,3,5,12,45,113.0,221.0,8.7,17.0,303.5,326.49,264.2
2016,3,5,13,0,0.0,90.0,8.8,17.0,90.0,75.01,56.35
2016,3,5,13,15,0.0,88.0,9.25,16.5,88.0,73.32,55.18
2016,3,5,13,30,0.0,86.0,9.7,16.0,86.0,71.63,53.94
2016,3,5,13,45,0.0,51.0,10.15,16.0,51.0,42.37,29.7
2016,3,5,14,0,0.0,16.0,10.6,16.0,16.0,13.25,5.43
2016,3,5,14,15,0.0,20.0,11.15,16.0,20.0,16.56,8.22
2016,3,5,14,30,0.0,24.0,11.7,16.0,24.0,19.87,11.02
2016,3,5,14,45,0.0,21.0,12.3,16.0,21.0,17.37,8.96
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,14.88,6.88
2016,3,5,15,15,0.0,13.5,13.1,16.0,13.5,11.15,3.76
2016,3,5,15,30,0.0,9.0,13.3,16.0,9.0,7.42,0.63
2016,3,5,15,45,0.0,7.5,13.5,16.0,7.5,6.18,0.0
2016,3,5,16,0,0.0,6.0,13.7,16.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.5,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,13.6,15.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,13.6,15.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,13.35,15.0,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,12.5,21.0,14.08,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,25.55,13.42
2016,3,6,7,15,225.5,49.5,4.95,13.0,84.0,37.71,27.08
2016,3,6,7,30,338.0,66.0,5.1,13.0,126.0,49.89,38.6
2016,3,6,7,45,412.0,77.5,5.25,13.5,174.0,58.05,46.22
2016,3,6,8,0,486.0,89.0,5.4,14.0,222.0,66.07,53.47
2016,3,6,8,15,539.0,97.0,5.45,14.0,271.5,73.7,60.28
2016,3,6,8,30,592.0,105.0,5.5,14.0,321.0,103.77,68.13
2016,3,6,8,45,627.5,112.0,5.6,14.0,368.5,156.73,100.22
2016,3,6,9,0,663.0,119.0,5.7,14.0,416.0,214.3,145.82
2016,3,6,9,15,690.0,123.5,5.65,14.0,459.5,272.09,196.51
2016,3,6,9,30,717.0,128.0,5.6,14.0,503.0,332.77,251.13
2016,3,6,9,45,739.0,130.5,5.6,14.0,542.0,392.48,305.08
2016,3,6,10,0,761.0,133.0,5.6,14.0,581.0,453.77,359.45
2016,3,6,10,15,775.5,136.0,5.5,14.0,613.5,513.1,410.92
2016,3,6,10,30,790.0,139.0,5.4,14.0,646.0,572.56,461.06
2016,3,6,10,45,805.0,138.5,5.35,14.0,672.5,628.0,506.95
2016,3,6,11,0,820.0,138.0,5.3,14.0,699.0,683.07,551.41
2016,3,6,11,15,826.5,139.0,5.35,14.0,717.0,732.74,591.07
2016,3,6,11,30,833.0,140.0,5.4,14.0,735.0,780.52,628.58
2016,3,6,11,45,697.0,193.5,5.45,14.0,695.5,769.42,618.4
2016,3,6,12,0,561.0,247.0,5.5,14.0,656.0,735.68,590.97
2016,3,6,12,15,349.5,302.0,5.65,14.0,557.5,617.19,497.22
2016,3,6,12,30,138.0,357.0,5.8,14.0,459.0,483.54,388.56
2016,3,6,12,45,76.0,303.0,5.95,14.0,359.5,359.48,290.14
2016,3,6,13,0,14.0,249.0,6.1,14.0,260.0,232.71,186.65
2016,3,6,13,15,13.5,244.5,6.25,14.0,255.0,229.36,184.26
2016,3,6,13,30,13.0,240.0,6.4,14.0,250.0,225.97,181.71
2016,3,6,13,45,89.5,277.0,6.55,14.0,337.0,362.85,295.69
2016,3,6,14,0,166.0,314.0,6.7,14.0,424.0,508.89,414.34
2016,3,6,14,15,111.0,289.0,6.8,14.0,361.5,407.19,332.51
2016,3,6,14,30,56.0,264.0,6.9,14.0,299.0,326.24,266.14
2016,3,6,14,45,48.0,244.5,7.05,14.0,273.0,298.95,244.47
2016,3,6,15,0,40.0,225.0,7.2,14.0,247.0,271.39,222.32
2016,3,6,15,15,20.5,190.0,7.3,14.0,201.5,195.4,159.45
2016,3,6,15,30,1.0,155.0,7.4,14.0,156.0,141.24,113.85
2016,3,6,15,45,0.5,133.5,7.5,14.0,134.0,120.24,96.54
2016,3,6,16,0,0.0,112.0,7.6,14.0,112.0,99.21,79.0
2016,3,6,16,15,0.0,96.5,7.65,13.5,96.5,84.95,67.2
2016,3,6,16,30,0.0,81.0,7.7,13.0,81.0,70.65,55.17
2016,3,6,16,45,0.0,65.0,7.8,13.0,65.0,55.72,42.32
2016,3,6,17,0,0.0,49.0,7.9,13.0,49.0,40.67,29.23
2016,3,6,17,15,0.0,35.0,7.95,13.0,35.0,28.92,18.88
2016,3,6,17,30,0.0,21.0,8.0,13.0,21.0,17.31,8.63
2016,3,6,17,45,0.0,10.5,8.1,13.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,39.0,14.5,4.8,11.0,17.5,12.38,0.0
2016,3,7,7,0,78.0,29.0,5.0,11.0,35.0,22.7,12.15
2016,3,7,7,15,123.5,48.5,5.2,11.0,67.0,37.17,26.96
2016,3,7,7,30,169.0,68.0,5.4,11.0,99.0,51.28,40.21
2016,3,7,7,45,188.5,89.0,5.65,11.0,133.5,65.82,53.69
2016,3,7,8,0,208.0,110.0,5.9,11.0,168.0,79.88,66.52
2016,3,7,8,15,231.0,127.5,5.95,11.0,203.5,91.32,76.79
2016,3,7,8,30,254.0,145.0,6.0,11.0,239.0,115.94,87.68
2016,3,7,8,45,508.0,117.0,6.05,11.0,336.5,145.62,97.05
2016,3,7,9,0,762.0,89.0,6.1,11.0,434.0,212.72,141.91
2016,3,7,9,15,785.5,92.0,6.1,11.0,478.0,273.73,196.85
2016,3,7,9,30,809.0,95.0,6.1,11.0,522.0,336.97,255.37
2016,3,7,9,45,719.0,128.0,6.1,11.0,528.0,383.81,302.34
2016,3,7,10,0,629.0,161.0,6.1,11.0,534.0,421.81,339.48
2016,3,7,10,15,314.5,141.0,6.2,11.0,327.5,287.61,235.36
2016,3,7,10,30,0.0,121.0,6.3,11.0,121.0,100.85,79.71
2016,3,7,10,45,30.0,214.0,6.4,11.5,234.5,203.29,165.16
2016,3,7,11,0,60.0,307.0,6.5,12.0,348.0,310.22,252.36
2016,3,7,11,15,41.0,289.0,6.65,12.0,317.5,286.38,232.53
2016,3,7,11,30,22.0,271.0,6.8,12.0,287.0,249.36,201.95
2016,3,7,11,45,187.5,299.5,6.95,12.0,437.0,435.4,356.9
2016,3,7,12,0,353.0,328.0,7.1,12.0,587.0,628.09,512.67
2016,3,7,12,15,343.5,331.5,7.25,12.0,584.0,642.14,523.52
2016,3,7,12,30,334.0,335.0,7.4,12.0,581.0,654.25,533.33
2016,3,7,12,45,480.5,278.5,7.6,12.5,629.0,764.2,622.56
2016,3,7,13,0,627.0,222.0,7.8,13.0,677.0,868.58,706.17
2016,3,7,13,15,721.0,182.5,7.85,13.0,696.5,936.74,758.95
2016,3,7,13,30,815.0,143.0,7.9,13.0,716.0,993.5,802.3
2016,3,7,13,45,520.0,228.0,7.95,13.0,589.0,803.8,656.67
2016,3,7,14,0,225.0,313.0,8.0,13.0,462.0,566.74,464.26
2016,3,7,14,15,112.5,180.5,8.0,13.0,255.0,304.99,252.64
2016,3,7,14,30,0.0,48.0,8.0,13.0,48.0,39.82,28.05
2016,3,7,14,45,0.0,30.5,8.05,13.0,30.5,25.25,15.81
2016,3,7,15,0,0.0,13.0,8.1,13.0,13.0,10.74,3.5
2016,3,7,15,15,104.0,111.5,8.0,13.0,162.0,221.77,186.52
2016,3,7,15,30,208.0,210.0,7.9,13.0,311.0,443.47,372.54
2016,3,7,15,45,446.0,152.5,7.85,13.0,341.0,635.67,535.84
2016,3,7,16,0,684.0,95.0,7.8,13.0,371.0,781.05,654.18
2016,3,7,16,15,641.5,89.0,7.7,13.0,321.5,715.85,602.82
2016,3,7,16,30,599.0,83.0,7.6,13.0,272.0,650.6,550.84
2016,3,7,16,45,534.5,75.5,7.5,13.0,222.0,566.17,481.48
2016,3,7,17,0,470.0,68.0,7.4,13.0,172.0,484.32,412.01
2016,3,7,17,15,374.0,56.5,7.35,12.5,125.5,376.82,318.44
2016,3,7,17,30,278.0,45.0,7.3,12.0,79.0,282.53,232.33
2016,3,7,17,45,150.5,28.0,7.3,12.0,45.0,164.61,106.27
2016,3,7,18,0,23.0,11.0,7.3,12.0,11.0,22.62,0.0
2016,3,7,18,15,11.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,15.5,4.0,10.5,27.0,12.69,0.0
2016,3,8,7,0,271.0,31.0,4.0,11.0,54.0,25.58,15.02
2016,3,8,7,15,382.0,42.0,3.95,11.0,100.0,34.13,24.41
2016,3,8,7,30,493.0,53.0,3.9,11.0,146.0,42.57,32.52
2016,3,8,7,45,550.5,62.5,3.9,11.5,195.0,49.3,38.83
2016,3,8,8,0,608.0,72.0,3.9,12.0,244.0,55.87,44.78
2016,3,8,8,15,652.5,77.5,3.8,12.0,294.0,59.07,47.65
2016,3,8,8,30,697.0,83.0,3.7,12.0,344.0,93.38,56.17
2016,3,8,8,45,518.0,130.0,3.65,12.5,338.0,156.88,105.22
2016,3,8,9,0,339.0,177.0,3.6,13.0,332.0,198.58,146.89
2016,3,8,9,15,557.5,142.5,3.5,13.0,426.5,253.82,186.28
2016,3,8,9,30,776.0,108.0,3.4,13.0,521.0,339.03,254.1
2016,3,8,9,45,621.0,163.5,3.3,13.0,509.5,378.07,294.18
2016,3,8,10,0,466.0,219.0,3.2,13.0,498.0,396.56,314.43
2016,3,8,10,15,424.5,245.0,3.15,13.0,509.5,431.55,344.53
2016,3,8,10,30,383.0,271.0,3.1,13.0,521.0,455.44,364.65
2016,3,8,10,45,284.0,302.0,3.05,13.0,491.0,449.7,360.25
2016,3,8,11,0,185.0,333.0,3.0,13.0,461.0,424.7,339.94
2016,3,8,11,15,181.0,342.0,2.9,13.0,470.0,444.72,355.55
2016,3,8,11,30,177.0,351.0,2.8,13.0,479.0,464.04,370.18
2016,3,8,11,45,95.5,301.5,2.75,13.0,371.0,350.79,280.98
2016,3,8,12,0,14.0,252.0,2.7,13.0,263.0,229.39,182.92
2016,3,8,12,15,100.0,307.0,2.7,13.0,382.0,389.21,312.15
2016,3,8,12,30,186.0,362.0,2.7,13.0,501.0,531.37,422.5
2016,3,8,12,45,242.0,350.0,2.75,13.0,528.5,581.3,461.41
2016,3,8,13,0,298.0,338.0,2.8,13.0,556.0,652.21,515.81
2016,3,8,13,15,195.5,335.0,2.9,13.0,477.0,540.27,429.98
2016,3,8,13,30,93.0,332.0,3.0,13.0,398.0,422.38,337.79
2016,3,8,13,45,102.5,323.5,3.2,13.0,394.0,427.67,343.62
2016,3,8,14,0,112.0,315.0,3.4,13.0,390.0,432.74,348.79
2016,3,8,14,15,121.5,301.5,3.3,12.5,380.0,453.48,366.29
2016,3,8,14,30,131.0,288.0,3.2,12.0,370.0,451.75,366.51
2016,3,8,14,45,72.5,244.0,3.15,12.0,289.5,321.86,262.79
2016,3,8,15,0,14.0,200.0,3.1,12.0,209.0,196.49,159.58
2016,3,8,15,15,7.0,142.0,2.8,12.0,146.5,131.49,106.01
2016,3,8,15,30,0.0,84.0,2.5,12.0,84.0,69.77,54.03
2016,3,8,15,45,0.0,110.5,2.25,12.0,110.5,95.67,76.23
2016,3,8,16,0,0.0,137.0,2.0,12.0,137.0,125.91,101.94
2016,3,8,16,15,0.0,119.0,1.65,11.5,119.0,109.23,88.17
2016,3,8,16,30,0.0,101.0,1.3,11.0,101.0,92.46,74.18
2016,3,8,16,45,0.0,82.5,1.0,11.0,82.5,74.97,59.21
2016,3,8,17,0,0.0,64.0,0.7,11.0,64.0,57.25,43.82
2016,3,8,17,15,0.0,47.0,1.05,11.0,47.0,40.98,29.49
2016,3,8,17,30,0.0,30.0,1.4,11.0,30.0,24.79,15.15
2016,3,8,17,45,0.0,17.0,1.75,11.0,17.0,14.01,4.23
2016,3,8,18,0,0.0,4.0,2.1,11.0,4.0,3.41,0.0
2016,3,8,18,15,0.0,2.0,2.2,10.5,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,12.5,3.0,2.46,0.0
2016,3,9,7,0,0.0,6.0,4.4,13.0,6.0,4.92,0.0
2016,3,9,7,15,0.0,11.0,4.4,13.0,11.0,9.03,2.28
2016,3,9,7,30,0.0,16.0,4.4,13.0,16.0,13.16,6.1
2016,3,9,7,45,0.0,21.5,4.4,13.0,21.5,17.7,10.28
2016,3,9,8,0,0.0,27.0,4.4,13.0,27.0,22.26,14.43
2016,3,9,8,15,0.0,32.5,4.3,13.0,32.5,26.82,18.54
2016,3,9,8,30,0.0,38.0,4.2,13.0,38.0,31.39,21.42
2016,3,9,8,45,51.0,118.5,4.1,13.5,142.5,100.48,77.82
2016,3,9,9,0,102.0,199.0,4.0,14.0,247.0,172.94,135.55
2016,3,9,9,15,51.5,183.5,3.9,14.0,208.0,159.73,126.71
2016,3,9,9,30,1.0,168.0,3.8,14.0,169.0,137.66,109.96
2016,3,9,9,45,0.5,165.0,3.75,14.5,165.5,136.09,108.22
2016,3,9,10,0,0.0,162.0,3.7,15.0,162.0,134.17,106.2
2016,3,9,10,15,4.0,187.0,3.7,15.0,190.0,157.44,125.03
2016,3,9,10,30,8.0,212.0,3.7,15.0,218.0,181.59,144.46
2016,3,9,10,45,14.5,236.5,3.7,15.0,247.0,207.75,165.45
2016,3,9,11,0,21.0,261.0,3.7,15.0,276.0,235.08,187.29
2016,3,9,11,15,33.0,287.0,3.7,15.0,311.5,278.45,221.89
2016,3,9,11,30,45.0,313.0,3.7,15.0,347.0,316.37,251.88
2016,3,9,11,45,23.5,245.0,3.75,15.5,263.5,239.4,190.05
2016,3,9,12,0,2.0,177.0,3.8,16.0,180.0,152.04,119.16
2016,3,9,12,15,9.0,220.0,3.8,16.0,227.5,197.18,155.85
2016,3,9,12,30,16.0,263.0,3.8,16.0,275.0,244.27,193.57
2016,3,9,12,45,26.0,284.0,3.85,16.0,303.5,292.35,231.91
2016,3,9,13,0,36.0,305.0,3.9,16.0,332.0,327.3,259.7
2016,3,9,13,15,40.0,304.0,3.9,16.0,333.0,334.06,265.26
2016,3,9,13,30,44.0,303.0,3.9,16.0,334.0,340.94,271.07
2016,3,9,13,45,53.0,301.0,3.9,16.5,338.0,351.87,279.79
2016,3,9,14,0,62.0,299.0,3.9,17.0,342.0,363.03,288.7
2016,3,9,14,15,93.5,294.5,3.9,16.5,355.5,394.27,315.35
2016,3,9,14,30,125.0,290.0,3.9,16.0,369.0,447.49,358.81
2016,3,9,14,45,153.0,272.5,3.9,16.0,363.5,458.73,369.26
2016,3,9,15,0,181.0,255.0,3.9,16.0,358.0,468.61,378.9
2016,3,9,15,15,113.5,228.0,3.85,16.0,290.5,370.92,301.06
2016,3,9,15,30,46.0,201.0,3.8,16.0,223.0,254.29,206.38
2016,3,9,15,45,57.0,185.0,3.8,16.0,210.0,248.9,203.38
2016,3,9,16,0,68.0,169.0,3.8,16.0,197.0,242.91,199.52
2016,3,9,16,15,61.0,149.0,3.65,15.5,171.5,214.8,176.97
2016,3,9,16,30,54.0,129.0,3.5,15.0,146.0,186.85,154.14
2016,3,9,16,45,46.5,107.5,3.35,15.0,120.5,156.46,128.49
2016,3,9,17,0,39.0,86.0,3.2,15.0,95.0,126.09,102.38
2016,3,9,17,15,25.0,65.0,3.15,14.5,70.0,91.65,72.36
2016,3,9,17,30,11.0,44.0,3.1,14.0,45.0,50.52,36.53
2016,3,9,17,45,5.5,26.0,3.1,14.0,26.5,27.8,14.49
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,6.83,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,28.5,17.0,6.05,13.5,20.0,13.88,0.0
2016,3,10,7,0,57.0,34.0,6.2,14.0,40.0,26.98,16.71
2016,3,10,7,15,94.5,55.0,6.3,14.0,71.0,42.55,31.57
2016,3,10,7,30,132.0,76.0,6.4,14.0,102.0,57.8,45.65
2016,3,10,7,45,152.0,97.5,6.5,14.5,135.5,72.91,59.32
2016,3,10,8,0,172.0,119.0,6.6,15.0,169.0,87.64,72.39
2016,3,10,8,15,191.5,137.5,6.8,15.0,203.5,100.24,83.48
2016,3,10,8,30,211.0,156.0,7.0,15.0,238.0,122.02,92.11
2016,3,10,8,45,105.5,109.0,7.2,15.5,150.0,98.68,73.32
2016,3,10,9,0,0.0,62.0,7.4,16.0,62.0,51.38,37.83
2016,3,10,9,15,0.0,107.0,7.4,16.0,107.0,88.34,68.72
2016,3,10,9,30,0.0,152.0,7.4,16.0,152.0,124.7,98.74
2016,3,10,9,45,0.0,116.5,7.4,16.0,116.5,96.58,75.16
2016,3,10,10,0,0.0,81.0,7.4,16.0,81.0,67.35,50.71
2016,3,10,10,15,0.0,69.0,7.3,16.0,69.0,57.34,42.29
2016,3,10,10,30,0.0,57.0,7.2,16.0,57.0,47.35,33.9
2016,3,10,10,45,0.0,89.5,7.1,16.0,89.5,74.55,56.39
2016,3,10,11,0,0.0,122.0,7.0,16.0,122.0,101.96,78.91
2016,3,10,11,15,0.0,93.0,6.85,16.0,93.0,77.53,58.69
2016,3,10,11,30,0.0,64.0,6.7,16.0,64.0,53.27,38.61
2016,3,10,11,45,0.0,65.0,6.6,16.0,65.0,54.12,39.3
2016,3,10,12,0,0.0,66.0,6.5,16.0,66.0,54.96,39.98
2016,3,10,12,15,0.0,74.0,6.35,16.0,74.0,61.66,45.5
2016,3,10,12,30,0.0,82.0,6.2,16.0,82.0,68.36,51.02
2016,3,10,12,45,0.5,126.5,6.05,16.0,127.5,107.06,82.87
2016,3,10,13,0,1.0,171.0,5.9,16.0,173.0,147.34,115.78
2016,3,10,13,15,0.5,137.5,5.65,16.0,138.5,117.04,91.07
2016,3,10,13,30,0.0,104.0,5.4,16.0,104.0,87.06,66.54
2016,3,10,13,45,0.0,63.5,5.2,16.0,63.5,52.81,38.33
2016,3,10,14,0,0.0,23.0,5.0,16.0,23.0,19.07,10.3
2016,3,10,14,15,0.0,34.0,4.8,16.0,34.0,28.2,17.96
2016,3,10,14,30,0.0,45.0,4.6,16.0,45.0,37.33,25.65
2016,3,10,14,45,0.0,31.5,4.45,16.0,31.5,26.09,16.29
2016,3,10,15,0,0.0,18.0,4.3,16.0,18.0,14.88,6.9
2016,3,10,15,15,0.0,51.0,4.2,15.5,51.0,42.26,30.08
2016,3,10,15,30,0.0,84.0,4.1,15.0,84.0,69.77,53.44
2016,3,10,15,45,0.0,61.5,4.05,15.0,61.5,50.96,37.69
2016,3,10,16,0,0.0,39.0,4.0,15.0,39.0,32.23,21.89
2016,3,10,16,15,0.0,34.0,4.0,15.0,34.0,28.07,18.4
2016,3,10,16,30,0.0,29.0,4.0,15.0,29.0,23.92,14.88
2016,3,10,16,45,0.0,23.5,4.0,15.0,23.5,19.36,10.97
2016,3,10,17,0,0.0,18.0,4.0,15.0,18.0,14.81,7.02
2016,3,10,17,15,0.0,13.5,4.2,15.0,13.5,11.09,3.75
2016,3,10,17,30,0.0,9.0,4.4,15.0,9.0,7.39,0.47
2016,3,10,17,45,0.0,5.0,4.6,15.0,5.0,4.1,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,10.85,14.0,3.5,2.87,0.0
2016,3,11,7,0,0.0,7.0,10.9,14.0,7.0,5.74,0.0
2016,3,11,7,15,0.0,12.5,10.5,13.5,12.5,10.27,3.37
2016,3,11,7,30,0.0,18.0,10.1,13.0,18.0,14.81,7.58
2016,3,11,7,45,0.0,24.0,9.75,13.0,24.0,19.77,12.13
2016,3,11,8,0,0.0,30.0,9.4,13.0,30.0,24.74,16.64
2016,3,11,8,15,0.0,36.0,9.25,13.0,36.0,29.72,21.1
2016,3,11,8,30,0.0,42.0,9.1,13.0,42.0,34.71,24.23
2016,3,11,8,45,0.0,53.0,8.95,13.0,53.0,43.87,32.0
2016,3,11,9,0,0.0,64.0,8.8,13.0,64.0,53.05,39.72
2016,3,11,9,15,0.0,89.0,8.55,13.0,89.0,73.91,57.29
2016,3,11,9,30,0.0,114.0,8.3,13.0,114.0,94.29,74.32
2016,3,11,9,45,95.0,199.0,8.05,13.5,257.5,202.32,162.47
2016,3,11,10,0,190.0,284.0,7.8,14.0,401.0,322.02,259.57
2016,3,11,10,15,130.5,292.5,7.75,14.0,374.5,315.97,255.42
2016,3,11,10,30,71.0,301.0,7.7,14.0,348.0,296.8,239.82
2016,3,11,10,45,112.0,322.0,7.7,14.0,400.0,347.79,281.55
2016,3,11,11,0,153.0,343.0,7.7,14.0,452.0,412.25,333.83
2016,3,11,11,15,133.5,349.5,7.7,14.0,446.5,417.49,337.68
2016,3,11,11,30,114.0,356.0,7.7,14.0,441.0,408.89,330.52
2016,3,11,11,45,506.0,234.0,7.7,14.0,614.5,653.38,533.21
2016,3,11,12,0,898.0,112.0,7.7,14.0,788.0,878.46,710.6
2016,3,11,12,15,900.0,112.0,7.75,14.0,790.5,914.49,737.05
2016,3,11,12,30,902.0,112.0,7.8,14.0,793.0,947.3,761.78
2016,3,11,12,45,489.0,229.0,7.9,14.0,598.0,722.01,587.4
2016,3,11,13,0,76.0,346.0,8.0,14.0,403.0,408.56,329.76
2016,3,11,13,15,52.5,316.0,8.15,14.0,355.0,358.4,289.82
2016,3,11,13,30,29.0,286.0,8.3,14.0,307.0,306.64,247.72
2016,3,11,13,45,39.0,290.0,8.5,14.0,317.5,324.58,263.07
2016,3,11,14,0,49.0,294.0,8.7,14.0,328.0,343.09,278.86
2016,3,11,14,15,40.5,273.5,8.65,13.5,300.5,314.94,256.69
2016,3,11,14,30,32.0,253.0,8.6,13.0,273.0,286.33,233.99
2016,3,11,14,45,102.5,256.5,8.6,13.0,316.5,365.43,302.25
2016,3,11,15,0,173.0,260.0,8.6,13.0,360.0,465.62,386.68
2016,3,11,15,15,86.5,155.5,8.55,12.5,205.5,254.8,212.74
2016,3,11,15,30,0.0,51.0,8.5,12.0,51.0,42.24,30.53
2016,3,11,15,45,20.0,108.0,8.5,12.0,116.5,121.21,99.03
2016,3,11,16,0,40.0,165.0,8.5,12.0,182.0,210.57,175.69
2016,3,11,16,15,34.0,145.5,8.45,12.0,158.5,184.68,153.89
2016,3,11,16,30,28.0,126.0,8.4,12.0,135.0,158.97,132.05
2016,3,11,16,45,17.0,104.5,8.4,12.0,110.0,114.41,93.56
2016,3,11,17,0,6.0,83.0,8.4,12.0,85.0,84.4,67.19
2016,3,11,17,15,3.0,62.0,8.35,11.5,63.0,61.25,46.87
2016,3,11,17,30,0.0,41.0,8.3,11.0,41.0,37.49,25.91
2016,3,11,17,45,0.0,23.5,8.25,11.0,23.5,19.42,9.17
2016,3,11,18,0,0.0,6.0,8.2,11.0,6.0,5.12,0.0
2016,3,11,18,15,0.0,3.0,8.2,11.0,3.0,2.56,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.05,12.0,6.0,4.92,0.0
2016,3,12,7,0,0.0,12.0,5.3,12.0,12.0,9.86,2.76
2016,3,12,7,15,0.0,21.0,5.6,12.0,21.0,17.29,9.68
2016,3,12,7,30,0.0,30.0,5.9,12.0,30.0,24.74,16.57
2016,3,12,7,45,0.0,40.5,6.2,12.5,40.5,33.46,24.5
2016,3,12,8,0,0.0,51.0,6.5,13.0,51.0,42.19,32.34
2016,3,12,8,15,0.0,61.0,6.7,13.0,61.0,50.52,39.77
2016,3,12,8,30,0.0,71.0,6.9,13.0,71.0,58.88,44.94
2016,3,12,8,45,0.0,89.0,7.1,13.0,89.0,73.48,57.25
2016,3,12,9,0,0.0,107.0,7.3,13.0,107.0,87.99,69.37
2016,3,12,9,15,29.0,171.0,7.4,13.0,187.0,144.98,116.04
2016,3,12,9,30,58.0,235.0,7.5,13.0,267.0,207.29,167.03
2016,3,12,9,45,40.5,235.0,7.65,13.5,258.5,207.89,167.63
2016,3,12,10,0,23.0,235.0,7.8,14.0,250.0,203.71,164.0
2016,3,12,10,15,14.5,219.0,7.8,14.0,228.5,189.09,151.87
2016,3,12,10,30,6.0,203.0,7.8,14.0,207.0,172.82,138.27
2016,3,12,10,45,7.5,213.0,7.8,14.0,218.5,183.31,146.74
2016,3,12,11,0,9.0,223.0,7.8,14.0,230.0,194.06,155.41
2016,3,12,11,15,19.5,260.0,7.8,14.0,275.0,235.11,188.96
2016,3,12,11,30,30.0,297.0,7.8,14.0,320.0,289.2,232.84
2016,3,12,11,45,16.5,241.5,7.8,14.0,254.5,220.04,176.45
2016,3,12,12,0,3.0,186.0,7.8,14.0,189.0,160.7,127.6
2016,3,12,12,15,36.0,268.0,7.8,14.0,295.5,277.89,224.12
2016,3,12,12,30,69.0,350.0,7.8,14.0,402.0,394.34,318.24
2016,3,12,12,45,34.5,242.5,7.85,14.0,268.5,257.63,207.73
2016,3,12,13,0,0.0,135.0,7.9,14.0,135.0,114.16,89.3
2016,3,12,13,15,4.5,181.5,7.9,14.0,185.0,160.63,127.9
2016,3,12,13,30,9.0,228.0,7.9,14.0,235.0,209.38,168.07
2016,3,12,13,45,4.5,157.0,7.9,14.0,160.5,139.1,110.4
2016,3,12,14,0,0.0,86.0,7.9,14.0,86.0,71.62,54.37
2016,3,12,14,15,2.5,139.5,7.8,14.0,141.0,121.7,96.3
2016,3,12,14,30,5.0,193.0,7.7,14.0,196.0,175.9,141.41
2016,3,12,14,45,3.0,183.0,7.65,14.0,185.0,165.24,132.77
2016,3,12,15,0,1.0,173.0,7.6,14.0,174.0,154.64,124.19
2016,3,12,15,15,12.5,182.0,7.45,14.0,188.5,177.09,143.74
2016,3,12,15,30,24.0,191.0,7.3,14.0,203.0,200.57,164.15
2016,3,12,15,45,12.0,136.0,7.15,14.0,142.0,132.33,107.05
2016,3,12,16,0,0.0,81.0,7.0,14.0,81.0,67.53,52.01
2016,3,12,16,15,0.0,70.5,6.9,14.0,70.5,58.46,44.44
2016,3,12,16,30,0.0,60.0,6.8,14.0,60.0,49.69,37.03
2016,3,12,16,45,0.0,49.0,6.7,14.0,49.0,40.53,29.18
2016,3,12,17,0,0.0,38.0,6.6,14.0,38.0,31.38,21.26
2016,3,12,17,15,0.0,28.0,6.45,13.5,28.0,23.09,14.03
2016,3,12,17,30,0.0,18.0,6.3,13.0,18.0,14.81,6.77
2016,3,12,17,45,0.0,10.5,6.15,13.0,10.5,8.63,1.0
2016,3,12,18,0,0.0,3.0,6.0,13.0,3.0,2.46,0.0
2016,3,12,18,15,0.0,1.5,6.0,13.0,1.5,1.28,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.5,5.6,14.0,9.5,7.81,0.0
2016,3,13,7,0,0.0,19.0,5.8,14.0,19.0,15.65,7.71
2016,3,13,7,15,0.0,31.5,5.9,14.0,31.5,26.01,17.27
2016,3,13,7,30,0.0,44.0,6.0,14.0,44.0,36.39,26.8
2016,3,13,7,45,0.0,58.5,6.1,14.0,58.5,48.28,37.59
2016,3,13,8,0,0.0,73.0,6.2,14.0,73.0,59.78,47.9
2016,3,13,8,15,0.0,87.0,6.25,14.0,87.0,70.8,57.66
2016,3,13,8,30,0.0,101.0,6.3,14.0,101.0,82.04,64.42
2016,3,13,8,45,0.0,111.0,6.35,14.0,111.0,90.47,71.37
2016,3,13,9,0,0.0,121.0,6.4,14.0,121.0,98.93,78.27
2016,3,13,9,15,0.0,102.0,6.45,14.0,102.0,84.4,65.83
2016,3,13,9,30,0.0,83.0,6.5,14.0,83.0,68.98,52.69
2016,3,13,9,45,0.0,72.5,6.55,14.0,72.5,60.23,45.21
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,51.49,37.77
2016,3,13,10,15,0.0,113.0,6.6,14.0,113.0,94.05,73.24
2016,3,13,10,30,0.0,164.0,6.6,14.0,164.0,136.79,108.48
2016,3,13,10,45,0.0,135.5,6.6,14.5,135.5,113.18,88.62
