Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,0.0,107.0,6.6,15.0,107.0,89.3,68.67
2016,3,13,11,15,0.0,122.0,6.6,15.0,122.0,102.08,79.14
2016,3,13,11,30,0.0,137.0,6.6,15.0,137.0,115.01,89.7
2016,3,13,11,45,16.0,223.5,6.6,15.0,236.0,203.57,162.37
2016,3,13,12,0,32.0,310.0,6.6,15.0,335.0,311.38,249.24
2016,3,13,12,15,23.5,286.0,6.6,15.0,304.0,269.9,215.73
2016,3,13,12,30,15.0,262.0,6.6,15.0,273.0,241.86,193.03
2016,3,13,12,45,7.5,191.0,6.65,15.0,196.5,170.93,135.53
2016,3,13,13,0,0.0,120.0,6.7,15.0,120.0,100.98,78.1
2016,3,13,13,15,0.0,97.0,6.65,15.0,97.0,81.01,61.72
2016,3,13,13,30,0.0,74.0,6.6,15.0,74.0,61.63,45.73
2016,3,13,13,45,5.5,151.5,6.6,15.0,155.5,135.04,106.69
2016,3,13,14,0,11.0,229.0,6.6,15.0,237.0,214.68,172.07
2016,3,13,14,15,5.5,182.0,6.5,15.0,186.0,164.57,131.13
2016,3,13,14,30,0.0,135.0,6.4,15.0,135.0,115.3,90.56
2016,3,13,14,45,4.0,164.0,6.3,15.0,166.5,147.41,117.53
2016,3,13,15,0,8.0,193.0,6.2,15.0,198.0,181.8,146.29
2016,3,13,15,15,4.0,148.5,6.1,14.5,151.0,134.28,107.38
2016,3,13,15,30,0.0,104.0,6.0,14.0,104.0,88.09,69.0
2016,3,13,15,45,0.0,71.5,5.95,14.0,71.5,59.31,44.89
2016,3,13,16,0,0.0,39.0,5.9,14.0,39.0,32.23,21.95
2016,3,13,16,15,0.0,34.0,5.85,14.0,34.0,28.07,18.46
2016,3,13,16,30,0.0,29.0,5.8,14.0,29.0,23.92,14.94
2016,3,13,16,45,0.0,23.5,5.75,14.0,23.5,19.36,11.02
2016,3,13,17,0,0.0,18.0,5.7,14.0,18.0,14.81,7.07
2016,3,13,17,15,0.0,13.5,5.55,14.0,13.5,11.09,3.8
2016,3,13,17,30,0.0,9.0,5.4,14.0,9.0,7.39,0.53
2016,3,13,17,45,0.0,5.0,5.3,14.0,5.0,4.1,0.0
2016,3,13,18,0,0.0,1.0,5.2,14.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,5.05,14.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,23.5,4.35,11.5,30.0,18.52,6.25
2016,3,14,7,0,112.0,47.0,4.4,12.0,60.0,35.89,25.37
2016,3,14,7,15,171.5,67.0,4.4,12.0,99.0,50.44,39.13
2016,3,14,7,30,231.0,87.0,4.4,12.0,138.0,64.66,52.34
2016,3,14,7,45,268.5,106.0,4.4,12.0,180.0,77.73,64.3
2016,3,14,8,0,306.0,125.0,4.4,12.0,222.0,90.43,75.69
2016,3,14,8,15,363.5,130.5,4.35,12.0,264.5,91.26,76.32
2016,3,14,8,30,421.0,136.0,4.3,12.0,307.0,119.88,84.24
2016,3,14,8,45,412.5,157.0,4.25,12.5,341.5,167.16,117.88
2016,3,14,9,0,404.0,178.0,4.2,13.0,376.0,213.76,156.64
2016,3,14,9,15,320.0,213.5,4.1,13.0,379.0,250.52,192.19
2016,3,14,9,30,236.0,249.0,4.0,13.0,382.0,275.73,217.19
2016,3,14,9,45,214.0,270.0,3.95,13.0,397.0,303.49,241.56
2016,3,14,10,0,192.0,291.0,3.9,13.0,412.0,328.8,263.16
2016,3,14,10,15,155.0,306.0,3.85,13.0,407.0,339.29,272.28
2016,3,14,10,30,118.0,321.0,3.8,13.0,402.0,345.54,277.36
2016,3,14,10,45,328.5,284.5,3.8,13.5,519.5,462.04,371.03
2016,3,14,11,0,539.0,248.0,3.8,14.0,637.0,601.68,480.39
2016,3,14,11,15,513.0,265.0,3.8,14.0,643.0,631.33,502.53
2016,3,14,11,30,487.0,282.0,3.8,14.0,649.0,657.35,522.0
2016,3,14,11,45,462.5,297.0,3.85,14.0,649.0,679.18,538.19
2016,3,14,12,0,438.0,312.0,3.9,14.0,649.0,697.62,551.65
2016,3,14,12,15,495.5,289.5,3.95,14.0,670.5,749.04,591.56
2016,3,14,12,30,553.0,267.0,4.0,14.0,692.0,800.98,631.38
2016,3,14,12,45,382.0,317.5,4.05,14.0,610.0,695.49,550.23
2016,3,14,13,0,211.0,368.0,4.1,14.0,528.0,579.99,460.01
2016,3,14,13,15,277.0,347.0,4.25,14.0,552.5,651.57,517.27
2016,3,14,13,30,343.0,326.0,4.4,14.0,577.0,704.04,559.4
2016,3,14,13,45,575.0,234.5,4.55,14.0,640.0,867.12,687.51
2016,3,14,14,0,807.0,143.0,4.7,14.0,703.0,1009.21,791.91
2016,3,14,14,15,794.5,140.5,4.8,14.0,672.5,998.1,785.07
2016,3,14,14,30,782.0,138.0,4.9,14.0,642.0,991.6,782.76
2016,3,14,14,45,765.5,135.0,5.05,14.0,605.0,968.77,769.13
2016,3,14,15,0,749.0,132.0,5.2,14.0,568.0,942.59,753.05
2016,3,14,15,15,726.5,127.5,5.25,13.5,525.5,905.58,729.56
2016,3,14,15,30,704.0,123.0,5.3,13.0,483.0,865.93,703.77
2016,3,14,15,45,675.5,117.5,5.4,13.0,436.5,817.11,669.5
2016,3,14,16,0,647.0,112.0,5.5,13.0,390.0,766.61,633.24
2016,3,14,16,15,605.5,105.0,5.4,13.0,340.5,701.56,583.92
2016,3,14,16,30,564.0,98.0,5.3,13.0,291.0,636.46,533.44
2016,3,14,16,45,504.0,89.5,5.25,13.0,240.5,555.12,468.48
2016,3,14,17,0,444.0,81.0,5.2,13.0,190.0,473.79,400.92
2016,3,14,17,15,357.5,68.0,5.15,12.5,142.5,376.63,317.77
2016,3,14,17,30,271.0,55.0,5.1,12.0,95.0,287.04,238.28
2016,3,14,17,45,135.5,37.5,5.05,12.0,57.5,155.07,118.97
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,19.98,0.0
2016,3,14,18,15,0.0,10.0,4.95,11.5,10.0,8.54,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,21.0,5.0,3.4,10.0,5.5,0.0,0.0
2016,3,15,6,30,42.0,10.0,3.4,10.0,11.0,8.54,0.0
2016,3,15,6,45,187.0,25.0,3.4,10.5,46.0,19.45,8.15
2016,3,15,7,0,332.0,40.0,3.4,11.0,81.0,32.64,22.82
2016,3,15,7,15,425.5,50.5,3.4,11.0,129.0,40.51,30.55
2016,3,15,7,30,519.0,61.0,3.4,11.0,177.0,48.26,37.9
2016,3,15,7,45,585.0,66.5,3.4,11.5,229.0,51.69,41.09
2016,3,15,8,0,651.0,72.0,3.4,12.0,281.0,55.19,44.18
2016,3,15,8,15,690.5,77.5,3.4,12.0,331.5,58.42,47.01
2016,3,15,8,30,730.0,83.0,3.4,12.0,382.0,102.24,59.45
2016,3,15,8,45,760.0,86.0,3.4,12.5,430.5,165.11,100.64
2016,3,15,9,0,790.0,89.0,3.4,13.0,479.0,226.56,150.63
2016,3,15,9,15,810.0,92.0,3.35,13.0,523.0,288.74,206.13
2016,3,15,9,30,830.0,95.0,3.3,13.0,567.0,352.63,264.04
2016,3,15,9,45,845.5,97.0,3.3,13.5,605.5,415.34,319.92
2016,3,15,10,0,861.0,99.0,3.3,14.0,644.0,478.59,374.64
2016,3,15,10,15,871.5,100.5,3.25,14.0,676.0,538.5,425.7
2016,3,15,10,30,882.0,102.0,3.2,14.0,708.0,597.31,474.27
2016,3,15,10,45,890.5,103.0,3.2,14.5,733.0,653.46,518.55
2016,3,15,11,0,899.0,104.0,3.2,15.0,758.0,708.16,560.32
2016,3,15,11,15,903.5,105.0,3.2,15.0,775.0,758.3,598.61
2016,3,15,11,30,908.0,106.0,3.2,15.0,792.0,806.12,632.61
2016,3,15,11,45,911.5,105.5,3.2,15.5,801.5,849.13,661.43
2016,3,15,12,0,915.0,105.0,3.2,16.0,811.0,889.27,687.94
2016,3,15,12,15,915.5,105.0,3.25,16.0,812.0,924.24,712.29
2016,3,15,12,30,916.0,105.0,3.3,16.0,813.0,955.81,734.3
2016,3,15,12,45,918.0,103.0,3.35,16.0,807.0,983.11,753.42
2016,3,15,13,0,920.0,101.0,3.4,16.0,801.0,1006.77,770.15
2016,3,15,13,15,916.5,100.0,3.5,16.0,786.0,1022.35,781.9
2016,3,15,13,30,913.0,99.0,3.6,16.0,771.0,1033.93,791.15
2016,3,15,13,45,907.0,97.5,3.7,16.0,748.5,1038.38,795.73
2016,3,15,14,0,901.0,96.0,3.8,16.0,726.0,1038.74,797.74
2016,3,15,14,15,892.0,94.5,3.9,16.0,695.5,1032.02,795.07
2016,3,15,14,30,883.0,93.0,4.0,16.0,665.0,1021.35,789.86
2016,3,15,14,45,870.0,91.0,4.15,16.0,628.5,1002.21,779.17
2016,3,15,15,0,857.0,89.0,4.3,16.0,592.0,991.06,774.09
2016,3,15,15,15,839.5,86.5,4.4,15.5,549.5,959.56,756.15
2016,3,15,15,30,822.0,84.0,4.5,15.0,507.0,924.93,735.75
2016,3,15,15,45,798.0,80.5,4.65,15.0,460.0,880.06,706.36
2016,3,15,16,0,774.0,77.0,4.8,15.0,413.0,832.97,674.61
2016,3,15,16,15,739.5,73.0,4.8,14.5,362.5,774.11,633.37
2016,3,15,16,30,705.0,69.0,4.8,14.0,312.0,714.43,590.19
2016,3,15,16,45,655.5,63.5,4.85,14.0,260.0,646.25,537.75
2016,3,15,17,0,606.0,58.0,4.9,14.0,208.0,574.38,480.16
2016,3,15,17,15,526.5,50.0,4.85,13.5,158.5,479.71,401.95
2016,3,15,17,30,447.0,42.0,4.8,13.0,109.0,390.86,323.98
2016,3,15,17,45,313.0,30.0,4.8,13.0,67.5,270.38,211.8
2016,3,15,18,0,179.0,18.0,4.8,13.0,26.0,148.15,0.0
2016,3,15,18,15,89.5,9.0,4.75,12.5,13.0,54.04,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.0,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,76.0,11.0,1.3,11.0,13.0,9.39,0.0
2016,3,16,6,45,225.0,25.0,1.3,11.5,50.0,20.38,9.72
2016,3,16,7,0,374.0,39.0,1.3,12.0,87.0,31.76,22.11
2016,3,16,7,15,464.0,48.5,1.35,12.0,135.5,38.87,29.06
2016,3,16,7,30,554.0,58.0,1.4,12.0,184.0,45.89,35.69
2016,3,16,7,45,613.0,64.0,1.45,12.5,236.0,49.82,39.29
2016,3,16,8,0,672.0,70.0,1.5,13.0,288.0,53.75,42.73
2016,3,16,8,15,710.5,74.5,1.6,13.5,339.5,56.34,44.87
2016,3,16,8,30,749.0,79.0,1.7,14.0,391.0,106.3,61.32
2016,3,16,8,45,778.0,82.5,1.85,14.5,439.5,165.7,99.22
2016,3,16,9,0,807.0,86.0,2.0,15.0,488.0,228.54,149.93
2016,3,16,9,15,826.5,88.5,2.05,15.0,532.0,291.23,205.23
2016,3,16,9,30,846.0,91.0,2.1,15.0,576.0,355.53,262.71
2016,3,16,9,45,861.5,93.0,2.2,15.5,615.0,419.16,318.55
2016,3,16,10,0,877.0,95.0,2.3,16.0,654.0,483.89,373.64
2016,3,16,10,15,887.5,96.5,2.35,16.0,686.0,544.23,424.3
2016,3,16,10,30,898.0,98.0,2.4,16.0,718.0,603.84,472.83
2016,3,16,10,45,906.0,98.5,2.45,16.5,743.0,659.97,516.41
2016,3,16,11,0,914.0,99.0,2.5,17.0,768.0,714.55,557.47
2016,3,16,11,15,918.0,100.0,2.5,17.0,785.5,764.92,595.04
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,812.88,628.15
2016,3,16,11,45,925.0,101.0,2.55,17.0,812.0,856.42,658.23
2016,3,16,12,0,928.0,101.0,2.6,17.0,821.0,897.03,686.14
2016,3,16,12,15,928.0,101.0,2.65,17.0,821.5,931.88,710.02
2016,3,16,12,30,928.0,101.0,2.7,17.0,822.0,963.25,731.55
2016,3,16,12,45,930.0,98.5,2.75,17.5,815.5,990.2,748.74
2016,3,16,13,0,932.0,96.0,2.8,18.0,809.0,1013.42,763.47
2016,3,16,13,15,927.5,95.0,2.85,18.0,793.0,1028.08,774.05
2016,3,16,13,30,923.0,94.0,2.9,18.0,777.0,1038.65,782.14
2016,3,16,13,45,916.5,93.0,2.95,18.0,753.5,1043.11,786.35
2016,3,16,14,0,910.0,92.0,3.0,18.0,730.0,1043.45,788.05
2016,3,16,14,15,900.5,90.5,3.05,18.0,699.5,1036.08,784.78
2016,3,16,14,30,891.0,89.0,3.1,18.0,669.0,1024.74,779.03
2016,3,16,14,45,877.5,87.0,3.2,18.0,632.0,1004.88,768.06
2016,3,16,15,0,864.0,85.0,3.3,18.0,595.0,981.41,754.65
2016,3,16,15,15,846.5,82.5,3.3,17.5,552.0,961.12,744.07
2016,3,16,15,30,829.0,80.0,3.3,17.0,509.0,926.29,723.18
2016,3,16,15,45,805.0,77.0,3.35,17.0,462.0,881.84,694.21
2016,3,16,16,0,781.0,74.0,3.4,17.0,415.0,835.18,663.13
2016,3,16,16,15,748.0,70.0,3.35,16.5,364.5,777.43,623.76
2016,3,16,16,30,715.0,66.0,3.3,16.0,314.0,718.81,582.53
2016,3,16,16,45,665.5,60.5,3.25,16.0,262.5,644.5,526.66
2016,3,16,17,0,616.0,55.0,3.2,16.0,211.0,577.33,474.15
2016,3,16,17,15,540.0,47.5,3.2,15.5,161.0,485.49,400.44
2016,3,16,17,30,464.0,40.0,3.2,15.0,111.0,399.25,326.74
2016,3,16,17,45,332.5,29.0,3.25,14.5,69.5,280.69,219.47
2016,3,16,18,0,201.0,18.0,3.3,14.0,28.0,161.66,16.74
2016,3,16,18,15,100.5,9.0,3.35,14.0,14.0,59.62,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,12.5,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,10.24,0.0
2016,3,17,6,45,281.5,24.5,2.95,13.5,55.5,19.96,9.92
2016,3,17,7,0,431.0,37.0,3.1,14.0,95.0,30.13,20.55
2016,3,17,7,15,517.0,45.5,3.05,14.0,145.0,36.54,26.77
2016,3,17,7,30,603.0,54.0,3.0,14.0,195.0,42.9,32.73
2016,3,17,7,45,657.5,59.5,2.95,14.5,247.5,46.62,36.1
2016,3,17,8,0,712.0,65.0,2.9,15.0,300.0,54.77,43.27
2016,3,17,8,15,748.5,69.5,2.75,15.0,352.0,57.76,45.83
2016,3,17,8,30,785.0,74.0,2.6,15.0,404.0,105.78,59.07
2016,3,17,8,45,811.5,77.0,2.5,15.5,453.0,166.8,98.28
2016,3,17,9,0,838.0,80.0,2.4,16.0,502.0,230.88,150.18
2016,3,17,9,15,856.5,82.5,2.35,16.0,546.5,295.22,206.97
2016,3,17,9,30,875.0,85.0,2.3,16.0,591.0,363.68,267.75
2016,3,17,9,45,888.5,87.0,2.25,16.5,630.0,427.32,323.35
2016,3,17,10,0,902.0,89.0,2.2,17.0,669.0,491.09,377.22
2016,3,17,10,15,912.0,90.5,2.1,17.5,701.5,552.5,427.1
2016,3,17,10,30,922.0,92.0,2.0,18.0,734.0,613.06,474.24
2016,3,17,10,45,928.0,93.5,1.95,18.5,758.5,670.04,517.12
2016,3,17,11,0,934.0,95.0,1.9,19.0,783.0,725.23,557.09
2016,3,17,11,15,938.5,95.5,1.85,19.0,800.5,776.33,593.61
2016,3,17,11,30,943.0,96.0,1.8,19.0,818.0,824.98,625.78
2016,3,17,11,45,944.5,97.0,1.75,19.5,827.0,869.05,653.15
2016,3,17,12,0,946.0,98.0,1.7,20.0,836.0,910.03,678.02
2016,3,17,12,15,946.0,98.0,1.65,20.0,836.5,945.4,700.16
2016,3,17,12,30,946.0,98.0,1.6,20.0,837.0,977.21,719.86
2016,3,17,12,45,944.0,97.5,1.55,20.0,829.5,1002.92,735.54
2016,3,17,13,0,942.0,97.0,1.5,20.0,822.0,1024.72,748.75
2016,3,17,13,15,938.0,96.5,1.5,20.0,806.5,1040.57,759.08
2016,3,17,13,30,934.0,96.0,1.5,20.0,791.0,1052.32,767.0
2016,3,17,13,45,927.0,95.0,1.5,20.5,767.0,1056.35,768.78
2016,3,17,14,0,920.0,94.0,1.5,21.0,743.0,1056.21,768.18
2016,3,17,14,15,911.0,92.5,1.55,21.0,712.5,1049.33,765.85
2016,3,17,14,30,902.0,91.0,1.6,21.0,682.0,1038.42,761.15
2016,3,17,14,45,888.5,89.0,1.65,21.0,644.5,1018.45,750.75
2016,3,17,15,0,875.0,87.0,1.7,21.0,607.0,994.81,738.06
2016,3,17,15,15,857.5,84.5,1.75,20.5,563.5,974.37,728.84
2016,3,17,15,30,840.0,82.0,1.8,20.0,520.0,939.26,709.64
2016,3,17,15,45,816.5,79.0,1.9,20.0,472.5,894.95,683.17
2016,3,17,16,0,793.0,76.0,2.0,20.0,425.0,848.35,654.44
2016,3,17,16,15,759.5,72.0,1.95,19.5,374.0,789.71,616.12
2016,3,17,16,30,726.0,68.0,1.9,19.0,323.0,730.16,575.97
2016,3,17,16,45,677.0,62.5,1.9,18.5,270.5,655.75,523.54
2016,3,17,17,0,628.0,57.0,1.9,18.0,218.0,588.66,474.11
2016,3,17,17,15,552.0,49.5,1.95,17.5,167.0,496.23,402.44
2016,3,17,17,30,476.0,42.0,2.0,17.0,116.0,409.27,330.26
2016,3,17,17,45,344.5,30.5,2.05,16.5,73.0,289.42,224.91
2016,3,17,18,0,213.0,19.0,2.1,16.0,30.0,170.58,41.08
2016,3,17,18,15,106.5,9.5,2.2,15.5,15.0,63.03,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,70.5,7.5,3.15,12.0,10.0,6.4,0.0
2016,3,18,6,30,141.0,15.0,3.2,12.0,20.0,12.25,0.0
2016,3,18,6,45,280.0,28.0,3.25,12.0,59.5,22.91,12.85
2016,3,18,7,0,419.0,41.0,3.3,12.0,99.0,33.38,23.67
2016,3,18,7,15,504.5,49.5,3.2,12.0,149.0,39.65,29.81
2016,3,18,7,30,590.0,58.0,3.1,12.0,199.0,45.87,35.69
2016,3,18,7,45,295.0,61.5,3.05,12.5,132.0,45.12,35.06
2016,3,18,8,0,0.0,65.0,3.0,13.0,65.0,53.87,42.81
2016,3,18,8,15,47.5,122.0,3.0,13.0,142.0,93.66,78.08
2016,3,18,8,30,95.0,179.0,3.0,13.0,219.0,138.69,109.08
2016,3,18,8,45,49.5,173.0,3.0,13.0,194.0,139.84,110.52
2016,3,18,9,0,4.0,167.0,3.0,13.0,169.0,134.97,108.19
2016,3,18,9,15,84.5,216.5,3.0,13.0,266.0,193.58,153.49
2016,3,18,9,30,165.0,266.0,3.0,13.0,363.0,266.2,210.74
2016,3,18,9,45,179.5,284.0,3.0,13.0,395.5,301.55,239.71
2016,3,18,10,0,194.0,302.0,3.0,13.0,428.0,338.83,270.12
2016,3,18,10,15,107.5,282.0,2.95,13.0,352.5,295.51,236.54
2016,3,18,10,30,21.0,262.0,2.9,13.0,277.0,230.42,184.17
2016,3,18,10,45,44.5,300.0,2.9,13.5,333.0,286.07,228.51
2016,3,18,11,0,68.0,338.0,2.9,14.0,389.0,341.27,271.54
2016,3,18,11,15,68.0,346.0,2.85,14.0,398.0,355.71,282.49
2016,3,18,11,30,68.0,354.0,2.8,14.0,407.0,370.13,293.52
2016,3,18,11,45,177.5,363.0,2.75,14.0,502.0,487.02,385.78
2016,3,18,12,0,287.0,372.0,2.7,14.0,597.0,615.27,483.44
2016,3,18,12,15,338.5,357.5,2.65,14.0,623.5,663.25,519.3
2016,3,18,12,30,390.0,343.0,2.6,14.0,650.0,712.57,556.31
2016,3,18,12,45,426.0,323.5,2.6,14.0,656.0,759.29,590.8
2016,3,18,13,0,462.0,304.0,2.6,14.0,662.0,790.76,614.54
2016,3,18,13,15,674.5,213.0,2.65,14.0,724.0,927.06,716.42
2016,3,18,13,30,887.0,122.0,2.7,14.0,786.0,1034.46,789.79
2016,3,18,13,45,881.5,120.0,2.8,14.5,763.0,1051.76,800.76
2016,3,18,14,0,876.0,118.0,2.9,15.0,740.0,1052.13,801.41
2016,3,18,14,15,866.0,116.0,2.95,14.5,709.0,1043.85,799.03
2016,3,18,14,30,856.0,114.0,3.0,14.0,678.0,1031.57,794.12
2016,3,18,14,45,725.5,142.5,3.15,14.0,602.0,936.93,731.34
2016,3,18,15,0,595.0,171.0,3.3,14.0,526.0,832.38,659.99
2016,3,18,15,15,477.0,188.5,3.3,14.0,460.0,720.53,578.63
2016,3,18,15,30,359.0,206.0,3.3,14.0,394.0,598.68,486.31
2016,3,18,15,45,452.0,166.0,3.35,14.0,381.0,653.66,532.97
2016,3,18,16,0,545.0,126.0,3.4,14.0,368.0,678.92,554.93
2016,3,18,16,15,503.5,121.0,3.3,13.5,323.5,620.74,512.03
2016,3,18,16,30,462.0,116.0,3.2,13.0,279.0,563.39,468.82
2016,3,18,16,45,428.5,101.0,3.15,13.0,233.5,501.17,419.56
2016,3,18,17,0,395.0,86.0,3.1,13.0,188.0,440.09,369.48
2016,3,18,17,15,340.0,70.5,2.95,12.5,144.0,364.47,305.72
2016,3,18,17,30,285.0,55.0,2.8,12.0,100.0,293.14,243.18
2016,3,18,17,45,191.5,38.0,2.65,12.0,63.5,200.68,159.16
2016,3,18,18,0,98.0,21.0,2.5,12.0,27.0,105.77,35.7
2016,3,18,18,15,49.0,10.5,2.45,12.0,13.5,34.18,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.9,12.0,6.5,5.55,0.0
2016,3,19,6,30,0.0,13.0,2.0,12.0,13.0,10.72,0.0
2016,3,19,6,45,35.0,32.0,2.15,12.5,37.0,25.43,15.3
2016,3,19,7,0,70.0,51.0,2.3,13.0,61.0,39.7,29.19
2016,3,19,7,15,91.0,73.0,2.35,13.0,91.5,55.56,43.85
2016,3,19,7,30,112.0,95.0,2.4,13.0,122.0,71.01,57.96
2016,3,19,7,45,128.0,116.0,2.5,13.5,154.0,85.43,70.79
2016,3,19,8,0,144.0,137.0,2.6,14.0,186.0,99.48,82.99
2016,3,19,8,15,189.0,157.0,2.6,14.0,232.0,112.89,94.57
2016,3,19,8,30,234.0,177.0,2.6,14.0,278.0,140.52,105.45
2016,3,19,8,45,505.0,133.0,2.65,14.0,383.0,165.32,110.92
2016,3,19,9,0,776.0,89.0,2.7,14.0,488.0,228.35,152.07
2016,3,19,9,15,795.0,92.0,2.75,14.0,531.0,289.38,206.41
2016,3,19,9,30,814.0,95.0,2.8,14.0,574.0,352.0,262.85
2016,3,19,9,45,825.0,98.5,2.85,14.5,611.0,413.23,317.05
2016,3,19,10,0,836.0,102.0,2.9,15.0,648.0,474.51,369.7
2016,3,19,10,15,846.5,104.0,2.9,15.0,679.0,533.96,419.86
2016,3,19,10,30,857.0,106.0,2.9,15.0,710.0,591.09,466.73
2016,3,19,10,45,863.0,108.0,2.95,15.0,734.0,645.15,510.09
2016,3,19,11,0,869.0,110.0,3.0,15.0,758.0,697.59,551.11
2016,3,19,11,15,874.5,111.0,2.95,15.0,775.0,746.89,588.38
2016,3,19,11,30,880.0,112.0,2.9,15.0,792.0,794.03,621.64
2016,3,19,11,45,882.0,112.5,2.9,15.0,801.5,835.5,650.52
2016,3,19,12,0,884.0,113.0,2.9,15.0,811.0,874.11,677.22
2016,3,19,12,15,632.0,231.0,2.85,15.0,730.0,818.6,635.52
2016,3,19,12,30,380.0,349.0,2.8,15.0,649.0,709.42,551.36
2016,3,19,12,45,438.0,320.5,2.8,15.0,663.0,767.67,595.95
2016,3,19,13,0,496.0,292.0,2.8,15.0,677.0,811.51,628.97
2016,3,19,13,15,448.5,306.0,2.8,15.0,649.5,793.79,615.34
2016,3,19,13,30,401.0,320.0,2.8,15.0,622.0,754.03,586.8
2016,3,19,13,45,642.0,210.5,2.8,15.0,676.5,916.95,709.53
2016,3,19,14,0,883.0,101.0,2.8,15.0,731.0,1027.03,784.64
2016,3,19,14,15,875.0,99.5,2.8,15.0,702.0,1021.05,780.66
2016,3,19,14,30,867.0,98.0,2.8,15.0,673.0,1011.2,775.39
2016,3,19,14,45,608.0,173.5,2.85,15.0,565.5,853.19,667.25
2016,3,19,15,0,349.0,249.0,2.9,15.0,458.0,645.49,513.6
2016,3,19,15,15,291.0,239.0,2.95,14.5,405.0,574.86,462.88
2016,3,19,15,30,233.0,229.0,3.0,14.0,352.0,483.95,394.37
2016,3,19,15,45,329.5,191.0,3.15,14.0,348.0,546.84,448.09
2016,3,19,16,0,426.0,153.0,3.3,14.0,344.0,602.95,495.24
2016,3,19,16,15,573.5,110.0,3.3,14.0,334.5,677.02,554.82
2016,3,19,16,30,721.0,67.0,3.3,14.0,325.0,723.64,591.06
2016,3,19,16,45,682.0,60.5,3.3,14.0,274.0,656.3,539.85
2016,3,19,17,0,643.0,54.0,3.3,14.0,223.0,589.56,487.82
2016,3,19,17,15,570.5,47.5,3.1,13.5,172.5,505.39,419.69
2016,3,19,17,30,498.0,41.0,2.9,13.0,122.0,421.43,347.76
2016,3,19,17,45,381.0,30.5,2.7,13.0,79.0,310.74,247.89
2016,3,19,18,0,264.0,20.0,2.5,13.0,36.0,202.57,90.21
2016,3,19,18,15,132.0,10.0,2.4,12.5,18.0,76.31,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,13.0,10.0,8.54,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,16.14,0.0
2016,3,20,6,45,119.5,35.0,4.6,13.5,53.0,27.28,17.06
2016,3,20,7,0,239.0,50.0,4.8,14.0,86.0,37.93,27.57
2016,3,20,7,15,286.0,67.0,4.9,14.0,126.5,50.04,38.82
2016,3,20,7,30,333.0,84.0,5.0,14.0,167.0,61.75,49.54
2016,3,20,7,45,363.5,99.0,5.1,14.5,208.5,71.52,58.24
2016,3,20,8,0,394.0,114.0,5.2,15.0,250.0,80.92,66.39
2016,3,20,8,15,368.0,139.0,5.25,15.0,281.5,95.9,79.43
2016,3,20,8,30,342.0,164.0,5.3,15.0,313.0,140.19,101.31
2016,3,20,8,45,320.0,189.0,5.35,15.5,341.0,182.28,132.75
2016,3,20,9,0,298.0,214.0,5.4,16.0,369.0,222.14,166.34
2016,3,20,9,15,166.5,225.5,5.45,16.0,313.5,221.66,172.25
2016,3,20,9,30,35.0,237.0,5.5,16.0,258.0,201.74,160.34
2016,3,20,9,45,30.5,245.0,5.6,16.0,264.0,211.76,168.53
2016,3,20,10,0,26.0,253.0,5.7,16.0,270.0,219.61,174.82
2016,3,20,10,15,16.0,230.5,5.8,16.0,241.5,199.21,158.22
2016,3,20,10,30,6.0,208.0,5.9,16.0,213.0,176.8,139.87
2016,3,20,10,45,7.0,215.5,6.0,16.0,221.5,184.83,146.26
2016,3,20,11,0,8.0,223.0,6.1,16.0,230.0,193.02,152.77
2016,3,20,11,15,18.0,265.5,6.15,16.0,280.0,238.21,189.2
2016,3,20,11,30,28.0,308.0,6.2,16.0,330.0,296.1,235.42
2016,3,20,11,45,14.0,224.5,6.3,16.0,235.5,202.48,160.26
2016,3,20,12,0,0.0,141.0,6.4,16.0,141.0,118.75,92.07
2016,3,20,12,15,4.0,183.0,6.35,16.0,186.5,159.16,125.1
2016,3,20,12,30,8.0,225.0,6.3,16.0,232.0,200.92,158.93
2016,3,20,12,45,7.5,217.5,6.3,16.0,224.0,194.52,153.78
2016,3,20,13,0,7.0,210.0,6.3,16.0,216.0,187.98,148.58
2016,3,20,13,15,29.0,271.0,6.2,16.0,293.5,284.92,227.29
2016,3,20,13,30,51.0,332.0,6.1,16.0,371.0,374.63,298.93
2016,3,20,13,45,25.5,217.5,6.05,16.0,237.0,231.07,184.37
2016,3,20,14,0,0.0,103.0,6.0,16.0,103.0,86.21,65.79
2016,3,20,14,15,6.0,164.0,5.85,16.0,168.0,147.5,116.55
2016,3,20,14,30,12.0,225.0,5.7,16.0,233.0,213.27,170.42
2016,3,20,14,45,6.0,191.0,5.6,16.0,195.0,174.85,139.2
2016,3,20,15,0,0.0,157.0,5.5,16.0,157.0,136.71,108.03
2016,3,20,15,15,0.0,152.0,5.35,15.5,152.0,132.85,105.36
2016,3,20,15,30,0.0,147.0,5.2,15.0,147.0,129.14,102.78
2016,3,20,15,45,0.0,122.0,5.1,15.0,122.0,105.64,83.49
2016,3,20,16,0,0.0,97.0,5.0,15.0,97.0,82.3,64.15
2016,3,20,16,15,0.0,88.5,4.8,15.0,88.5,74.95,58.15
2016,3,20,16,30,0.0,80.0,4.6,15.0,80.0,67.68,52.13
2016,3,20,16,45,0.0,67.0,4.45,15.0,67.0,56.0,42.27
2016,3,20,17,0,0.0,54.0,4.3,15.0,54.0,44.7,32.61
2016,3,20,17,15,0.0,41.5,4.1,14.5,41.5,34.3,23.64
2016,3,20,17,30,0.0,29.0,3.9,14.0,29.0,23.93,14.58
2016,3,20,17,45,0.0,18.5,3.75,14.0,18.5,15.24,6.84
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,6.57,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.41,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,13.0,8.0,6.83,0.0
2016,3,21,6,30,0.0,16.0,4.3,13.0,16.0,13.21,0.0
2016,3,21,6,45,37.5,37.0,4.5,13.5,42.5,29.11,18.87
2016,3,21,7,0,75.0,58.0,4.7,14.0,69.0,44.61,33.49
2016,3,21,7,15,101.5,80.0,4.9,14.0,102.0,60.36,48.0
2016,3,21,7,30,128.0,102.0,5.1,14.0,135.0,75.74,61.99
2016,3,21,7,45,157.5,121.0,5.3,14.0,170.5,89.01,73.87
2016,3,21,8,0,187.0,140.0,5.5,14.0,206.0,101.98,85.28
2016,3,21,8,15,440.5,113.5,5.6,14.0,299.5,79.76,65.45
2016,3,21,8,30,694.0,87.0,5.7,14.0,393.0,109.22,63.54
2016,3,21,8,45,375.0,153.0,5.85,14.5,320.5,163.09,114.93
2016,3,21,9,0,56.0,219.0,6.0,15.0,248.0,180.44,142.9
2016,3,21,9,15,136.5,244.5,6.1,15.0,324.0,227.32,178.69
2016,3,21,9,30,217.0,270.0,6.2,15.0,400.0,286.95,226.03
2016,3,21,9,45,221.5,288.5,6.3,15.0,428.5,321.97,255.64
2016,3,21,10,0,226.0,307.0,6.4,15.0,457.0,357.64,285.49
2016,3,21,10,15,227.5,322.5,6.5,15.0,479.5,389.96,312.3
2016,3,21,10,30,229.0,338.0,6.6,15.0,502.0,422.35,338.8
2016,3,21,10,45,134.5,328.5,6.75,15.5,425.5,373.38,299.13
2016,3,21,11,0,40.0,319.0,6.9,16.0,349.0,304.9,242.87
2016,3,21,11,15,20.0,187.5,7.0,16.0,202.5,177.88,140.8
2016,3,21,11,30,0.0,56.0,7.1,16.0,56.0,46.65,32.99
2016,3,21,11,45,0.0,84.0,7.2,16.0,84.0,70.1,52.32
2016,3,21,12,0,0.0,112.0,7.3,16.0,112.0,93.86,71.8
2016,3,21,12,15,0.0,112.0,7.25,16.0,112.0,93.92,71.83
2016,3,21,12,30,0.0,112.0,7.2,16.0,112.0,93.97,71.88
2016,3,21,12,45,13.5,211.0,7.2,16.0,221.5,194.23,154.01
2016,3,21,13,0,27.0,310.0,7.2,16.0,331.0,319.61,254.77
2016,3,21,13,15,27.0,303.5,7.1,16.0,324.5,316.27,252.12
2016,3,21,13,30,27.0,297.0,7.0,16.0,318.0,312.7,249.51
2016,3,21,13,45,19.0,264.5,6.9,16.0,279.0,254.49,203.03
2016,3,21,14,0,11.0,232.0,6.8,16.0,240.0,216.21,172.21
2016,3,21,14,15,5.5,177.5,6.7,15.5,181.5,159.52,126.52
2016,3,21,14,30,0.0,123.0,6.6,15.0,123.0,104.08,81.11
2016,3,21,14,45,0.0,103.0,6.55,15.0,103.0,86.25,66.52
2016,3,21,15,0,0.0,83.0,6.5,15.0,83.0,69.02,52.32
2016,3,21,15,15,0.0,83.5,6.4,14.5,83.5,69.4,52.9
2016,3,21,15,30,0.0,84.0,6.3,14.0,84.0,69.8,53.49
2016,3,21,15,45,0.0,50.5,6.25,14.0,50.5,41.82,29.97
2016,3,21,16,0,0.0,17.0,6.2,14.0,17.0,14.03,6.35
2016,3,21,16,15,232.0,74.0,6.0,14.0,158.5,316.5,269.84
2016,3,21,16,30,464.0,131.0,5.8,14.0,300.0,581.67,489.09
2016,3,21,16,45,460.0,110.0,5.65,14.0,255.5,535.98,451.63
2016,3,21,17,0,456.0,89.0,5.5,14.0,211.0,488.52,412.46
2016,3,21,17,15,377.5,76.5,5.3,13.5,162.5,397.29,334.99
2016,3,21,17,30,299.0,64.0,5.1,13.0,114.0,312.72,260.78
2016,3,21,17,45,213.5,45.5,4.9,13.0,74.5,223.19,179.6
2016,3,21,18,0,128.0,27.0,4.7,13.0,35.0,134.86,75.06
2016,3,21,18,15,64.0,13.5,4.75,13.0,17.5,44.23,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,72.5,11.5,4.15,11.0,15.5,9.82,0.0
2016,3,22,6,30,145.0,23.0,4.3,11.0,31.0,17.87,2.09
2016,3,22,6,45,282.0,36.0,4.45,11.5,73.5,29.4,19.51
2016,3,22,7,0,419.0,49.0,4.6,12.0,116.0,39.66,29.49
2016,3,22,7,15,500.0,57.5,4.6,12.0,166.5,45.67,35.33
2016,3,22,7,30,581.0,66.0,4.6,12.0,217.0,51.63,40.92
2016,3,22,7,45,640.0,71.0,4.7,12.5,271.0,54.64,43.59
2016,3,22,8,0,699.0,76.0,4.8,13.0,325.0,57.69,46.18
2016,3,22,8,15,734.5,80.5,4.75,13.0,376.5,65.61,53.12
2016,3,22,8,30,770.0,85.0,4.7,13.0,428.0,119.36,69.34
2016,3,22,8,45,801.5,86.0,4.7,13.0,478.0,178.74,109.4
2016,3,22,9,0,833.0,87.0,4.7,13.0,528.0,241.78,162.06
2016,3,22,9,15,851.0,89.5,4.75,13.0,572.0,305.78,220.02
2016,3,22,9,30,869.0,92.0,4.8,13.0,616.0,373.8,282.02
2016,3,22,9,45,886.5,92.0,4.85,13.0,655.5,436.99,339.49
2016,3,22,10,0,904.0,92.0,4.9,13.0,695.0,500.68,396.09
2016,3,22,10,15,913.5,93.5,4.95,13.0,727.0,561.81,449.19
2016,3,22,10,30,923.0,95.0,5.0,13.0,759.0,622.01,500.04
2016,3,22,10,45,930.0,96.0,5.05,13.5,783.5,678.99,546.02
2016,3,22,11,0,937.0,97.0,5.1,14.0,808.0,734.25,589.35
2016,3,22,11,15,941.0,98.0,5.1,14.0,825.0,785.34,628.82
2016,3,22,11,30,945.0,99.0,5.1,14.0,842.0,833.94,664.14
2016,3,22,11,45,946.0,99.5,5.2,14.0,850.5,876.89,695.67
2016,3,22,12,0,947.0,100.0,5.3,14.0,859.0,916.67,724.84
2016,3,22,12,15,947.0,100.0,5.4,14.0,859.5,951.73,750.58
2016,3,22,12,30,947.0,100.0,5.5,14.0,860.0,983.23,773.82
2016,3,22,12,45,943.5,100.5,5.6,14.0,851.5,1008.26,792.53
2016,3,22,13,0,940.0,101.0,5.7,14.0,843.0,1029.34,808.57
2016,3,22,13,15,689.0,204.5,5.8,14.0,743.0,933.04,739.98
2016,3,22,13,30,438.0,308.0,5.9,14.0,643.0,796.56,634.77
2016,3,22,13,45,679.0,202.5,6.05,14.0,703.0,945.99,753.63
2016,3,22,14,0,920.0,97.0,6.2,14.0,763.0,1060.21,837.87
2016,3,22,14,15,911.0,95.5,6.25,14.0,732.0,1052.96,833.62
2016,3,22,14,30,902.0,94.0,6.3,14.0,701.0,1041.69,827.3
2016,3,22,14,45,891.5,91.5,6.35,14.0,664.0,1023.78,816.3
2016,3,22,15,0,881.0,89.0,6.4,14.0,627.0,1002.13,802.65
2016,3,22,15,15,693.5,132.5,6.35,14.0,537.5,876.62,710.85
2016,3,22,15,30,506.0,176.0,6.3,14.0,448.0,724.49,595.78
2016,3,22,15,45,655.0,126.5,6.25,14.0,446.5,805.18,661.07
2016,3,22,16,0,804.0,77.0,6.2,14.0,445.0,857.15,702.3
2016,3,22,16,15,772.5,73.5,6.1,13.5,393.5,800.34,661.17
2016,3,22,16,30,741.0,70.0,6.0,13.0,342.0,742.47,618.66
2016,3,22,16,45,696.0,64.5,5.95,13.0,289.5,670.62,562.72
2016,3,22,17,0,651.0,59.0,5.9,13.0,237.0,605.3,510.15
2016,3,22,17,15,579.0,52.5,5.7,12.5,185.0,516.04,436.3
2016,3,22,17,30,507.0,46.0,5.5,12.0,133.0,431.69,362.41
2016,3,22,17,45,386.5,35.0,5.35,12.0,88.0,317.69,259.25
2016,3,22,18,0,266.0,24.0,5.2,12.0,43.0,210.9,130.12
2016,3,22,18,15,133.0,12.0,5.15,12.0,21.5,78.06,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,53.0,11.0,3.1,10.5,14.5,9.39,0.0
2016,3,23,6,30,106.0,22.0,3.1,11.0,29.0,17.01,3.92
2016,3,23,6,45,185.0,39.0,3.1,11.5,64.5,29.82,20.07
2016,3,23,7,0,264.0,56.0,3.1,12.0,100.0,42.32,31.92
2016,3,23,7,15,308.5,73.0,3.05,12.0,141.5,54.29,43.08
2016,3,23,7,30,353.0,90.0,3.0,12.0,183.0,65.85,53.67
2016,3,23,7,45,392.5,101.5,3.0,12.5,226.0,73.17,60.16
2016,3,23,8,0,432.0,113.0,3.0,13.0,269.0,80.25,66.25
2016,3,23,8,15,510.5,115.0,2.95,13.0,325.5,81.32,67.03
2016,3,23,8,30,589.0,117.0,2.9,13.0,382.0,125.7,80.49
2016,3,23,8,45,628.5,119.5,2.9,13.5,430.5,176.58,114.73
2016,3,23,9,0,668.0,122.0,2.9,14.0,479.0,232.39,160.01
2016,3,23,9,15,769.0,108.0,2.8,14.0,551.0,300.04,216.15
2016,3,23,9,30,870.0,94.0,2.7,14.0,623.0,374.35,279.32
2016,3,23,9,45,885.0,95.5,2.65,14.5,662.0,440.52,337.08
2016,3,23,10,0,900.0,97.0,2.6,15.0,701.0,504.31,391.2
2016,3,23,10,15,909.5,98.5,2.5,15.0,733.0,565.25,441.86
2016,3,23,10,30,919.0,100.0,2.4,15.0,765.0,625.26,489.97
2016,3,23,10,45,926.5,100.5,2.35,15.5,789.5,681.92,533.2
2016,3,23,11,0,934.0,101.0,2.3,16.0,814.0,736.88,573.64
2016,3,23,11,15,938.0,102.0,2.4,16.0,831.0,787.83,611.62
2016,3,23,11,30,942.0,103.0,2.5,16.0,848.0,836.29,645.62
2016,3,23,11,45,792.5,176.0,2.6,16.0,807.5,834.41,644.26
2016,3,23,12,0,643.0,249.0,2.7,16.0,767.0,817.53,630.33
2016,3,23,12,15,650.0,245.5,2.85,16.0,769.5,849.09,654.38
