Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,657.0,242.0,3.0,16.0,772.0,878.26,676.25
2016,3,23,12,45,788.0,178.5,3.2,16.0,808.5,961.56,736.72
2016,3,23,13,0,919.0,115.0,3.4,16.0,845.0,1024.21,780.79
2016,3,23,13,15,915.0,114.5,3.5,16.0,828.5,1039.46,791.93
2016,3,23,13,30,911.0,114.0,3.6,16.0,812.0,1050.68,800.92
2016,3,23,13,45,758.0,169.0,3.75,16.0,738.5,989.52,760.82
2016,3,23,14,0,605.0,224.0,3.9,16.0,665.0,899.76,699.83
2016,3,23,14,15,735.5,168.5,4.0,16.0,682.0,978.0,757.84
2016,3,23,14,30,866.0,113.0,4.1,16.0,699.0,1039.83,802.25
2016,3,23,14,45,850.0,111.5,4.2,16.0,660.5,1017.77,788.68
2016,3,23,15,0,834.0,110.0,4.3,16.0,622.0,992.1,773.17
2016,3,23,15,15,815.5,106.5,4.35,15.5,578.5,958.22,753.23
2016,3,23,15,30,797.0,103.0,4.4,15.0,535.0,921.28,730.85
2016,3,23,15,45,683.0,114.0,4.5,15.0,461.0,816.04,656.68
2016,3,23,16,0,569.0,125.0,4.6,15.0,387.0,706.28,576.89
2016,3,23,16,15,523.5,122.0,4.6,14.5,341.5,636.36,526.01
2016,3,23,16,30,478.0,119.0,4.6,14.0,296.0,577.26,481.68
2016,3,23,16,45,441.5,105.5,4.65,14.0,249.5,513.84,431.41
2016,3,23,17,0,405.0,92.0,4.7,14.0,203.0,451.84,380.57
2016,3,23,17,15,350.0,76.5,4.55,13.5,158.0,375.88,316.49
2016,3,23,17,30,295.0,61.0,4.4,13.0,113.0,304.19,253.79
2016,3,23,17,45,207.0,44.0,4.3,13.0,74.5,214.97,173.76
2016,3,23,18,0,119.0,27.0,4.2,13.0,36.0,130.71,82.78
2016,3,23,18,15,59.5,13.5,4.1,12.5,18.0,41.79,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,78.0,12.0,4.95,11.5,17.5,10.24,0.0
2016,3,24,6,30,156.0,24.0,5.1,12.0,35.0,18.63,6.44
2016,3,24,6,45,268.5,38.5,5.3,12.5,76.5,29.71,20.01
2016,3,24,7,0,381.0,53.0,5.5,13.0,118.0,42.56,32.04
2016,3,24,7,15,456.0,63.0,5.5,13.0,167.5,49.61,38.75
2016,3,24,7,30,531.0,73.0,5.5,13.0,217.0,56.51,45.13
2016,3,24,7,45,573.0,77.5,5.5,13.5,262.0,58.68,47.02
2016,3,24,8,0,615.0,82.0,5.5,14.0,307.0,60.91,48.83
2016,3,24,8,15,653.0,93.0,5.5,14.0,363.0,67.74,54.76
2016,3,24,8,30,691.0,104.0,5.5,14.0,419.0,124.6,75.48
2016,3,24,8,45,692.0,118.0,5.5,14.5,462.0,185.36,119.05
2016,3,24,9,0,693.0,132.0,5.5,15.0,505.0,246.26,170.53
2016,3,24,9,15,715.0,136.5,5.4,15.0,548.5,305.32,222.87
2016,3,24,9,30,737.0,141.0,5.3,15.0,592.0,366.52,277.62
2016,3,24,9,45,748.5,146.5,5.25,15.5,629.0,426.21,330.18
2016,3,24,10,0,760.0,152.0,5.2,16.0,666.0,486.24,381.55
2016,3,24,10,15,773.0,154.0,5.1,16.0,697.0,544.08,430.39
2016,3,24,10,30,786.0,156.0,5.0,16.0,728.0,601.53,477.52
2016,3,24,10,45,810.0,149.5,4.95,16.0,756.0,657.31,522.48
2016,3,24,11,0,834.0,143.0,4.9,16.0,784.0,713.15,566.43
2016,3,24,11,15,840.0,144.5,4.85,16.0,801.5,763.04,604.69
2016,3,24,11,30,846.0,146.0,4.8,16.0,819.0,810.92,640.37
2016,3,24,11,45,842.5,150.0,4.8,16.0,826.5,851.21,669.12
2016,3,24,12,0,839.0,154.0,4.8,16.0,834.0,888.36,695.48
2016,3,24,12,15,840.0,154.5,4.85,16.0,835.0,922.78,720.17
2016,3,24,12,30,841.0,155.0,4.9,16.0,836.0,954.0,742.6
2016,3,24,12,45,626.5,246.5,4.95,16.5,751.5,877.05,685.09
2016,3,24,13,0,412.0,338.0,5.0,17.0,667.0,775.31,605.38
2016,3,24,13,15,642.5,233.0,5.05,16.5,734.0,915.84,716.54
2016,3,24,13,30,873.0,128.0,5.1,16.0,801.0,1040.85,807.32
2016,3,24,13,45,866.0,126.5,5.15,16.0,777.5,1043.85,809.87
2016,3,24,14,0,859.0,125.0,5.2,16.0,754.0,1042.78,810.57
2016,3,24,14,15,655.0,193.0,5.25,16.0,661.0,922.39,726.28
2016,3,24,14,30,451.0,261.0,5.3,16.0,568.0,781.68,621.14
2016,3,24,14,45,431.0,255.0,5.35,16.0,536.0,754.38,602.64
2016,3,24,15,0,411.0,249.0,5.4,16.0,504.0,704.49,566.88
2016,3,24,15,15,581.5,183.5,5.4,16.0,516.0,814.59,655.6
2016,3,24,15,30,752.0,118.0,5.4,16.0,528.0,902.03,721.83
2016,3,24,15,45,716.5,116.0,5.45,16.0,479.0,849.36,684.55
2016,3,24,16,0,681.0,114.0,5.5,16.0,430.0,795.23,646.29
2016,3,24,16,15,645.0,107.5,5.55,15.5,379.5,734.35,603.17
2016,3,24,16,30,609.0,101.0,5.6,15.0,329.0,673.07,558.44
2016,3,24,16,45,568.5,91.0,5.7,14.5,278.5,604.31,506.29
2016,3,24,17,0,528.0,81.0,5.8,14.0,228.0,536.56,452.85
2016,3,24,17,15,456.5,70.0,5.7,13.5,178.0,447.01,377.68
2016,3,24,17,30,385.0,59.0,5.6,13.0,128.0,360.69,302.47
2016,3,24,17,45,282.5,43.5,5.5,13.0,85.0,259.85,211.96
2016,3,24,18,0,180.0,28.0,5.4,13.0,42.0,167.32,112.35
2016,3,24,18,15,90.0,14.0,5.35,13.0,21.0,57.63,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,92.5,14.0,4.7,11.5,20.5,11.95,0.0
2016,3,25,6,30,185.0,28.0,4.9,12.0,41.0,21.73,9.79
2016,3,25,6,45,295.0,42.0,5.1,12.5,84.0,32.4,22.46
2016,3,25,7,0,405.0,56.0,5.3,13.0,127.0,45.09,34.34
2016,3,25,7,15,479.5,65.5,5.4,13.0,177.5,51.66,40.61
2016,3,25,7,30,554.0,75.0,5.5,13.0,228.0,58.12,46.58
2016,3,25,7,45,613.0,79.5,5.6,13.0,281.0,60.43,48.67
2016,3,25,8,0,672.0,84.0,5.7,13.0,334.0,62.84,50.74
2016,3,25,8,15,706.5,89.0,5.8,13.0,385.0,65.36,52.85
2016,3,25,8,30,741.0,94.0,5.9,13.0,436.0,122.2,71.6
2016,3,25,8,45,770.5,96.0,6.0,13.5,484.5,185.8,116.37
2016,3,25,9,0,800.0,98.0,6.1,14.0,533.0,247.39,167.97
2016,3,25,9,15,818.0,101.0,6.05,14.0,576.5,309.8,224.48
2016,3,25,9,30,836.0,104.0,6.0,14.0,620.0,373.62,282.85
2016,3,25,9,45,851.0,105.5,5.95,14.5,658.0,436.06,338.86
2016,3,25,10,0,866.0,107.0,5.9,15.0,696.0,498.92,393.68
2016,3,25,10,15,875.5,108.5,5.8,15.0,727.5,558.34,444.88
2016,3,25,10,30,885.0,110.0,5.7,15.0,759.0,616.5,493.59
2016,3,25,10,45,890.0,112.5,5.65,15.5,783.0,671.6,537.63
2016,3,25,11,0,895.0,115.0,5.6,16.0,807.0,724.89,578.93
2016,3,25,11,15,900.0,116.0,5.5,16.0,823.5,774.79,617.53
2016,3,25,11,30,905.0,117.0,5.4,16.0,840.0,822.39,651.73
2016,3,25,11,45,907.0,117.5,5.35,16.0,848.5,864.56,681.81
2016,3,25,12,0,909.0,118.0,5.3,16.0,857.0,903.78,709.56
2016,3,25,12,15,909.0,118.0,5.25,16.0,857.5,937.61,733.28
2016,3,25,12,30,909.0,118.0,5.2,16.0,858.0,968.01,754.51
2016,3,25,12,45,914.5,113.5,5.2,16.0,852.0,995.44,773.99
2016,3,25,13,0,920.0,109.0,5.2,16.0,846.0,1019.26,791.0
2016,3,25,13,15,916.0,108.0,5.25,16.0,829.5,1033.71,801.95
2016,3,25,13,30,912.0,107.0,5.3,16.0,813.0,1044.12,810.29
2016,3,25,13,45,707.5,186.5,5.35,16.0,724.5,957.34,749.85
2016,3,25,14,0,503.0,266.0,5.4,16.0,636.0,833.69,658.5
2016,3,25,14,15,691.0,183.5,5.5,16.0,669.5,948.61,747.94
2016,3,25,14,30,879.0,101.0,5.6,16.0,703.0,1025.77,804.76
2016,3,25,14,45,865.5,99.5,5.75,16.0,665.0,1006.08,792.85
2016,3,25,15,0,852.0,98.0,5.9,16.0,627.0,994.69,787.52
2016,3,25,15,15,834.5,95.0,6.0,15.5,583.5,961.96,767.76
2016,3,25,15,30,817.0,92.0,6.1,15.0,540.0,926.15,745.55
2016,3,25,15,45,787.5,90.5,6.25,15.0,491.0,878.09,712.59
2016,3,25,16,0,758.0,89.0,6.4,15.0,442.0,828.08,677.54
2016,3,25,16,15,724.5,84.5,6.45,14.5,391.5,774.89,640.09
2016,3,25,16,30,691.0,80.0,6.5,14.0,341.0,715.92,596.99
2016,3,25,16,45,636.0,75.5,6.6,14.0,287.5,639.44,537.5
2016,3,25,17,0,581.0,71.0,6.7,14.0,234.0,564.92,477.58
2016,3,25,17,15,508.0,62.5,6.6,13.5,183.5,475.24,402.88
2016,3,25,17,30,435.0,54.0,6.5,13.0,133.0,390.57,328.63
2016,3,25,17,45,314.0,41.5,6.45,13.0,89.0,278.11,228.01
2016,3,25,18,0,193.0,29.0,6.4,13.0,45.0,176.81,123.14
2016,3,25,18,15,96.5,14.5,6.35,13.0,22.5,61.23,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,134.0,12.5,4.1,12.0,23.0,10.67,0.0
2016,3,26,6,30,268.0,25.0,4.2,12.0,46.0,20.47,9.8
2016,3,26,6,45,381.0,35.5,4.3,12.5,90.0,28.75,19.4
2016,3,26,7,0,494.0,46.0,4.4,13.0,134.0,36.92,27.17
2016,3,26,7,15,562.0,52.5,4.35,13.0,185.0,41.49,31.58
2016,3,26,7,30,630.0,59.0,4.3,13.0,236.0,46.06,35.81
2016,3,26,7,45,675.0,64.0,4.3,13.5,287.5,53.63,42.51
2016,3,26,8,0,720.0,69.0,4.3,14.0,339.0,57.05,45.39
2016,3,26,8,15,750.5,72.5,4.25,14.5,389.5,59.8,47.59
2016,3,26,8,30,781.0,76.0,4.2,15.0,440.0,117.9,65.59
2016,3,26,8,45,804.0,79.0,4.2,15.5,487.5,178.32,107.53
2016,3,26,9,0,827.0,82.0,4.2,16.0,535.0,241.28,160.15
2016,3,26,9,15,843.0,84.0,4.15,16.0,577.5,307.64,219.31
2016,3,26,9,30,859.0,86.0,4.1,16.0,620.0,370.31,275.97
2016,3,26,9,45,867.5,89.5,4.1,16.5,656.5,431.93,330.53
2016,3,26,10,0,876.0,93.0,4.1,17.0,693.0,493.13,383.07
2016,3,26,10,15,884.5,94.5,4.1,17.0,723.5,551.91,432.78
2016,3,26,10,30,893.0,96.0,4.1,17.0,754.0,609.69,480.23
2016,3,26,10,45,898.5,97.0,4.2,17.0,777.5,663.88,523.89
2016,3,26,11,0,904.0,98.0,4.3,17.0,801.0,716.25,565.22
2016,3,26,11,15,907.5,99.0,4.35,17.0,816.5,765.11,602.36
2016,3,26,11,30,911.0,100.0,4.4,17.0,832.0,811.52,635.68
2016,3,26,11,45,912.5,100.0,4.5,17.0,840.0,852.67,665.35
2016,3,26,12,0,914.0,100.0,4.6,17.0,848.0,890.78,692.83
2016,3,26,12,15,914.0,100.0,4.7,17.0,848.0,924.37,717.09
2016,3,26,12,30,914.0,100.0,4.8,17.0,848.0,954.51,739.0
2016,3,26,12,45,646.5,228.0,4.9,17.0,755.0,878.24,684.84
2016,3,26,13,0,379.0,356.0,5.0,17.0,662.0,744.92,582.16
2016,3,26,13,15,390.5,340.0,5.05,17.0,649.0,751.97,589.4
2016,3,26,13,30,402.0,324.0,5.1,17.0,636.0,756.98,594.54
2016,3,26,13,45,410.0,314.5,5.2,17.0,625.0,782.72,614.55
2016,3,26,14,0,418.0,305.0,5.3,17.0,614.0,787.59,619.69
2016,3,26,14,15,382.0,301.0,5.4,16.5,574.5,731.35,580.29
2016,3,26,14,30,346.0,297.0,5.5,16.0,535.0,693.13,553.54
2016,3,26,14,45,459.5,242.5,5.6,16.0,540.5,768.54,615.4
2016,3,26,15,0,573.0,188.0,5.7,16.0,546.0,817.23,656.73
2016,3,26,15,15,466.5,203.0,5.7,16.0,481.5,722.83,584.62
2016,3,26,15,30,360.0,218.0,5.7,16.0,417.0,609.08,496.72
2016,3,26,15,45,263.5,210.0,5.75,16.0,348.5,503.55,413.43
2016,3,26,16,0,167.0,202.0,5.8,16.0,280.0,382.81,315.87
2016,3,26,16,15,223.0,173.5,5.7,15.5,265.5,414.05,344.51
2016,3,26,16,30,279.0,145.0,5.6,15.0,251.0,420.59,352.83
2016,3,26,16,45,250.5,128.0,5.6,15.0,212.5,368.71,310.21
2016,3,26,17,0,222.0,111.0,5.6,15.0,174.0,318.38,267.96
2016,3,26,17,15,187.0,90.5,5.45,14.5,136.0,260.23,218.35
2016,3,26,17,30,152.0,70.0,5.3,14.0,98.0,204.54,169.54
2016,3,26,17,45,101.5,49.5,5.15,14.0,65.5,141.83,113.42
2016,3,26,18,0,51.0,29.0,5.0,14.0,33.0,71.47,47.64
2016,3,26,18,15,25.5,14.5,4.85,13.5,16.5,25.26,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,14.5,4.25,12.0,24.0,12.38,0.0
2016,3,27,6,30,237.0,29.0,4.4,12.0,48.0,23.82,13.07
2016,3,27,6,45,348.5,41.0,4.55,12.5,93.0,33.22,23.39
2016,3,27,7,0,460.0,53.0,4.7,13.0,138.0,42.45,32.11
2016,3,27,7,15,532.0,61.5,4.7,13.0,190.0,48.37,37.75
2016,3,27,7,30,604.0,70.0,4.7,13.0,242.0,54.22,43.11
2016,3,27,7,45,383.0,113.0,4.7,13.0,230.0,80.45,66.52
2016,3,27,8,0,162.0,156.0,4.7,13.0,218.0,111.85,94.19
2016,3,27,8,15,178.5,178.0,4.8,13.0,255.5,126.4,106.69
2016,3,27,8,30,195.0,200.0,4.9,13.0,293.0,159.25,121.95
2016,3,27,8,45,169.0,224.0,5.0,13.5,310.0,189.75,146.14
2016,3,27,9,0,143.0,248.0,5.1,14.0,327.0,217.4,169.77
2016,3,27,9,15,150.5,269.0,5.25,14.0,358.0,249.44,196.39
2016,3,27,9,30,158.0,290.0,5.4,14.0,389.0,282.8,224.19
2016,3,27,9,45,508.0,203.0,5.55,14.0,548.5,375.12,295.13
2016,3,27,10,0,858.0,116.0,5.7,14.0,708.0,505.04,399.81
2016,3,27,10,15,868.0,118.0,5.8,14.0,739.5,565.44,451.88
2016,3,27,10,30,878.0,120.0,5.9,14.0,771.0,622.84,500.51
2016,3,27,10,45,885.5,121.5,6.0,14.0,795.5,678.28,546.45
2016,3,27,11,0,893.0,123.0,6.1,14.0,820.0,732.16,590.16
2016,3,27,11,15,898.0,124.0,6.1,14.0,837.5,781.94,629.56
2016,3,27,11,30,903.0,125.0,6.1,14.0,855.0,829.43,664.86
2016,3,27,11,45,905.5,125.5,6.15,14.5,863.5,871.91,694.88
2016,3,27,12,0,908.0,126.0,6.2,15.0,872.0,911.48,722.55
2016,3,27,12,15,909.0,126.0,6.2,15.0,873.0,946.14,747.65
2016,3,27,12,30,910.0,126.0,6.2,15.0,874.0,977.44,770.3
2016,3,27,12,45,706.0,214.5,6.25,15.0,792.0,921.25,729.67
2016,3,27,13,0,502.0,303.0,6.3,15.0,710.0,827.45,656.53
2016,3,27,13,15,704.5,211.5,6.4,15.0,770.0,955.24,756.94
2016,3,27,13,30,907.0,120.0,6.5,15.0,830.0,1053.06,828.52
2016,3,27,13,45,894.0,122.5,6.6,15.0,804.5,1054.09,830.27
2016,3,27,14,0,881.0,125.0,6.7,15.0,779.0,1064.54,839.51
2016,3,27,14,15,871.0,123.0,6.8,14.5,747.5,1055.62,836.51
2016,3,27,14,30,861.0,121.0,6.9,14.0,716.0,1042.7,830.79
2016,3,27,14,45,748.5,144.0,7.0,14.0,641.5,958.63,770.92
2016,3,27,15,0,636.0,167.0,7.1,14.0,567.0,865.62,703.36
2016,3,27,15,15,566.0,176.0,7.15,14.0,514.0,788.62,646.54
2016,3,27,15,30,496.0,185.0,7.2,14.0,461.0,722.25,595.84
2016,3,27,15,45,390.5,187.5,7.25,14.0,393.0,615.56,511.24
2016,3,27,16,0,285.0,190.0,7.3,14.0,325.0,493.81,412.88
2016,3,27,16,15,302.5,165.5,7.25,13.5,294.0,472.86,398.69
2016,3,27,16,30,320.0,141.0,7.2,13.0,263.0,449.1,381.5
2016,3,27,16,45,272.5,128.5,7.15,13.0,222.0,386.22,328.74
2016,3,27,17,0,225.0,116.0,7.1,13.0,181.0,326.77,277.8
2016,3,27,17,15,191.0,95.0,7.1,12.5,142.0,268.77,227.85
2016,3,27,17,30,157.0,74.0,7.1,12.0,103.0,213.16,178.61
2016,3,27,17,45,105.0,53.0,7.1,12.0,69.5,137.22,110.93
2016,3,27,18,0,53.0,32.0,7.1,12.0,36.0,77.59,53.79
2016,3,27,18,15,26.5,16.0,7.15,12.0,18.0,27.01,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,14.5,8.5,10.0,28.0,11.81,0.0
2016,3,28,6,30,307.0,29.0,8.6,10.0,56.0,23.86,13.75
2016,3,28,6,45,426.5,39.0,8.7,10.5,104.5,31.68,22.29
2016,3,28,7,0,546.0,49.0,8.8,11.0,153.0,39.45,29.72
2016,3,28,7,15,612.5,55.5,8.75,11.0,206.0,44.01,34.13
2016,3,28,7,30,679.0,62.0,8.7,11.0,259.0,48.56,38.34
2016,3,28,7,45,723.5,66.5,8.7,11.0,313.0,55.92,44.97
2016,3,28,8,0,768.0,71.0,8.7,11.0,367.0,58.95,47.6
2016,3,28,8,15,798.0,74.5,8.6,11.0,419.5,64.46,52.4
2016,3,28,8,30,828.0,78.0,8.5,11.0,472.0,125.73,70.91
2016,3,28,8,45,849.0,81.0,8.4,11.5,521.0,188.98,116.42
2016,3,28,9,0,870.0,84.0,8.3,12.0,570.0,259.16,176.78
2016,3,28,9,15,886.0,86.5,8.25,12.0,614.0,324.02,236.76
2016,3,28,9,30,902.0,89.0,8.2,12.0,658.0,389.8,298.21
2016,3,28,9,45,914.0,91.0,8.15,12.0,696.5,454.19,357.89
2016,3,28,10,0,926.0,93.0,8.1,12.0,735.0,518.45,416.09
2016,3,28,10,15,934.5,94.5,8.05,12.0,767.0,580.01,470.62
2016,3,28,10,30,943.0,96.0,8.0,12.0,799.0,640.47,522.76
2016,3,28,10,45,948.0,97.5,7.95,12.5,823.0,697.33,569.65
2016,3,28,11,0,953.0,99.0,7.9,13.0,847.0,752.21,613.63
2016,3,28,11,15,956.5,99.5,7.9,13.0,863.5,802.81,653.74
2016,3,28,11,30,960.0,100.0,7.9,13.0,880.0,850.79,689.89
2016,3,28,11,45,961.0,101.0,7.9,13.0,888.0,894.38,722.52
2016,3,28,12,0,962.0,102.0,7.9,13.0,896.0,934.76,752.61
2016,3,28,12,15,961.5,102.0,7.85,13.0,895.5,969.42,778.16
2016,3,28,12,30,961.0,102.0,7.8,13.0,895.0,1000.42,800.98
2016,3,28,12,45,741.5,200.5,7.75,13.0,809.5,940.71,756.32
2016,3,28,13,0,522.0,299.0,7.7,13.0,724.0,842.63,678.36
2016,3,28,13,15,718.0,208.0,7.65,13.0,779.5,964.82,775.47
2016,3,28,13,30,914.0,117.0,7.6,13.0,835.0,1056.74,843.58
2016,3,28,13,45,907.0,115.5,7.6,13.0,810.0,1059.46,846.09
2016,3,28,14,0,900.0,114.0,7.6,13.0,785.0,1058.07,846.16
2016,3,28,14,15,707.5,177.0,7.5,13.0,691.5,957.13,771.91
2016,3,28,14,30,515.0,240.0,7.4,13.0,598.0,821.95,668.36
2016,3,28,14,45,529.5,220.5,7.35,13.0,571.0,813.69,664.49
2016,3,28,15,0,544.0,201.0,7.3,13.0,544.0,802.09,657.71
2016,3,28,15,15,678.0,151.5,7.2,13.0,549.5,880.09,719.7
2016,3,28,15,30,812.0,102.0,7.1,13.0,555.0,931.48,760.09
2016,3,28,15,45,787.5,98.0,7.0,13.0,506.0,884.99,726.15
2016,3,28,16,0,763.0,94.0,6.9,13.0,457.0,836.34,690.61
2016,3,28,16,15,729.0,89.5,6.7,13.0,405.5,782.85,650.43
2016,3,28,16,30,695.0,85.0,6.5,13.0,354.0,723.16,604.68
2016,3,28,16,45,649.0,79.0,6.35,13.0,301.0,651.75,548.65
2016,3,28,17,0,603.0,73.0,6.2,13.0,248.0,581.63,492.08
2016,3,28,17,15,531.5,64.5,6.05,12.5,196.0,492.13,417.93
2016,3,28,17,30,460.0,56.0,5.9,12.0,144.0,407.47,344.06
2016,3,28,17,45,347.5,44.0,5.75,12.0,98.5,299.68,247.72
2016,3,28,18,0,235.0,32.0,5.6,12.0,53.0,203.05,151.93
2016,3,28,18,15,117.5,16.0,5.5,11.5,26.5,93.97,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,149.0,15.5,2.3,10.0,29.0,12.6,0.0
2016,3,29,6,30,298.0,31.0,2.3,10.0,58.0,25.47,15.55
2016,3,29,6,45,418.0,40.0,2.35,10.5,106.0,32.37,23.04
2016,3,29,7,0,538.0,49.0,2.4,11.0,154.0,39.29,29.68
2016,3,29,7,15,603.5,55.5,2.55,11.0,207.0,43.84,34.05
2016,3,29,7,30,669.0,62.0,2.7,11.0,260.0,48.37,38.22
2016,3,29,7,45,718.5,65.5,2.9,11.5,314.5,54.95,44.04
2016,3,29,8,0,768.0,69.0,3.1,12.0,369.0,57.29,45.94
2016,3,29,8,15,797.5,73.0,3.1,12.0,421.5,64.57,52.28
2016,3,29,8,30,827.0,77.0,3.1,12.0,474.0,126.13,70.46
2016,3,29,8,45,851.0,78.5,3.1,12.5,523.5,188.56,114.82
2016,3,29,9,0,875.0,80.0,3.1,13.0,573.0,258.4,173.79
2016,3,29,9,15,891.0,82.5,2.85,13.0,617.0,323.45,232.35
2016,3,29,9,30,907.0,85.0,2.6,13.0,661.0,389.42,291.7
2016,3,29,9,45,919.0,86.5,2.4,13.5,699.5,453.56,347.75
2016,3,29,10,0,931.0,88.0,2.2,14.0,738.0,517.54,401.45
2016,3,29,10,15,939.5,89.5,2.0,14.0,770.0,579.24,451.85
2016,3,29,10,30,948.0,91.0,1.8,14.0,802.0,639.81,499.18
2016,3,29,10,45,953.5,92.0,1.65,14.5,826.0,696.64,541.02
2016,3,29,11,0,959.0,93.0,1.5,15.0,850.0,751.5,579.52
2016,3,29,11,15,962.5,94.0,1.6,15.0,866.5,802.67,616.55
2016,3,29,11,30,966.0,95.0,1.7,15.0,883.0,851.22,650.15
2016,3,29,11,45,966.5,95.5,1.8,15.0,891.0,893.98,679.63
2016,3,29,12,0,967.0,96.0,1.9,15.0,899.0,933.46,706.85
2016,3,29,12,15,966.5,96.0,2.1,15.0,898.5,968.09,731.97
2016,3,29,12,30,966.0,96.0,2.3,15.0,898.0,999.05,754.69
2016,3,29,12,45,962.5,96.5,2.55,15.0,888.5,1023.89,773.95
2016,3,29,13,0,959.0,97.0,2.8,15.0,879.0,1044.7,790.61
2016,3,29,13,15,955.0,96.0,2.95,15.0,862.5,1059.29,802.22
2016,3,29,13,30,951.0,95.0,3.1,15.0,846.0,1069.69,811.22
2016,3,29,13,45,942.0,95.5,3.3,15.0,820.5,1072.5,815.77
2016,3,29,14,0,933.0,96.0,3.5,15.0,795.0,1071.11,817.62
2016,3,29,14,15,924.0,94.5,3.6,14.5,763.0,1063.28,815.91
2016,3,29,14,30,915.0,93.0,3.7,14.0,731.0,1051.38,811.55
2016,3,29,14,45,899.0,92.5,3.8,14.0,691.5,1029.66,798.99
2016,3,29,15,0,883.0,92.0,3.9,14.0,652.0,1004.35,783.97
2016,3,29,15,15,866.0,89.5,3.95,14.0,608.0,972.27,763.78
2016,3,29,15,30,849.0,87.0,4.0,14.0,564.0,947.91,749.01
2016,3,29,15,45,823.5,85.0,4.05,14.0,514.5,902.1,718.56
2016,3,29,16,0,798.0,83.0,4.1,14.0,465.0,854.13,686.16
2016,3,29,16,15,767.0,79.0,4.1,13.5,413.5,797.04,647.25
2016,3,29,16,30,736.0,75.0,4.1,13.0,362.0,738.93,606.48
2016,3,29,16,45,689.5,70.0,4.1,13.0,308.0,671.59,556.08
2016,3,29,17,0,643.0,65.0,4.1,13.0,254.0,600.99,501.35
2016,3,29,17,15,576.0,58.0,3.9,12.5,202.0,515.07,432.43
2016,3,29,17,30,509.0,51.0,3.7,12.0,150.0,433.63,362.81
2016,3,29,17,45,398.0,40.5,3.55,12.0,103.0,326.32,268.41
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,230.39,174.5
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,108.63,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,106.5,18.5,2.65,10.0,28.5,14.38,0.0
2016,3,30,6,30,213.0,37.0,2.7,10.0,57.0,28.51,18.41
2016,3,30,6,45,314.5,50.5,2.8,10.5,102.5,38.64,28.65
2016,3,30,7,0,416.0,64.0,2.9,11.0,148.0,48.65,38.09
2016,3,30,7,15,485.0,73.5,2.8,11.0,199.0,57.33,46.19
2016,3,30,7,30,554.0,83.0,2.7,11.0,250.0,63.52,51.86
2016,3,30,7,45,367.0,122.5,2.65,11.5,242.0,86.3,72.08
2016,3,30,8,0,180.0,162.0,2.6,12.0,234.0,115.9,97.92
2016,3,30,8,15,114.5,179.5,2.6,12.0,227.5,127.57,107.83
2016,3,30,8,30,49.0,197.0,2.6,12.0,221.0,150.34,119.85
2016,3,30,8,45,58.0,220.0,2.65,12.0,251.0,174.69,138.84
2016,3,30,9,0,67.0,243.0,2.7,12.0,281.0,200.73,159.65
2016,3,30,9,15,123.5,270.0,2.8,12.0,346.5,243.11,192.44
2016,3,30,9,30,180.0,297.0,2.9,12.0,412.0,295.85,234.28
2016,3,30,9,45,98.0,273.0,3.0,12.5,336.5,260.69,207.9
2016,3,30,10,0,16.0,249.0,3.1,13.0,261.0,211.86,169.11
2016,3,30,10,15,48.0,299.5,3.15,13.0,335.5,274.27,219.18
2016,3,30,10,30,80.0,350.0,3.2,13.0,410.0,341.09,271.99
2016,3,30,10,45,95.0,367.0,3.3,13.0,441.0,373.76,297.62
2016,3,30,11,0,110.0,384.0,3.4,13.0,472.0,408.23,324.67
2016,3,30,11,15,199.0,387.5,3.4,13.0,549.5,495.7,393.65
2016,3,30,11,30,288.0,391.0,3.4,13.0,627.0,593.75,469.22
2016,3,30,11,45,292.5,391.5,3.45,13.0,633.5,617.37,486.87
2016,3,30,12,0,297.0,392.0,3.5,13.0,640.0,640.14,504.22
2016,3,30,12,15,297.0,392.0,3.5,13.0,640.0,657.45,517.22
2016,3,30,12,30,297.0,392.0,3.5,13.0,640.0,673.4,529.21
2016,3,30,12,45,299.5,387.0,3.5,13.5,635.0,685.22,537.34
2016,3,30,13,0,302.0,382.0,3.5,14.0,630.0,695.5,544.38
2016,3,30,13,15,602.5,248.5,3.55,14.0,730.0,890.34,694.42
2016,3,30,13,30,903.0,115.0,3.6,14.0,830.0,1043.17,801.97
2016,3,30,13,45,897.5,113.0,3.65,14.0,806.0,1046.55,804.17
2016,3,30,14,0,892.0,111.0,3.7,14.0,782.0,1045.88,805.11
2016,3,30,14,15,882.5,109.5,3.75,14.0,750.5,1037.68,801.06
2016,3,30,14,30,873.0,108.0,3.8,14.0,719.0,1025.57,794.52
2016,3,30,14,45,860.5,105.5,3.9,14.0,681.5,1017.82,791.51
2016,3,30,15,0,848.0,103.0,4.0,14.0,644.0,993.87,777.19
2016,3,30,15,15,650.5,152.0,4.1,13.5,550.5,852.27,679.39
2016,3,30,15,30,453.0,201.0,4.2,13.0,457.0,697.11,565.45
2016,3,30,15,45,436.5,188.5,4.3,13.0,417.5,657.71,538.17
2016,3,30,16,0,420.0,176.0,4.4,13.0,378.0,617.11,508.72
2016,3,30,16,15,562.0,129.0,4.45,12.5,368.0,673.3,558.04
2016,3,30,16,30,704.0,82.0,4.5,12.0,358.0,724.98,600.76
2016,3,30,16,45,658.5,76.0,4.6,12.0,305.0,653.69,546.38
2016,3,30,17,0,613.0,70.0,4.7,12.0,252.0,583.73,491.71
2016,3,30,17,15,546.0,62.5,4.6,11.5,200.5,498.43,422.18
2016,3,30,17,30,479.0,55.0,4.5,11.0,149.0,417.58,352.33
2016,3,30,17,45,371.5,43.5,4.4,11.0,103.0,312.74,259.28
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,218.88,168.47
2016,3,30,18,15,132.0,16.0,4.2,11.0,28.5,101.58,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.5,18.0,2.65,11.0,32.0,14.03,0.0
2016,3,31,6,30,273.0,36.0,2.7,11.0,64.0,27.92,18.1
2016,3,31,6,45,373.5,48.0,2.75,11.5,110.5,38.75,28.7
2016,3,31,7,0,474.0,60.0,2.8,12.0,157.0,47.75,37.17
2016,3,31,7,15,539.5,68.0,2.75,12.0,209.0,53.05,42.19
2016,3,31,7,30,605.0,76.0,2.7,12.0,261.0,58.28,46.96
2016,3,31,7,45,302.5,94.5,2.65,12.0,187.0,66.62,54.38
2016,3,31,8,0,0.0,113.0,2.6,12.0,113.0,90.35,75.34
2016,3,31,8,15,6.0,143.0,2.55,12.0,146.0,112.54,94.64
2016,3,31,8,30,12.0,173.0,2.5,12.0,179.0,136.62,109.81
2016,3,31,8,45,9.0,179.5,2.5,12.5,184.5,143.94,115.35
2016,3,31,9,0,6.0,186.0,2.5,13.0,190.0,150.54,120.38
2016,3,31,9,15,21.5,223.5,2.55,13.0,237.5,185.27,148.04
2016,3,31,9,30,37.0,261.0,2.6,13.0,285.0,220.64,176.12
2016,3,31,9,45,87.5,298.5,2.7,13.0,359.5,275.88,219.68
2016,3,31,10,0,138.0,336.0,2.8,13.0,434.0,340.06,270.37
2016,3,31,10,15,138.0,351.0,2.85,13.0,452.5,366.23,291.13
2016,3,31,10,30,138.0,366.0,2.9,13.0,471.0,392.47,311.81
2016,3,31,10,45,138.5,377.5,3.0,13.5,485.5,416.14,329.78
2016,3,31,11,0,139.0,389.0,3.1,14.0,500.0,439.76,347.48
2016,3,31,11,15,137.0,398.0,3.15,14.0,509.5,459.27,362.39
2016,3,31,11,30,135.0,407.0,3.2,14.0,519.0,478.35,376.91
2016,3,31,11,45,137.0,409.5,3.3,14.0,524.0,494.25,389.2
2016,3,31,12,0,139.0,412.0,3.4,14.0,529.0,509.74,401.21
2016,3,31,12,15,213.5,403.5,3.55,14.0,582.5,578.78,455.7
2016,3,31,12,30,288.0,395.0,3.7,14.0,636.0,667.66,523.8
2016,3,31,12,45,285.5,394.0,3.85,14.0,631.0,678.57,532.09
2016,3,31,13,0,283.0,393.0,4.0,14.0,626.0,687.91,539.73
2016,3,31,13,15,288.0,381.0,4.15,14.0,614.0,691.56,543.66
2016,3,31,13,30,293.0,369.0,4.3,14.0,602.0,693.48,546.67
2016,3,31,13,45,609.0,233.0,4.45,14.0,699.0,903.79,711.22
2016,3,31,14,0,925.0,97.0,4.6,14.0,796.0,1063.36,825.67
2016,3,31,14,15,916.5,95.5,4.65,14.0,764.5,1055.89,820.96
2016,3,31,14,30,908.0,94.0,4.7,14.0,733.0,1044.38,814.87
2016,3,31,14,45,604.0,186.5,4.8,14.0,602.5,858.1,683.43
2016,3,31,15,0,300.0,279.0,4.9,14.0,472.0,624.01,503.18
2016,3,31,15,15,163.0,247.5,4.95,14.0,351.5,429.74,350.9
2016,3,31,15,30,26.0,216.0,5.0,14.0,231.0,222.71,180.69
2016,3,31,15,45,13.0,174.0,5.05,14.0,181.5,168.52,136.4
2016,3,31,16,0,0.0,132.0,5.1,14.0,132.0,115.49,92.09
2016,3,31,16,15,2.5,133.5,5.05,13.5,134.5,121.06,97.41
2016,3,31,16,30,5.0,135.0,5.0,13.0,137.0,127.58,103.47
2016,3,31,16,45,2.5,116.0,5.0,13.0,117.0,107.99,87.0
2016,3,31,17,0,0.0,97.0,5.0,13.0,97.0,88.5,70.39
2016,3,31,17,15,267.0,74.0,4.85,12.5,127.5,306.76,261.08
2016,3,31,17,30,534.0,51.0,4.7,12.0,158.0,448.48,377.97
2016,3,31,17,45,425.5,41.5,4.55,12.0,110.5,342.8,283.63
2016,3,31,18,0,317.0,32.0,4.4,12.0,63.0,247.87,192.26
2016,3,31,18,15,158.5,16.0,4.25,12.0,31.5,118.53,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,3.45,11.0,35.0,14.1,0.43
2016,4,1,6,30,330.0,35.0,3.5,11.0,70.0,28.68,18.95
2016,4,1,6,45,425.0,45.5,3.55,11.5,118.0,36.68,26.92
2016,4,1,7,0,520.0,56.0,3.6,12.0,166.0,44.54,34.34
2016,4,1,7,15,260.0,63.0,3.55,12.0,118.0,46.21,36.07
2016,4,1,7,30,0.0,70.0,3.5,12.0,70.0,57.54,46.3
2016,4,1,7,45,0.0,84.0,3.45,12.0,84.0,68.63,56.16
2016,4,1,8,0,0.0,98.0,3.4,12.0,98.0,79.62,65.79
2016,4,1,8,15,0.0,123.5,3.35,12.0,123.5,98.89,78.95
2016,4,1,8,30,0.0,149.0,3.3,12.0,149.0,118.77,95.4
2016,4,1,8,45,7.0,176.0,3.3,12.5,180.0,141.2,113.26
2016,4,1,9,0,14.0,203.0,3.3,13.0,211.0,164.97,132.03
2016,4,1,9,15,11.5,206.0,3.25,13.0,213.0,169.31,135.38
2016,4,1,9,30,9.0,209.0,3.2,13.0,215.0,173.01,138.23
2016,4,1,9,45,29.0,257.0,3.15,13.0,277.5,220.22,176.04
2016,4,1,10,0,49.0,305.0,3.1,13.0,340.0,272.35,217.47
2016,4,1,10,15,40.0,305.5,3.05,13.0,335.0,274.74,219.14
2016,4,1,10,30,31.0,306.0,3.0,13.0,330.0,275.71,219.7
2016,4,1,10,45,114.5,349.5,2.95,13.0,441.0,377.09,300.34
2016,4,1,11,0,198.0,393.0,2.9,13.0,552.0,483.57,383.01
2016,4,1,11,15,223.5,398.0,2.85,13.0,580.5,522.61,412.65
2016,4,1,11,30,249.0,403.0,2.8,13.0,609.0,573.69,451.2
2016,4,1,11,45,254.0,403.0,2.75,13.5,615.0,595.84,466.7
2016,4,1,12,0,259.0,403.0,2.7,14.0,621.0,617.29,481.68
2016,4,1,12,15,326.0,385.5,2.7,14.0,660.0,676.26,526.72
2016,4,1,12,30,393.0,368.0,2.7,14.0,699.0,737.32,572.5
2016,4,1,12,45,666.5,235.0,2.75,14.0,789.0,903.28,697.7
2016,4,1,13,0,940.0,102.0,2.8,14.0,879.0,1031.43,785.4
2016,4,1,13,15,936.0,101.5,2.9,14.0,862.5,1046.05,795.47
2016,4,1,13,30,932.0,101.0,3.0,14.0,846.0,1056.57,804.1
2016,4,1,13,45,927.5,99.0,3.1,14.0,822.0,1060.81,808.69
2016,4,1,14,0,923.0,97.0,3.2,14.0,798.0,1060.88,810.69
2016,4,1,14,15,914.5,95.5,3.3,14.0,766.5,1053.33,807.68
2016,4,1,14,30,906.0,94.0,3.4,14.0,735.0,1041.76,802.09
2016,4,1,14,45,894.5,92.0,3.5,14.0,697.0,1022.66,791.43
2016,4,1,15,0,883.0,90.0,3.6,14.0,659.0,999.87,778.25
2016,4,1,15,15,867.5,88.0,3.7,14.0,615.5,969.65,759.82
2016,4,1,15,30,852.0,86.0,3.8,14.0,572.0,947.04,746.68
2016,4,1,15,45,830.5,83.0,3.9,14.0,523.5,903.51,718.29
2016,4,1,16,0,809.0,80.0,4.0,14.0,475.0,857.64,687.81
2016,4,1,16,15,780.0,76.5,4.0,13.5,423.5,802.56,650.55
2016,4,1,16,30,751.0,73.0,4.0,13.0,372.0,746.33,611.42
2016,4,1,16,45,707.5,68.5,4.05,13.0,318.5,676.52,559.56
2016,4,1,17,0,664.0,64.0,4.1,13.0,265.0,612.57,510.5
2016,4,1,17,15,601.5,57.5,3.95,12.5,212.5,529.7,444.56
2016,4,1,17,30,539.0,51.0,3.8,12.0,160.0,450.87,377.64
2016,4,1,17,45,435.0,41.5,3.7,12.0,112.5,347.81,287.17
2016,4,1,18,0,331.0,32.0,3.6,12.0,65.0,255.04,199.02
2016,4,1,18,15,165.5,16.0,3.5,11.5,32.5,122.55,0.72
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,142.5,19.5,1.4,11.0,35.5,15.17,2.83
2016,4,2,6,30,285.0,39.0,1.3,11.0,71.0,30.17,20.45
2016,4,2,6,45,364.5,53.0,1.25,11.0,117.0,40.62,30.59
2016,4,2,7,0,444.0,67.0,1.2,11.0,163.0,53.1,42.23
2016,4,2,7,15,507.0,76.5,1.1,11.0,214.0,59.34,48.07
2016,4,2,7,30,570.0,86.0,1.0,11.0,265.0,65.43,53.58
2016,4,2,7,45,285.0,88.5,0.9,11.5,178.0,62.2,50.5
2016,4,2,8,0,0.0,91.0,0.8,12.0,91.0,74.49,61.2
2016,4,2,8,15,22.0,145.5,0.75,12.0,156.5,114.96,92.02
2016,4,2,8,30,44.0,200.0,0.7,12.0,222.0,152.54,121.14
2016,4,2,8,45,43.0,221.0,0.7,12.0,244.5,173.65,137.63
2016,4,2,9,0,42.0,242.0,0.7,12.0,267.0,195.03,154.66
2016,4,2,9,15,58.5,266.5,0.75,12.0,303.5,224.17,177.4
2016,4,2,9,30,75.0,291.0,0.8,12.0,340.0,255.99,202.33
2016,4,2,9,45,74.0,309.5,0.9,12.5,360.0,278.7,220.04
2016,4,2,10,0,73.0,328.0,1.0,13.0,380.0,301.57,237.66
2016,4,2,10,15,91.0,347.5,1.15,13.0,415.0,335.47,264.22
2016,4,2,10,30,109.0,367.0,1.3,13.0,450.0,371.75,292.48
2016,4,2,10,45,479.5,257.0,1.45,13.5,641.0,543.55,426.73
2016,4,2,11,0,850.0,147.0,1.6,14.0,832.0,732.81,568.63
2016,4,2,11,15,854.5,148.0,1.75,14.0,847.5,781.33,603.88
2016,4,2,11,30,859.0,149.0,1.9,14.0,863.0,827.62,637.9
2016,4,2,11,45,869.5,144.0,2.05,14.0,873.0,870.62,668.42
2016,4,2,12,0,880.0,139.0,2.2,14.0,883.0,901.07,690.25
2016,4,2,12,15,631.5,257.0,2.35,14.0,791.0,843.42,648.99
2016,4,2,12,30,383.0,375.0,2.5,14.0,699.0,734.67,567.65
2016,4,2,12,45,410.0,357.5,2.65,14.5,700.5,773.91,597.37
