Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,0,437.0,340.0,2.8,15.0,702.0,798.81,615.88
2016,4,2,13,15,470.0,319.0,2.9,15.0,702.0,824.34,636.04
2016,4,2,13,30,503.0,298.0,3.0,15.0,702.0,847.69,654.74
2016,4,2,13,45,398.0,325.0,3.15,15.0,639.0,759.06,590.71
2016,4,2,14,0,293.0,352.0,3.3,15.0,576.0,688.25,538.25
2016,4,2,14,15,261.0,342.5,3.3,15.0,536.0,649.98,510.72
2016,4,2,14,30,229.0,333.0,3.3,15.0,496.0,588.34,465.6
2016,4,2,14,45,178.5,316.0,3.35,15.0,439.0,520.56,414.5
2016,4,2,15,0,128.0,299.0,3.4,15.0,382.0,452.74,362.34
2016,4,2,15,15,76.5,258.5,3.4,14.5,307.0,335.85,271.28
2016,4,2,15,30,25.0,218.0,3.4,14.0,232.0,223.2,180.46
2016,4,2,15,45,12.5,170.0,3.4,14.0,177.0,163.49,131.85
2016,4,2,16,0,0.0,122.0,3.4,14.0,122.0,105.4,83.5
2016,4,2,16,15,0.0,104.5,3.4,13.5,104.5,89.45,70.56
2016,4,2,16,30,0.0,87.0,3.4,13.0,87.0,73.51,57.39
2016,4,2,16,45,0.0,74.0,3.4,13.0,74.0,61.91,47.63
2016,4,2,17,0,0.0,61.0,3.4,13.0,61.0,50.53,37.94
2016,4,2,17,15,0.0,48.5,3.3,13.0,48.5,40.12,28.94
2016,4,2,17,30,0.0,36.0,3.2,13.0,36.0,29.73,19.84
2016,4,2,17,45,0.0,25.0,3.15,13.0,25.0,20.61,11.78
2016,4,2,18,0,0.0,14.0,3.1,13.0,14.0,11.51,3.65
2016,4,2,18,15,0.0,7.0,3.0,12.5,7.0,5.75,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,155.5,20.0,2.1,9.0,38.5,15.57,4.5
2016,4,3,6,30,311.0,40.0,2.1,9.0,77.0,32.73,23.0
2016,4,3,6,45,405.0,51.0,2.15,9.5,124.5,40.97,31.13
2016,4,3,7,0,499.0,62.0,2.2,10.0,172.0,49.06,38.78
2016,4,3,7,15,561.0,70.0,2.15,10.0,225.0,54.33,43.74
2016,4,3,7,30,623.0,78.0,2.1,10.0,278.0,59.51,48.45
2016,4,3,7,45,329.0,119.0,2.1,10.5,226.0,82.96,69.3
2016,4,3,8,0,35.0,160.0,2.1,11.0,174.0,117.8,99.83
2016,4,3,8,15,403.0,129.0,2.1,11.0,330.5,94.13,70.58
2016,4,3,8,30,771.0,98.0,2.1,11.0,487.0,143.08,85.47
2016,4,3,8,45,794.5,101.5,2.15,11.5,535.5,203.49,129.65
2016,4,3,9,0,818.0,105.0,2.2,12.0,584.0,266.53,183.09
2016,4,3,9,15,834.5,107.5,2.25,12.0,627.0,329.09,239.24
2016,4,3,9,30,851.0,110.0,2.3,12.0,670.0,392.79,296.41
2016,4,3,9,45,863.5,112.5,2.35,12.5,708.0,455.68,351.3
2016,4,3,10,0,876.0,115.0,2.4,13.0,746.0,518.92,404.7
2016,4,3,10,15,885.5,116.5,2.45,13.0,777.0,578.07,454.07
2016,4,3,10,30,895.0,118.0,2.5,13.0,808.0,636.3,501.24
2016,4,3,10,45,677.0,218.5,2.55,13.0,749.5,639.56,503.48
2016,4,3,11,0,459.0,319.0,2.6,13.0,691.0,613.42,482.29
2016,4,3,11,15,302.0,367.0,2.65,13.0,613.5,561.24,441.81
2016,4,3,11,30,145.0,415.0,2.7,13.0,536.0,492.44,387.28
2016,4,3,11,45,145.5,418.0,2.75,13.5,540.5,508.05,398.94
2016,4,3,12,0,146.0,421.0,2.8,14.0,545.0,523.14,409.67
2016,4,3,12,15,227.0,410.0,2.9,14.0,602.5,596.02,466.6
2016,4,3,12,30,308.0,399.0,3.0,14.0,660.0,688.75,536.73
2016,4,3,12,45,305.0,396.5,3.15,14.0,652.5,698.15,543.88
2016,4,3,13,0,302.0,394.0,3.3,14.0,645.0,705.8,550.39
2016,4,3,13,15,391.5,351.0,3.4,14.0,670.0,760.9,594.29
2016,4,3,13,30,481.0,308.0,3.5,14.0,695.0,835.28,650.97
2016,4,3,13,45,612.0,244.0,3.65,14.0,722.0,916.23,713.51
2016,4,3,14,0,743.0,180.0,3.8,14.0,749.0,989.8,767.49
2016,4,3,14,15,792.5,156.0,3.9,14.0,740.5,1008.13,781.5
2016,4,3,14,30,842.0,132.0,4.0,14.0,732.0,1031.79,799.88
2016,4,3,14,45,828.5,129.0,4.1,14.0,694.0,1010.06,786.74
2016,4,3,15,0,815.0,126.0,4.2,14.0,656.0,984.74,771.44
2016,4,3,15,15,797.0,122.5,4.25,14.0,612.0,951.08,749.8
2016,4,3,15,30,779.0,119.0,4.3,14.0,568.0,921.23,731.04
2016,4,3,15,45,760.0,113.0,4.35,14.0,520.5,878.12,702.38
2016,4,3,16,0,741.0,107.0,4.4,14.0,473.0,832.75,671.65
2016,4,3,16,15,592.0,118.0,4.35,13.5,390.5,691.98,568.25
2016,4,3,16,30,443.0,129.0,4.3,13.0,308.0,551.04,459.65
2016,4,3,16,45,399.5,120.0,4.3,13.0,264.0,489.04,410.67
2016,4,3,17,0,356.0,111.0,4.3,13.0,220.0,429.25,361.68
2016,4,3,17,15,316.5,93.5,4.15,12.5,177.0,364.7,307.89
2016,4,3,17,30,277.0,76.0,4.0,12.0,134.0,302.92,254.59
2016,4,3,17,45,218.0,57.5,3.85,12.0,95.0,231.29,190.87
2016,4,3,18,0,159.0,39.0,3.7,12.0,56.0,165.5,129.48
2016,4,3,18,15,79.5,19.5,3.6,11.5,28.0,72.48,17.88
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,12.0,11.0,9.39,0.0
2016,4,4,6,15,153.0,27.0,5.6,12.0,46.0,20.89,9.06
2016,4,4,6,30,306.0,43.0,5.7,12.0,81.0,33.2,23.17
2016,4,4,6,45,407.0,54.0,5.8,12.5,130.5,43.39,32.89
2016,4,4,7,0,508.0,65.0,5.9,13.0,180.0,51.45,40.42
2016,4,4,7,15,571.5,73.0,5.85,13.0,233.5,56.65,45.27
2016,4,4,7,30,635.0,81.0,5.8,13.0,287.0,61.77,49.87
2016,4,4,7,45,680.5,86.0,5.75,13.0,341.5,64.36,52.09
2016,4,4,8,0,726.0,91.0,5.7,13.0,396.0,66.94,54.24
2016,4,4,8,15,756.0,95.5,5.8,13.0,448.0,81.34,54.65
2016,4,4,8,30,786.0,100.0,5.9,13.0,500.0,147.08,87.62
2016,4,4,8,45,810.5,103.0,6.0,13.5,549.0,208.24,132.68
2016,4,4,9,0,835.0,106.0,6.1,14.0,598.0,272.14,187.38
2016,4,4,9,15,851.5,108.5,6.1,14.0,641.5,335.76,245.25
2016,4,4,9,30,868.0,111.0,6.1,14.0,685.0,400.49,304.34
2016,4,4,9,45,880.0,113.0,6.15,14.5,723.0,463.75,360.85
2016,4,4,10,0,892.0,115.0,6.2,15.0,761.0,527.28,416.0
2016,4,4,10,15,901.0,117.0,6.05,15.0,792.5,587.43,467.35
2016,4,4,10,30,910.0,119.0,5.9,15.0,824.0,646.57,516.34
2016,4,4,10,45,914.5,121.0,5.8,15.0,847.0,701.57,560.87
2016,4,4,11,0,919.0,123.0,5.7,15.0,870.0,754.61,602.68
2016,4,4,11,15,923.0,123.5,5.65,15.0,886.0,803.76,640.66
2016,4,4,11,30,927.0,124.0,5.6,15.0,902.0,850.43,674.32
2016,4,4,11,45,926.5,125.5,5.6,15.0,909.0,891.63,703.97
2016,4,4,12,0,926.0,127.0,5.6,15.0,916.0,929.64,731.19
2016,4,4,12,15,925.5,127.0,5.5,15.0,915.0,962.89,754.26
2016,4,4,12,30,925.0,127.0,5.4,15.0,914.0,992.62,774.72
2016,4,4,12,45,925.0,125.0,5.35,15.0,905.5,1017.21,791.86
2016,4,4,13,0,925.0,123.0,5.3,15.0,897.0,1037.99,806.37
2016,4,4,13,15,920.5,122.0,5.3,15.0,879.5,1051.45,816.26
2016,4,4,13,30,916.0,121.0,5.3,15.0,862.0,1060.84,823.48
2016,4,4,13,45,906.0,121.5,5.35,15.0,836.5,1062.19,825.67
2016,4,4,14,0,896.0,122.0,5.4,15.0,811.0,1059.45,825.22
2016,4,4,14,15,885.5,120.0,5.75,15.0,778.0,1049.5,822.18
2016,4,4,14,30,875.0,118.0,6.1,15.0,745.0,1048.62,825.54
2016,4,4,14,45,858.5,117.0,6.5,15.0,705.5,1025.8,813.27
2016,4,4,15,0,842.0,116.0,6.9,15.0,666.0,999.39,798.12
2016,4,4,15,15,824.0,113.0,7.05,14.5,621.5,965.84,777.58
2016,4,4,15,30,806.0,110.0,7.2,14.0,577.0,929.24,754.46
2016,4,4,15,45,778.5,107.5,7.4,14.0,527.5,881.55,721.3
2016,4,4,16,0,751.0,105.0,7.6,14.0,478.0,838.27,690.98
2016,4,4,16,15,718.5,100.0,7.4,14.0,426.0,780.09,647.2
2016,4,4,16,30,686.0,95.0,7.2,14.0,374.0,721.21,602.21
2016,4,4,16,45,638.0,89.0,7.0,14.0,320.5,648.49,545.2
2016,4,4,17,0,590.0,83.0,6.8,14.0,267.0,577.19,487.93
2016,4,4,17,15,522.0,74.5,6.4,13.5,214.5,490.87,415.94
2016,4,4,17,30,454.0,66.0,6.0,13.0,162.0,408.92,345.0
2016,4,4,17,45,350.0,53.5,5.6,13.0,115.0,304.87,253.04
2016,4,4,18,0,246.0,41.0,5.2,13.0,68.0,215.55,170.52
2016,4,4,18,15,123.0,20.5,4.95,12.5,34.0,105.85,38.59
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,36.5,6.0,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,73.0,12.0,2.7,12.0,13.0,10.24,0.0
2016,4,5,6,15,222.5,26.0,2.65,12.0,50.0,21.27,10.28
2016,4,5,6,30,372.0,40.0,2.6,12.0,87.0,32.63,22.83
2016,4,5,6,45,462.5,49.5,2.55,12.5,136.5,39.69,29.7
2016,4,5,7,0,553.0,59.0,2.5,13.0,186.0,46.66,36.21
2016,4,5,7,15,612.0,66.0,2.4,13.0,240.0,51.31,40.53
2016,4,5,7,30,671.0,73.0,2.3,13.0,294.0,55.89,44.63
2016,4,5,7,45,715.5,77.0,2.2,13.5,348.5,58.05,46.37
2016,4,5,8,0,760.0,81.0,2.1,14.0,403.0,65.67,52.89
2016,4,5,8,15,788.0,84.5,2.15,14.5,455.0,81.26,52.98
2016,4,5,8,30,816.0,88.0,2.2,15.0,507.0,141.78,80.82
2016,4,5,8,45,840.5,90.0,2.25,15.5,556.0,203.99,126.07
2016,4,5,9,0,865.0,92.0,2.3,16.0,605.0,268.83,180.58
2016,4,5,9,15,879.5,94.0,2.4,16.0,648.5,337.11,240.97
2016,4,5,9,30,894.0,96.0,2.5,16.0,692.0,401.26,298.13
2016,4,5,9,45,904.5,98.5,2.7,16.5,729.5,464.55,353.19
2016,4,5,10,0,915.0,101.0,2.9,17.0,767.0,527.52,406.36
2016,4,5,10,15,923.0,102.5,2.95,17.0,798.0,587.72,456.18
2016,4,5,10,30,931.0,104.0,3.0,17.0,829.0,646.74,503.59
2016,4,5,10,45,935.5,105.5,3.15,17.5,852.0,702.09,546.33
2016,4,5,11,0,940.0,107.0,3.3,18.0,875.0,755.4,586.41
2016,4,5,11,15,943.5,107.5,3.3,18.0,890.5,804.81,622.41
2016,4,5,11,30,947.0,108.0,3.3,18.0,906.0,851.62,654.69
2016,4,5,11,45,948.5,108.0,3.35,18.5,913.0,893.52,682.29
2016,4,5,12,0,950.0,108.0,3.4,19.0,920.0,932.25,707.5
2016,4,5,12,15,949.5,108.0,3.35,19.0,919.5,965.88,729.75
2016,4,5,12,30,949.0,108.0,3.3,19.0,919.0,995.89,749.51
2016,4,5,12,45,948.5,107.0,3.3,19.5,910.0,1021.16,764.99
2016,4,5,13,0,948.0,106.0,3.3,20.0,901.0,1042.55,777.93
2016,4,5,13,15,944.0,105.0,3.3,20.0,884.0,1056.51,787.53
2016,4,5,13,30,940.0,104.0,3.3,20.0,867.0,1066.32,794.59
2016,4,5,13,45,933.0,103.0,3.3,20.0,842.0,1068.95,797.09
2016,4,5,14,0,926.0,102.0,3.3,20.0,817.0,1067.4,797.06
2016,4,5,14,15,917.0,100.5,3.3,20.0,784.5,1059.13,792.79
2016,4,5,14,30,908.0,99.0,3.3,20.0,752.0,1046.84,786.04
2016,4,5,14,45,895.0,97.5,3.35,20.0,713.5,1026.63,774.54
2016,4,5,15,0,882.0,96.0,3.4,20.0,675.0,1002.78,760.68
2016,4,5,15,15,866.0,93.5,3.45,19.5,630.5,971.37,743.05
2016,4,5,15,30,850.0,91.0,3.5,19.0,586.0,947.63,730.61
2016,4,5,15,45,826.5,88.5,3.6,19.0,536.5,902.78,702.06
2016,4,5,16,0,803.0,86.0,3.7,19.0,487.0,855.69,671.52
2016,4,5,16,15,773.5,82.0,3.7,18.5,435.0,799.65,634.51
2016,4,5,16,30,744.0,78.0,3.7,18.0,383.0,742.52,595.7
2016,4,5,16,45,700.5,73.5,3.7,17.5,329.0,677.69,549.77
2016,4,5,17,0,657.0,69.0,3.7,17.0,275.0,609.61,499.59
2016,4,5,17,15,595.5,62.0,3.55,16.5,222.5,527.22,435.4
2016,4,5,17,30,534.0,55.0,3.4,16.0,170.0,448.77,370.26
2016,4,5,17,45,434.0,45.0,3.25,15.5,121.5,348.08,284.35
2016,4,5,18,0,334.0,35.0,3.1,15.0,73.0,257.16,202.41
2016,4,5,18,15,167.0,17.5,2.95,14.5,36.5,127.26,56.53
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,43.5,6.0,3.2,14.0,7.5,0.0,0.0
2016,4,6,6,0,87.0,12.0,3.3,14.0,15.0,10.24,0.0
2016,4,6,6,15,230.0,26.0,3.4,14.5,52.5,21.16,10.71
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,32.49,22.49
2016,4,6,6,45,462.5,50.0,3.6,15.5,139.5,39.97,29.6
2016,4,6,7,0,552.0,60.0,3.7,16.0,189.0,47.33,36.36
2016,4,6,7,15,610.0,66.5,3.65,16.0,242.5,51.55,40.24
2016,4,6,7,30,668.0,73.0,3.6,16.0,296.0,55.73,43.93
2016,4,6,7,45,707.5,78.0,3.55,16.5,350.0,58.56,46.24
2016,4,6,8,0,747.0,83.0,3.5,17.0,404.0,66.92,53.33
2016,4,6,8,15,775.5,87.0,3.45,17.5,456.0,83.85,53.83
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,143.99,81.99
2016,4,6,8,45,825.0,94.5,3.4,18.5,556.0,206.01,127.17
2016,4,6,9,0,846.0,98.0,3.4,19.0,604.0,270.27,181.0
2016,4,6,9,15,861.5,100.5,3.4,19.5,647.5,334.07,236.9
2016,4,6,9,30,877.0,103.0,3.4,20.0,691.0,401.68,295.54
2016,4,6,9,45,887.0,105.5,3.45,20.5,728.0,463.77,348.8
2016,4,6,10,0,897.0,108.0,3.5,21.0,765.0,525.5,400.1
2016,4,6,10,15,905.0,110.0,3.4,21.0,795.5,585.11,448.56
2016,4,6,10,30,913.0,112.0,3.3,21.0,826.0,643.6,494.56
2016,4,6,10,45,917.0,114.0,3.25,21.5,849.0,698.14,535.37
2016,4,6,11,0,921.0,116.0,3.2,22.0,872.0,750.66,573.36
2016,4,6,11,15,924.0,116.5,3.1,22.0,887.0,798.86,607.69
2016,4,6,11,30,927.0,117.0,3.0,22.0,902.0,844.48,637.99
2016,4,6,11,45,927.0,118.0,2.9,22.5,908.5,885.33,663.35
2016,4,6,12,0,927.0,119.0,2.8,23.0,915.0,923.0,686.19
2016,4,6,12,15,926.0,119.0,2.65,23.0,913.5,955.51,706.2
2016,4,6,12,30,925.0,119.0,2.5,23.0,912.0,984.47,723.65
2016,4,6,12,45,916.5,121.5,2.45,23.5,901.0,1005.15,735.14
2016,4,6,13,0,908.0,124.0,2.4,24.0,890.0,1021.8,744.09
2016,4,6,13,15,903.0,123.5,2.25,24.5,872.0,1034.83,749.64
2016,4,6,13,30,898.0,123.0,2.1,25.0,854.0,1043.87,752.63
2016,4,6,13,45,889.0,122.0,1.95,25.5,828.5,1044.35,750.22
2016,4,6,14,0,880.0,121.0,1.8,26.0,803.0,1040.79,745.42
2016,4,6,14,15,869.5,119.5,1.7,26.0,770.5,1031.22,739.14
2016,4,6,14,30,859.0,118.0,1.6,26.0,738.0,1030.79,738.78
2016,4,6,14,45,844.0,116.5,1.5,26.0,699.0,1008.92,724.95
2016,4,6,15,0,829.0,115.0,1.4,26.0,660.0,983.51,709.22
2016,4,6,15,15,650.0,160.5,1.3,26.0,570.5,855.63,627.36
2016,4,6,15,30,471.0,206.0,1.2,26.0,481.0,714.33,532.58
2016,4,6,15,45,497.0,179.5,1.1,26.0,448.5,698.01,524.38
2016,4,6,16,0,523.0,153.0,1.0,26.0,416.0,677.41,511.82
2016,4,6,16,15,487.0,146.5,0.85,25.5,371.0,622.53,474.1
2016,4,6,16,30,451.0,140.0,0.7,25.0,326.0,568.17,436.23
2016,4,6,16,45,422.0,124.0,0.55,25.0,279.5,509.08,393.52
2016,4,6,17,0,393.0,108.0,0.4,25.0,233.0,450.8,350.28
2016,4,6,17,15,349.0,92.0,0.35,24.5,187.5,383.2,299.82
2016,4,6,17,30,305.0,76.0,0.3,24.0,142.0,318.75,249.67
2016,4,6,17,45,239.5,58.5,0.3,24.0,101.5,243.08,188.47
2016,4,6,18,0,174.0,41.0,0.3,24.0,61.0,173.91,129.93
2016,4,6,18,15,87.0,20.5,0.45,23.5,30.5,77.54,35.42
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,5.12,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,9.89,0.0
2016,4,7,6,15,69.0,31.5,3.45,15.0,41.0,24.52,13.83
2016,4,7,6,30,138.0,51.0,3.6,15.0,70.0,39.02,28.22
2016,4,7,6,45,184.0,71.5,3.75,15.0,108.5,53.78,41.85
2016,4,7,7,0,230.0,92.0,3.9,15.0,147.0,68.15,54.95
2016,4,7,7,15,280.0,105.0,3.9,15.0,188.5,77.35,63.26
2016,4,7,7,30,330.0,118.0,3.9,15.0,230.0,83.19,68.38
2016,4,7,7,45,495.5,104.0,3.95,15.5,303.5,74.37,60.34
2016,4,7,8,0,661.0,90.0,4.0,16.0,377.0,64.96,51.79
2016,4,7,8,15,460.0,154.5,3.9,16.0,366.0,114.71,83.83
2016,4,7,8,30,259.0,219.0,3.8,16.0,355.0,177.0,131.2
2016,4,7,8,45,351.0,220.5,3.75,16.0,422.0,216.63,157.71
2016,4,7,9,0,443.0,222.0,3.7,16.0,489.0,264.98,194.29
2016,4,7,9,15,378.5,258.5,3.6,16.0,498.0,308.4,233.84
2016,4,7,9,30,314.0,295.0,3.5,16.0,507.0,341.98,264.3
2016,4,7,9,45,567.0,215.5,3.45,16.0,623.5,413.81,319.8
2016,4,7,10,0,820.0,136.0,3.4,16.0,740.0,512.52,398.13
2016,4,7,10,15,828.0,138.0,3.3,16.0,768.5,569.26,444.76
2016,4,7,10,30,836.0,140.0,3.2,16.0,797.0,625.11,489.38
2016,4,7,10,45,839.5,142.5,3.15,16.5,818.5,677.35,529.13
2016,4,7,11,0,843.0,145.0,3.1,17.0,840.0,727.77,566.26
2016,4,7,11,15,845.5,146.0,3.05,17.0,854.0,774.02,600.46
2016,4,7,11,30,848.0,147.0,3.0,17.0,868.0,817.88,631.61
2016,4,7,11,45,846.0,149.0,2.95,17.0,873.5,856.41,657.73
2016,4,7,12,0,844.0,151.0,2.9,17.0,879.0,891.85,681.55
2016,4,7,12,15,663.5,244.5,2.9,17.0,816.0,859.35,657.16
2016,4,7,12,30,483.0,338.0,2.9,17.0,753.0,803.56,613.98
2016,4,7,12,45,498.0,329.0,2.9,17.0,753.5,828.2,632.6
2016,4,7,13,0,513.0,320.0,2.9,17.0,754.0,850.81,649.15
2016,4,7,13,15,513.0,311.5,2.9,16.5,738.5,856.82,655.17
2016,4,7,13,30,513.0,303.0,2.9,16.0,723.0,860.0,659.45
2016,4,7,13,45,487.0,302.0,2.95,16.0,691.5,841.73,647.27
2016,4,7,14,0,461.0,301.0,3.0,16.0,660.0,820.52,633.16
2016,4,7,14,15,341.5,321.5,3.0,16.0,582.0,704.96,548.9
2016,4,7,14,30,222.0,342.0,3.0,16.0,504.0,587.75,461.36
2016,4,7,14,45,255.0,317.5,3.0,16.0,493.5,617.3,485.9
2016,4,7,15,0,288.0,293.0,3.0,16.0,483.0,622.65,492.06
2016,4,7,15,15,258.0,276.5,2.95,16.0,439.0,573.03,455.4
2016,4,7,15,30,228.0,260.0,2.9,16.0,395.0,502.52,403.0
2016,4,7,15,45,132.5,229.5,2.9,16.0,306.5,375.66,303.57
2016,4,7,16,0,37.0,199.0,2.9,16.0,218.0,234.57,189.31
2016,4,7,16,15,36.0,179.0,2.8,15.5,196.0,213.07,173.11
2016,4,7,16,30,35.0,159.0,2.7,15.0,174.0,191.44,156.19
2016,4,7,16,45,27.5,138.5,2.6,15.0,149.5,163.9,133.54
2016,4,7,17,0,20.0,118.0,2.5,15.0,125.0,125.35,101.33
2016,4,7,17,15,11.5,97.0,2.35,14.5,100.5,98.96,79.01
2016,4,7,17,30,3.0,76.0,2.2,14.0,76.0,73.07,56.71
2016,4,7,17,45,1.5,54.5,2.1,14.0,54.5,51.13,37.58
2016,4,7,18,0,0.0,33.0,2.0,14.0,33.0,28.5,17.8
2016,4,7,18,15,0.0,16.5,1.9,14.0,16.5,13.61,2.52
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,13.0,2.5,2.13,0.0
2016,4,8,6,0,0.0,5.0,1.6,13.0,5.0,4.1,0.0
2016,4,8,6,15,0.0,16.0,1.6,13.0,16.0,13.17,5.15
2016,4,8,6,30,0.0,27.0,1.6,13.0,27.0,22.28,13.94
2016,4,8,6,45,0.0,41.5,1.65,13.5,41.5,34.32,24.96
2016,4,8,7,0,0.0,56.0,1.7,14.0,56.0,46.16,35.7
2016,4,8,7,15,0.0,72.0,1.6,14.0,72.0,58.8,47.06
2016,4,8,7,30,0.0,88.0,1.5,14.0,88.0,71.33,58.13
2016,4,8,7,45,2.5,118.0,1.45,14.5,119.5,93.68,77.52
2016,4,8,8,0,5.0,148.0,1.4,15.0,151.0,115.44,96.01
2016,4,8,8,15,2.5,147.5,1.35,15.0,149.0,116.66,92.37
2016,4,8,8,30,0.0,147.0,1.3,15.0,147.0,117.92,93.13
2016,4,8,8,45,40.0,207.0,1.3,15.0,231.5,164.9,129.39
2016,4,8,9,0,80.0,267.0,1.3,15.0,316.0,221.35,172.79
2016,4,8,9,15,62.0,275.5,1.3,15.0,315.0,232.07,181.85
2016,4,8,9,30,44.0,284.0,1.3,15.0,314.0,240.17,188.71
2016,4,8,9,45,48.5,303.0,1.3,15.0,338.0,263.17,206.65
2016,4,8,10,0,53.0,322.0,1.3,15.0,362.0,287.07,225.11
2016,4,8,10,15,30.5,269.5,1.3,15.0,292.5,239.96,188.33
2016,4,8,10,30,8.0,217.0,1.3,15.0,223.0,185.1,144.99
2016,4,8,10,45,53.5,308.5,1.35,15.0,352.5,296.29,232.82
2016,4,8,11,0,99.0,400.0,1.4,15.0,482.0,412.65,321.27
2016,4,8,11,15,60.5,358.5,1.45,15.0,409.5,356.86,278.06
2016,4,8,11,30,22.0,317.0,1.5,15.0,337.0,286.66,223.87
2016,4,8,11,45,46.5,362.0,1.55,15.0,403.0,361.07,281.8
2016,4,8,12,0,71.0,407.0,1.6,15.0,469.0,429.95,333.87
2016,4,8,12,15,104.0,419.5,1.65,15.0,510.0,478.31,370.54
2016,4,8,12,30,137.0,432.0,1.7,15.0,551.0,544.82,420.13
2016,4,8,12,45,187.5,425.0,1.75,15.0,585.5,595.27,458.28
2016,4,8,13,0,238.0,418.0,1.8,15.0,620.0,646.92,497.11
2016,4,8,13,15,168.0,406.5,1.85,15.0,548.0,575.28,443.91
2016,4,8,13,30,98.0,395.0,1.9,15.0,476.0,479.98,373.07
2016,4,8,13,45,113.5,387.0,2.0,15.0,478.0,513.1,399.5
2016,4,8,14,0,129.0,379.0,2.1,15.0,480.0,525.41,409.91
2016,4,8,14,15,230.5,350.0,2.1,15.0,522.0,601.15,469.97
2016,4,8,14,30,332.0,321.0,2.1,15.0,564.0,696.61,542.39
2016,4,8,14,45,180.5,289.5,2.15,15.0,421.0,488.17,386.15
2016,4,8,15,0,29.0,258.0,2.2,15.0,278.0,282.57,224.54
2016,4,8,15,15,15.0,214.5,2.15,15.0,225.0,206.42,164.68
2016,4,8,15,30,1.0,171.0,2.1,15.0,172.0,151.16,119.93
2016,4,8,15,45,107.5,194.0,2.1,15.0,249.0,309.65,252.51
2016,4,8,16,0,214.0,217.0,2.1,15.0,326.0,433.73,353.06
2016,4,8,16,15,233.0,191.5,2.0,15.0,299.0,434.69,354.31
2016,4,8,16,30,252.0,166.0,1.9,15.0,272.0,413.87,339.39
2016,4,8,16,45,210.0,153.5,1.85,15.0,233.5,342.53,282.71
2016,4,8,17,0,168.0,141.0,1.8,15.0,195.0,292.03,241.44
2016,4,8,17,15,138.5,117.5,1.7,14.5,156.5,238.73,197.59
2016,4,8,17,30,109.0,94.0,1.6,14.0,118.0,187.49,154.23
2016,4,8,17,45,78.5,69.5,1.5,14.0,84.5,136.11,109.57
2016,4,8,18,0,48.0,45.0,1.4,14.0,51.0,86.21,65.6
2016,4,8,18,15,24.0,24.5,1.3,14.0,27.5,37.74,18.61
2016,4,8,18,30,0.0,4.0,1.2,14.0,4.0,3.41,0.0
2016,4,8,18,45,0.0,2.0,1.2,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.5,1.0,0.85,0.0
2016,4,9,6,0,0.0,2.0,1.8,14.0,2.0,1.64,0.0
2016,4,9,6,15,0.0,6.5,1.85,14.0,6.5,5.33,0.0
2016,4,9,6,30,0.0,11.0,1.9,14.0,11.0,9.03,2.28
2016,4,9,6,45,0.0,16.5,2.0,14.0,16.5,13.57,6.46
2016,4,9,7,0,0.0,22.0,2.1,14.0,22.0,18.12,10.63
2016,4,9,7,15,0.0,28.5,2.05,14.0,28.5,23.5,15.51
2016,4,9,7,30,0.0,35.0,2.0,14.0,35.0,28.89,20.33
2016,4,9,7,45,0.0,56.5,2.0,14.0,56.5,46.78,36.23
2016,4,9,8,0,0.0,78.0,2.0,14.0,78.0,64.73,52.01
2016,4,9,8,15,0.0,77.5,1.95,14.0,77.5,64.33,49.07
2016,4,9,8,30,0.0,77.0,1.9,14.0,77.0,63.94,48.57
2016,4,9,8,45,4.0,137.0,1.9,14.5,139.5,112.23,88.31
2016,4,9,9,0,8.0,197.0,1.9,15.0,202.0,159.79,126.52
2016,4,9,9,15,13.5,222.5,1.85,15.0,232.0,182.8,144.54
2016,4,9,9,30,19.0,248.0,1.8,15.0,262.0,206.89,163.4
2016,4,9,9,45,41.0,290.5,1.8,15.0,321.0,250.56,197.49
2016,4,9,10,0,63.0,333.0,1.8,15.0,380.0,300.31,236.07
2016,4,9,10,15,48.5,329.0,1.75,15.0,366.0,297.35,233.49
2016,4,9,10,30,34.0,325.0,1.7,15.0,352.0,292.12,229.18
2016,4,9,10,45,17.0,215.5,1.7,15.0,229.0,190.8,149.64
2016,4,9,11,0,0.0,106.0,1.7,15.0,106.0,88.6,67.33
2016,4,9,11,15,3.5,156.5,1.65,15.0,160.0,133.82,104.17
2016,4,9,11,30,7.0,207.0,1.6,15.0,214.0,180.02,141.04
2016,4,9,11,45,28.5,297.5,1.6,15.5,323.0,287.0,224.88
2016,4,9,12,0,50.0,388.0,1.6,16.0,432.0,393.56,305.29
2016,4,9,12,15,40.0,368.0,1.55,16.0,403.0,371.09,287.48
2016,4,9,12,30,30.0,348.0,1.5,16.0,374.0,347.15,269.25
2016,4,9,12,45,34.5,355.0,1.5,16.0,385.0,362.22,281.04
2016,4,9,13,0,39.0,362.0,1.5,16.0,396.0,377.6,292.85
2016,4,9,13,15,37.0,351.0,1.55,16.0,383.0,368.42,286.17
2016,4,9,13,30,35.0,340.0,1.6,16.0,370.0,358.72,279.26
2016,4,9,13,45,165.0,352.0,1.65,16.0,482.5,527.07,409.99
2016,4,9,14,0,295.0,364.0,1.7,16.0,595.0,698.24,535.94
2016,4,9,14,15,176.0,342.5,1.7,15.5,478.5,536.78,417.15
2016,4,9,14,30,57.0,321.0,1.7,15.0,362.0,374.21,294.06
2016,4,9,14,45,35.0,274.5,1.75,15.0,299.5,303.7,240.57
2016,4,9,15,0,13.0,228.0,1.8,15.0,237.0,216.18,171.64
2016,4,9,15,15,6.5,196.5,1.8,15.0,201.0,180.07,143.09
2016,4,9,15,30,0.0,165.0,1.8,15.0,165.0,144.24,114.19
2016,4,9,15,45,11.0,177.0,1.85,15.0,183.0,167.79,134.37
2016,4,9,16,0,22.0,189.0,1.9,15.0,201.0,192.24,155.12
2016,4,9,16,15,11.0,153.0,1.85,15.0,159.0,146.86,117.91
2016,4,9,16,30,0.0,117.0,1.8,15.0,117.0,102.44,81.02
2016,4,9,16,45,0.0,100.5,1.8,15.0,100.5,87.52,68.79
2016,4,9,17,0,0.0,84.0,1.8,15.0,84.0,72.56,56.3
2016,4,9,17,15,0.0,68.5,1.7,14.5,68.5,58.57,44.52
2016,4,9,17,30,0.0,53.0,1.6,14.0,53.0,44.49,32.45
2016,4,9,17,45,0.0,38.5,1.55,14.0,38.5,31.83,21.37
2016,4,9,18,0,0.0,24.0,1.5,14.0,24.0,19.8,10.75
2016,4,9,18,15,0.0,13.5,1.4,14.0,13.5,11.11,1.83
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.56,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.0,3.1,13.0,5.0,4.1,0.0
2016,4,10,6,30,0.0,8.0,3.2,13.0,8.0,6.56,0.14
2016,4,10,6,45,0.0,12.5,3.3,13.5,12.5,10.27,3.53
2016,4,10,7,0,0.0,17.0,3.4,14.0,17.0,13.99,6.92
2016,4,10,7,15,0.0,21.5,3.45,14.0,21.5,17.71,10.29
2016,4,10,7,30,0.0,26.0,3.5,14.0,26.0,21.44,13.62
2016,4,10,7,45,0.0,22.5,3.6,14.0,22.5,18.56,11.0
2016,4,10,8,0,0.0,19.0,3.7,14.0,19.0,15.68,8.37
2016,4,10,8,15,0.0,34.5,3.7,14.0,34.5,28.53,18.71
2016,4,10,8,30,0.0,50.0,3.7,14.0,50.0,41.43,29.57
2016,4,10,8,45,0.0,69.0,3.75,14.0,69.0,57.29,42.82
2016,4,10,9,0,0.0,88.0,3.8,14.0,88.0,73.21,56.01
2016,4,10,9,15,0.0,99.5,3.85,14.0,99.5,82.73,63.77
2016,4,10,9,30,0.0,111.0,3.9,14.0,111.0,92.16,71.42
2016,4,10,9,45,1.5,143.0,3.95,14.0,144.0,118.95,93.31
2016,4,10,10,0,3.0,175.0,4.0,14.0,177.0,146.11,115.33
2016,4,10,10,15,5.0,190.0,4.05,14.0,194.0,160.15,126.56
2016,4,10,10,30,7.0,205.0,4.1,14.0,211.0,174.58,138.11
2016,4,10,10,45,3.5,169.0,4.2,14.0,172.0,143.33,112.6
2016,4,10,11,0,0.0,133.0,4.3,14.0,133.0,111.23,86.31
2016,4,10,11,15,6.5,198.5,4.35,14.0,204.0,171.56,135.48
2016,4,10,11,30,13.0,264.0,4.4,14.0,275.0,233.61,185.28
2016,4,10,11,45,11.0,244.5,4.5,14.0,254.0,216.5,171.47
2016,4,10,12,0,9.0,225.0,4.6,14.0,233.0,198.93,157.38
2016,4,10,12,15,5.0,187.5,4.6,14.0,192.0,163.5,128.74
2016,4,10,12,30,1.0,150.0,4.6,14.0,151.0,127.69,99.61
2016,4,10,12,45,27.5,267.5,4.7,14.0,291.5,270.34,215.49
2016,4,10,13,0,54.0,385.0,4.8,14.0,432.0,415.0,329.5
2016,4,10,13,15,36.5,340.0,4.8,14.0,371.5,356.38,283.21
2016,4,10,13,30,19.0,295.0,4.8,14.0,311.0,278.55,221.67
2016,4,10,13,45,19.0,286.0,4.8,14.0,301.5,271.48,216.49
2016,4,10,14,0,19.0,277.0,4.8,14.0,292.0,264.29,211.09
2016,4,10,14,15,16.0,260.5,4.75,14.0,273.0,246.72,197.23
2016,4,10,14,30,13.0,244.0,4.7,14.0,254.0,229.0,183.23
2016,4,10,14,45,17.0,246.0,4.7,14.0,258.0,236.31,189.7
2016,4,10,15,0,21.0,248.0,4.7,14.0,262.0,243.87,196.4
2016,4,10,15,15,11.0,209.0,4.65,13.5,216.5,196.63,158.37
2016,4,10,15,30,1.0,170.0,4.6,13.0,171.0,149.93,120.23
2016,4,10,15,45,13.5,182.0,4.55,13.0,189.0,174.97,141.96
2016,4,10,16,0,26.0,194.0,4.5,13.0,207.0,200.84,164.28
2016,4,10,16,15,67.0,185.5,4.4,13.0,214.5,246.21,203.78
2016,4,10,16,30,108.0,177.0,4.3,13.0,222.0,289.24,240.91
2016,4,10,16,45,93.0,155.5,4.2,13.0,191.0,235.67,196.65
2016,4,10,17,0,78.0,134.0,4.1,13.0,160.0,199.38,166.19
2016,4,10,17,15,63.5,111.0,3.95,13.0,129.5,162.33,134.53
2016,4,10,17,30,49.0,88.0,3.8,13.0,99.0,126.09,103.01
2016,4,10,17,45,30.5,65.5,3.65,13.0,72.0,88.85,70.2
2016,4,10,18,0,12.0,43.0,3.5,13.0,45.0,52.33,37.96
2016,4,10,18,15,6.0,24.0,3.4,12.5,25.0,24.05,11.28
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.27,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,10.5,1.05,12.0,12.5,8.96,0.0
2016,4,11,6,0,75.0,21.0,1.0,12.0,25.0,16.61,0.23
2016,4,11,6,15,181.5,38.5,1.05,12.0,63.0,29.49,19.49
2016,4,11,6,30,288.0,56.0,1.1,12.0,101.0,42.52,32.03
2016,4,11,6,45,369.5,67.5,1.15,12.5,148.5,50.82,39.87
2016,4,11,7,0,451.0,79.0,1.2,13.0,196.0,58.99,47.34
2016,4,11,7,15,225.5,90.5,1.3,13.0,149.0,67.4,54.91
2016,4,11,7,30,0.0,102.0,1.4,13.0,102.0,81.63,67.46
2016,4,11,7,45,0.0,123.0,1.5,13.5,123.0,97.44,81.05
2016,4,11,8,0,0.0,144.0,1.6,14.0,144.0,113.04,94.23
2016,4,11,8,15,16.5,177.0,1.65,14.0,186.0,137.71,109.85
2016,4,11,8,30,33.0,210.0,1.7,14.0,228.0,159.64,126.36
2016,4,11,8,45,80.0,246.0,1.8,14.0,294.5,197.63,154.63
2016,4,11,9,0,127.0,282.0,1.9,14.0,361.0,239.21,186.13
2016,4,11,9,15,78.0,276.0,1.9,14.0,326.0,237.42,186.68
2016,4,11,9,30,29.0,270.0,1.9,14.0,291.0,224.53,177.69
2016,4,11,9,45,77.0,314.5,1.95,14.5,372.0,283.72,223.55
2016,4,11,10,0,125.0,359.0,2.0,15.0,453.0,350.64,274.87
2016,4,11,10,15,68.0,300.5,2.05,15.0,352.0,284.83,224.04
2016,4,11,10,30,11.0,242.0,2.1,15.0,251.0,207.41,162.96
2016,4,11,10,45,39.0,314.5,2.15,15.0,347.0,291.6,229.61
2016,4,11,11,0,67.0,387.0,2.2,15.0,443.0,378.53,296.53
2016,4,11,11,15,51.5,373.5,2.2,15.0,417.5,362.73,283.75
2016,4,11,11,30,36.0,360.0,2.2,15.0,392.0,344.7,269.63
2016,4,11,11,45,52.5,384.5,2.25,15.0,431.0,385.89,301.61
2016,4,11,12,0,69.0,409.0,2.3,15.0,470.0,429.06,334.57
2016,4,11,12,15,39.0,316.0,2.3,15.0,350.5,320.38,251.19
2016,4,11,12,30,9.0,223.0,2.3,15.0,231.0,198.85,155.79
2016,4,11,12,45,13.0,260.0,2.35,15.0,271.5,236.52,186.08
2016,4,11,13,0,17.0,297.0,2.4,15.0,312.0,275.33,216.63
2016,4,11,13,15,13.0,260.0,2.4,15.0,271.5,238.66,187.82
2016,4,11,13,30,9.0,223.0,2.4,15.0,231.0,201.69,158.74
2016,4,11,13,45,29.5,283.5,2.4,15.0,307.5,297.42,235.23
2016,4,11,14,0,50.0,344.0,2.4,15.0,384.0,384.24,302.85
2016,4,11,14,15,426.5,239.5,2.35,15.0,555.5,720.82,565.76
2016,4,11,14,30,803.0,135.0,2.3,15.0,727.0,988.85,754.76
2016,4,11,14,45,793.0,131.0,2.3,15.0,690.0,969.48,740.12
2016,4,11,15,0,783.0,127.0,2.3,15.0,653.0,946.65,726.34
2016,4,11,15,15,765.5,123.5,2.25,15.0,610.5,913.78,705.16
2016,4,11,15,30,748.0,120.0,2.2,15.0,568.0,884.35,686.4
2016,4,11,15,45,727.5,114.5,2.2,15.0,521.5,841.08,658.18
2016,4,11,16,0,707.0,109.0,2.2,15.0,475.0,795.81,628.24
2016,4,11,16,15,676.5,104.0,2.2,15.0,425.0,740.83,590.66
2016,4,11,16,30,646.0,99.0,2.2,15.0,375.0,685.2,551.79
2016,4,11,16,45,609.0,91.5,2.2,15.0,324.0,621.23,505.49
2016,4,11,17,0,572.0,84.0,2.2,15.0,273.0,558.04,458.21
2016,4,11,17,15,512.5,75.5,2.2,14.5,222.5,479.21,396.37
2016,4,11,17,30,453.0,67.0,2.2,14.0,172.0,404.2,334.96
2016,4,11,17,45,369.5,55.0,2.2,14.0,126.0,311.75,256.34
2016,4,11,18,0,286.0,43.0,2.2,14.0,80.0,233.25,186.63
2016,4,11,18,15,166.5,27.0,2.3,13.5,46.5,139.78,94.65
2016,4,11,18,30,47.0,11.0,2.4,13.0,13.0,29.55,0.0
2016,4,11,18,45,23.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,42.5,11.0,3.75,12.0,13.5,9.39,0.0
2016,4,12,6,0,85.0,22.0,3.9,12.0,27.0,17.41,2.95
2016,4,12,6,15,185.0,39.5,3.95,12.0,65.0,30.22,20.24
2016,4,12,6,30,285.0,57.0,4.0,12.0,103.0,43.19,32.64
2016,4,12,6,45,362.0,69.0,4.1,12.5,150.0,51.8,40.74
2016,4,12,7,0,439.0,81.0,4.2,13.0,197.0,60.24,48.45
2016,4,12,7,15,219.5,59.0,4.2,13.0,117.0,42.43,32.56
2016,4,12,7,30,0.0,37.0,4.2,13.0,37.0,30.56,21.87
2016,4,12,7,45,0.0,86.5,4.25,13.0,86.5,71.1,58.0
2016,4,12,8,0,0.0,136.0,4.3,13.0,136.0,107.64,90.04
2016,4,12,8,15,0.0,124.0,4.35,13.0,124.0,100.14,79.42
2016,4,12,8,30,0.0,112.0,4.4,13.0,112.0,91.9,72.25
2016,4,12,8,45,0.0,107.0,4.45,13.0,107.0,88.4,69.1
2016,4,12,9,0,0.0,102.0,4.5,13.0,102.0,84.64,65.75
2016,4,12,9,15,0.0,134.5,4.55,13.0,134.5,110.8,87.35
2016,4,12,9,30,0.0,167.0,4.6,13.0,167.0,137.08,108.83
2016,4,12,9,45,9.5,219.5,4.65,13.5,226.5,183.49,146.2
2016,4,12,10,0,19.0,272.0,4.7,14.0,286.0,231.59,184.47
2016,4,12,10,15,12.5,234.5,4.8,14.0,244.0,200.43,159.18
2016,4,12,10,30,6.0,197.0,4.9,14.0,202.0,167.36,132.3
2016,4,12,10,45,6.0,197.5,5.0,14.0,203.0,168.67,133.3
2016,4,12,11,0,6.0,198.0,5.1,14.0,204.0,169.94,134.23
2016,4,12,11,15,6.5,202.0,5.1,14.0,208.0,174.49,137.85
2016,4,12,11,30,7.0,206.0,5.1,14.0,212.0,179.1,141.52
2016,4,12,11,45,56.0,318.5,5.2,14.5,368.0,328.22,261.44
2016,4,12,12,0,105.0,431.0,5.3,15.0,524.0,480.48,379.8
2016,4,12,12,15,91.0,423.5,5.3,15.0,504.0,468.93,370.23
2016,4,12,12,30,77.0,416.0,5.3,15.0,484.0,455.79,359.91
2016,4,12,12,45,442.5,294.5,5.35,15.0,676.5,739.25,586.22
2016,4,12,13,0,808.0,173.0,5.4,15.0,869.0,984.22,769.7
2016,4,12,13,15,626.5,253.5,5.45,15.0,787.0,912.49,716.27
2016,4,12,13,30,445.0,334.0,5.5,15.0,705.0,819.51,644.62
2016,4,12,13,45,620.0,248.0,5.6,15.0,748.5,922.32,726.84
2016,4,12,14,0,795.0,162.0,5.7,15.0,792.0,1007.34,790.22
2016,4,12,14,15,785.0,160.0,5.75,15.0,761.0,997.6,784.24
2016,4,12,14,30,775.0,158.0,5.8,15.0,730.0,992.73,782.46
2016,4,12,14,45,672.5,182.5,5.9,15.0,661.0,912.94,726.44
2016,4,12,15,0,570.0,207.0,6.0,15.0,592.0,822.36,661.07
2016,4,12,15,15,501.5,214.5,6.0,14.5,537.5,756.36,612.79
2016,4,12,15,30,433.0,222.0,6.0,14.0,483.0,690.37,563.4
2016,4,12,15,45,450.0,197.5,6.05,14.0,449.5,669.17,549.73
2016,4,12,16,0,467.0,173.0,6.1,14.0,416.0,644.57,533.04
2016,4,12,16,15,436.0,159.5,6.0,13.5,368.0,587.81,489.98
2016,4,12,16,30,405.0,146.0,5.9,13.0,320.0,531.38,446.33
