Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,45,351.0,139.0,5.8,13.0,275.5,447.86,378.54
2016,4,12,17,0,297.0,132.0,5.7,13.0,231.0,387.35,327.89
2016,4,12,17,15,258.5,113.0,5.55,13.0,188.0,326.33,276.17
2016,4,12,17,30,220.0,94.0,5.4,13.0,145.0,268.25,225.69
2016,4,12,17,45,168.0,73.0,5.25,13.0,106.5,202.5,167.59
2016,4,12,18,0,116.0,52.0,5.1,13.0,68.0,141.45,112.79
2016,4,12,18,15,58.0,31.0,5.0,12.5,39.0,72.17,47.99
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,45.0,12.5,3.05,11.5,15.5,10.67,0.0
2016,4,13,6,0,90.0,25.0,3.1,12.0,31.0,19.65,6.01
2016,4,13,6,15,196.5,42.5,3.25,12.0,70.5,32.47,22.34
2016,4,13,6,30,303.0,60.0,3.4,12.0,110.0,45.44,34.69
2016,4,13,6,45,395.0,70.0,3.55,12.5,160.0,52.68,41.56
2016,4,13,7,0,487.0,80.0,3.7,13.0,210.0,62.01,50.05
2016,4,13,7,15,541.5,88.5,3.7,13.0,262.5,67.08,54.62
2016,4,13,7,30,596.0,97.0,3.7,13.0,315.0,72.02,58.93
2016,4,13,7,45,634.5,103.5,3.7,13.5,367.0,75.13,61.41
2016,4,13,8,0,673.0,110.0,3.7,14.0,419.0,78.14,63.74
2016,4,13,8,15,484.5,167.5,3.65,14.0,403.5,127.56,92.29
2016,4,13,8,30,296.0,225.0,3.6,14.0,388.0,186.74,138.02
2016,4,13,8,45,290.0,248.5,3.55,14.0,419.0,226.68,169.42
2016,4,13,9,0,284.0,272.0,3.5,14.0,450.0,266.35,202.68
2016,4,13,9,15,236.0,299.5,3.4,14.0,454.5,298.59,231.63
2016,4,13,9,30,188.0,327.0,3.3,14.0,459.0,321.55,252.22
2016,4,13,9,45,521.5,226.5,3.2,14.5,617.0,404.73,314.71
2016,4,13,10,0,855.0,126.0,3.1,15.0,775.0,523.85,407.43
2016,4,13,10,15,863.0,128.0,3.1,15.0,804.5,581.93,455.15
2016,4,13,10,30,871.0,130.0,3.1,15.0,834.0,636.49,499.16
2016,4,13,10,45,876.5,131.5,3.1,15.0,856.0,688.97,540.36
2016,4,13,11,0,882.0,133.0,3.1,15.0,878.0,739.66,579.16
2016,4,13,11,15,666.0,242.5,3.05,15.0,810.5,730.17,568.85
2016,4,13,11,30,450.0,352.0,3.0,15.0,743.0,690.07,535.68
2016,4,13,11,45,375.0,386.5,3.0,15.5,714.5,675.61,523.29
2016,4,13,12,0,300.0,421.0,3.0,16.0,686.0,664.0,512.27
2016,4,13,12,15,592.5,280.0,3.0,16.0,801.5,825.41,635.91
2016,4,13,12,30,885.0,139.0,3.0,16.0,917.0,964.16,734.34
2016,4,13,12,45,881.0,139.5,3.05,16.0,907.5,985.82,748.46
2016,4,13,13,0,877.0,140.0,3.1,16.0,898.0,1003.79,761.24
2016,4,13,13,15,872.5,139.0,3.15,16.0,881.0,1016.02,770.31
2016,4,13,13,30,868.0,138.0,3.2,16.0,864.0,1024.41,776.97
2016,4,13,13,45,855.5,140.0,3.3,16.0,837.5,1038.13,787.86
2016,4,13,14,0,843.0,142.0,3.4,16.0,811.0,1033.96,786.73
2016,4,13,14,15,833.5,140.0,3.4,15.5,780.0,1024.57,783.01
2016,4,13,14,30,824.0,138.0,3.4,15.0,749.0,1011.36,776.83
2016,4,13,14,45,803.0,138.5,3.45,15.0,709.5,985.68,761.08
2016,4,13,15,0,782.0,139.0,3.5,15.0,670.0,956.68,743.07
2016,4,13,15,15,765.0,135.5,3.55,15.0,627.0,931.62,727.79
2016,4,13,15,30,748.0,132.0,3.6,15.0,584.0,896.5,705.21
2016,4,13,15,45,720.5,129.0,3.65,15.0,535.5,849.7,674.01
2016,4,13,16,0,693.0,126.0,3.7,15.0,487.0,801.2,641.12
2016,4,13,16,15,661.5,120.0,3.75,14.5,436.5,744.47,602.56
2016,4,13,16,30,630.0,114.0,3.8,14.0,386.0,687.11,562.49
2016,4,13,16,45,582.5,107.0,3.9,14.0,333.5,615.83,509.46
2016,4,13,17,0,535.0,100.0,4.0,14.0,281.0,546.02,454.87
2016,4,13,17,15,474.5,90.0,3.9,13.5,229.5,461.92,387.2
2016,4,13,17,30,414.0,80.0,3.8,13.0,178.0,388.36,325.54
2016,4,13,17,45,315.0,66.5,3.75,12.5,130.5,292.72,243.32
2016,4,13,18,0,216.0,53.0,3.7,12.0,83.0,207.32,167.79
2016,4,13,18,15,119.5,33.0,3.6,12.0,48.0,114.26,80.78
2016,4,13,18,30,23.0,13.0,3.5,12.0,13.0,20.9,0.0
2016,4,13,18,45,11.5,6.5,3.45,12.0,6.5,5.55,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,50.5,14.0,4.0,11.5,17.5,11.95,0.0
2016,4,14,6,0,101.0,28.0,4.1,12.0,35.0,21.87,8.88
2016,4,14,6,15,215.5,45.0,4.2,12.0,76.5,34.38,24.11
2016,4,14,6,30,330.0,62.0,4.3,12.0,118.0,47.0,36.12
2016,4,14,6,45,403.5,74.5,4.45,12.5,167.0,55.91,44.47
2016,4,14,7,0,477.0,87.0,4.6,13.0,216.0,64.63,52.39
2016,4,14,7,15,376.5,112.5,4.6,13.0,228.0,80.39,66.48
2016,4,14,7,30,276.0,138.0,4.6,13.0,240.0,98.32,82.27
2016,4,14,7,45,448.5,123.0,4.6,13.0,318.0,85.53,70.73
2016,4,14,8,0,621.0,108.0,4.6,13.0,396.0,75.82,61.92
2016,4,14,8,15,489.0,161.5,4.6,13.0,404.0,124.49,89.68
2016,4,14,8,30,357.0,215.0,4.6,13.0,412.0,187.48,136.72
2016,4,14,8,45,383.0,229.5,4.6,13.5,457.0,230.74,169.29
2016,4,14,9,0,409.0,244.0,4.6,14.0,502.0,274.47,205.06
2016,4,14,9,15,594.0,198.5,4.65,14.0,600.5,331.3,248.52
2016,4,14,9,30,779.0,153.0,4.7,14.0,699.0,405.6,308.96
2016,4,14,9,45,808.5,146.5,4.8,14.5,739.0,467.47,362.58
2016,4,14,10,0,838.0,140.0,4.9,15.0,779.0,527.66,413.78
2016,4,14,10,15,846.5,142.0,4.95,15.0,808.5,585.17,462.31
2016,4,14,10,30,855.0,144.0,5.0,15.0,838.0,641.78,508.86
2016,4,14,10,45,846.5,154.0,5.1,15.0,856.5,693.19,550.28
2016,4,14,11,0,838.0,164.0,5.2,15.0,875.0,741.69,588.56
2016,4,14,11,15,842.0,165.0,5.3,15.0,889.5,788.51,625.15
2016,4,14,11,30,846.0,166.0,5.4,15.0,904.0,833.1,659.43
2016,4,14,11,45,830.0,177.5,5.5,15.0,906.5,868.28,685.25
2016,4,14,12,0,814.0,189.0,5.6,15.0,909.0,899.49,708.22
2016,4,14,12,15,814.0,188.5,5.7,15.0,907.5,930.12,730.83
2016,4,14,12,30,814.0,188.0,5.8,15.0,906.0,957.55,751.18
2016,4,14,12,45,845.0,166.5,5.95,15.0,905.0,990.84,776.15
2016,4,14,13,0,876.0,145.0,6.1,15.0,904.0,1006.94,788.86
2016,4,14,13,15,871.5,144.0,6.2,15.0,887.0,1033.18,808.77
2016,4,14,13,30,867.0,143.0,6.3,15.0,870.0,1041.81,816.15
2016,4,14,13,45,850.5,147.0,6.4,15.0,843.0,1039.69,816.1
2016,4,14,14,0,834.0,151.0,6.5,15.0,816.0,1033.52,813.32
2016,4,14,14,15,824.0,148.5,6.55,15.0,784.0,1023.11,807.32
2016,4,14,14,30,814.0,146.0,6.6,15.0,752.0,1008.89,798.71
2016,4,14,14,45,801.5,142.5,6.7,15.0,714.0,987.43,785.18
2016,4,14,15,0,789.0,139.0,6.8,15.0,676.0,962.5,769.14
2016,4,14,15,15,771.0,135.5,6.85,14.5,632.5,936.26,753.29
2016,4,14,15,30,753.0,132.0,6.9,14.0,589.0,900.05,729.81
2016,4,14,15,45,737.0,124.5,7.0,14.0,542.0,858.44,700.81
2016,4,14,16,0,721.0,117.0,7.1,14.0,495.0,814.51,669.66
2016,4,14,16,15,690.0,112.0,7.1,14.0,444.0,758.61,628.36
2016,4,14,16,30,659.0,107.0,7.1,14.0,393.0,702.01,585.8
2016,4,14,16,45,616.5,100.0,7.1,14.0,340.5,633.78,532.97
2016,4,14,17,0,574.0,93.0,7.1,14.0,288.0,566.66,479.16
2016,4,14,17,15,514.0,84.0,7.0,13.5,236.0,486.77,413.12
2016,4,14,17,30,454.0,75.0,6.9,13.0,184.0,406.86,344.97
2016,4,14,17,45,366.5,62.5,6.8,13.0,136.5,317.22,265.81
2016,4,14,18,0,279.0,50.0,6.7,13.0,89.0,236.47,192.65
2016,4,14,18,15,162.0,32.5,6.55,12.5,53.0,144.38,105.13
2016,4,14,18,30,45.0,15.0,6.4,12.0,17.0,42.26,0.0
2016,4,14,18,45,22.5,7.5,6.3,12.0,8.5,6.4,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,102.0,13.0,4.4,10.5,20.5,11.1,0.0
2016,4,15,6,0,204.0,26.0,4.4,11.0,41.0,20.24,8.89
2016,4,15,6,15,323.0,38.5,4.45,11.0,85.0,31.26,21.62
2016,4,15,6,30,442.0,51.0,4.5,11.0,129.0,40.99,30.98
2016,4,15,6,45,515.0,60.0,4.55,11.5,180.5,47.35,37.01
2016,4,15,7,0,588.0,69.0,4.6,12.0,232.0,53.6,42.72
2016,4,15,7,15,638.5,75.5,4.7,12.0,286.0,57.58,46.31
2016,4,15,7,30,689.0,82.0,4.8,12.0,340.0,61.49,49.73
2016,4,15,7,45,720.0,88.5,4.9,12.5,393.0,65.05,52.66
2016,4,15,8,0,751.0,95.0,5.0,13.0,446.0,68.45,55.39
2016,4,15,8,15,777.0,99.0,4.95,13.0,497.5,101.74,64.12
2016,4,15,8,30,803.0,103.0,4.9,13.0,549.0,161.54,96.54
2016,4,15,8,45,821.0,107.0,4.85,13.5,596.5,223.07,143.99
2016,4,15,9,0,839.0,111.0,4.8,14.0,644.0,286.42,198.86
2016,4,15,9,15,854.0,113.5,4.65,14.0,686.5,349.24,255.6
2016,4,15,9,30,869.0,116.0,4.5,14.0,729.0,412.91,312.83
2016,4,15,9,45,887.0,114.5,4.4,14.5,767.5,476.85,368.4
2016,4,15,10,0,905.0,113.0,4.3,15.0,806.0,538.6,420.55
2016,4,15,10,15,913.0,114.5,4.25,15.0,836.0,597.49,469.75
2016,4,15,10,30,921.0,116.0,4.2,15.0,866.0,655.2,516.49
2016,4,15,10,45,928.5,115.5,4.2,15.5,889.5,709.46,558.5
2016,4,15,11,0,936.0,115.0,4.2,16.0,913.0,761.94,598.02
2016,4,15,11,15,939.5,116.0,4.3,16.0,927.5,810.74,634.81
2016,4,15,11,30,943.0,117.0,4.4,16.0,942.0,856.98,668.05
2016,4,15,11,45,944.5,116.5,4.55,16.5,949.0,897.44,696.07
2016,4,15,12,0,946.0,116.0,4.7,17.0,956.0,934.75,721.79
2016,4,15,12,15,945.5,116.0,4.85,17.0,954.0,967.45,745.65
2016,4,15,12,30,945.0,116.0,5.0,17.0,952.0,996.59,767.12
2016,4,15,12,45,945.5,113.5,5.15,17.0,943.0,1020.51,785.08
2016,4,15,13,0,946.0,111.0,5.3,17.0,934.0,1040.57,800.51
2016,4,15,13,15,941.5,110.5,5.4,17.0,915.5,1053.81,810.96
2016,4,15,13,30,937.0,110.0,5.5,17.0,897.0,1062.95,818.76
2016,4,15,13,45,931.0,108.0,5.65,17.0,871.5,1064.87,822.1
2016,4,15,14,0,925.0,106.0,5.8,17.0,846.0,1062.63,822.7
2016,4,15,14,15,916.0,104.5,5.8,17.0,813.5,1053.8,817.71
2016,4,15,14,30,907.0,103.0,5.8,17.0,781.0,1041.0,810.09
2016,4,15,14,45,894.0,101.5,5.85,17.0,741.5,1020.35,797.38
2016,4,15,15,0,881.0,100.0,5.9,17.0,702.0,996.1,782.18
2016,4,15,15,15,865.5,98.0,5.85,17.0,657.5,965.46,761.74
2016,4,15,15,30,850.0,96.0,5.8,17.0,613.0,942.44,746.86
2016,4,15,15,45,827.5,93.0,5.75,17.0,564.0,897.76,716.02
2016,4,15,16,0,805.0,90.0,5.7,17.0,515.0,850.84,683.33
2016,4,15,16,15,777.5,86.5,5.6,16.5,463.0,797.14,646.1
2016,4,15,16,30,750.0,83.0,5.5,16.0,411.0,742.24,607.21
2016,4,15,16,45,712.5,78.0,5.45,16.0,357.5,681.26,561.72
2016,4,15,17,0,675.0,73.0,5.4,16.0,304.0,616.79,512.29
2016,4,15,17,15,620.5,66.5,5.3,15.5,250.5,539.71,451.29
2016,4,15,17,30,566.0,60.0,5.2,15.0,197.0,465.85,389.56
2016,4,15,17,45,483.0,51.0,5.15,14.5,147.5,375.92,312.19
2016,4,15,18,0,400.0,42.0,5.1,14.0,98.0,293.56,238.55
2016,4,15,18,15,265.5,28.5,5.05,13.5,59.5,190.45,141.21
2016,4,15,18,30,131.0,15.0,5.0,13.0,21.0,88.42,0.0
2016,4,15,18,45,65.5,7.5,4.95,13.0,10.5,30.52,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.4,12.5,22.0,11.1,0.0
2016,4,16,6,0,234.0,26.0,1.3,13.0,44.0,21.28,10.36
2016,4,16,6,15,344.5,38.5,1.3,13.5,88.0,31.21,21.48
2016,4,16,6,30,455.0,51.0,1.3,14.0,132.0,40.92,30.63
2016,4,16,6,45,523.5,59.5,1.3,14.5,183.0,46.87,36.2
2016,4,16,7,0,592.0,68.0,1.3,15.0,234.0,52.71,41.46
2016,4,16,7,15,640.0,74.5,1.3,15.0,287.5,56.71,45.01
2016,4,16,7,30,688.0,81.0,1.3,15.0,341.0,60.62,48.37
2016,4,16,7,45,718.0,87.0,1.3,15.5,393.5,63.85,50.96
2016,4,16,8,0,748.0,93.0,1.3,16.0,446.0,73.18,58.83
2016,4,16,8,15,773.5,97.5,1.35,16.0,497.0,101.32,62.45
2016,4,16,8,30,799.0,102.0,1.4,16.0,548.0,161.16,94.65
2016,4,16,8,45,815.0,106.5,1.5,16.5,594.5,222.38,140.95
2016,4,16,9,0,831.0,111.0,1.6,17.0,641.0,285.19,193.98
2016,4,16,9,15,845.5,113.5,1.6,17.5,683.5,347.27,247.87
2016,4,16,9,30,860.0,116.0,1.6,18.0,726.0,410.15,301.81
2016,4,16,9,45,868.5,120.0,1.65,18.5,762.0,472.24,353.88
2016,4,16,10,0,877.0,124.0,1.7,19.0,798.0,534.09,403.97
2016,4,16,10,15,885.0,125.5,1.75,19.0,827.5,591.48,449.95
2016,4,16,10,30,893.0,127.0,1.8,19.0,857.0,647.74,493.71
2016,4,16,10,45,906.0,124.0,1.85,19.5,881.5,702.13,533.99
2016,4,16,11,0,919.0,121.0,1.9,20.0,906.0,755.25,572.2
2016,4,16,11,15,922.0,121.5,1.95,20.0,920.5,802.45,605.99
2016,4,16,11,30,925.0,122.0,2.0,20.0,935.0,847.08,636.04
2016,4,16,11,45,933.5,118.0,2.05,20.0,943.5,889.42,664.36
2016,4,16,12,0,942.0,114.0,2.1,20.0,952.0,929.04,690.73
2016,4,16,12,15,941.5,113.5,2.15,20.0,950.0,961.0,711.97
2016,4,16,12,30,941.0,113.0,2.2,20.0,948.0,989.4,730.95
2016,4,16,12,45,939.0,112.5,2.25,20.5,938.5,1012.69,745.24
2016,4,16,13,0,937.0,112.0,2.3,21.0,929.0,1032.13,757.11
2016,4,16,13,15,932.5,111.0,2.35,21.0,911.0,1044.65,766.1
2016,4,16,13,30,928.0,110.0,2.4,21.0,893.0,1053.09,772.66
2016,4,16,13,45,923.0,108.5,2.5,21.0,868.0,1056.41,776.68
2016,4,16,14,0,918.0,107.0,2.6,21.0,843.0,1055.64,778.23
2016,4,16,14,15,909.5,105.5,2.65,20.5,810.5,1047.29,775.95
2016,4,16,14,30,901.0,104.0,2.7,20.0,778.0,1034.98,771.25
2016,4,16,14,45,891.0,101.0,2.8,20.0,740.0,1015.64,761.0
2016,4,16,15,0,881.0,98.0,2.9,20.0,702.0,992.62,748.3
2016,4,16,15,15,866.0,95.5,2.95,20.0,658.0,961.83,729.87
2016,4,16,15,30,851.0,93.0,3.0,20.0,614.0,938.47,716.48
2016,4,16,15,45,830.5,90.5,3.05,20.0,565.5,896.22,689.82
2016,4,16,16,0,810.0,88.0,3.1,20.0,517.0,851.64,661.25
2016,4,16,16,15,784.0,84.5,3.05,19.5,465.5,799.1,627.06
2016,4,16,16,30,758.0,81.0,3.0,19.0,414.0,745.27,591.16
2016,4,16,16,45,710.0,78.5,3.0,18.5,359.0,678.72,544.96
2016,4,16,17,0,662.0,76.0,3.0,18.0,304.0,609.79,495.33
2016,4,16,17,15,609.5,69.5,2.8,17.5,252.0,534.7,437.49
2016,4,16,17,30,557.0,63.0,2.6,17.0,200.0,462.61,378.99
2016,4,16,17,45,452.0,55.5,2.4,16.5,149.0,361.74,294.95
2016,4,16,18,0,347.0,48.0,2.2,16.0,98.0,270.13,216.04
2016,4,16,18,15,173.5,34.5,2.1,15.5,59.5,151.02,110.95
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,20.66,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,14.0,0.95,14.0,23.0,11.95,0.0
2016,4,17,6,0,215.0,28.0,1.0,14.0,46.0,21.77,11.27
2016,4,17,6,15,319.5,41.0,1.1,14.0,89.0,33.16,23.21
2016,4,17,6,30,424.0,54.0,1.2,14.0,132.0,43.16,32.64
2016,4,17,6,45,494.5,63.5,1.3,14.5,182.5,49.8,38.81
2016,4,17,7,0,565.0,73.0,1.4,15.0,233.0,56.29,44.63
2016,4,17,7,15,613.0,79.5,1.35,15.0,286.0,60.11,48.0
2016,4,17,7,30,661.0,86.0,1.3,15.0,339.0,63.84,51.19
2016,4,17,7,45,697.5,90.5,1.3,15.5,392.0,65.91,52.76
2016,4,17,8,0,734.0,95.0,1.3,16.0,445.0,67.95,54.24
2016,4,17,8,15,759.5,99.5,1.3,16.5,495.0,102.99,63.53
2016,4,17,8,30,785.0,104.0,1.3,17.0,545.0,161.88,95.26
2016,4,17,8,45,805.5,106.5,1.3,17.5,592.0,221.42,139.92
2016,4,17,9,0,826.0,109.0,1.3,18.0,639.0,283.08,191.47
2016,4,17,9,15,840.5,111.5,1.35,18.5,681.0,344.74,244.72
2016,4,17,9,30,855.0,114.0,1.4,19.0,723.0,407.2,298.05
2016,4,17,9,45,869.5,114.0,1.5,19.5,760.0,469.94,350.36
2016,4,17,10,0,884.0,114.0,1.6,20.0,797.0,529.97,399.08
2016,4,17,10,15,892.0,115.5,1.65,20.0,826.5,587.49,444.99
2016,4,17,10,30,900.0,117.0,1.7,20.0,856.0,643.87,488.65
2016,4,17,10,45,905.5,118.5,1.75,20.5,878.5,697.25,527.93
2016,4,17,11,0,911.0,120.0,1.8,21.0,901.0,748.77,564.72
2016,4,17,11,15,914.5,120.5,1.8,21.0,915.5,795.85,597.84
2016,4,17,11,30,918.0,121.0,1.8,21.0,930.0,840.44,627.22
2016,4,17,11,45,920.0,121.0,1.8,21.5,937.0,880.65,652.16
2016,4,17,12,0,922.0,121.0,1.8,22.0,944.0,917.87,674.87
2016,4,17,12,15,921.5,121.0,1.7,22.5,942.5,949.69,692.63
2016,4,17,12,30,921.0,121.0,1.6,23.0,941.0,978.06,707.89
2016,4,17,12,45,921.5,119.0,1.55,23.5,932.0,1001.82,720.76
2016,4,17,13,0,922.0,117.0,1.5,24.0,923.0,1021.86,731.25
2016,4,17,13,15,738.5,210.5,1.35,24.0,848.0,976.41,700.59
2016,4,17,13,30,555.0,304.0,1.2,24.0,773.0,895.43,644.61
2016,4,17,13,45,731.0,207.0,1.1,24.0,806.5,988.45,706.97
2016,4,17,14,0,907.0,110.0,1.0,24.0,840.0,1046.75,740.7
2016,4,17,14,15,899.0,108.0,1.05,24.0,808.0,1038.36,736.81
2016,4,17,14,30,891.0,106.0,1.1,24.0,776.0,1026.04,731.55
2016,4,17,14,45,882.0,103.0,1.15,24.0,738.5,1007.79,722.7
2016,4,17,15,0,873.0,100.0,1.2,24.0,701.0,985.87,711.6
2016,4,17,15,15,858.5,97.5,1.3,23.5,657.5,955.71,697.37
2016,4,17,15,30,844.0,95.0,1.4,23.0,614.0,933.04,687.75
2016,4,17,15,45,826.0,91.5,1.5,23.0,566.0,892.04,664.35
2016,4,17,16,0,808.0,88.0,1.6,23.0,518.0,848.6,638.9
2016,4,17,16,15,782.5,84.0,1.7,22.5,466.5,795.97,607.59
2016,4,17,16,30,757.0,80.0,1.8,22.0,415.0,742.05,574.27
2016,4,17,16,45,721.0,75.5,1.9,21.5,362.0,678.4,532.55
2016,4,17,17,0,685.0,71.0,2.0,21.0,309.0,619.25,492.38
2016,4,17,17,15,634.0,64.5,1.95,20.0,256.0,544.31,437.87
2016,4,17,17,30,583.0,58.0,1.9,19.0,203.0,472.29,381.91
2016,4,17,17,45,502.5,49.5,1.85,18.5,153.5,383.88,309.49
2016,4,17,18,0,422.0,41.0,1.8,18.0,104.0,302.8,240.08
2016,4,17,18,15,297.5,28.5,1.7,17.5,64.0,204.49,151.39
2016,4,17,18,30,173.0,16.0,1.6,17.0,24.0,108.22,0.0
2016,4,17,18,45,86.5,8.0,1.55,16.5,12.0,38.42,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,124.5,14.5,0.35,15.0,25.5,11.79,0.0
2016,4,18,6,0,249.0,29.0,0.4,15.0,51.0,23.75,13.27
2016,4,18,6,15,355.5,41.5,0.5,15.0,96.0,33.6,23.6
2016,4,18,6,30,462.0,54.0,0.6,15.0,141.0,43.23,32.64
2016,4,18,6,45,530.0,62.5,0.75,15.5,192.5,49.1,38.07
2016,4,18,7,0,598.0,71.0,0.9,16.0,244.0,54.87,43.2
2016,4,18,7,15,645.0,77.5,0.95,16.0,298.0,58.78,46.64
2016,4,18,7,30,692.0,84.0,1.0,16.0,352.0,62.6,49.89
2016,4,18,7,45,724.5,89.5,1.1,16.5,405.0,65.43,52.1
2016,4,18,8,0,757.0,95.0,1.2,17.0,458.0,74.54,59.73
2016,4,18,8,15,782.0,99.0,1.25,17.5,509.0,104.48,63.52
2016,4,18,8,30,807.0,103.0,1.3,18.0,560.0,164.35,95.83
2016,4,18,8,45,828.0,105.0,1.4,18.5,608.0,224.96,141.27
2016,4,18,9,0,849.0,107.0,1.5,19.0,656.0,287.71,193.76
2016,4,18,9,15,863.0,109.5,1.55,19.0,698.0,350.56,248.47
2016,4,18,9,30,877.0,112.0,1.6,19.0,740.0,417.02,305.5
2016,4,18,9,45,893.5,111.0,1.7,19.5,778.0,478.26,356.86
2016,4,18,10,0,910.0,110.0,1.8,20.0,816.0,539.72,406.81
2016,4,18,10,15,917.0,111.5,1.85,20.5,845.0,598.0,452.57
2016,4,18,10,30,924.0,113.0,1.9,21.0,874.0,654.98,495.76
2016,4,18,10,45,930.0,113.0,2.0,21.5,896.5,708.49,535.45
2016,4,18,11,0,936.0,113.0,2.1,22.0,919.0,760.08,572.66
2016,4,18,11,15,939.0,114.0,2.1,22.0,933.5,808.16,606.25
2016,4,18,11,30,942.0,115.0,2.1,22.0,948.0,853.65,636.26
2016,4,18,11,45,942.0,115.5,2.15,22.5,954.0,893.42,661.38
2016,4,18,12,0,942.0,116.0,2.2,23.0,960.0,929.99,684.21
2016,4,18,12,15,941.0,116.0,2.15,23.0,958.0,961.84,704.15
2016,4,18,12,30,940.0,116.0,2.1,23.0,956.0,990.12,721.7
2016,4,18,12,45,932.0,119.0,2.1,23.0,944.0,1011.04,735.09
2016,4,18,13,0,924.0,122.0,2.1,23.0,932.0,1027.96,746.08
2016,4,18,13,15,919.5,121.5,2.1,22.5,914.5,1040.82,756.07
2016,4,18,13,30,915.0,121.0,2.1,22.0,897.0,1049.68,763.7
2016,4,18,13,45,900.0,124.0,2.1,22.0,869.0,1047.6,763.08
2016,4,18,14,0,885.0,127.0,2.1,22.0,841.0,1041.53,760.17
2016,4,18,14,15,876.0,125.5,2.1,21.5,809.0,1032.92,757.27
2016,4,18,14,30,867.0,124.0,2.1,21.0,777.0,1033.52,760.49
2016,4,18,14,45,845.0,126.0,2.15,21.0,736.5,1008.11,746.0
2016,4,18,15,0,823.0,128.0,2.2,21.0,696.0,979.32,729.5
2016,4,18,15,15,747.0,137.0,2.25,20.5,628.0,909.97,686.95
2016,4,18,15,30,671.0,146.0,2.3,20.0,560.0,833.95,638.91
2016,4,18,15,45,663.5,133.5,2.35,20.0,516.0,796.54,615.6
2016,4,18,16,0,656.0,121.0,2.4,20.0,472.0,756.53,589.69
2016,4,18,16,15,601.0,127.5,2.45,19.5,424.5,695.34,548.94
2016,4,18,16,30,546.0,134.0,2.5,19.0,377.0,627.31,501.58
2016,4,18,16,45,510.0,123.0,2.55,18.5,327.5,565.17,456.83
2016,4,18,17,0,474.0,112.0,2.6,18.0,278.0,504.26,411.29
2016,4,18,17,15,430.0,98.5,2.6,17.5,230.0,436.54,358.41
2016,4,18,17,30,386.0,85.0,2.6,17.0,182.0,371.78,305.83
2016,4,18,17,45,319.0,69.5,2.65,16.5,137.0,294.5,240.96
2016,4,18,18,0,252.0,54.0,2.7,16.0,92.0,223.76,179.52
2016,4,18,18,15,126.0,37.5,2.65,15.5,56.5,119.83,88.87
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,19.81,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.0,10.5,8.96,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.65,14.0,26.5,12.1,0.0
2016,4,19,6,0,236.0,31.0,0.6,14.0,53.0,24.07,13.96
2016,4,19,6,15,339.5,43.5,0.6,14.0,97.0,35.14,25.11
2016,4,19,6,30,443.0,56.0,0.6,14.0,141.0,44.67,34.09
2016,4,19,6,45,522.0,63.0,0.6,14.5,193.5,49.32,38.45
2016,4,19,7,0,601.0,70.0,0.6,15.0,246.0,53.99,42.62
2016,4,19,7,15,647.0,76.5,0.65,15.0,299.5,57.93,46.08
2016,4,19,7,30,693.0,83.0,0.7,15.0,353.0,61.77,49.36
2016,4,19,7,45,724.0,88.0,0.75,15.5,405.5,64.26,51.28
2016,4,19,8,0,755.0,93.0,0.8,16.0,458.0,72.87,58.5
2016,4,19,8,15,779.5,97.5,0.9,16.5,509.0,104.03,62.98
2016,4,19,8,30,804.0,102.0,1.0,17.0,560.0,164.0,95.82
2016,4,19,8,45,812.5,109.0,1.15,17.5,604.5,225.9,143.03
2016,4,19,9,0,821.0,116.0,1.3,18.0,649.0,288.46,195.86
2016,4,19,9,15,740.5,154.5,1.3,18.0,658.5,344.1,247.23
2016,4,19,9,30,660.0,193.0,1.3,18.0,668.0,394.49,292.61
2016,4,19,9,45,758.0,164.0,1.35,18.5,734.5,458.7,343.78
2016,4,19,10,0,856.0,135.0,1.4,19.0,801.0,533.57,402.19
2016,4,19,10,15,743.0,197.5,1.4,19.0,791.0,574.8,434.98
2016,4,19,10,30,630.0,260.0,1.4,19.0,781.0,603.83,457.04
2016,4,19,10,45,752.5,202.5,1.45,19.0,841.0,674.83,510.77
2016,4,19,11,0,875.0,145.0,1.5,19.0,901.0,744.23,562.64
2016,4,19,11,15,661.0,253.5,1.5,19.0,830.0,733.79,552.02
2016,4,19,11,30,447.0,362.0,1.5,19.0,759.0,693.49,520.51
2016,4,19,11,45,416.5,380.0,1.5,19.5,751.5,709.73,530.79
2016,4,19,12,0,386.0,398.0,1.5,20.0,744.0,713.3,531.78
2016,4,19,12,15,422.0,380.5,1.6,20.0,759.0,759.84,565.51
2016,4,19,12,30,458.0,363.0,1.7,20.0,774.0,796.7,592.3
2016,4,19,12,45,503.0,345.0,1.8,20.0,792.0,840.58,624.01
2016,4,19,13,0,548.0,327.0,1.9,20.0,810.0,883.31,654.78
2016,4,19,13,15,436.5,360.5,1.95,19.5,740.5,820.6,611.72
2016,4,19,13,30,325.0,394.0,2.0,19.0,671.0,738.23,555.23
2016,4,19,13,45,227.0,394.0,2.15,19.0,585.0,627.58,477.59
2016,4,19,14,0,129.0,394.0,2.3,19.0,499.0,534.11,409.24
2016,4,19,14,15,151.5,379.0,2.4,19.0,497.0,544.93,419.59
2016,4,19,14,30,174.0,364.0,2.5,19.0,495.0,554.63,428.56
2016,4,19,14,45,131.0,339.5,2.6,19.0,436.0,487.22,378.73
2016,4,19,15,0,88.0,315.0,2.7,19.0,377.0,399.04,312.62
2016,4,19,15,15,83.0,293.0,2.75,18.5,348.5,371.92,293.62
2016,4,19,15,30,78.0,271.0,2.8,18.0,320.0,344.47,273.81
2016,4,19,15,45,73.5,248.5,2.9,18.0,291.5,316.67,252.99
2016,4,19,16,0,69.0,226.0,3.0,18.0,263.0,288.68,231.74
2016,4,19,16,15,365.5,169.0,3.0,17.5,336.0,531.54,431.17
2016,4,19,16,30,662.0,112.0,3.0,17.0,409.0,704.46,567.04
2016,4,19,16,45,638.5,101.5,3.0,17.0,358.5,647.21,524.3
2016,4,19,17,0,615.0,91.0,3.0,17.0,308.0,589.59,481.41
2016,4,19,17,15,561.0,82.5,2.9,16.5,255.5,513.13,421.81
2016,4,19,17,30,507.0,74.0,2.8,16.0,203.0,439.85,362.45
2016,4,19,17,45,450.0,60.5,2.7,16.0,155.5,363.5,297.72
2016,4,19,18,0,393.0,47.0,2.6,16.0,108.0,292.19,234.87
2016,4,19,18,15,268.0,33.0,2.5,15.5,67.5,193.88,147.02
2016,4,19,18,30,143.0,19.0,2.4,15.0,27.0,97.49,12.76
2016,4,19,18,45,71.5,9.5,2.35,15.0,13.5,34.03,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,15.0,2.0,13.5,28.5,12.1,0.0
2016,4,20,6,0,284.0,30.0,2.1,14.0,57.0,24.5,14.55
2016,4,20,6,15,386.5,41.0,2.15,14.5,102.5,33.06,23.25
2016,4,20,6,30,489.0,52.0,2.2,15.0,148.0,41.46,31.09
2016,4,20,6,45,557.0,59.5,2.3,15.5,200.0,46.65,35.9
2016,4,20,7,0,625.0,67.0,2.4,16.0,252.0,51.77,40.45
2016,4,20,7,15,669.5,72.5,2.3,16.0,305.5,55.09,43.36
2016,4,20,7,30,714.0,78.0,2.2,16.0,359.0,58.34,46.12
2016,4,20,7,45,746.0,82.0,2.15,16.5,412.0,65.8,52.41
2016,4,20,8,0,778.0,86.0,2.1,17.0,465.0,67.91,53.95
2016,4,20,8,15,801.0,89.5,2.1,17.0,515.0,100.03,58.7
2016,4,20,8,30,824.0,93.0,2.1,17.0,565.0,160.33,92.16
2016,4,20,8,45,699.0,143.5,2.1,17.5,567.0,225.86,148.4
2016,4,20,9,0,574.0,194.0,2.1,18.0,569.0,281.05,199.78
2016,4,20,9,15,627.5,190.0,2.1,18.0,623.0,336.52,245.78
2016,4,20,9,30,681.0,186.0,2.1,18.0,677.0,397.02,296.08
2016,4,20,9,45,796.0,144.0,2.1,18.0,745.5,461.93,348.89
2016,4,20,10,0,911.0,102.0,2.1,18.0,814.0,534.32,407.25
2016,4,20,10,15,759.0,187.0,2.1,18.0,795.0,574.87,440.26
2016,4,20,10,30,607.0,272.0,2.1,18.0,776.0,599.3,459.05
2016,4,20,10,45,580.0,294.5,2.15,18.5,786.0,638.07,487.46
2016,4,20,11,0,553.0,317.0,2.2,19.0,796.0,673.51,512.43
2016,4,20,11,15,737.5,218.5,2.2,19.0,868.5,760.06,577.71
2016,4,20,11,30,922.0,120.0,2.2,19.0,941.0,841.69,636.57
2016,4,20,11,45,914.5,126.0,2.2,19.0,945.0,879.3,661.15
2016,4,20,12,0,907.0,132.0,2.2,19.0,949.0,913.38,683.62
2016,4,20,12,15,707.0,242.5,2.2,19.0,878.5,889.47,666.26
2016,4,20,12,30,507.0,353.0,2.2,19.0,808.0,831.91,622.56
2016,4,20,12,45,703.0,242.5,2.25,19.0,866.5,934.58,698.85
2016,4,20,13,0,899.0,132.0,2.3,19.0,925.0,1011.85,750.11
2016,4,20,13,15,894.5,131.0,2.3,19.0,907.0,1023.85,757.64
2016,4,20,13,30,890.0,130.0,2.3,19.0,889.0,1031.93,763.45
2016,4,20,13,45,881.0,129.5,2.35,19.0,863.0,1032.09,764.85
2016,4,20,14,0,872.0,129.0,2.4,19.0,837.0,1028.32,763.9
2016,4,20,14,15,686.0,200.5,2.4,18.5,744.0,941.87,708.91
2016,4,20,14,30,500.0,272.0,2.4,18.0,651.0,822.48,626.96
2016,4,20,14,45,518.5,249.5,2.45,18.0,625.5,814.86,625.16
2016,4,20,15,0,537.0,227.0,2.5,18.0,600.0,803.8,620.0
2016,4,20,15,15,666.5,170.5,2.45,18.0,604.0,867.85,667.75
2016,4,20,15,30,796.0,114.0,2.4,18.0,608.0,906.34,695.13
2016,4,20,15,45,779.0,108.5,2.4,18.0,561.0,865.18,668.12
2016,4,20,16,0,762.0,103.0,2.4,18.0,514.0,821.64,639.86
2016,4,20,16,15,697.5,101.5,2.35,17.5,449.5,745.16,588.16
2016,4,20,16,30,633.0,100.0,2.3,17.0,385.0,665.56,532.85
2016,4,20,16,45,581.0,100.0,2.3,17.0,336.5,599.67,485.44
2016,4,20,17,0,529.0,100.0,2.3,17.0,288.0,535.2,436.26
2016,4,20,17,15,529.5,83.5,2.25,16.5,245.5,491.59,403.1
2016,4,20,17,30,530.0,67.0,2.2,16.0,203.0,446.11,366.49
2016,4,20,17,45,455.0,57.0,2.15,16.0,154.5,362.0,295.83
2016,4,20,18,0,380.0,47.0,2.1,16.0,106.0,284.63,228.55
2016,4,20,18,15,262.5,33.5,2.05,15.5,67.0,191.23,145.62
2016,4,20,18,30,145.0,20.0,2.0,15.0,28.0,100.02,24.66
2016,4,20,18,45,72.5,10.0,1.95,15.0,14.0,34.73,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,27.5,17.5,1.2,15.0,20.0,14.28,0.0
2016,4,21,6,0,55.0,35.0,1.3,15.0,40.0,27.7,17.39
2016,4,21,6,15,94.0,56.0,1.45,15.0,71.5,43.25,32.13
2016,4,21,6,30,133.0,77.0,1.6,15.0,103.0,58.51,46.15
2016,4,21,6,45,158.5,98.5,1.75,15.5,139.5,73.69,59.77
2016,4,21,7,0,184.0,120.0,1.9,16.0,176.0,88.54,72.8
2016,4,21,7,15,211.5,138.0,1.95,16.0,213.5,97.65,80.69
2016,4,21,7,30,239.0,156.0,2.0,16.0,251.0,108.8,90.19
2016,4,21,7,45,143.5,176.0,2.15,16.0,235.5,124.6,103.57
2016,4,21,8,0,48.0,196.0,2.3,16.0,220.0,141.47,117.7
2016,4,21,8,15,252.5,199.5,2.4,16.0,343.5,145.92,109.59
2016,4,21,8,30,457.0,203.0,2.5,16.0,467.0,188.54,130.73
2016,4,21,8,45,334.5,251.0,2.6,16.5,453.0,238.07,174.4
2016,4,21,9,0,212.0,299.0,2.7,17.0,439.0,272.02,206.84
2016,4,21,9,15,361.0,275.0,2.75,17.0,530.0,317.45,239.7
2016,4,21,9,30,510.0,251.0,2.8,17.0,621.0,381.86,289.62
2016,4,21,9,45,388.5,309.5,2.85,17.0,599.5,410.72,316.26
2016,4,21,10,0,267.0,368.0,2.9,17.0,578.0,424.86,329.33
2016,4,21,10,15,225.5,389.5,2.9,17.0,571.0,440.63,342.13
2016,4,21,10,30,184.0,411.0,2.9,17.0,564.0,451.69,350.64
2016,4,21,10,45,277.5,400.5,2.95,17.0,638.5,523.92,406.33
2016,4,21,11,0,371.0,390.0,3.0,17.0,713.0,601.74,465.42
2016,4,21,11,15,280.0,419.0,3.0,17.0,665.5,583.62,450.52
2016,4,21,11,30,189.0,448.0,3.0,17.0,618.0,549.29,423.71
2016,4,21,11,45,198.0,444.5,3.05,17.0,623.0,567.91,438.18
2016,4,21,12,0,207.0,441.0,3.1,17.0,628.0,586.14,452.06
2016,4,21,12,15,201.5,447.0,3.15,17.0,629.0,599.86,462.14
2016,4,21,12,30,196.0,453.0,3.2,17.0,630.0,612.49,471.44
2016,4,21,12,45,209.5,439.5,3.3,17.5,626.5,622.91,479.23
2016,4,21,13,0,223.0,426.0,3.4,18.0,623.0,632.37,486.38
2016,4,21,13,15,562.5,268.0,3.5,18.0,752.0,855.91,656.7
2016,4,21,13,30,902.0,110.0,3.6,18.0,881.0,1022.41,773.5
2016,4,21,13,45,901.5,105.5,3.7,18.0,858.0,1026.56,776.41
2016,4,21,14,0,901.0,101.0,3.8,18.0,835.0,1026.66,778.14
2016,4,21,14,15,508.0,231.5,3.85,17.5,642.5,785.86,610.46
2016,4,21,14,30,115.0,362.0,3.9,17.0,450.0,491.82,385.11
2016,4,21,14,45,90.5,335.0,3.95,17.0,402.0,419.8,331.8
2016,4,21,15,0,66.0,308.0,4.0,17.0,354.0,368.47,292.39
2016,4,21,15,15,151.5,293.0,4.0,17.0,390.0,456.74,364.63
2016,4,21,15,30,237.0,278.0,4.0,17.0,426.0,520.44,416.82
2016,4,21,15,45,318.5,239.0,4.0,17.0,421.5,566.97,455.58
2016,4,21,16,0,400.0,200.0,4.0,17.0,417.0,606.3,488.68
2016,4,21,16,15,295.5,194.0,4.0,16.5,346.0,480.12,391.38
2016,4,21,16,30,191.0,188.0,4.0,16.0,275.0,362.84,298.27
2016,4,21,16,45,182.0,166.0,4.0,16.0,240.5,325.65,269.24
2016,4,21,17,0,173.0,144.0,4.0,16.0,206.0,288.44,239.3
2016,4,21,17,15,160.0,121.5,3.9,15.5,171.5,247.93,206.17
2016,4,21,17,30,147.0,99.0,3.8,15.0,137.0,207.91,172.52
2016,4,21,17,45,124.5,78.0,3.75,15.0,105.0,164.91,135.03
2016,4,21,18,0,102.0,57.0,3.7,15.0,73.0,123.48,98.25
2016,4,21,18,15,51.5,38.5,3.6,15.0,46.5,73.93,54.06
2016,4,21,18,30,1.0,20.0,3.5,15.0,20.0,17.83,1.49
2016,4,21,18,45,0.5,10.0,3.45,15.0,10.0,8.72,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,5.95,14.5,4.0,3.28,0.0
2016,4,22,6,0,0.0,8.0,6.0,15.0,8.0,6.56,0.0
2016,4,22,6,15,0.0,14.5,6.05,15.0,14.5,11.92,4.78
2016,4,22,6,30,0.0,21.0,6.1,15.0,21.0,17.29,9.7
2016,4,22,6,45,0.0,28.5,6.2,15.0,28.5,23.49,15.35
2016,4,22,7,0,0.0,36.0,6.3,15.0,36.0,29.72,20.94
2016,4,22,7,15,0.0,44.0,6.4,15.0,44.0,36.37,26.85
2016,4,22,7,30,0.0,52.0,6.5,15.0,52.0,43.03,32.69
2016,4,22,7,45,22.5,124.5,6.6,15.0,135.5,96.28,79.53
2016,4,22,8,0,45.0,197.0,6.7,15.0,219.0,142.12,119.18
2016,4,22,8,15,22.5,155.5,6.8,15.0,166.5,119.84,94.48
2016,4,22,8,30,0.0,114.0,6.9,15.0,114.0,93.69,73.03
2016,4,22,8,45,0.0,138.5,7.05,15.5,138.5,113.08,88.74
2016,4,22,9,0,0.0,163.0,7.2,16.0,163.0,132.64,104.4
2016,4,22,9,15,3.5,185.0,7.3,16.0,187.5,151.56,119.51
2016,4,22,9,30,7.0,207.0,7.4,16.0,212.0,171.16,135.16
2016,4,22,9,45,3.5,167.5,7.5,16.0,170.0,139.59,109.31
2016,4,22,10,0,0.0,128.0,7.6,16.0,128.0,106.38,82.07
2016,4,22,10,15,17.0,234.5,7.75,16.0,249.0,202.73,160.26
2016,4,22,10,30,34.0,341.0,7.9,16.0,370.0,303.23,240.51
2016,4,22,10,45,128.5,386.0,8.05,16.0,498.0,411.51,327.27
2016,4,22,11,0,223.0,431.0,8.2,16.0,626.0,527.29,419.05
2016,4,22,11,15,148.5,427.5,8.25,15.5,558.5,486.09,386.52
2016,4,22,11,30,74.0,424.0,8.3,15.0,491.0,428.61,340.74
2016,4,22,11,45,37.0,270.0,8.4,15.0,303.5,267.21,212.74
2016,4,22,12,0,0.0,116.0,8.5,15.0,116.0,97.44,74.5
2016,4,22,12,15,27.5,263.5,8.4,15.0,288.5,259.41,206.58
2016,4,22,12,30,55.0,411.0,8.3,15.0,461.0,426.65,339.38
2016,4,22,12,45,456.5,279.0,8.25,15.0,684.5,730.68,587.65
2016,4,22,13,0,858.0,147.0,8.2,15.0,908.0,984.72,783.31
2016,4,22,13,15,854.5,146.0,8.05,15.0,891.5,1011.26,801.85
2016,4,22,13,30,851.0,145.0,7.9,15.0,875.0,1020.21,808.36
2016,4,22,13,45,843.0,145.0,7.8,15.0,851.0,1021.85,809.92
2016,4,22,14,0,835.0,145.0,7.7,15.0,827.0,1019.6,808.81
2016,4,22,14,15,827.0,143.0,7.65,15.0,797.0,1011.39,803.71
2016,4,22,14,30,819.0,141.0,7.6,15.0,767.0,999.42,796.03
