Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,14,45,825.0,130.5,7.6,15.0,734.0,988.36,789.41
2016,4,22,15,0,831.0,120.0,7.6,15.0,701.0,973.19,779.85
2016,4,22,15,15,816.0,117.0,7.55,14.5,658.5,942.36,759.94
2016,4,22,15,30,801.0,114.0,7.5,14.0,616.0,908.53,737.69
2016,4,22,15,45,791.5,107.0,7.45,14.0,571.0,872.41,712.17
2016,4,22,16,0,782.0,100.0,7.4,14.0,526.0,833.46,684.31
2016,4,22,16,15,755.0,96.0,7.2,14.0,475.0,780.46,644.77
2016,4,22,16,30,728.0,92.0,7.0,14.0,424.0,730.95,607.54
2016,4,22,16,45,685.5,88.5,6.85,14.0,370.5,664.97,556.7
2016,4,22,17,0,643.0,85.0,6.7,14.0,317.0,599.95,505.57
2016,4,22,17,15,589.0,78.0,6.45,13.5,264.0,524.39,443.66
2016,4,22,17,30,535.0,71.0,6.2,13.0,211.0,451.97,382.34
2016,4,22,17,45,440.5,63.0,5.95,13.0,161.0,358.32,300.61
2016,4,22,18,0,346.0,55.0,5.7,13.0,111.0,271.74,223.34
2016,4,22,18,15,225.5,40.0,5.5,13.0,71.0,178.37,139.06
2016,4,22,18,30,105.0,25.0,5.3,13.0,31.0,83.25,33.87
2016,4,22,18,45,52.5,12.5,5.15,13.0,15.5,29.51,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,129.5,18.5,3.85,12.5,32.5,14.39,0.5
2016,4,23,6,0,259.0,37.0,4.0,13.0,65.0,28.61,18.66
2016,4,23,6,15,357.0,48.5,4.05,13.0,110.0,39.0,28.76
2016,4,23,6,30,455.0,60.0,4.1,13.0,155.0,47.55,36.85
2016,4,23,6,45,518.5,68.5,4.2,13.5,205.5,53.22,42.08
2016,4,23,7,0,582.0,77.0,4.3,14.0,256.0,58.76,47.01
2016,4,23,7,15,626.0,83.0,4.2,14.0,308.5,62.09,49.91
2016,4,23,7,30,670.0,89.0,4.1,14.0,361.0,65.34,52.66
2016,4,23,7,45,700.0,94.5,4.1,14.0,412.0,67.96,54.8
2016,4,23,8,0,730.0,100.0,4.1,14.0,463.0,70.46,56.81
2016,4,23,8,15,753.5,104.0,4.1,14.0,512.0,110.28,68.05
2016,4,23,8,30,777.0,108.0,4.1,14.0,561.0,167.89,101.36
2016,4,23,8,45,791.0,112.5,4.2,14.5,605.5,226.9,147.64
2016,4,23,9,0,805.0,117.0,4.3,15.0,650.0,287.21,199.98
2016,4,23,9,15,818.5,119.5,4.3,15.0,690.5,346.87,253.67
2016,4,23,9,30,832.0,122.0,4.3,15.0,731.0,407.22,307.7
2016,4,23,9,45,853.0,118.0,4.35,15.0,768.0,467.75,360.88
2016,4,23,10,0,874.0,114.0,4.4,15.0,805.0,526.37,411.42
2016,4,23,10,15,881.0,115.5,4.4,15.0,833.5,582.18,458.35
2016,4,23,10,30,888.0,117.0,4.4,15.0,862.0,636.77,502.99
2016,4,23,10,45,697.0,225.5,4.45,15.5,819.5,656.91,516.8
2016,4,23,11,0,506.0,334.0,4.5,16.0,777.0,653.45,511.37
2016,4,23,11,15,703.0,228.5,4.4,16.0,854.0,741.66,580.98
2016,4,23,11,30,900.0,123.0,4.3,16.0,931.0,825.7,644.65
2016,4,23,11,45,899.0,124.5,4.25,16.0,936.5,863.55,670.65
2016,4,23,12,0,898.0,126.0,4.2,16.0,942.0,898.32,694.7
2016,4,23,12,15,897.5,126.0,4.25,16.0,940.0,928.96,716.27
2016,4,23,12,30,897.0,126.0,4.3,16.0,938.0,956.25,735.51
2016,4,23,12,45,891.5,127.5,4.35,16.0,927.5,976.79,750.29
2016,4,23,13,0,886.0,129.0,4.4,16.0,917.0,993.6,762.64
2016,4,23,13,15,882.0,128.0,4.55,16.0,899.5,1005.65,772.77
2016,4,23,13,30,878.0,127.0,4.7,16.0,882.0,1013.86,780.41
2016,4,23,13,45,867.5,128.0,4.9,16.0,856.5,1013.76,782.84
2016,4,23,14,0,857.0,129.0,5.1,16.0,831.0,1009.84,782.72
2016,4,23,14,15,848.0,127.0,5.2,16.0,799.5,1013.75,787.43
2016,4,23,14,30,839.0,125.0,5.3,16.0,768.0,1000.54,780.13
2016,4,23,14,45,822.5,125.0,5.45,16.0,729.5,978.5,767.04
2016,4,23,15,0,806.0,125.0,5.6,16.0,691.0,953.13,751.51
2016,4,23,15,15,790.0,122.0,5.6,15.5,648.0,921.78,732.02
2016,4,23,15,30,774.0,119.0,5.6,15.0,605.0,887.55,710.26
2016,4,23,15,45,750.5,116.0,5.65,15.0,557.5,849.3,684.21
2016,4,23,16,0,727.0,113.0,5.7,15.0,510.0,803.88,652.45
2016,4,23,16,15,698.5,108.5,5.65,15.0,460.5,750.87,614.01
2016,4,23,16,30,670.0,104.0,5.6,15.0,411.0,697.06,574.35
2016,4,23,16,45,622.5,100.5,5.6,15.0,358.5,629.25,523.0
2016,4,23,17,0,575.0,97.0,5.6,15.0,306.0,562.82,470.51
2016,4,23,17,15,521.0,88.5,5.5,14.5,255.0,488.43,410.34
2016,4,23,17,30,467.0,80.0,5.4,14.0,204.0,412.6,347.1
2016,4,23,17,45,383.5,69.5,5.35,14.0,156.0,328.0,273.77
2016,4,23,18,0,300.0,59.0,5.3,14.0,108.0,251.64,205.83
2016,4,23,18,15,196.5,42.0,5.2,13.5,69.5,166.55,129.77
2016,4,23,18,30,93.0,25.0,5.1,13.0,31.0,78.06,36.14
2016,4,23,18,45,46.5,12.5,5.05,13.0,15.5,27.3,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,71.0,23.0,6.45,12.5,31.0,18.13,3.98
2016,4,24,6,0,142.0,46.0,6.7,13.0,62.0,35.2,24.39
2016,4,24,6,15,229.5,64.5,6.7,13.0,106.0,48.94,37.53
2016,4,24,6,30,317.0,83.0,6.7,13.0,150.0,61.59,49.34
2016,4,24,6,45,403.0,92.5,6.7,13.0,202.0,68.06,55.42
2016,4,24,7,0,489.0,102.0,6.7,13.0,254.0,74.46,61.21
2016,4,24,7,15,374.5,130.0,6.65,13.0,259.5,91.08,75.92
2016,4,24,7,30,260.0,158.0,6.6,13.0,265.0,110.2,92.65
2016,4,24,7,45,479.5,138.5,6.6,13.5,367.5,94.73,78.55
2016,4,24,8,0,699.0,119.0,6.6,14.0,470.0,82.74,67.61
2016,4,24,8,15,725.0,124.0,6.6,14.0,520.0,116.45,73.67
2016,4,24,8,30,751.0,129.0,6.6,14.0,570.0,174.13,107.78
2016,4,24,8,45,781.0,128.0,6.6,14.5,618.0,237.23,157.07
2016,4,24,9,0,811.0,127.0,6.6,15.0,666.0,296.72,208.43
2016,4,24,9,15,825.0,129.5,6.55,15.0,707.5,356.94,263.1
2016,4,24,9,30,839.0,132.0,6.5,15.0,749.0,417.91,318.28
2016,4,24,9,45,854.0,132.0,6.5,15.5,785.5,477.79,371.02
2016,4,24,10,0,869.0,132.0,6.5,16.0,822.0,537.9,422.52
2016,4,24,10,15,876.5,133.5,6.55,16.0,850.5,593.85,470.3
2016,4,24,10,30,884.0,135.0,6.6,16.0,879.0,648.65,516.0
2016,4,24,10,45,886.5,137.5,6.7,16.0,899.5,699.61,557.78
2016,4,24,11,0,889.0,140.0,6.8,16.0,920.0,748.49,597.11
2016,4,24,11,15,892.0,141.0,7.05,16.0,934.0,794.23,633.9
2016,4,24,11,30,895.0,142.0,7.3,16.0,948.0,837.54,667.05
2016,4,24,11,45,887.5,147.5,7.55,16.0,951.5,873.43,694.31
2016,4,24,12,0,880.0,153.0,7.8,16.0,955.0,905.91,719.09
2016,4,24,12,15,879.5,153.0,8.0,16.0,953.0,936.37,742.27
2016,4,24,12,30,879.0,153.0,8.2,16.0,951.0,963.56,763.13
2016,4,24,12,45,856.5,165.5,8.45,16.0,936.0,992.56,785.63
2016,4,24,13,0,834.0,178.0,8.7,16.0,921.0,1004.12,795.39
2016,4,24,13,15,667.0,253.5,8.85,15.5,840.5,941.86,750.91
2016,4,24,13,30,500.0,329.0,9.0,15.0,760.0,859.08,686.62
2016,4,24,13,45,632.0,264.0,9.15,15.0,793.5,938.41,751.91
2016,4,24,14,0,764.0,199.0,9.3,15.0,827.0,1011.59,809.4
2016,4,24,14,15,753.5,196.0,9.35,14.5,795.5,1000.27,803.56
2016,4,24,14,30,743.0,193.0,9.4,14.0,764.0,985.37,795.38
2016,4,24,14,45,728.0,189.5,9.5,14.0,726.0,962.05,779.55
2016,4,24,15,0,713.0,186.0,9.6,14.0,688.0,935.56,761.34
2016,4,24,15,15,694.0,181.0,9.6,14.0,645.0,900.69,736.39
2016,4,24,15,30,675.0,176.0,9.6,14.0,602.0,863.26,709.37
2016,4,24,15,45,674.0,161.0,9.65,14.0,558.5,829.5,685.18
2016,4,24,16,0,673.0,146.0,9.7,14.0,515.0,792.7,658.41
2016,4,24,16,15,641.5,139.5,9.75,13.5,464.5,736.25,616.85
2016,4,24,16,30,610.0,133.0,9.8,13.0,414.0,679.22,573.93
2016,4,24,16,45,579.5,122.0,9.85,13.0,363.0,618.2,525.1
2016,4,24,17,0,549.0,111.0,9.9,13.0,312.0,551.84,470.85
2016,4,24,17,15,493.5,101.0,9.9,12.5,260.0,477.33,408.61
2016,4,24,17,30,438.0,91.0,9.9,12.0,208.0,406.72,347.82
2016,4,24,17,45,359.5,77.5,9.9,12.0,159.5,323.03,273.6
2016,4,24,18,0,281.0,64.0,9.9,12.0,111.0,247.03,204.75
2016,4,24,18,15,183.5,45.5,9.9,12.0,71.5,164.31,129.55
2016,4,24,18,30,86.0,27.0,9.9,12.0,32.0,78.43,40.41
2016,4,24,18,45,43.0,13.5,9.95,12.0,16.0,26.85,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,184.0,17.5,5.8,10.5,39.0,14.01,2.94
2016,4,25,6,0,368.0,35.0,5.9,11.0,78.0,28.62,19.09
2016,4,25,6,15,462.5,44.0,6.0,11.0,126.0,35.44,25.92
2016,4,25,6,30,557.0,53.0,6.1,11.0,174.0,42.2,32.38
2016,4,25,6,45,619.5,59.0,6.2,11.5,227.5,46.28,36.19
2016,4,25,7,0,682.0,65.0,6.3,12.0,281.0,50.34,39.81
2016,4,25,7,15,722.5,70.0,6.3,12.0,335.5,58.16,46.77
2016,4,25,7,30,763.0,75.0,6.3,12.0,390.0,61.41,49.55
2016,4,25,7,45,791.0,79.0,6.3,12.0,443.0,63.68,51.4
2016,4,25,8,0,819.0,83.0,6.3,12.0,496.0,65.86,53.16
2016,4,25,8,15,840.5,86.0,6.2,12.0,547.0,103.24,59.74
2016,4,25,8,30,862.0,89.0,6.1,12.0,598.0,172.27,102.17
2016,4,25,8,45,877.0,92.0,6.05,12.5,644.5,234.67,151.89
2016,4,25,9,0,892.0,95.0,6.0,13.0,691.0,298.24,208.1
2016,4,25,9,15,904.0,97.0,6.0,13.0,733.0,361.05,265.94
2016,4,25,9,30,916.0,99.0,6.0,13.0,775.0,424.12,323.83
2016,4,25,9,45,921.5,103.0,6.05,13.5,810.0,485.97,379.08
2016,4,25,10,0,927.0,107.0,6.1,14.0,845.0,546.84,431.89
2016,4,25,10,15,933.5,108.0,6.15,14.0,874.0,604.62,481.59
2016,4,25,10,30,940.0,109.0,6.2,14.0,903.0,660.99,528.85
2016,4,25,10,45,944.0,110.5,6.3,14.5,924.5,714.5,571.82
2016,4,25,11,0,948.0,112.0,6.4,15.0,946.0,765.9,612.08
2016,4,25,11,15,950.0,112.5,6.45,15.0,959.5,812.63,648.27
2016,4,25,11,30,952.0,113.0,6.5,15.0,973.0,856.63,680.71
2016,4,25,11,45,950.5,114.5,6.6,15.0,978.0,895.76,709.64
2016,4,25,12,0,949.0,116.0,6.7,15.0,983.0,931.61,736.14
2016,4,25,12,15,948.0,116.0,6.75,15.0,980.5,963.09,759.23
2016,4,25,12,30,947.0,116.0,6.8,15.0,978.0,991.02,779.78
2016,4,25,12,45,940.5,118.5,6.85,15.0,966.5,1012.51,795.74
2016,4,25,13,0,934.0,121.0,6.9,15.0,955.0,1030.07,809.01
2016,4,25,13,15,929.5,120.0,6.95,15.0,937.0,1042.14,818.47
2016,4,25,13,30,925.0,119.0,7.0,15.0,919.0,1050.18,825.2
2016,4,25,13,45,918.5,118.0,7.05,15.0,893.5,1052.19,827.75
2016,4,25,14,0,912.0,117.0,7.1,15.0,868.0,1050.16,827.57
2016,4,25,14,15,903.0,115.5,7.15,15.0,835.5,1041.12,822.48
2016,4,25,14,30,894.0,114.0,7.2,15.0,803.0,1028.18,814.72
2016,4,25,14,45,881.5,112.5,7.25,15.0,764.0,1008.03,801.79
2016,4,25,15,0,869.0,111.0,7.3,15.0,725.0,984.36,786.35
2016,4,25,15,15,853.5,108.5,7.35,15.0,680.5,964.62,773.85
2016,4,25,15,30,838.0,106.0,7.4,15.0,636.0,930.13,750.32
2016,4,25,15,45,816.5,103.0,7.45,15.0,587.5,886.76,719.96
2016,4,25,16,0,795.0,100.0,7.5,15.0,539.0,841.17,687.59
2016,4,25,16,15,768.5,96.0,7.5,14.5,487.0,788.3,650.22
2016,4,25,16,30,742.0,92.0,7.5,14.0,435.0,738.61,614.62
2016,4,25,16,45,703.5,87.5,7.5,14.0,381.5,674.13,565.26
2016,4,25,17,0,665.0,83.0,7.5,14.0,328.0,610.32,515.35
2016,4,25,17,15,614.0,76.5,7.35,13.5,275.0,536.73,455.17
2016,4,25,17,30,563.0,70.0,7.2,13.0,222.0,465.96,395.25
2016,4,25,17,45,482.0,61.5,7.1,13.0,171.5,378.81,318.94
2016,4,25,18,0,401.0,53.0,7.0,13.0,121.0,298.66,246.8
2016,4,25,18,15,284.0,39.5,6.75,12.5,79.5,202.75,160.66
2016,4,25,18,30,167.0,26.0,6.5,12.0,38.0,119.23,68.73
2016,4,25,18,45,83.5,13.0,6.3,12.0,19.0,40.77,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,8.54,0.0
2016,4,26,5,45,121.0,27.0,3.55,10.5,41.0,20.83,8.34
2016,4,26,6,0,242.0,44.0,3.6,11.0,72.0,33.73,23.64
2016,4,26,6,15,334.0,56.5,3.65,11.0,117.5,43.0,32.71
2016,4,26,6,30,426.0,69.0,3.7,11.0,163.0,52.14,41.35
2016,4,26,6,45,479.0,80.5,3.8,11.5,212.5,62.25,50.57
2016,4,26,7,0,532.0,92.0,3.9,12.0,262.0,69.68,57.16
2016,4,26,7,15,436.5,121.0,3.9,12.0,277.0,85.5,71.18
2016,4,26,7,30,341.0,150.0,3.9,12.0,292.0,106.29,89.4
2016,4,26,7,45,465.0,140.5,3.9,12.5,361.0,95.58,79.48
2016,4,26,8,0,589.0,131.0,3.9,13.0,430.0,89.07,73.36
2016,4,26,8,15,491.5,178.5,3.8,13.0,445.5,140.76,99.74
2016,4,26,8,30,394.0,226.0,3.7,13.0,461.0,202.59,146.34
2016,4,26,8,45,391.5,247.5,3.6,13.0,496.0,247.14,181.8
2016,4,26,9,0,389.0,269.0,3.5,13.0,531.0,291.71,219.58
2016,4,26,9,15,368.5,294.0,3.45,13.0,554.0,333.04,255.76
2016,4,26,9,30,348.0,319.0,3.4,13.0,577.0,372.16,289.56
2016,4,26,9,45,429.0,303.5,3.4,13.5,636.0,422.22,329.55
2016,4,26,10,0,510.0,288.0,3.4,14.0,695.0,482.39,377.41
2016,4,26,10,15,454.0,324.5,3.55,14.0,696.5,515.36,404.68
2016,4,26,10,30,398.0,361.0,3.7,14.0,698.0,540.42,424.89
2016,4,26,10,45,379.0,381.0,3.9,14.0,708.5,571.75,449.58
2016,4,26,11,0,360.0,401.0,4.1,14.0,719.0,600.87,472.08
2016,4,26,11,15,270.0,428.0,4.3,14.0,668.5,581.15,456.63
2016,4,26,11,30,180.0,455.0,4.5,14.0,618.0,545.94,429.09
2016,4,26,11,45,238.0,448.0,4.75,14.0,665.0,601.4,473.36
2016,4,26,12,0,296.0,441.0,5.0,14.0,712.0,670.79,527.37
2016,4,26,12,15,341.5,421.5,5.15,14.0,733.5,710.31,558.66
2016,4,26,12,30,387.0,402.0,5.3,14.0,755.0,750.14,590.32
2016,4,26,12,45,474.0,365.5,5.5,14.0,793.5,826.49,649.92
2016,4,26,13,0,561.0,329.0,5.7,14.0,832.0,891.43,700.96
2016,4,26,13,15,683.0,251.5,5.8,14.0,852.0,953.51,750.86
2016,4,26,13,30,805.0,174.0,5.9,14.0,872.0,999.74,785.65
2016,4,26,13,45,666.5,235.5,6.05,14.0,802.5,943.12,746.03
2016,4,26,14,0,528.0,297.0,6.2,14.0,733.0,866.9,688.11
2016,4,26,14,15,662.0,224.0,6.2,14.0,750.0,935.16,743.75
2016,4,26,14,30,796.0,151.0,6.2,14.0,767.0,982.2,779.08
2016,4,26,14,45,787.5,146.5,6.25,14.0,730.5,963.6,766.97
2016,4,26,15,0,779.0,142.0,6.3,14.0,694.0,941.58,752.72
2016,4,26,15,15,762.0,138.5,6.3,14.0,651.0,915.98,735.58
2016,4,26,15,30,745.0,135.0,6.3,14.0,608.0,880.92,711.35
2016,4,26,15,45,731.0,127.5,6.3,14.0,562.5,841.46,683.68
2016,4,26,16,0,717.0,120.0,6.3,14.0,517.0,799.67,653.98
2016,4,26,16,15,688.5,115.0,6.3,13.5,467.0,746.47,616.24
2016,4,26,16,30,660.0,110.0,6.3,13.0,417.0,692.49,577.12
2016,4,26,16,45,623.0,103.5,6.35,13.0,366.0,629.84,529.22
2016,4,26,17,0,586.0,97.0,6.4,13.0,315.0,567.91,479.71
2016,4,26,17,15,534.0,89.0,6.35,12.5,263.5,495.24,420.32
2016,4,26,17,30,482.0,81.0,6.3,12.0,212.0,425.57,361.47
2016,4,26,17,45,402.5,70.5,6.3,12.0,164.0,337.74,284.91
2016,4,26,18,0,323.0,60.0,6.3,12.0,116.0,262.65,217.45
2016,4,26,18,15,222.0,44.0,6.2,12.0,76.5,178.93,141.89
2016,4,26,18,30,121.0,28.0,6.1,12.0,37.0,103.41,62.4
2016,4,26,18,45,60.5,14.0,6.0,12.0,18.5,33.39,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,26.0,10.0,3.6,12.0,10.0,8.54,0.0
2016,4,27,5,45,145.5,26.0,3.9,12.5,42.5,20.11,8.63
2016,4,27,6,0,265.0,42.0,4.2,13.0,75.0,32.3,22.29
2016,4,27,6,15,356.0,54.0,4.35,13.0,120.5,41.26,30.93
2016,4,27,6,30,447.0,66.0,4.5,13.0,166.0,51.97,40.88
2016,4,27,6,45,223.5,48.0,4.7,13.0,98.0,35.29,26.13
2016,4,27,7,0,0.0,30.0,4.9,13.0,30.0,24.74,16.67
2016,4,27,7,15,0.0,35.5,5.15,13.0,35.5,29.31,20.74
2016,4,27,7,30,0.0,41.0,5.4,13.0,41.0,33.89,24.77
2016,4,27,7,45,15.0,117.5,5.7,13.5,125.5,94.92,78.68
2016,4,27,8,0,30.0,194.0,6.0,14.0,210.0,140.76,118.25
2016,4,27,8,15,15.0,118.5,6.3,14.0,126.5,97.57,76.28
2016,4,27,8,30,0.0,43.0,6.6,14.0,43.0,35.64,24.49
2016,4,27,8,45,149.0,168.5,6.9,14.0,269.0,149.9,113.15
2016,4,27,9,0,298.0,294.0,7.2,14.0,495.0,285.68,219.09
2016,4,27,9,15,167.0,298.0,7.35,13.5,412.0,277.47,218.59
2016,4,27,9,30,36.0,302.0,7.5,13.0,329.0,249.91,200.17
2016,4,27,9,45,439.0,223.0,7.7,13.0,574.0,366.77,291.24
2016,4,27,10,0,842.0,144.0,7.9,13.0,819.0,534.27,426.38
2016,4,27,10,15,851.0,146.0,7.95,13.0,848.5,591.1,475.41
2016,4,27,10,30,860.0,148.0,8.0,13.0,878.0,647.07,522.82
2016,4,27,10,45,858.0,154.5,8.05,13.0,898.5,698.6,565.6
2016,4,27,11,0,856.0,161.0,8.1,13.0,919.0,747.81,605.68
2016,4,27,11,15,860.5,162.0,8.05,13.0,933.5,794.58,643.05
2016,4,27,11,30,865.0,163.0,8.0,13.0,948.0,839.12,677.85
2016,4,27,11,45,641.5,276.0,8.0,13.0,860.5,799.24,643.19
2016,4,27,12,0,418.0,389.0,8.0,13.0,773.0,736.51,590.05
2016,4,27,12,15,639.0,279.0,8.0,13.0,864.5,855.98,687.69
2016,4,27,12,30,860.0,169.0,8.0,13.0,956.0,971.65,777.2
2016,4,27,12,45,856.0,169.5,8.0,13.0,945.5,992.92,792.83
2016,4,27,13,0,852.0,170.0,8.0,13.0,935.0,1010.48,806.16
2016,4,27,13,15,847.0,169.0,8.0,13.0,917.5,1021.79,815.0
2016,4,27,13,30,842.0,168.0,8.0,13.0,900.0,1029.22,821.14
2016,4,27,13,45,839.5,163.5,8.05,13.0,876.0,1031.71,824.03
2016,4,27,14,0,837.0,159.0,8.1,13.0,852.0,1030.26,824.18
2016,4,27,14,15,827.0,157.0,8.1,13.0,819.5,1020.02,817.76
2016,4,27,14,30,817.0,155.0,8.1,13.0,787.0,1006.01,808.7
2016,4,27,14,45,804.5,151.0,8.15,13.0,749.0,983.83,793.85
2016,4,27,15,0,792.0,147.0,8.2,13.0,711.0,958.23,776.47
2016,4,27,15,15,774.5,143.5,8.15,13.0,667.0,932.42,758.59
2016,4,27,15,30,757.0,140.0,8.1,13.0,623.0,896.63,733.08
2016,4,27,15,45,734.5,135.5,8.1,13.0,574.5,852.66,701.32
2016,4,27,16,0,712.0,131.0,8.1,13.0,526.0,806.78,667.79
2016,4,27,16,15,682.0,125.0,8.05,13.0,475.0,751.27,626.12
2016,4,27,16,30,652.0,119.0,8.0,13.0,424.0,695.07,583.31
2016,4,27,16,45,396.5,134.5,8.0,13.0,313.5,482.03,408.19
2016,4,27,17,0,141.0,150.0,8.0,13.0,203.0,268.29,225.9
2016,4,27,17,15,119.0,130.0,7.95,13.0,170.0,226.56,190.5
2016,4,27,17,30,97.0,110.0,7.9,13.0,137.0,186.53,155.77
2016,4,27,17,45,216.0,85.5,7.85,13.0,128.5,235.09,197.2
2016,4,27,18,0,335.0,61.0,7.8,13.0,120.0,269.44,223.05
2016,4,27,18,15,229.0,45.0,7.75,12.5,79.5,182.8,145.3
2016,4,27,18,30,123.0,29.0,7.7,12.0,39.0,105.98,66.95
2016,4,27,18,45,61.5,14.5,7.65,12.0,19.5,34.11,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,6.0,5.2,10.5,6.5,0.0,0.0
2016,4,28,5,30,34.0,12.0,5.4,11.0,13.0,10.24,0.0
2016,4,28,5,45,154.0,28.0,5.65,11.5,46.0,21.64,10.47
2016,4,28,6,0,274.0,44.0,5.9,12.0,79.0,33.8,23.77
2016,4,28,6,15,364.5,55.5,5.9,12.0,124.5,42.37,32.08
2016,4,28,6,30,455.0,67.0,5.9,12.0,170.0,52.72,41.73
2016,4,28,6,45,522.0,74.0,5.95,12.5,221.5,57.02,45.69
2016,4,28,7,0,589.0,81.0,6.0,13.0,273.0,61.3,49.45
2016,4,28,7,15,632.0,87.0,5.85,13.0,325.5,64.52,52.23
2016,4,28,7,30,675.0,93.0,5.7,13.0,378.0,67.66,54.88
2016,4,28,7,45,711.0,96.0,5.6,13.5,430.5,68.55,55.37
2016,4,28,8,0,747.0,99.0,5.5,14.0,483.0,76.06,61.67
2016,4,28,8,15,770.0,102.5,5.3,14.0,532.5,112.83,68.27
2016,4,28,8,30,793.0,106.0,5.1,14.0,582.0,170.74,102.71
2016,4,28,8,45,811.5,109.0,4.95,14.0,628.0,230.07,149.81
2016,4,28,9,0,830.0,112.0,4.8,14.0,674.0,291.2,203.37
2016,4,28,9,15,843.5,114.5,4.65,14.0,715.0,351.92,258.28
2016,4,28,9,30,857.0,117.0,4.5,14.0,756.0,416.29,315.68
2016,4,28,9,45,877.5,113.5,4.4,14.5,794.0,475.34,367.06
2016,4,28,10,0,898.0,110.0,4.3,15.0,832.0,534.97,417.31
2016,4,28,10,15,905.0,111.0,4.2,15.0,860.5,591.15,464.11
2016,4,28,10,30,912.0,112.0,4.1,15.0,889.0,646.03,508.52
2016,4,28,10,45,914.0,115.0,4.05,15.5,910.0,697.81,548.42
2016,4,28,11,0,916.0,118.0,4.0,16.0,931.0,747.39,585.45
2016,4,28,11,15,919.0,119.0,4.05,16.0,945.0,793.64,620.32
2016,4,28,11,30,922.0,120.0,4.1,16.0,959.0,837.38,651.36
2016,4,28,11,45,920.5,122.0,4.2,16.5,964.0,875.63,677.27
2016,4,28,12,0,919.0,124.0,4.3,17.0,969.0,910.72,700.78
2016,4,28,12,15,919.0,123.5,4.45,17.0,967.5,941.6,723.35
2016,4,28,12,30,919.0,123.0,4.6,17.0,966.0,969.1,743.66
2016,4,28,12,45,921.5,120.0,4.75,17.0,957.5,993.04,761.63
2016,4,28,13,0,924.0,117.0,4.9,17.0,949.0,1013.33,777.21
2016,4,28,13,15,920.5,116.5,5.05,16.5,931.5,1026.5,789.53
2016,4,28,13,30,917.0,116.0,5.2,16.0,914.0,1035.73,799.35
2016,4,28,13,45,911.5,114.5,5.35,16.0,889.5,1037.99,802.91
2016,4,28,14,0,906.0,113.0,5.5,16.0,865.0,1036.25,803.83
2016,4,28,14,15,898.0,111.5,5.65,16.0,833.5,1028.06,800.32
2016,4,28,14,30,890.0,110.0,5.8,16.0,802.0,1016.02,794.17
2016,4,28,14,45,875.0,110.5,5.95,16.0,763.0,995.55,782.04
2016,4,28,15,0,860.0,111.0,6.1,16.0,724.0,971.72,767.46
2016,4,28,15,15,846.0,108.5,6.2,15.5,681.0,953.47,758.08
2016,4,28,15,30,832.0,106.0,6.3,15.0,638.0,920.58,737.8
2016,4,28,15,45,804.0,106.0,6.45,14.5,588.5,875.03,708.0
2016,4,28,16,0,776.0,106.0,6.6,14.0,539.0,827.57,676.18
2016,4,28,16,15,750.0,102.0,6.6,13.5,488.5,780.48,643.4
2016,4,28,16,30,724.0,98.0,6.6,13.0,438.0,727.76,605.53
2016,4,28,16,45,678.5,95.0,6.6,13.0,384.0,660.51,554.13
2016,4,28,17,0,633.0,92.0,6.6,13.0,330.0,594.44,501.9
2016,4,28,17,15,582.0,85.0,6.55,12.5,277.5,521.77,442.72
2016,4,28,17,30,531.0,78.0,6.5,12.0,225.0,451.9,383.86
2016,4,28,17,45,441.0,69.5,6.45,12.0,174.5,361.12,304.76
2016,4,28,18,0,351.0,61.0,6.4,12.0,124.0,277.06,229.8
2016,4,28,18,15,243.5,46.0,6.15,11.5,83.0,190.18,151.95
2016,4,28,18,30,136.0,31.0,5.9,11.0,42.0,114.55,75.5
2016,4,28,18,45,68.0,15.5,5.65,11.0,21.0,37.19,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,3.3,11.0,10.0,8.54,0.0
2016,4,29,5,45,78.5,32.5,3.35,11.0,43.0,25.16,13.79
2016,4,29,6,0,157.0,55.0,3.4,11.0,76.0,41.69,30.87
2016,4,29,6,15,240.0,72.5,3.45,11.0,120.0,54.63,43.18
2016,4,29,6,30,323.0,90.0,3.5,11.0,164.0,66.31,54.12
2016,4,29,6,45,217.5,110.0,3.6,11.5,165.5,79.96,66.45
2016,4,29,7,0,112.0,130.0,3.7,12.0,167.0,94.69,79.45
2016,4,29,7,15,203.5,145.5,3.75,12.0,227.0,102.11,85.87
2016,4,29,7,30,295.0,161.0,3.8,12.0,287.0,112.32,94.64
2016,4,29,7,45,252.5,190.5,3.9,12.0,308.0,128.68,108.69
2016,4,29,8,0,210.0,220.0,4.0,12.0,329.0,151.23,127.97
2016,4,29,8,15,442.5,188.0,4.1,12.0,446.0,144.69,104.16
2016,4,29,8,30,675.0,156.0,4.2,12.0,563.0,185.69,120.74
2016,4,29,8,45,696.0,160.0,4.3,12.0,607.5,239.98,163.76
2016,4,29,9,0,717.0,164.0,4.4,12.0,652.0,296.58,213.01
2016,4,29,9,15,732.5,167.5,4.4,12.0,691.5,353.15,263.81
2016,4,29,9,30,748.0,171.0,4.4,12.0,731.0,410.82,315.33
2016,4,29,9,45,780.5,162.0,4.4,12.5,770.5,469.72,366.12
2016,4,29,10,0,813.0,153.0,4.4,13.0,810.0,526.97,414.51
2016,4,29,10,15,821.5,155.0,4.5,13.0,838.0,581.86,460.92
2016,4,29,10,30,830.0,157.0,4.6,13.0,866.0,635.89,505.52
2016,4,29,10,45,664.0,251.5,4.75,13.0,827.5,653.86,519.45
2016,4,29,11,0,498.0,346.0,4.9,13.0,789.0,654.32,518.67
2016,4,29,11,15,673.5,254.0,5.2,13.0,862.5,737.65,587.02
2016,4,29,11,30,849.0,162.0,5.5,13.0,936.0,824.24,657.33
2016,4,29,11,45,849.5,163.5,5.8,13.5,942.0,862.71,685.35
2016,4,29,12,0,850.0,165.0,6.1,14.0,948.0,898.34,711.44
2016,4,29,12,15,646.0,272.0,6.2,14.0,866.5,854.16,676.62
2016,4,29,12,30,442.0,379.0,6.3,14.0,785.0,788.47,623.16
2016,4,29,12,45,649.0,268.0,6.4,14.0,857.0,898.89,712.24
2016,4,29,13,0,856.0,157.0,6.5,14.0,929.0,999.26,787.77
2016,4,29,13,15,851.5,156.0,6.55,14.0,912.0,1010.86,796.48
2016,4,29,13,30,847.0,155.0,6.6,14.0,895.0,1018.6,803.0
2016,4,29,13,45,837.5,155.0,6.65,14.5,869.5,1018.55,802.5
2016,4,29,14,0,828.0,155.0,6.7,15.0,844.0,1014.63,799.39
2016,4,29,14,15,818.5,152.5,6.75,15.0,812.0,1004.31,793.33
2016,4,29,14,30,809.0,150.0,6.8,15.0,780.0,990.29,784.71
2016,4,29,14,45,694.5,184.5,6.85,15.0,707.0,917.45,732.77
2016,4,29,15,0,580.0,219.0,6.9,15.0,634.0,826.96,666.06
2016,4,29,15,15,501.5,231.0,6.95,14.5,574.5,756.72,613.94
2016,4,29,15,30,423.0,243.0,7.0,14.0,515.0,686.83,560.91
2016,4,29,15,45,563.0,187.5,7.05,14.0,520.0,743.48,610.68
2016,4,29,16,0,703.0,132.0,7.1,14.0,525.0,797.59,655.31
2016,4,29,16,15,675.0,126.5,7.15,13.5,475.5,744.73,617.25
2016,4,29,16,30,647.0,121.0,7.2,13.0,426.0,691.05,578.12
2016,4,29,16,45,612.5,113.5,7.3,13.0,375.5,629.74,530.6
2016,4,29,17,0,578.0,106.0,7.4,13.0,325.0,568.94,481.66
2016,4,29,17,15,526.0,97.5,7.4,12.5,273.5,496.11,421.94
2016,4,29,17,30,474.0,89.0,7.4,12.0,222.0,422.56,359.82
2016,4,29,17,45,401.0,77.5,7.45,12.0,173.5,343.02,290.03
2016,4,29,18,0,328.0,66.0,7.5,12.0,125.0,270.41,224.66
2016,4,29,18,15,225.5,49.5,7.45,12.0,84.0,185.55,148.35
2016,4,29,18,30,123.0,33.0,7.4,12.0,43.0,103.24,69.2
2016,4,29,18,45,61.5,16.5,7.4,12.0,21.5,35.7,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,7.0,5.1,12.0,9.0,5.97,0.0
2016,4,30,5,30,103.0,14.0,5.1,12.0,18.0,11.95,0.0
2016,4,30,5,45,240.5,27.0,5.2,12.5,54.5,22.02,11.69
2016,4,30,6,0,378.0,40.0,5.3,13.0,91.0,32.5,22.68
2016,4,30,6,15,464.5,49.5,5.3,13.0,139.5,39.59,29.55
2016,4,30,6,30,551.0,59.0,5.3,13.0,188.0,46.56,36.11
2016,4,30,6,45,609.5,65.0,5.35,13.5,241.0,50.44,39.64
2016,4,30,7,0,668.0,71.0,5.4,14.0,294.0,54.3,43.0
2016,4,30,7,15,706.5,76.0,5.45,14.0,347.5,57.16,45.46
2016,4,30,7,30,745.0,81.0,5.5,14.0,401.0,65.38,52.62
2016,4,30,7,45,774.0,84.5,5.55,14.5,453.5,67.1,53.84
2016,4,30,8,0,803.0,88.0,5.6,15.0,506.0,68.77,55.01
2016,4,30,8,15,824.0,91.0,5.5,15.0,556.0,108.66,62.55
2016,4,30,8,30,845.0,94.0,5.4,15.0,606.0,169.16,98.67
2016,4,30,8,45,860.0,97.0,5.3,15.5,651.5,237.25,152.79
2016,4,30,9,0,875.0,100.0,5.2,16.0,697.0,299.37,206.94
2016,4,30,9,15,886.5,102.0,5.1,16.0,738.0,360.57,262.35
2016,4,30,9,30,898.0,104.0,5.0,16.0,779.0,421.98,317.61
2016,4,30,9,45,911.5,103.0,4.95,16.5,815.0,481.88,369.9
2016,4,30,10,0,925.0,102.0,4.9,17.0,851.0,541.59,420.43
2016,4,30,10,15,931.0,103.5,4.85,17.0,879.0,598.81,468.25
2016,4,30,10,30,937.0,105.0,4.8,17.0,907.0,654.58,513.52
2016,4,30,10,45,941.0,105.5,4.8,17.5,928.0,706.53,553.83
2016,4,30,11,0,945.0,106.0,4.8,18.0,949.0,756.36,591.37
2016,4,30,11,15,947.0,106.5,4.75,18.0,962.0,802.38,625.34
2016,4,30,11,30,949.0,107.0,4.7,18.0,975.0,845.7,655.6
2016,4,30,11,45,949.5,107.5,4.7,18.0,980.0,884.92,683.02
2016,4,30,12,0,950.0,108.0,4.7,18.0,985.0,921.01,708.1
2016,4,30,12,15,949.0,108.0,4.7,18.0,982.5,952.01,729.57
2016,4,30,12,30,948.0,108.0,4.7,18.0,980.0,979.48,748.58
2016,4,30,12,45,941.5,110.0,4.7,18.0,968.5,1000.07,762.88
2016,4,30,13,0,935.0,112.0,4.7,18.0,957.0,1016.75,774.61
2016,4,30,13,15,930.5,111.5,4.7,18.0,939.0,1028.93,783.38
2016,4,30,13,30,926.0,111.0,4.7,18.0,921.0,1037.12,789.58
2016,4,30,13,45,919.5,110.0,4.75,18.5,895.0,1038.81,790.41
2016,4,30,14,0,913.0,109.0,4.8,19.0,869.0,1036.5,788.67
2016,4,30,14,15,904.5,107.5,4.85,19.0,837.0,1027.7,784.2
2016,4,30,14,30,896.0,106.0,4.9,19.0,805.0,1015.04,777.22
2016,4,30,14,45,885.5,103.5,4.95,19.0,766.5,995.57,765.6
2016,4,30,15,0,875.0,101.0,5.0,19.0,728.0,972.53,751.55
2016,4,30,15,15,860.5,99.0,5.0,18.5,684.5,942.86,733.88
2016,4,30,15,30,846.0,97.0,5.0,18.0,641.0,920.38,721.26
2016,4,30,15,45,827.5,94.0,5.05,18.0,593.5,879.68,694.29
2016,4,30,16,0,809.0,91.0,5.1,18.0,546.0,836.63,665.35
2016,4,30,16,15,784.5,87.5,5.1,17.5,495.0,785.88,631.2
2016,4,30,16,30,760.0,84.0,5.1,17.0,444.0,733.82,595.34
2016,4,30,16,45,726.0,79.5,5.15,17.0,391.5,672.35,550.44
2016,4,30,17,0,692.0,75.0,5.2,17.0,339.0,614.59,507.3
2016,4,30,17,15,645.5,69.5,5.15,16.5,286.5,544.63,452.48
2016,4,30,17,30,599.0,64.0,5.1,16.0,234.0,477.09,397.21
2016,4,30,17,45,527.5,57.0,5.1,16.0,183.5,396.23,328.31
2016,4,30,18,0,456.0,50.0,5.1,16.0,133.0,321.43,262.39
2016,4,30,18,15,347.0,39.0,5.0,15.5,90.5,231.5,183.11
2016,4,30,18,30,238.0,28.0,4.9,15.0,48.0,153.92,106.04
2016,4,30,18,45,119.0,14.0,4.85,15.0,24.0,53.67,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.25,13.0,9.5,6.4,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,19.0,11.72,0.0
2016,5,1,5,45,249.5,27.5,1.15,13.5,55.5,22.4,12.33
2016,5,1,6,0,381.0,40.0,1.1,14.0,92.0,32.41,22.64
2016,5,1,6,15,465.5,48.5,1.1,14.0,140.0,38.67,28.72
2016,5,1,6,30,550.0,57.0,1.1,14.0,188.0,44.86,34.52
2016,5,1,6,45,602.5,64.0,1.1,14.5,239.5,49.53,38.73
2016,5,1,7,0,655.0,71.0,1.1,15.0,291.0,54.09,42.68
2016,5,1,7,15,693.5,76.0,1.1,15.5,344.0,56.93,45.01
2016,5,1,7,30,732.0,81.0,1.1,16.0,397.0,65.13,51.97
2016,5,1,7,45,758.5,85.0,1.15,16.5,448.5,67.16,53.44
2016,5,1,8,0,785.0,89.0,1.2,17.0,500.0,69.12,54.83
2016,5,1,8,15,806.0,92.5,1.15,17.0,549.5,109.08,62.5
2016,5,1,8,30,827.0,96.0,1.1,17.0,599.0,168.73,97.58
2016,5,1,8,45,842.0,99.0,1.05,17.5,644.0,229.2,144.24
2016,5,1,9,0,857.0,102.0,1.0,18.0,689.0,296.52,200.51
2016,5,1,9,15,869.5,104.0,0.9,18.5,729.5,356.86,252.05
2016,5,1,9,30,882.0,106.0,0.8,19.0,770.0,417.54,302.83
2016,5,1,9,45,891.0,108.0,0.7,19.5,805.0,476.81,350.73
2016,5,1,10,0,900.0,110.0,0.6,20.0,840.0,535.5,396.01
2016,5,1,10,15,906.5,111.0,0.6,20.0,868.0,591.23,438.88
2016,5,1,10,30,913.0,112.0,0.6,20.0,896.0,645.6,479.31
2016,5,1,10,45,917.0,113.5,0.65,20.5,917.0,697.18,516.17
2016,5,1,11,0,921.0,115.0,0.7,21.0,938.0,746.72,550.54
2016,5,1,11,15,924.0,115.5,0.85,21.0,951.5,792.45,583.7
2016,5,1,11,30,927.0,116.0,1.0,21.0,965.0,835.65,613.43
2016,5,1,11,45,927.0,117.0,1.2,21.5,970.5,874.12,639.48
2016,5,1,12,0,927.0,118.0,1.4,22.0,976.0,909.52,663.42
2016,5,1,12,15,926.5,117.5,1.55,21.5,973.5,939.9,685.96
2016,5,1,12,30,926.0,117.0,1.7,21.0,971.0,966.84,706.46
2016,5,1,12,45,923.0,117.0,1.9,21.0,960.5,988.37,722.86
2016,5,1,13,0,920.0,117.0,2.1,21.0,950.0,1006.14,736.92
2016,5,1,13,15,916.0,116.5,2.2,20.5,932.5,1018.62,747.91
2016,5,1,13,30,912.0,116.0,2.3,20.0,915.0,1027.19,756.57
2016,5,1,13,45,904.0,115.5,2.45,20.0,889.5,1027.86,759.38
2016,5,1,14,0,896.0,115.0,2.6,20.0,864.0,1024.59,759.74
2016,5,1,14,15,888.0,113.5,2.65,19.5,832.5,1016.4,757.4
2016,5,1,14,30,880.0,112.0,2.7,19.0,801.0,1004.4,752.67
2016,5,1,14,45,867.0,111.0,2.75,19.0,762.5,984.37,741.22
2016,5,1,15,0,854.0,110.0,2.8,19.0,724.0,960.93,727.54
2016,5,1,15,15,839.5,107.5,2.75,18.5,681.0,942.18,717.6
2016,5,1,15,30,825.0,105.0,2.7,18.0,638.0,909.02,697.68
2016,5,1,15,45,803.5,103.0,2.7,18.0,590.5,867.34,670.84
2016,5,1,16,0,782.0,101.0,2.7,18.0,543.0,823.51,642.21
2016,5,1,16,15,757.0,97.0,2.6,17.5,492.5,772.63,608.57
2016,5,1,16,30,732.0,93.0,2.5,17.0,442.0,724.56,576.38
2016,5,1,16,45,694.5,88.5,2.4,17.0,389.0,661.64,531.33
2016,5,1,17,0,657.0,84.0,2.3,17.0,336.0,599.36,485.55
2016,5,1,17,15,609.5,77.5,2.1,16.5,284.0,529.04,431.38
2016,5,1,17,30,562.0,71.0,1.9,16.0,232.0,461.27,377.31
2016,5,1,17,45,488.0,63.0,1.75,16.0,182.0,379.56,309.62
2016,5,1,18,0,414.0,55.0,1.6,16.0,132.0,304.13,245.05
2016,5,1,18,15,309.5,42.5,1.45,15.5,90.0,217.04,170.12
2016,5,1,18,30,205.0,30.0,1.3,15.0,48.0,140.21,97.44
2016,5,1,18,45,102.5,15.0,1.2,15.0,24.0,62.48,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,28.5,8.0,1.25,12.0,9.0,6.83,0.0
2016,5,2,5,30,57.0,16.0,1.3,12.0,18.0,12.78,0.0
2016,5,2,5,45,162.0,33.0,1.4,12.5,53.0,25.38,15.09
2016,5,2,6,0,267.0,50.0,1.5,13.0,88.0,38.14,27.77
2016,5,2,6,15,271.0,68.5,1.5,13.0,121.0,51.18,39.93
2016,5,2,6,30,275.0,87.0,1.5,13.0,154.0,65.2,52.78
2016,5,2,6,45,331.0,97.5,1.55,13.5,196.5,70.4,57.44
2016,5,2,7,0,387.0,108.0,1.6,14.0,239.0,76.98,63.13
2016,5,2,7,15,363.0,133.0,1.55,14.0,272.5,92.07,76.27
2016,5,2,7,30,339.0,158.0,1.5,14.0,306.0,111.0,92.56
2016,5,2,7,45,295.5,188.5,1.5,14.0,329.0,128.0,106.93
2016,5,2,8,0,252.0,219.0,1.5,14.0,352.0,143.93,120.22
2016,5,2,8,15,393.5,203.5,1.45,14.0,433.0,151.91,109.87
2016,5,2,8,30,535.0,188.0,1.4,14.0,514.0,190.67,129.0
2016,5,2,8,45,658.5,160.0,1.4,14.5,592.0,233.28,157.12
2016,5,2,9,0,782.0,132.0,1.4,15.0,670.0,294.91,204.78
2016,5,2,9,15,796.0,134.5,1.3,15.0,709.5,352.7,255.15
2016,5,2,9,30,810.0,137.0,1.2,15.0,749.0,411.26,305.47
2016,5,2,9,45,829.0,134.5,1.2,15.5,785.5,468.53,353.18
2016,5,2,10,0,848.0,132.0,1.2,16.0,822.0,526.44,399.8
2016,5,2,10,15,855.5,133.5,1.2,16.0,850.0,580.68,442.94
2016,5,2,10,30,863.0,135.0,1.2,16.0,878.0,633.58,483.71
2016,5,2,10,45,664.0,246.0,1.2,16.5,826.0,647.6,491.87
2016,5,2,11,0,465.0,357.0,1.2,17.0,774.0,638.29,482.2
2016,5,2,11,15,668.0,250.5,1.2,17.0,858.5,728.39,549.83
2016,5,2,11,30,871.0,144.0,1.2,17.0,943.0,814.84,612.3
2016,5,2,11,45,562.0,301.0,1.3,17.0,818.0,751.24,564.01
2016,5,2,12,0,253.0,458.0,1.4,17.0,693.0,644.98,484.63
2016,5,2,12,15,262.0,448.5,1.55,17.0,691.5,660.22,498.02
