Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,30,271.0,439.0,1.7,17.0,690.0,674.29,509.45
2016,5,2,12,45,216.0,447.5,1.9,17.0,646.0,629.6,478.12
2016,5,2,13,0,161.0,456.0,2.1,17.0,602.0,595.12,453.55
2016,5,2,13,15,141.5,444.5,2.25,16.5,571.0,572.66,438.98
2016,5,2,13,30,122.0,433.0,2.4,16.0,540.0,548.5,422.81
2016,5,2,13,45,109.5,416.5,2.55,16.0,510.5,505.49,392.12
2016,5,2,14,0,97.0,400.0,2.7,16.0,481.0,480.06,374.01
2016,5,2,14,15,97.0,384.5,2.75,16.0,463.0,467.35,365.41
2016,5,2,14,30,97.0,369.0,2.8,16.0,445.0,454.01,356.24
2016,5,2,14,45,94.5,349.5,2.85,16.0,421.0,433.29,341.41
2016,5,2,15,0,92.0,330.0,2.9,16.0,397.0,412.03,326.09
2016,5,2,15,15,84.0,307.0,2.9,15.5,365.5,381.18,303.58
2016,5,2,15,30,76.0,284.0,2.9,15.0,334.0,350.1,280.61
2016,5,2,15,45,104.0,267.0,2.9,15.0,329.5,358.16,288.89
2016,5,2,16,0,132.0,250.0,2.9,15.0,325.0,381.92,309.2
2016,5,2,16,15,122.5,226.0,2.85,14.5,291.0,345.36,281.4
2016,5,2,16,30,113.0,202.0,2.8,14.0,257.0,308.79,253.32
2016,5,2,16,45,56.5,151.0,2.75,14.0,178.5,190.24,155.98
2016,5,2,17,0,0.0,100.0,2.7,14.0,100.0,86.03,67.7
2016,5,2,17,15,0.0,84.5,2.65,13.5,84.5,72.22,56.35
2016,5,2,17,30,0.0,69.0,2.6,13.0,69.0,58.39,44.66
2016,5,2,17,45,132.0,71.0,2.6,13.0,96.0,164.42,136.27
2016,5,2,18,0,264.0,73.0,2.6,13.0,123.0,243.23,199.67
2016,5,2,18,15,182.5,54.0,2.55,13.0,83.5,159.63,126.44
2016,5,2,18,30,101.0,35.0,2.5,13.0,44.0,94.9,66.47
2016,5,2,18,45,50.5,17.5,2.45,13.0,22.0,42.53,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,12.0,3.0,2.56,0.0
2016,5,3,5,30,0.0,6.0,1.6,12.0,6.0,4.92,0.0
2016,5,3,5,45,0.0,18.5,1.6,12.0,18.5,15.25,6.99
2016,5,3,6,0,0.0,31.0,1.6,12.0,31.0,25.61,16.95
2016,5,3,6,15,0.0,47.0,1.5,12.0,47.0,38.68,29.02
2016,5,3,6,30,0.0,63.0,1.4,12.0,63.0,51.33,40.63
2016,5,3,6,45,0.0,80.5,1.35,12.5,80.5,64.96,52.85
2016,5,3,7,0,0.0,98.0,1.3,13.0,98.0,78.47,64.7
2016,5,3,7,15,7.5,126.5,1.45,13.0,129.5,99.54,83.13
2016,5,3,7,30,15.0,155.0,1.6,13.0,161.0,120.19,100.92
2016,5,3,7,45,7.5,147.0,1.8,13.0,150.0,116.0,96.92
2016,5,3,8,0,0.0,139.0,2.0,13.0,139.0,111.15,92.41
2016,5,3,8,15,36.0,202.0,2.1,13.0,224.0,151.21,120.11
2016,5,3,8,30,72.0,265.0,2.2,13.0,309.0,201.07,158.22
2016,5,3,8,45,146.5,290.5,2.35,13.5,389.0,235.06,181.51
2016,5,3,9,0,221.0,316.0,2.5,14.0,469.0,285.75,219.22
2016,5,3,9,15,205.5,338.5,2.45,14.0,487.0,316.08,244.71
2016,5,3,9,30,190.0,361.0,2.4,14.0,505.0,344.84,268.56
2016,5,3,9,45,159.5,378.0,2.35,14.5,502.5,361.75,282.3
2016,5,3,10,0,129.0,395.0,2.3,15.0,500.0,375.22,292.68
2016,5,3,10,15,143.0,411.0,2.15,15.0,531.5,408.89,318.36
2016,5,3,10,30,157.0,427.0,2.0,15.0,563.0,444.17,344.81
2016,5,3,10,45,211.5,431.5,1.9,15.0,619.0,498.01,385.38
2016,5,3,11,0,266.0,436.0,1.8,15.0,675.0,560.34,431.47
2016,5,3,11,15,261.5,444.0,1.7,15.0,682.0,584.04,447.91
2016,5,3,11,30,257.0,452.0,1.6,15.0,689.0,606.73,463.6
2016,5,3,11,45,273.5,451.0,1.5,15.0,704.5,637.67,485.41
2016,5,3,12,0,290.0,450.0,1.4,15.0,720.0,668.61,506.81
2016,5,3,12,15,300.0,446.0,1.45,15.0,724.5,690.76,522.99
2016,5,3,12,30,310.0,442.0,1.5,15.0,729.0,711.89,538.53
2016,5,3,12,45,378.5,406.5,1.55,15.0,753.5,756.29,572.06
2016,5,3,13,0,447.0,371.0,1.6,15.0,778.0,814.93,614.61
2016,5,3,13,15,449.5,361.5,1.7,15.0,764.5,821.27,620.12
2016,5,3,13,30,452.0,352.0,1.8,15.0,751.0,825.03,624.48
2016,5,3,13,45,409.0,362.5,1.9,15.5,715.5,800.47,606.9
2016,5,3,14,0,366.0,373.0,2.0,16.0,680.0,757.8,577.13
2016,5,3,14,15,364.5,357.0,2.1,16.0,653.0,743.17,569.11
2016,5,3,14,30,363.0,341.0,2.2,16.0,626.0,726.43,559.26
2016,5,3,14,45,289.5,339.0,2.35,16.0,559.5,652.35,506.35
2016,5,3,15,0,216.0,337.0,2.5,16.0,493.0,558.63,438.11
2016,5,3,15,15,133.0,304.0,2.65,15.5,398.5,443.22,351.72
2016,5,3,15,30,50.0,271.0,2.8,15.0,304.0,311.1,248.71
2016,5,3,15,45,85.5,261.0,2.95,15.0,312.0,334.17,269.57
2016,5,3,16,0,121.0,251.0,3.1,15.0,320.0,372.83,301.98
2016,5,3,16,15,71.5,213.5,3.1,15.0,253.0,270.86,220.15
2016,5,3,16,30,22.0,176.0,3.1,15.0,186.0,176.21,142.4
2016,5,3,16,45,124.5,163.5,3.1,15.0,212.5,270.58,223.43
2016,5,3,17,0,227.0,151.0,3.1,15.0,239.0,342.04,283.69
2016,5,3,17,15,192.0,135.0,3.0,14.5,201.5,278.25,231.44
2016,5,3,17,30,157.0,119.0,2.9,14.0,164.0,231.84,192.63
2016,5,3,17,45,132.0,96.5,2.85,14.0,129.5,185.92,153.21
2016,5,3,18,0,107.0,74.0,2.8,14.0,95.0,141.91,114.7
2016,5,3,18,15,68.5,53.0,2.6,14.0,64.5,95.6,73.89
2016,5,3,18,30,30.0,32.0,2.4,14.0,34.0,45.47,29.5
2016,5,3,18,45,15.0,16.0,2.25,14.0,17.0,20.08,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.55,12.0,5.5,4.69,0.0
2016,5,4,5,30,0.0,11.0,2.5,12.0,11.0,9.05,0.0
2016,5,4,5,45,13.0,31.5,2.5,12.5,33.5,25.49,15.62
2016,5,4,6,0,26.0,52.0,2.5,13.0,56.0,40.9,30.28
2016,5,4,6,15,46.5,75.0,2.45,13.0,85.0,57.65,45.72
2016,5,4,6,30,67.0,98.0,2.4,13.0,114.0,74.11,60.72
2016,5,4,6,45,94.5,117.5,2.4,13.0,146.5,86.1,71.51
2016,5,4,7,0,122.0,137.0,2.4,13.0,179.0,99.35,83.18
2016,5,4,7,15,140.0,160.0,2.3,13.0,216.0,114.19,96.02
2016,5,4,7,30,158.0,183.0,2.2,13.0,253.0,128.59,108.28
2016,5,4,7,45,136.0,206.5,2.15,13.0,272.0,142.23,119.72
2016,5,4,8,0,114.0,230.0,2.1,13.0,291.0,155.3,130.53
2016,5,4,8,15,143.0,254.0,2.0,13.0,337.0,180.69,140.98
2016,5,4,8,30,172.0,278.0,1.9,13.0,383.0,214.38,164.38
2016,5,4,8,45,214.5,295.0,1.85,13.5,436.5,250.61,190.61
2016,5,4,9,0,257.0,312.0,1.8,14.0,490.0,286.65,217.9
2016,5,4,9,15,252.0,333.5,1.7,14.0,516.5,322.53,247.51
2016,5,4,9,30,247.0,355.0,1.6,14.0,543.0,358.1,276.43
2016,5,4,9,45,214.5,376.5,1.55,14.0,545.5,384.22,297.88
2016,5,4,10,0,182.0,398.0,1.5,14.0,548.0,403.02,312.92
2016,5,4,10,15,157.5,412.0,1.5,14.0,544.5,417.2,324.03
2016,5,4,10,30,133.0,426.0,1.5,14.0,541.0,428.72,332.71
2016,5,4,10,45,156.0,438.0,1.5,14.0,576.5,466.87,361.53
2016,5,4,11,0,179.0,450.0,1.5,14.0,612.0,507.15,391.49
2016,5,4,11,15,202.5,455.0,1.65,14.0,640.5,543.86,419.39
2016,5,4,11,30,226.0,460.0,1.8,14.0,669.0,581.98,448.24
2016,5,4,11,45,278.0,452.0,2.0,14.5,710.5,641.49,492.37
2016,5,4,12,0,330.0,444.0,2.2,15.0,752.0,696.54,532.81
2016,5,4,12,15,360.5,425.0,2.3,15.0,760.5,724.08,553.77
2016,5,4,12,30,391.0,406.0,2.4,15.0,769.0,750.97,574.5
2016,5,4,12,45,399.5,397.0,2.5,15.0,765.0,765.91,586.2
2016,5,4,13,0,408.0,388.0,2.6,15.0,761.0,792.41,605.89
2016,5,4,13,15,399.5,385.0,2.65,15.0,744.0,779.51,597.61
2016,5,4,13,30,391.0,382.0,2.7,15.0,727.0,777.77,597.25
2016,5,4,13,45,453.5,346.0,2.8,15.0,735.5,827.58,635.37
2016,5,4,14,0,516.0,310.0,2.9,15.0,744.0,859.43,660.78
2016,5,4,14,15,488.5,304.5,2.95,15.0,703.5,829.41,640.27
2016,5,4,14,30,461.0,299.0,3.0,15.0,663.0,796.98,618.39
2016,5,4,14,45,431.5,297.0,3.05,15.0,625.0,764.1,595.85
2016,5,4,15,0,402.0,295.0,3.1,15.0,587.0,711.24,558.94
2016,5,4,15,15,440.0,261.0,3.1,15.0,563.0,724.97,571.65
2016,5,4,15,30,478.0,227.0,3.1,15.0,539.0,715.87,567.68
2016,5,4,15,45,424.0,223.5,3.1,15.0,485.0,652.24,520.9
2016,5,4,16,0,370.0,220.0,3.1,15.0,431.0,571.62,461.05
2016,5,4,16,15,372.0,197.5,3.0,14.5,393.5,537.51,437.47
2016,5,4,16,30,374.0,175.0,2.9,14.0,356.0,501.63,411.74
2016,5,4,16,45,284.5,165.0,2.85,14.0,293.5,409.07,337.93
2016,5,4,17,0,195.0,155.0,2.8,14.0,231.0,308.79,256.35
2016,5,4,17,15,170.0,136.5,2.7,14.0,195.5,264.63,220.12
2016,5,4,17,30,145.0,118.0,2.6,14.0,160.0,222.4,184.52
2016,5,4,17,45,119.5,96.0,2.55,14.0,126.0,177.43,145.96
2016,5,4,18,0,94.0,74.0,2.5,14.0,92.0,134.5,108.46
2016,5,4,18,15,60.5,53.0,2.35,13.5,63.5,91.23,70.51
2016,5,4,18,30,27.0,32.0,2.2,13.0,35.0,43.7,28.61
2016,5,4,18,45,13.5,16.0,2.1,13.0,17.5,19.34,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,13.0,7.5,6.4,0.0
2016,5,5,5,30,0.0,15.0,2.0,13.0,15.0,12.37,0.0
2016,5,5,5,45,28.5,35.0,2.1,13.0,39.5,28.04,17.89
2016,5,5,6,0,57.0,55.0,2.2,13.0,64.0,42.44,31.68
2016,5,5,6,15,82.0,76.5,2.25,13.0,94.5,57.87,45.94
2016,5,5,6,30,107.0,98.0,2.3,13.0,125.0,72.96,59.71
2016,5,5,6,45,135.0,117.5,2.35,13.5,159.5,86.55,71.77
2016,5,5,7,0,163.0,137.0,2.4,14.0,194.0,99.86,83.3
2016,5,5,7,15,154.0,161.0,2.4,14.0,221.5,115.0,96.36
2016,5,5,7,30,145.0,185.0,2.4,14.0,249.0,129.59,108.75
2016,5,5,7,45,141.0,208.5,2.45,14.0,277.5,143.44,120.34
2016,5,5,8,0,137.0,232.0,2.5,14.0,306.0,156.75,131.35
2016,5,5,8,15,225.5,245.0,2.45,14.0,379.0,181.02,138.44
2016,5,5,8,30,314.0,258.0,2.4,14.0,452.0,213.39,157.06
2016,5,5,8,45,175.0,268.5,2.4,14.5,378.5,226.94,173.09
2016,5,5,9,0,36.0,279.0,2.4,15.0,305.0,220.5,173.32
2016,5,5,9,15,198.5,303.0,2.35,15.0,454.0,290.17,223.9
2016,5,5,9,30,361.0,327.0,2.3,15.0,603.0,380.97,292.39
2016,5,5,9,45,581.0,240.5,2.3,15.0,707.5,438.97,337.03
2016,5,5,10,0,801.0,154.0,2.3,15.0,812.0,519.99,401.15
2016,5,5,10,15,679.5,232.5,2.3,15.0,803.5,562.99,435.83
2016,5,5,10,30,558.0,311.0,2.3,15.0,795.0,594.43,459.88
2016,5,5,10,45,696.5,234.0,2.3,15.5,852.5,656.88,508.06
2016,5,5,11,0,835.0,157.0,2.3,16.0,910.0,724.63,559.42
2016,5,5,11,15,838.5,157.5,2.3,16.0,923.5,768.54,591.55
2016,5,5,11,30,842.0,158.0,2.3,16.0,937.0,810.21,621.56
2016,5,5,11,45,496.0,314.5,2.35,16.0,774.5,706.68,542.14
2016,5,5,12,0,150.0,471.0,2.4,16.0,612.0,556.79,426.63
2016,5,5,12,15,288.5,431.0,2.4,16.0,700.0,665.21,509.91
2016,5,5,12,30,427.0,391.0,2.4,16.0,788.0,780.02,593.93
2016,5,5,12,45,638.0,271.5,2.4,16.0,857.5,885.35,672.39
2016,5,5,13,0,849.0,152.0,2.4,16.0,927.0,980.53,738.19
2016,5,5,13,15,845.0,151.0,2.4,16.0,910.0,992.22,745.5
2016,5,5,13,30,841.0,150.0,2.4,16.0,893.0,1000.14,751.28
2016,5,5,13,45,832.5,149.5,2.4,16.0,868.0,1000.35,752.1
2016,5,5,14,0,824.0,149.0,2.4,16.0,843.0,996.77,750.61
2016,5,5,14,15,815.0,146.5,2.4,16.0,812.0,986.86,745.06
2016,5,5,14,30,806.0,144.0,2.4,16.0,781.0,973.31,737.23
2016,5,5,14,45,592.0,223.0,2.4,16.0,679.0,849.7,652.9
2016,5,5,15,0,378.0,302.0,2.4,16.0,577.0,694.8,540.0
2016,5,5,15,15,363.5,286.0,2.35,16.0,537.5,659.62,516.56
2016,5,5,15,30,349.0,270.0,2.3,16.0,498.0,623.22,491.02
2016,5,5,15,45,528.5,197.5,2.25,16.0,514.5,717.07,565.57
2016,5,5,16,0,708.0,125.0,2.2,16.0,531.0,786.92,618.19
2016,5,5,16,15,681.5,119.5,2.2,15.5,481.5,735.57,583.42
2016,5,5,16,30,655.0,114.0,2.2,15.0,432.0,683.36,548.31
2016,5,5,16,45,617.0,108.5,2.2,15.0,381.5,621.9,503.94
2016,5,5,17,0,579.0,103.0,2.2,15.0,331.0,561.22,458.18
2016,5,5,17,15,531.5,95.0,2.25,15.0,280.5,492.69,404.93
2016,5,5,17,30,484.0,87.0,2.3,15.0,230.0,421.46,347.78
2016,5,5,17,45,414.0,76.5,2.35,15.0,182.0,344.78,283.97
2016,5,5,18,0,344.0,66.0,2.4,15.0,134.0,274.59,223.57
2016,5,5,18,15,253.0,51.0,2.25,14.5,93.0,196.31,155.68
2016,5,5,18,30,162.0,36.0,2.1,14.0,52.0,128.28,93.75
2016,5,5,18,45,81.0,18.0,2.0,14.0,26.0,59.89,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,12.0,2.0,1.71,0.0
2016,5,6,5,30,0.0,4.0,2.7,12.0,4.0,3.28,0.0
2016,5,6,5,45,0.0,12.0,2.7,12.5,12.0,9.86,2.7
2016,5,6,6,0,0.0,20.0,2.7,13.0,20.0,16.47,8.89
2016,5,6,6,15,0.0,30.0,2.65,13.0,30.0,24.74,16.51
2016,5,6,6,30,0.0,40.0,2.6,13.0,40.0,33.04,24.11
2016,5,6,6,45,0.0,51.0,2.55,13.0,51.0,42.19,32.38
2016,5,6,7,0,0.0,62.0,2.5,13.0,62.0,51.36,40.56
2016,5,6,7,15,32.0,121.0,2.45,13.0,135.5,93.2,77.59
2016,5,6,7,30,64.0,180.0,2.4,13.0,209.0,130.86,110.28
2016,5,6,7,45,32.0,138.0,2.4,13.0,152.5,105.92,88.12
2016,5,6,8,0,0.0,96.0,2.4,13.0,96.0,79.36,64.64
2016,5,6,8,15,13.0,165.0,2.35,13.0,173.0,131.88,104.88
2016,5,6,8,30,26.0,234.0,2.3,13.0,250.0,184.54,146.82
2016,5,6,8,45,13.0,197.5,2.3,13.0,205.5,160.17,127.04
2016,5,6,9,0,0.0,161.0,2.3,13.0,161.0,131.28,103.73
2016,5,6,9,15,0.0,151.0,2.3,13.0,151.0,124.03,97.6
2016,5,6,9,30,0.0,141.0,2.3,13.0,141.0,116.44,91.2
2016,5,6,9,45,9.0,213.0,2.3,13.0,220.5,178.11,141.06
2016,5,6,10,0,18.0,285.0,2.3,13.0,300.0,240.87,190.85
2016,5,6,10,15,14.5,267.0,2.3,13.0,280.0,227.16,179.64
2016,5,6,10,30,11.0,249.0,2.3,13.0,260.0,212.45,167.84
2016,5,6,10,45,14.5,278.5,2.3,13.5,292.5,240.45,189.64
2016,5,6,11,0,18.0,308.0,2.3,14.0,325.0,269.2,211.68
2016,5,6,11,15,11.5,240.5,2.3,14.0,252.0,209.97,164.89
2016,5,6,11,30,5.0,173.0,2.3,14.0,179.0,149.14,116.37
2016,5,6,11,45,7.5,196.5,2.35,14.0,204.5,171.64,134.58
2016,5,6,12,0,10.0,220.0,2.4,14.0,230.0,194.56,152.89
2016,5,6,12,15,12.0,247.5,2.4,14.0,259.0,220.93,173.79
2016,5,6,12,30,14.0,275.0,2.4,14.0,288.0,247.78,194.95
2016,5,6,12,45,15.0,285.5,2.4,14.0,299.5,259.13,203.87
2016,5,6,13,0,16.0,296.0,2.4,14.0,311.0,270.61,212.96
2016,5,6,13,15,8.0,198.0,2.35,14.0,205.5,176.63,138.61
2016,5,6,13,30,0.0,100.0,2.3,14.0,100.0,83.97,63.68
2016,5,6,13,45,72.5,257.0,2.3,14.0,319.0,324.42,258.69
2016,5,6,14,0,145.0,414.0,2.3,14.0,538.0,559.42,437.14
2016,5,6,14,15,93.0,372.5,2.25,14.0,451.0,448.66,352.2
2016,5,6,14,30,41.0,331.0,2.2,14.0,364.0,356.66,281.34
2016,5,6,14,45,34.0,304.5,2.15,14.0,331.0,324.38,257.03
2016,5,6,15,0,27.0,278.0,2.1,14.0,298.0,291.8,231.97
2016,5,6,15,15,52.0,283.5,1.95,14.0,319.0,323.36,258.17
2016,5,6,15,30,77.0,289.0,1.8,14.0,340.0,354.56,283.61
2016,5,6,15,45,74.5,267.0,1.7,14.0,313.0,329.52,264.47
2016,5,6,16,0,72.0,245.0,1.6,14.0,286.0,304.19,245.24
2016,5,6,16,15,70.0,222.5,1.4,14.0,260.0,278.48,225.38
2016,5,6,16,30,68.0,200.0,1.2,14.0,234.0,252.54,205.12
2016,5,6,16,45,295.0,159.0,1.0,14.0,279.0,408.57,334.48
2016,5,6,17,0,522.0,118.0,0.8,14.0,324.0,529.08,428.33
2016,5,6,17,15,473.0,108.5,0.7,13.5,274.5,461.67,375.01
2016,5,6,17,30,424.0,99.0,0.6,13.0,225.0,397.52,324.47
2016,5,6,17,45,363.5,85.5,0.5,13.0,179.0,325.93,265.74
2016,5,6,18,0,303.0,72.0,0.4,13.0,133.0,259.9,209.86
2016,5,6,18,15,218.0,55.5,0.45,13.0,92.5,185.11,146.16
2016,5,6,18,30,133.0,39.0,0.5,13.0,52.0,110.99,81.1
2016,5,6,18,45,66.5,19.5,0.55,13.0,26.0,50.84,1.77
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,13.0,7.5,6.4,0.0
2016,5,7,5,30,0.0,15.0,1.8,13.0,15.0,12.37,0.0
2016,5,7,5,45,14.0,35.5,2.0,13.0,37.5,28.51,18.58
2016,5,7,6,0,28.0,56.0,2.2,13.0,60.0,43.85,33.02
2016,5,7,6,15,47.0,78.0,2.25,13.0,88.5,59.91,47.81
2016,5,7,6,30,66.0,100.0,2.3,13.0,117.0,75.71,62.19
2016,5,7,6,45,89.0,120.5,2.35,13.0,148.5,88.1,73.28
2016,5,7,7,0,112.0,141.0,2.4,13.0,180.0,101.82,85.33
2016,5,7,7,15,78.0,158.0,2.45,13.0,187.0,116.57,98.08
2016,5,7,7,30,44.0,175.0,2.5,13.0,194.0,127.84,107.6
2016,5,7,7,45,22.0,166.0,2.6,13.5,175.5,129.37,108.36
2016,5,7,8,0,0.0,157.0,2.7,14.0,157.0,124.0,103.16
2016,5,7,8,15,0.0,147.0,2.75,14.0,147.0,118.14,93.46
2016,5,7,8,30,0.0,137.0,2.8,14.0,137.0,111.57,87.77
2016,5,7,8,45,4.5,176.0,2.9,14.0,179.0,142.66,112.88
2016,5,7,9,0,9.0,215.0,3.0,14.0,221.0,174.47,138.28
2016,5,7,9,15,25.0,267.0,2.95,14.0,285.5,214.97,170.12
2016,5,7,9,30,41.0,319.0,2.9,14.0,350.0,263.21,207.93
2016,5,7,9,45,26.0,280.5,2.9,14.5,300.5,234.81,185.13
2016,5,7,10,0,11.0,242.0,2.9,15.0,251.0,203.52,159.99
2016,5,7,10,15,7.5,206.5,2.85,15.0,213.0,174.64,136.87
2016,5,7,10,30,4.0,171.0,2.8,15.0,175.0,144.51,112.6
2016,5,7,10,45,2.0,108.0,2.75,15.0,110.0,91.53,69.67
2016,5,7,11,0,0.0,45.0,2.7,15.0,45.0,37.61,25.46
2016,5,7,11,15,0.0,74.0,2.65,15.0,74.0,61.96,45.48
2016,5,7,11,30,0.0,103.0,2.6,15.0,103.0,86.33,65.34
2016,5,7,11,45,0.0,106.5,2.6,15.5,106.5,89.36,67.62
2016,5,7,12,0,0.0,110.0,2.6,16.0,110.0,92.4,69.93
2016,5,7,12,15,3.0,147.0,2.55,16.0,150.0,126.58,97.59
2016,5,7,12,30,6.0,184.0,2.5,16.0,190.0,161.33,125.43
2016,5,7,12,45,3.0,124.0,2.5,16.0,127.0,107.3,82.04
2016,5,7,13,0,0.0,64.0,2.5,16.0,64.0,53.56,38.39
2016,5,7,13,15,29.5,233.5,2.45,16.0,259.5,239.82,188.91
2016,5,7,13,30,59.0,403.0,2.4,16.0,455.0,435.36,338.85
2016,5,7,13,45,38.0,346.0,2.4,16.0,379.0,361.02,281.54
2016,5,7,14,0,17.0,289.0,2.4,16.0,303.0,269.41,210.97
2016,5,7,14,15,8.5,201.0,2.4,16.0,208.0,181.09,141.79
2016,5,7,14,30,0.0,113.0,2.4,16.0,113.0,94.94,72.46
2016,5,7,14,45,0.0,127.5,2.4,16.0,127.5,107.58,83.01
2016,5,7,15,0,0.0,142.0,2.4,16.0,142.0,120.48,93.67
2016,5,7,15,15,5.5,179.0,2.35,15.5,183.0,159.55,126.02
2016,5,7,15,30,11.0,216.0,2.3,15.0,224.0,200.3,159.62
2016,5,7,15,45,23.0,221.0,2.3,15.0,235.0,217.21,174.05
2016,5,7,16,0,35.0,226.0,2.3,15.0,246.0,250.41,201.58
2016,5,7,16,15,17.5,175.5,2.25,15.0,185.5,169.74,136.22
2016,5,7,16,30,0.0,125.0,2.2,15.0,125.0,107.44,84.78
2016,5,7,16,45,19.0,138.0,2.2,15.0,145.5,135.86,109.46
2016,5,7,17,0,38.0,151.0,2.2,15.0,166.0,176.34,143.75
2016,5,7,17,15,30.5,130.0,2.1,14.5,141.0,149.11,121.31
2016,5,7,17,30,23.0,109.0,2.0,14.0,116.0,122.37,99.01
2016,5,7,17,45,179.5,88.0,1.95,14.0,125.5,210.66,174.37
2016,5,7,18,0,336.0,67.0,1.9,14.0,135.0,270.42,221.22
2016,5,7,18,15,248.5,52.5,1.85,14.0,94.5,194.94,155.01
2016,5,7,18,30,161.0,38.0,1.8,14.0,54.0,129.3,95.79
2016,5,7,18,45,80.5,19.0,1.75,14.0,27.0,54.88,8.55
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,33.0,11.5,1.2,13.0,13.5,9.82,0.0
2016,5,8,5,30,66.0,23.0,1.2,13.0,27.0,18.11,3.79
2016,5,8,5,45,156.5,40.5,1.25,13.5,62.5,31.42,21.14
2016,5,8,6,0,247.0,58.0,1.3,14.0,98.0,43.77,32.88
2016,5,8,6,15,320.5,71.5,1.3,14.0,142.5,53.39,41.9
2016,5,8,6,30,394.0,85.0,1.3,14.0,187.0,62.78,50.51
2016,5,8,6,45,197.0,81.5,1.35,14.0,132.5,61.1,49.09
2016,5,8,7,0,0.0,78.0,1.4,14.0,78.0,64.1,51.7
2016,5,8,7,15,16.5,124.5,1.4,14.0,132.0,98.63,81.97
2016,5,8,7,30,33.0,171.0,1.4,14.0,186.0,125.46,104.98
2016,5,8,7,45,74.0,203.0,1.45,14.5,241.5,145.97,122.0
2016,5,8,8,0,115.0,235.0,1.5,15.0,297.0,158.1,131.64
2016,5,8,8,15,60.5,213.5,1.5,15.0,246.5,160.13,125.32
2016,5,8,8,30,6.0,192.0,1.5,15.0,196.0,152.85,120.58
2016,5,8,8,45,57.0,257.0,1.5,15.0,297.0,203.25,158.52
2016,5,8,9,0,108.0,322.0,1.5,15.0,398.0,266.65,206.48
2016,5,8,9,15,87.0,333.0,1.5,15.0,396.5,279.71,217.43
2016,5,8,9,30,66.0,344.0,1.5,15.0,395.0,290.02,226.09
2016,5,8,9,45,43.0,319.5,1.55,15.0,353.5,270.98,211.78
2016,5,8,10,0,20.0,295.0,1.6,15.0,312.0,249.6,195.33
2016,5,8,10,15,35.0,339.5,1.65,15.0,370.0,294.4,230.12
2016,5,8,10,30,50.0,384.0,1.7,15.0,428.0,344.18,268.12
2016,5,8,10,45,102.5,419.0,1.8,15.5,511.0,413.25,320.35
2016,5,8,11,0,155.0,454.0,1.9,16.0,594.0,491.89,378.74
2016,5,8,11,15,249.0,444.0,2.0,16.0,673.0,571.52,438.73
2016,5,8,11,30,343.0,434.0,2.1,16.0,752.0,654.66,500.53
2016,5,8,11,45,318.5,443.5,2.25,16.0,741.0,664.07,507.19
2016,5,8,12,0,294.0,453.0,2.4,16.0,730.0,670.78,512.37
2016,5,8,12,15,332.5,436.5,2.45,16.0,748.5,706.63,539.46
2016,5,8,12,30,371.0,420.0,2.5,16.0,767.0,742.48,566.24
2016,5,8,12,45,311.0,435.5,2.65,16.0,724.5,716.72,547.38
2016,5,8,13,0,251.0,451.0,2.8,16.0,682.0,687.27,526.0
2016,5,8,13,15,166.0,436.5,2.85,16.0,588.0,584.55,450.68
2016,5,8,13,30,81.0,422.0,2.9,16.0,494.0,475.5,368.79
2016,5,8,13,45,117.0,419.0,3.0,16.0,520.5,530.98,412.42
2016,5,8,14,0,153.0,416.0,3.1,16.0,547.0,568.05,441.53
2016,5,8,14,15,195.5,396.5,3.15,16.0,556.5,593.54,462.47
2016,5,8,14,30,238.0,377.0,3.2,16.0,566.0,617.42,482.32
2016,5,8,14,45,245.0,353.5,3.25,16.0,540.5,620.22,485.49
2016,5,8,15,0,252.0,330.0,3.3,16.0,515.0,601.51,473.26
2016,5,8,15,15,303.5,300.0,3.35,15.5,510.0,615.75,487.87
2016,5,8,15,30,355.0,270.0,3.4,15.0,505.0,626.12,499.48
2016,5,8,15,45,561.0,184.5,3.45,15.0,524.0,728.84,582.93
2016,5,8,16,0,767.0,99.0,3.5,15.0,543.0,800.18,637.67
2016,5,8,16,15,743.5,95.0,3.55,15.0,494.5,751.46,603.32
2016,5,8,16,30,720.0,91.0,3.6,15.0,446.0,701.51,568.28
2016,5,8,16,45,391.0,124.0,3.7,15.0,314.0,456.92,377.43
2016,5,8,17,0,62.0,157.0,3.8,15.0,182.0,200.15,163.82
2016,5,8,17,15,54.5,135.5,3.85,14.5,155.5,171.35,140.72
2016,5,8,17,30,47.0,114.0,3.9,14.0,129.0,142.96,117.01
2016,5,8,17,45,248.0,84.5,3.95,14.0,138.0,244.79,204.14
2016,5,8,18,0,449.0,55.0,4.0,14.0,147.0,318.67,262.39
2016,5,8,18,15,355.0,44.5,3.9,13.5,104.5,237.36,190.53
2016,5,8,18,30,261.0,34.0,3.8,13.0,62.0,166.18,125.27
2016,5,8,18,45,130.5,17.0,3.7,13.0,31.0,75.97,20.99
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,2.7,11.0,16.0,11.1,0.0
2016,5,9,5,30,92.0,26.0,2.7,11.0,32.0,20.36,6.27
2016,5,9,5,45,196.0,42.0,2.75,11.5,69.5,32.12,22.0
2016,5,9,6,0,300.0,58.0,2.8,12.0,107.0,44.0,33.36
2016,5,9,6,15,377.5,69.0,2.8,12.0,153.5,51.91,40.93
2016,5,9,6,30,455.0,80.0,2.8,12.0,200.0,59.7,48.16
2016,5,9,6,45,227.5,68.0,2.8,12.0,128.0,48.72,38.38
2016,5,9,7,0,0.0,56.0,2.8,12.0,56.0,46.35,36.21
2016,5,9,7,15,0.0,74.0,2.75,12.0,74.0,61.38,49.56
2016,5,9,7,30,0.0,92.0,2.7,12.0,92.0,75.68,62.1
2016,5,9,7,45,0.0,102.5,2.7,12.5,102.5,84.03,69.11
2016,5,9,8,0,0.0,113.0,2.7,13.0,113.0,92.31,75.98
2016,5,9,8,15,0.0,122.5,2.65,13.0,122.5,100.0,78.74
2016,5,9,8,30,0.0,132.0,2.6,13.0,132.0,107.8,84.96
2016,5,9,8,45,11.5,196.5,2.6,13.0,205.0,159.22,126.49
2016,5,9,9,0,23.0,261.0,2.6,13.0,278.0,211.65,168.18
2016,5,9,9,15,21.0,267.5,2.55,13.0,284.0,219.54,174.24
2016,5,9,9,30,19.0,274.0,2.5,13.0,290.0,227.0,180.03
2016,5,9,9,45,26.5,304.5,2.5,13.5,326.5,252.7,199.82
2016,5,9,10,0,34.0,335.0,2.5,14.0,363.0,284.47,224.17
2016,5,9,10,15,44.5,363.0,2.5,14.0,401.0,317.55,249.76
2016,5,9,10,30,55.0,391.0,2.5,14.0,439.0,352.45,276.59
2016,5,9,10,45,44.0,381.5,2.5,14.5,421.0,345.0,270.06
2016,5,9,11,0,33.0,372.0,2.5,15.0,403.0,335.78,262.27
2016,5,9,11,15,59.5,411.0,2.55,15.0,467.0,393.64,306.97
2016,5,9,11,30,86.0,450.0,2.6,15.0,531.0,454.9,353.44
2016,5,9,11,45,157.0,460.0,2.65,15.0,607.5,538.46,417.12
2016,5,9,12,0,228.0,470.0,2.7,15.0,684.0,619.76,478.09
2016,5,9,12,15,237.0,467.0,2.75,15.0,689.0,638.65,491.96
2016,5,9,12,30,246.0,464.0,2.8,15.0,694.0,669.33,514.56
2016,5,9,12,45,306.5,438.5,2.9,15.5,722.5,714.53,548.42
2016,5,9,13,0,367.0,413.0,3.0,16.0,751.0,759.76,581.95
2016,5,9,13,15,348.5,412.5,3.05,16.0,728.5,752.83,577.03
2016,5,9,13,30,330.0,412.0,3.1,16.0,706.0,743.59,570.88
2016,5,9,13,45,252.5,414.5,3.2,16.0,636.0,677.33,522.44
2016,5,9,14,0,175.0,417.0,3.3,16.0,566.0,590.11,458.16
2016,5,9,14,15,262.0,383.5,3.35,16.0,597.0,664.14,516.51
2016,5,9,14,30,349.0,350.0,3.4,16.0,628.0,716.58,557.99
2016,5,9,14,45,595.5,233.0,3.45,16.0,681.0,858.52,667.84
2016,5,9,15,0,842.0,116.0,3.5,16.0,734.0,957.35,739.2
2016,5,9,15,15,541.5,206.0,3.5,15.5,595.0,757.01,597.0
2016,5,9,15,30,241.0,296.0,3.5,15.0,456.0,530.21,423.48
2016,5,9,15,45,158.0,272.0,3.55,15.0,374.0,426.33,343.51
2016,5,9,16,0,75.0,248.0,3.6,15.0,292.0,308.76,249.71
2016,5,9,16,15,37.5,197.0,3.65,15.0,219.0,221.62,179.46
2016,5,9,16,30,0.0,146.0,3.7,15.0,146.0,127.47,101.45
2016,5,9,16,45,0.0,118.0,3.75,15.0,118.0,101.64,80.35
2016,5,9,17,0,0.0,90.0,3.8,15.0,90.0,76.0,59.03
2016,5,9,17,15,0.0,76.5,3.85,14.5,76.5,64.12,49.23
2016,5,9,17,30,0.0,63.0,3.9,14.0,63.0,52.25,39.24
2016,5,9,17,45,215.0,62.5,4.0,14.0,107.0,211.37,176.4
2016,5,9,18,0,430.0,62.0,4.1,14.0,151.0,315.61,260.03
2016,5,9,18,15,333.5,50.0,4.05,13.5,107.5,229.89,184.71
2016,5,9,18,30,237.0,38.0,4.0,13.0,64.0,158.86,120.28
2016,5,9,18,45,118.5,19.0,3.95,13.0,32.0,74.98,26.35
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,56.0,12.5,2.15,12.0,16.5,10.67,0.0
2016,5,10,5,30,112.0,25.0,2.2,12.0,33.0,19.3,6.55
2016,5,10,5,45,224.5,39.5,2.25,12.0,71.5,30.32,20.51
2016,5,10,6,0,337.0,54.0,2.3,12.0,110.0,41.22,30.95
2016,5,10,6,15,412.5,64.5,2.25,12.0,157.5,48.88,38.24
2016,5,10,6,30,488.0,75.0,2.2,12.0,205.0,58.1,46.74
2016,5,10,6,45,320.5,109.0,2.2,12.5,202.0,77.71,64.21
2016,5,10,7,0,153.0,143.0,2.2,13.0,199.0,103.63,86.91
2016,5,10,7,15,85.0,153.0,2.15,13.0,185.0,114.01,95.76
2016,5,10,7,30,17.0,163.0,2.1,13.0,171.0,126.07,105.96
2016,5,10,7,45,17.0,178.5,2.05,13.0,187.5,137.77,115.72
2016,5,10,8,0,17.0,194.0,2.0,13.0,204.0,149.36,125.28
2016,5,10,8,15,27.0,222.0,1.9,13.0,238.5,163.22,129.89
2016,5,10,8,30,37.0,250.0,1.8,13.0,273.0,188.03,148.78
2016,5,10,8,45,47.0,276.5,1.75,13.5,308.5,213.83,168.3
2016,5,10,9,0,57.0,303.0,1.7,14.0,344.0,241.48,189.35
2016,5,10,9,15,139.0,334.0,1.7,14.0,440.0,291.47,226.37
2016,5,10,9,30,221.0,365.0,1.7,14.0,536.0,357.79,276.73
2016,5,10,9,45,222.0,382.5,1.7,14.5,560.5,390.15,301.84
2016,5,10,10,0,223.0,400.0,1.7,15.0,585.0,422.65,326.68
2016,5,10,10,15,250.5,409.0,1.65,15.0,623.0,462.19,356.85
2016,5,10,10,30,278.0,418.0,1.6,15.0,661.0,506.57,390.18
2016,5,10,10,45,234.0,436.5,1.6,15.5,644.5,513.31,394.18
2016,5,10,11,0,190.0,455.0,1.6,16.0,628.0,515.91,394.94
2016,5,10,11,15,211.0,459.0,1.6,16.0,654.0,550.25,420.44
2016,5,10,11,30,232.0,463.0,1.6,16.0,680.0,585.72,446.31
2016,5,10,11,45,168.0,464.0,1.65,16.5,621.5,550.34,418.96
2016,5,10,12,0,104.0,465.0,1.7,17.0,563.0,499.44,380.52
2016,5,10,12,15,134.5,469.0,1.8,17.0,596.0,549.8,418.59
2016,5,10,12,30,165.0,473.0,1.9,17.0,629.0,591.14,449.35
2016,5,10,12,45,227.5,458.0,2.05,17.0,669.5,644.9,490.24
2016,5,10,13,0,290.0,443.0,2.2,17.0,710.0,714.86,541.96
2016,5,10,13,15,196.0,438.5,2.3,17.0,617.5,614.15,468.79
2016,5,10,13,30,102.0,434.0,2.4,17.0,525.0,507.11,389.86
2016,5,10,13,45,88.5,414.5,2.55,17.0,492.5,478.58,369.95
2016,5,10,14,0,75.0,395.0,2.7,17.0,460.0,449.08,348.57
2016,5,10,14,15,83.5,384.5,2.75,17.0,454.0,449.88,350.3
2016,5,10,14,30,92.0,374.0,2.8,17.0,448.0,450.17,351.55
2016,5,10,14,45,92.5,356.5,2.9,17.0,428.0,434.65,340.79
2016,5,10,15,0,93.0,339.0,3.0,17.0,408.0,418.55,329.61
2016,5,10,15,15,109.5,321.0,3.05,16.5,397.5,416.41,330.17
2016,5,10,15,30,126.0,303.0,3.1,16.0,387.0,431.69,343.94
2016,5,10,15,45,82.0,266.5,3.15,16.0,320.0,333.79,267.56
2016,5,10,16,0,38.0,230.0,3.2,16.0,253.0,256.34,205.76
2016,5,10,16,15,26.5,202.0,3.25,15.5,217.5,203.24,163.73
2016,5,10,16,30,15.0,174.0,3.3,15.0,182.0,167.07,134.65
2016,5,10,16,45,7.5,152.5,3.4,15.0,156.5,141.26,113.54
2016,5,10,17,0,0.0,131.0,3.5,15.0,131.0,115.98,92.58
2016,5,10,17,15,0.0,112.0,3.45,14.5,112.0,98.86,78.6
2016,5,10,17,30,0.0,93.0,3.4,14.0,93.0,81.66,64.28
2016,5,10,17,45,217.0,77.5,3.4,14.0,123.0,217.36,181.15
2016,5,10,18,0,434.0,62.0,3.4,14.0,153.0,317.28,261.0
2016,5,10,18,15,340.5,50.0,3.25,13.5,109.5,232.56,186.71
2016,5,10,18,30,247.0,38.0,3.1,13.0,66.0,162.31,123.29
2016,5,10,18,45,123.5,19.0,3.0,13.0,33.0,76.84,31.8
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,12.5,2.55,12.0,18.5,10.67,0.0
2016,5,11,5,30,180.0,25.0,2.6,12.0,37.0,19.44,7.38
2016,5,11,5,45,291.0,37.0,2.65,12.5,77.0,30.02,20.27
2016,5,11,6,0,402.0,49.0,2.7,13.0,117.0,39.34,29.19
2016,5,11,6,15,475.5,57.5,2.65,13.0,165.0,45.33,34.95
2016,5,11,6,30,549.0,66.0,2.6,13.0,213.0,51.23,40.42
2016,5,11,6,45,275.5,93.5,2.55,13.0,167.5,66.59,54.19
2016,5,11,7,0,2.0,121.0,2.5,13.0,122.0,94.95,79.27
2016,5,11,7,15,6.0,139.0,2.45,13.0,142.0,108.57,91.01
2016,5,11,7,30,10.0,157.0,2.4,13.0,162.0,122.09,102.52
2016,5,11,7,45,7.5,165.0,2.35,13.5,169.0,128.74,107.72
2016,5,11,8,0,5.0,173.0,2.3,14.0,176.0,135.26,112.75
2016,5,11,8,15,7.0,187.5,2.25,14.0,191.5,147.49,117.27
2016,5,11,8,30,9.0,202.0,2.2,14.0,207.0,160.44,127.26
2016,5,11,8,45,33.0,253.0,2.15,14.5,276.0,196.09,154.34
2016,5,11,9,0,57.0,304.0,2.1,15.0,345.0,242.09,189.46
2016,5,11,9,15,85.5,335.0,2.05,15.0,399.5,280.34,218.61
2016,5,11,9,30,114.0,366.0,2.0,15.0,454.0,318.42,247.79
2016,5,11,9,45,114.5,383.0,1.95,15.0,475.5,343.97,267.72
2016,5,11,10,0,115.0,400.0,1.9,15.0,497.0,369.77,287.61
2016,5,11,10,15,66.5,350.0,1.9,15.0,406.5,319.08,249.04
2016,5,11,10,30,18.0,300.0,1.9,15.0,316.0,257.66,201.39
2016,5,11,10,45,18.0,305.0,1.9,15.5,321.0,264.1,206.13
2016,5,11,11,0,18.0,310.0,1.9,16.0,326.0,270.51,210.57
2016,5,11,11,15,21.5,333.5,1.9,16.0,353.5,294.91,229.31
2016,5,11,11,30,25.0,357.0,1.9,16.0,381.0,326.59,253.41
2016,5,11,11,45,35.0,385.0,1.95,16.0,418.0,363.67,281.64
2016,5,11,12,0,45.0,413.0,2.0,16.0,455.0,402.19,310.73
2016,5,11,12,15,54.0,424.5,2.05,16.0,475.5,426.04,328.76
2016,5,11,12,30,63.0,436.0,2.1,16.0,496.0,450.46,347.25
2016,5,11,12,45,65.5,430.0,2.2,16.0,491.5,452.62,349.28
2016,5,11,13,0,68.0,424.0,2.3,16.0,487.0,454.32,351.14
2016,5,11,13,15,66.5,418.0,2.35,16.0,478.5,451.7,349.56
2016,5,11,13,30,65.0,412.0,2.4,16.0,470.0,448.56,347.65
2016,5,11,13,45,85.0,411.0,2.5,16.0,485.0,471.12,365.85
2016,5,11,14,0,105.0,410.0,2.6,16.0,500.0,493.6,383.89
2016,5,11,14,15,107.0,395.0,2.6,16.0,483.5,483.46,376.95
2016,5,11,14,30,109.0,380.0,2.6,16.0,467.0,472.64,369.7
2016,5,11,14,45,78.5,346.0,2.6,16.0,407.5,409.4,321.78
2016,5,11,15,0,48.0,312.0,2.6,16.0,348.0,346.12,273.17
2016,5,11,15,15,42.0,288.5,2.55,16.0,318.5,317.43,251.55
2016,5,11,15,30,36.0,265.0,2.5,16.0,289.0,288.57,229.47
2016,5,11,15,45,22.5,228.5,2.45,16.0,243.5,223.42,178.04
2016,5,11,16,0,9.0,192.0,2.4,16.0,198.0,176.96,140.8
2016,5,11,16,15,7.0,177.0,2.35,15.5,181.5,161.89,129.25
2016,5,11,16,30,5.0,162.0,2.3,15.0,165.0,146.94,117.59
2016,5,11,16,45,2.5,137.0,2.3,15.0,138.5,121.83,97.12
2016,5,11,17,0,0.0,112.0,2.3,15.0,112.0,96.92,76.55
2016,5,11,17,15,0.0,96.0,2.25,14.5,96.0,82.69,64.93
2016,5,11,17,30,0.0,80.0,2.2,14.0,80.0,68.45,53.05
2016,5,11,17,45,233.0,68.5,2.2,14.0,118.0,228.26,189.98
2016,5,11,18,0,466.0,57.0,2.2,14.0,156.0,328.19,268.87
2016,5,11,18,15,374.5,46.5,2.2,13.5,112.0,247.33,198.09
2016,5,11,18,30,283.0,36.0,2.2,13.0,68.0,176.17,134.17
2016,5,11,18,45,141.5,18.0,2.25,13.0,34.0,81.64,38.05
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,58.0,13.5,3.1,12.0,17.5,11.52,0.0
2016,5,12,5,30,116.0,27.0,3.2,12.0,35.0,20.81,8.94
2016,5,12,5,45,211.0,43.0,3.3,12.0,73.0,32.86,22.83
2016,5,12,6,0,306.0,59.0,3.4,12.0,111.0,44.69,34.07
2016,5,12,6,15,153.0,66.5,3.35,12.0,92.5,50.44,39.66
2016,5,12,6,30,0.0,74.0,3.3,12.0,74.0,59.78,48.26
2016,5,12,6,45,0.0,92.5,3.25,12.0,92.5,74.02,61.05
2016,5,12,7,0,0.0,111.0,3.2,12.0,111.0,88.13,73.52
2016,5,12,7,15,4.5,134.0,3.1,12.0,136.0,105.24,88.45
2016,5,12,7,30,9.0,157.0,3.0,12.0,161.0,122.14,103.0
2016,5,12,7,45,9.5,170.5,2.95,12.0,175.0,132.51,111.68
2016,5,12,8,0,10.0,184.0,2.9,12.0,189.0,142.78,120.19
2016,5,12,8,15,16.0,208.5,2.85,12.0,218.0,162.41,130.27
2016,5,12,8,30,22.0,233.0,2.8,12.0,247.0,183.66,146.76
2016,5,12,8,45,21.0,245.0,2.75,12.5,259.5,195.94,156.05
2016,5,12,9,0,20.0,257.0,2.7,13.0,272.0,208.04,165.27
2016,5,12,9,15,34.0,294.0,2.65,13.0,320.5,236.33,187.28
2016,5,12,9,30,48.0,331.0,2.6,13.0,369.0,273.79,216.56
2016,5,12,9,45,44.0,340.0,2.6,13.5,376.0,285.9,225.63
2016,5,12,10,0,40.0,349.0,2.6,14.0,383.0,297.47,234.2
2016,5,12,10,15,45.5,368.5,2.55,14.0,407.5,321.77,252.95
2016,5,12,10,30,51.0,388.0,2.5,14.0,432.0,347.06,272.31
2016,5,12,10,45,56.5,403.5,2.45,14.0,454.0,370.1,289.82
2016,5,12,11,0,62.0,419.0,2.4,14.0,476.0,393.92,307.84
2016,5,12,11,15,122.5,445.0,2.35,14.0,559.0,472.74,368.22
2016,5,12,11,30,183.0,471.0,2.3,14.0,642.0,553.42,428.65
2016,5,12,11,45,143.5,468.5,2.3,14.5,603.5,533.26,411.84
2016,5,12,12,0,104.0,466.0,2.3,15.0,565.0,499.5,385.55
2016,5,12,12,15,90.5,457.5,2.35,15.0,543.5,488.0,377.21
2016,5,12,12,30,77.0,449.0,2.4,15.0,522.0,474.9,367.5
2016,5,12,12,45,134.5,456.0,2.5,15.0,581.5,555.48,429.22
2016,5,12,13,0,192.0,463.0,2.6,15.0,641.0,624.72,481.43
2016,5,12,13,15,146.0,448.5,2.7,15.0,583.0,574.58,444.01
2016,5,12,13,30,100.0,434.0,2.8,15.0,525.0,504.18,391.82
2016,5,12,13,45,122.5,426.5,2.9,15.0,534.0,541.58,421.36
