Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,0,145.0,419.0,3.0,15.0,543.0,560.64,436.88
2016,5,12,14,15,116.0,396.0,3.1,15.0,493.0,512.15,400.79
2016,5,12,14,30,87.0,373.0,3.2,15.0,443.0,443.25,349.13
2016,5,12,14,45,139.0,360.0,3.3,15.0,466.0,501.87,396.55
2016,5,12,15,0,191.0,347.0,3.4,15.0,489.0,539.02,427.1
2016,5,12,15,15,123.0,314.5,3.45,14.5,404.0,439.93,351.18
2016,5,12,15,30,55.0,282.0,3.5,14.0,319.0,323.99,260.29
2016,5,12,15,45,152.5,266.5,3.55,14.0,358.5,413.56,335.39
2016,5,12,16,0,250.0,251.0,3.6,14.0,398.0,496.44,403.31
2016,5,12,16,15,150.5,225.5,3.65,14.0,312.0,362.3,296.21
2016,5,12,16,30,51.0,200.0,3.7,14.0,226.0,236.47,193.0
2016,5,12,16,45,29.5,169.5,3.75,14.0,184.0,187.27,152.75
2016,5,12,17,0,8.0,139.0,3.8,14.0,142.0,129.53,104.49
2016,5,12,17,15,4.0,120.0,3.85,13.5,121.5,109.44,87.95
2016,5,12,17,30,0.0,101.0,3.9,13.0,101.0,89.65,71.34
2016,5,12,17,45,0.0,81.0,4.0,13.0,81.0,71.38,55.7
2016,5,12,18,0,0.0,61.0,4.1,13.0,61.0,52.95,39.7
2016,5,12,18,15,0.0,44.0,4.1,12.5,44.0,37.49,26.17
2016,5,12,18,30,0.0,27.0,4.1,12.0,27.0,22.3,12.76
2016,5,12,18,45,0.0,15.0,4.1,12.0,15.0,12.36,1.8
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.56,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.5,14.0,3.35,12.0,19.5,11.95,0.0
2016,5,13,5,30,155.0,28.0,3.4,12.0,39.0,21.65,10.07
2016,5,13,5,45,262.0,41.5,3.45,12.0,79.0,31.91,22.07
2016,5,13,6,0,369.0,55.0,3.5,12.0,119.0,42.06,31.77
2016,5,13,6,15,184.5,56.5,3.45,12.0,88.5,43.7,33.65
2016,5,13,6,30,0.0,58.0,3.4,12.0,58.0,47.99,37.69
2016,5,13,6,45,0.0,72.0,3.4,12.0,72.0,59.15,47.74
2016,5,13,7,0,0.0,86.0,3.4,12.0,86.0,70.22,57.56
2016,5,13,7,15,33.0,136.5,3.35,12.0,152.0,103.5,86.93
2016,5,13,7,30,66.0,187.0,3.3,12.0,218.0,135.5,114.71
2016,5,13,7,45,33.0,168.5,3.3,12.5,184.0,125.54,105.39
2016,5,13,8,0,0.0,150.0,3.3,13.0,150.0,119.34,99.46
2016,5,13,8,15,2.5,170.0,3.3,13.0,171.5,135.02,107.7
2016,5,13,8,30,5.0,190.0,3.3,13.0,193.0,151.43,120.72
2016,5,13,8,45,7.0,205.0,3.3,13.0,210.0,164.64,131.09
2016,5,13,9,0,9.0,220.0,3.3,13.0,227.0,178.22,141.77
2016,5,13,9,15,20.5,264.5,3.4,13.0,280.5,217.13,172.63
2016,5,13,9,30,32.0,309.0,3.5,13.0,334.0,252.2,200.25
2016,5,13,9,45,38.0,332.5,3.65,13.5,363.5,277.74,219.97
2016,5,13,10,0,44.0,356.0,3.8,14.0,393.0,304.49,240.53
2016,5,13,10,15,84.5,394.0,3.9,14.0,468.0,362.1,285.59
2016,5,13,10,30,125.0,432.0,4.0,14.0,543.0,425.19,334.57
2016,5,13,10,45,167.5,443.5,4.15,14.0,595.0,474.71,373.18
2016,5,13,11,0,210.0,455.0,4.3,14.0,647.0,528.16,414.79
2016,5,13,11,15,216.0,455.5,4.4,14.0,656.0,549.38,431.31
2016,5,13,11,30,222.0,456.0,4.5,14.0,665.0,570.28,447.66
2016,5,13,11,45,343.0,411.0,4.6,14.5,735.5,651.69,511.1
2016,5,13,12,0,464.0,366.0,4.7,15.0,806.0,741.78,579.71
2016,5,13,12,15,449.0,379.0,4.75,15.0,804.0,761.96,594.11
2016,5,13,12,30,434.0,392.0,4.8,15.0,802.0,779.58,606.95
2016,5,13,12,45,449.0,374.0,4.9,15.0,794.0,794.54,619.33
2016,5,13,13,0,464.0,356.0,5.0,15.0,786.0,807.19,630.13
2016,5,13,13,15,407.0,377.0,5.0,15.0,749.0,784.88,612.76
2016,5,13,13,30,350.0,398.0,5.0,15.0,712.0,745.52,583.23
2016,5,13,13,45,344.0,392.5,5.05,15.0,694.5,741.38,581.19
2016,5,13,14,0,338.0,387.0,5.1,15.0,677.0,735.31,577.6
2016,5,13,14,15,419.5,338.0,5.1,15.0,684.5,785.5,617.96
2016,5,13,14,30,501.0,289.0,5.1,15.0,692.0,816.85,644.43
2016,5,13,14,45,688.0,196.5,5.1,15.0,722.0,906.99,715.42
2016,5,13,15,0,875.0,104.0,5.1,15.0,752.0,959.66,754.3
2016,5,13,15,15,862.5,101.5,5.05,14.5,710.0,931.69,736.52
2016,5,13,15,30,850.0,99.0,5.0,14.0,668.0,900.67,716.94
2016,5,13,15,45,839.0,94.5,4.95,14.0,623.0,875.14,699.95
2016,5,13,16,0,828.0,90.0,4.9,14.0,578.0,837.05,673.55
2016,5,13,16,15,807.0,87.0,4.85,14.0,528.0,789.94,640.22
2016,5,13,16,30,786.0,84.0,4.8,14.0,478.0,741.25,605.28
2016,5,13,16,45,762.5,79.0,4.75,14.0,427.5,687.07,565.53
2016,5,13,17,0,739.0,74.0,4.7,14.0,377.0,632.21,524.44
2016,5,13,17,15,700.0,69.0,4.65,13.5,324.5,566.68,473.32
2016,5,13,17,30,661.0,64.0,4.6,13.0,272.0,505.47,423.43
2016,5,13,17,45,605.0,58.0,4.55,13.0,221.5,432.79,361.57
2016,5,13,18,0,549.0,52.0,4.5,13.0,171.0,364.37,301.24
2016,5,13,18,15,459.5,43.5,4.45,13.0,125.0,282.43,228.34
2016,5,13,18,30,370.0,35.0,4.4,13.0,79.0,209.72,161.54
2016,5,13,18,45,226.5,23.0,4.35,13.0,45.5,121.49,68.03
2016,5,13,19,0,83.0,11.0,4.3,13.0,12.0,33.13,0.0
2016,5,13,19,15,41.5,5.5,4.3,12.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,11.0,13.0,2.95,13.0,14.0,11.1,0.0
2016,5,14,5,30,22.0,26.0,3.1,13.0,28.0,21.15,10.09
2016,5,14,5,45,56.5,44.5,3.3,13.5,53.5,34.81,24.48
2016,5,14,6,0,91.0,63.0,3.5,14.0,79.0,48.52,37.21
2016,5,14,6,15,109.0,84.0,3.5,14.0,109.5,63.49,50.93
2016,5,14,6,30,127.0,105.0,3.5,14.0,140.0,78.12,64.15
2016,5,14,6,45,139.5,126.0,3.5,14.0,172.0,92.34,76.77
2016,5,14,7,0,152.0,147.0,3.5,14.0,204.0,106.2,88.84
2016,5,14,7,15,84.0,156.0,3.35,14.0,188.0,116.09,97.25
2016,5,14,7,30,16.0,165.0,3.2,14.0,172.0,127.66,106.99
2016,5,14,7,45,87.5,203.5,3.05,14.5,251.0,146.94,123.04
2016,5,14,8,0,159.0,242.0,2.9,15.0,330.0,162.65,135.76
2016,5,14,8,15,493.5,169.0,2.7,15.0,477.0,136.97,93.76
2016,5,14,8,30,828.0,96.0,2.5,15.0,624.0,170.08,99.26
2016,5,14,8,45,845.0,97.5,2.4,15.5,668.5,235.69,150.97
2016,5,14,9,0,862.0,99.0,2.3,16.0,713.0,295.02,201.85
2016,5,14,9,15,564.5,229.5,2.25,16.0,640.5,342.6,253.41
2016,5,14,9,30,267.0,360.0,2.2,16.0,568.0,365.83,280.47
2016,5,14,9,45,227.0,383.5,2.15,16.0,565.5,391.81,302.1
2016,5,14,10,0,187.0,407.0,2.1,16.0,563.0,408.81,315.92
2016,5,14,10,15,538.0,263.5,2.1,16.0,734.0,505.43,390.79
2016,5,14,10,30,889.0,120.0,2.1,16.0,905.0,629.94,486.74
2016,5,14,10,45,585.5,280.5,2.15,16.5,802.0,615.19,473.09
2016,5,14,11,0,282.0,441.0,2.2,17.0,699.0,568.36,434.58
2016,5,14,11,15,590.0,284.0,2.25,17.0,834.0,687.88,527.88
2016,5,14,11,30,898.0,127.0,2.3,17.0,969.0,810.52,619.77
2016,5,14,11,45,897.0,128.5,2.35,17.0,973.5,846.8,643.95
2016,5,14,12,0,896.0,130.0,2.4,17.0,978.0,880.14,666.81
2016,5,14,12,15,895.5,130.0,2.45,17.0,976.0,909.56,686.97
2016,5,14,12,30,895.0,130.0,2.5,17.0,974.0,935.77,705.0
2016,5,14,12,45,885.5,134.0,2.6,17.0,962.0,953.97,718.16
2016,5,14,13,0,876.0,138.0,2.7,17.0,950.0,968.48,729.01
2016,5,14,13,15,871.5,137.0,2.8,17.0,932.5,979.42,737.61
2016,5,14,13,30,867.0,136.0,2.9,17.0,915.0,986.65,743.86
2016,5,14,13,45,860.5,135.0,3.0,17.0,891.0,988.2,746.43
2016,5,14,14,0,854.0,134.0,3.1,17.0,867.0,986.03,746.65
2016,5,14,14,15,846.0,132.5,3.2,17.0,836.0,978.21,743.17
2016,5,14,14,30,838.0,131.0,3.3,17.0,805.0,979.49,746.04
2016,5,14,14,45,459.5,233.5,3.4,17.0,600.5,715.79,558.61
2016,5,14,15,0,81.0,336.0,3.5,17.0,396.0,401.98,315.99
2016,5,14,15,15,131.0,321.5,3.55,16.5,412.5,453.91,360.1
2016,5,14,15,30,181.0,307.0,3.6,16.0,429.0,484.05,386.24
2016,5,14,15,45,223.0,279.0,3.7,16.0,418.0,488.95,392.51
2016,5,14,16,0,265.0,251.0,3.8,16.0,407.0,507.98,409.46
2016,5,14,16,15,132.5,191.5,3.8,16.0,269.5,308.46,251.14
2016,5,14,16,30,0.0,132.0,3.8,16.0,132.0,113.61,89.43
2016,5,14,16,45,0.0,125.0,3.85,16.0,125.0,107.97,85.27
2016,5,14,17,0,0.0,118.0,3.9,16.0,118.0,102.5,80.98
2016,5,14,17,15,0.0,101.0,3.85,15.5,101.0,87.33,68.59
2016,5,14,17,30,0.0,84.0,3.8,15.0,84.0,72.12,55.96
2016,5,14,17,45,213.5,74.5,3.8,15.0,121.5,210.02,174.53
2016,5,14,18,0,427.0,65.0,3.8,15.0,159.0,315.22,258.9
2016,5,14,18,15,338.0,53.5,3.7,14.5,115.5,233.81,187.78
2016,5,14,18,30,249.0,42.0,3.6,14.0,72.0,166.27,127.53
2016,5,14,18,45,141.0,26.5,3.5,14.0,41.5,94.59,54.73
2016,5,14,19,0,33.0,11.0,3.4,14.0,11.0,18.82,0.0
2016,5,14,19,15,16.5,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.0,15.0,4.1,13.0,20.5,12.8,0.0
2016,5,15,5,30,140.0,30.0,4.2,13.0,41.0,23.11,11.93
2016,5,15,5,45,245.0,43.5,4.3,13.5,80.5,33.31,23.23
2016,5,15,6,0,350.0,57.0,4.4,14.0,120.0,43.39,32.72
2016,5,15,6,15,422.5,67.0,4.3,14.0,167.0,52.55,41.24
2016,5,15,6,30,495.0,77.0,4.2,14.0,214.0,59.3,47.45
2016,5,15,6,45,251.0,102.0,4.1,14.5,171.5,75.22,61.51
2016,5,15,7,0,7.0,127.0,4.0,15.0,129.0,99.31,82.48
2016,5,15,7,15,121.5,157.5,3.9,15.0,214.0,113.14,94.33
2016,5,15,7,30,236.0,188.0,3.8,15.0,299.0,127.09,106.13
2016,5,15,7,45,154.5,211.0,3.75,15.5,287.0,145.44,121.34
2016,5,15,8,0,73.0,234.0,3.7,16.0,275.0,165.22,137.56
2016,5,15,8,15,178.0,254.0,3.6,16.0,365.0,183.6,140.73
2016,5,15,8,30,283.0,274.0,3.5,16.0,455.0,218.38,161.29
2016,5,15,8,45,550.5,196.5,3.45,16.0,579.0,237.31,164.63
2016,5,15,9,0,818.0,119.0,3.4,16.0,703.0,292.34,201.94
2016,5,15,9,15,830.5,121.0,3.35,16.0,742.0,350.23,253.53
2016,5,15,9,30,843.0,123.0,3.3,16.0,781.0,411.91,307.71
2016,5,15,9,45,866.0,117.0,3.3,16.5,818.5,468.02,355.87
2016,5,15,10,0,889.0,111.0,3.3,17.0,856.0,524.87,403.3
2016,5,15,10,15,539.5,273.5,3.4,17.0,730.5,513.24,397.59
2016,5,15,10,30,190.0,436.0,3.5,17.0,605.0,465.81,360.74
2016,5,15,10,45,177.5,447.5,3.65,17.0,608.0,483.32,374.56
2016,5,15,11,0,165.0,459.0,3.8,17.0,611.0,499.44,386.84
2016,5,15,11,15,539.5,289.0,4.05,17.0,794.5,655.31,510.89
2016,5,15,11,30,914.0,119.0,4.3,17.0,978.0,815.13,633.87
2016,5,15,11,45,915.0,119.5,4.6,17.0,983.5,852.61,661.37
2016,5,15,12,0,916.0,120.0,4.9,17.0,989.0,887.21,687.66
2016,5,15,12,15,916.0,120.0,5.1,17.0,987.5,917.47,710.28
2016,5,15,12,30,916.0,120.0,5.3,17.0,986.0,944.48,730.7
2016,5,15,12,45,626.0,277.5,5.5,17.0,867.0,868.39,675.16
2016,5,15,13,0,336.0,435.0,5.7,17.0,748.0,746.33,579.69
2016,5,15,13,15,627.5,272.5,5.8,17.0,842.0,897.71,700.22
2016,5,15,13,30,919.0,110.0,5.9,17.0,936.0,1010.47,783.23
2016,5,15,13,45,912.0,110.0,6.0,17.0,911.5,1012.46,785.44
2016,5,15,14,0,905.0,110.0,6.1,17.0,887.0,1010.58,785.64
2016,5,15,14,15,686.5,206.5,6.1,17.0,783.5,919.01,720.88
2016,5,15,14,30,468.0,303.0,6.1,17.0,680.0,796.88,627.7
2016,5,15,14,45,669.5,203.0,6.2,17.0,716.0,893.65,706.31
2016,5,15,15,0,871.0,103.0,6.3,17.0,752.0,952.49,750.73
2016,5,15,15,15,594.0,194.5,6.4,16.5,625.5,796.57,638.04
2016,5,15,15,30,317.0,286.0,6.5,16.0,499.0,603.26,486.71
2016,5,15,15,45,562.0,190.5,6.6,16.0,536.5,729.82,592.94
2016,5,15,16,0,807.0,95.0,6.7,16.0,574.0,822.93,666.86
2016,5,15,16,15,785.0,92.0,6.7,15.5,524.5,775.77,633.66
2016,5,15,16,30,763.0,89.0,6.7,15.0,475.0,727.15,599.29
2016,5,15,16,45,729.5,85.5,6.7,15.0,423.0,668.18,554.96
2016,5,15,17,0,696.0,82.0,6.7,15.0,371.0,612.56,512.09
2016,5,15,17,15,655.0,77.0,6.65,14.5,319.5,547.82,460.29
2016,5,15,17,30,614.0,72.0,6.6,14.0,268.0,484.89,408.29
2016,5,15,17,45,550.0,65.5,6.55,14.0,217.5,409.42,343.45
2016,5,15,18,0,486.0,59.0,6.5,14.0,167.0,339.01,281.18
2016,5,15,18,15,397.5,49.5,6.4,14.0,122.5,259.76,210.47
2016,5,15,18,30,309.0,40.0,6.3,14.0,78.0,189.55,146.53
2016,5,15,18,45,181.0,26.0,6.2,14.0,45.5,107.91,65.48
2016,5,15,19,0,53.0,12.0,6.1,14.0,13.0,25.37,0.0
2016,5,15,19,15,26.5,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,66.5,15.0,3.9,12.0,20.5,12.8,0.0
2016,5,16,5,30,133.0,30.0,3.9,12.0,41.0,23.08,12.3
2016,5,16,5,45,228.5,45.0,3.9,12.5,79.5,34.35,24.28
2016,5,16,6,0,324.0,60.0,3.9,13.0,118.0,45.42,34.68
2016,5,16,6,15,395.0,70.5,3.8,13.0,164.5,52.92,41.76
2016,5,16,6,30,466.0,81.0,3.7,13.0,211.0,60.28,48.52
2016,5,16,6,45,521.0,88.0,3.6,13.5,261.0,66.12,53.65
2016,5,16,7,0,576.0,95.0,3.5,14.0,311.0,69.94,56.84
2016,5,16,7,15,613.0,101.0,3.4,14.0,361.5,72.71,59.13
2016,5,16,7,30,650.0,107.0,3.3,14.0,412.0,75.38,61.27
2016,5,16,7,45,684.0,110.0,3.25,14.5,462.5,75.86,61.36
2016,5,16,8,0,718.0,113.0,3.2,15.0,513.0,76.35,61.45
2016,5,16,8,15,739.0,116.5,3.15,15.0,560.0,116.78,70.0
2016,5,16,8,30,760.0,120.0,3.1,15.0,607.0,178.22,108.94
2016,5,16,8,45,780.5,121.5,3.1,15.5,651.5,233.45,152.08
2016,5,16,9,0,801.0,123.0,3.1,16.0,696.0,290.67,201.02
2016,5,16,9,15,813.5,125.0,3.1,16.0,734.5,347.5,251.58
2016,5,16,9,30,826.0,127.0,3.1,16.0,773.0,404.84,302.28
2016,5,16,9,45,848.0,121.5,3.1,16.5,810.0,463.05,351.89
2016,5,16,10,0,870.0,116.0,3.1,17.0,847.0,518.82,398.34
2016,5,16,10,15,877.0,117.5,3.15,17.0,874.0,572.34,442.63
2016,5,16,10,30,884.0,119.0,3.2,17.0,901.0,624.65,484.79
2016,5,16,10,45,889.0,120.0,3.25,17.5,922.0,673.86,522.59
2016,5,16,11,0,894.0,121.0,3.3,18.0,943.0,721.24,557.99
2016,5,16,11,15,897.5,121.5,3.4,18.0,956.5,765.08,591.32
2016,5,16,11,30,901.0,122.0,3.5,18.0,970.0,806.59,621.12
2016,5,16,11,45,902.5,122.5,3.6,18.5,975.5,843.99,646.28
2016,5,16,12,0,904.0,123.0,3.7,19.0,981.0,878.58,669.34
2016,5,16,12,15,904.0,123.0,3.85,19.0,979.5,908.49,690.64
2016,5,16,12,30,904.0,123.0,4.0,19.0,978.0,935.21,709.81
2016,5,16,12,45,904.0,121.5,4.15,19.0,969.5,957.21,725.81
2016,5,16,13,0,904.0,120.0,4.3,19.0,961.0,975.69,739.53
2016,5,16,13,15,901.0,119.5,4.4,18.5,944.5,988.62,750.8
2016,5,16,13,30,898.0,119.0,4.5,18.0,928.0,997.81,760.01
2016,5,16,13,45,895.0,116.5,4.6,18.0,905.0,1001.21,763.93
2016,5,16,14,0,892.0,114.0,4.7,18.0,882.0,1000.75,765.36
2016,5,16,14,15,884.5,113.0,4.75,18.0,851.5,993.62,761.88
2016,5,16,14,30,877.0,112.0,4.8,18.0,821.0,982.78,755.97
2016,5,16,14,45,865.5,111.0,4.9,18.0,784.0,964.49,745.33
2016,5,16,15,0,854.0,110.0,5.0,18.0,747.0,942.84,732.35
2016,5,16,15,15,519.5,209.5,5.0,17.5,590.5,733.7,581.52
2016,5,16,15,30,185.0,309.0,5.0,17.0,434.0,488.69,390.02
2016,5,16,15,45,252.5,275.5,5.05,17.0,433.0,528.16,424.41
2016,5,16,16,0,320.0,242.0,5.1,17.0,432.0,543.86,439.68
2016,5,16,16,15,524.5,170.5,5.1,16.5,451.0,643.01,523.05
2016,5,16,16,30,729.0,99.0,5.1,16.0,470.0,714.49,582.17
2016,5,16,16,45,689.0,97.0,5.15,16.0,417.5,653.83,537.01
2016,5,16,17,0,649.0,95.0,5.2,16.0,365.0,593.9,490.86
2016,5,16,17,15,605.5,88.5,5.25,15.5,314.0,527.72,438.99
2016,5,16,17,30,562.0,82.0,5.3,15.0,263.0,463.64,387.04
2016,5,16,17,45,497.0,74.5,5.35,15.0,213.5,388.84,323.74
2016,5,16,18,0,432.0,67.0,5.4,15.0,164.0,319.16,263.03
2016,5,16,18,15,343.5,55.5,5.3,14.5,120.0,237.94,192.07
2016,5,16,18,30,255.0,44.0,5.2,14.0,76.0,170.33,131.61
2016,5,16,18,45,141.0,28.0,5.15,14.0,44.5,97.2,60.65
2016,5,16,19,0,27.0,12.0,5.1,14.0,13.0,17.94,0.0
2016,5,16,19,15,13.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,5,15,118.0,14.0,2.65,14.0,24.0,10.95,0.0
2016,5,17,5,30,236.0,28.0,2.7,14.0,48.0,22.9,12.31
2016,5,17,5,45,341.5,38.5,2.75,14.5,89.5,31.1,21.32
2016,5,17,6,0,447.0,49.0,2.8,15.0,131.0,39.15,28.92
2016,5,17,6,15,515.5,57.0,2.7,15.5,180.0,44.8,34.19
2016,5,17,6,30,584.0,65.0,2.6,16.0,229.0,50.35,39.18
2016,5,17,6,45,632.5,70.0,2.55,16.5,280.5,53.34,41.74
2016,5,17,7,0,681.0,75.0,2.5,17.0,332.0,56.3,44.19
2016,5,17,7,15,715.0,79.5,2.55,17.0,384.5,64.03,50.82
2016,5,17,7,30,749.0,84.0,2.6,17.0,437.0,66.56,52.85
2016,5,17,7,45,775.0,87.5,2.65,17.5,488.0,68.16,53.95
2016,5,17,8,0,801.0,91.0,2.7,18.0,539.0,69.7,54.97
2016,5,17,8,15,820.0,94.0,2.75,18.5,587.5,113.03,63.64
2016,5,17,8,30,839.0,97.0,2.8,19.0,636.0,171.64,98.58
2016,5,17,8,45,853.5,99.5,2.9,19.5,680.5,237.98,150.22
2016,5,17,9,0,868.0,102.0,3.0,20.0,725.0,297.7,200.96
2016,5,17,9,15,879.0,104.0,3.0,20.0,764.5,356.78,252.99
2016,5,17,9,30,890.0,106.0,3.0,20.0,804.0,416.01,304.8
2016,5,17,9,45,900.0,107.0,3.05,20.5,838.0,473.96,353.99
2016,5,17,10,0,910.0,108.0,3.1,21.0,872.0,531.42,401.28
2016,5,17,10,15,916.0,109.0,3.1,21.0,899.5,585.99,445.62
2016,5,17,10,30,922.0,110.0,3.1,21.0,927.0,639.15,487.6
2016,5,17,10,45,925.5,111.5,3.1,21.5,947.5,689.49,525.34
2016,5,17,11,0,929.0,113.0,3.1,22.0,968.0,737.77,560.46
2016,5,17,11,15,931.5,113.5,3.1,22.0,981.0,782.25,593.09
2016,5,17,11,30,934.0,114.0,3.1,22.0,994.0,824.2,621.68
2016,5,17,11,45,933.0,115.5,3.15,22.0,998.5,861.51,647.08
2016,5,17,12,0,932.0,117.0,3.2,22.0,1003.0,895.77,670.34
2016,5,17,12,15,931.5,116.5,3.25,22.0,1000.5,925.51,690.51
2016,5,17,12,30,931.0,116.0,3.3,22.0,998.0,951.92,708.48
2016,5,17,12,45,930.0,115.0,3.4,22.0,988.5,973.93,723.92
2016,5,17,13,0,929.0,114.0,3.5,22.0,979.0,992.3,737.06
2016,5,17,13,15,925.5,113.0,3.6,22.0,961.5,1004.54,746.25
2016,5,17,13,30,922.0,112.0,3.7,22.0,944.0,1012.91,753.03
2016,5,17,13,45,915.0,112.0,3.8,22.0,919.0,1014.98,755.77
2016,5,17,14,0,908.0,112.0,3.9,22.0,894.0,1013.16,756.09
2016,5,17,14,15,900.5,110.5,3.95,22.0,863.0,1005.48,752.28
2016,5,17,14,30,893.0,109.0,4.0,22.0,832.0,994.02,746.08
2016,5,17,14,45,883.0,107.0,4.1,22.0,795.0,975.95,735.81
2016,5,17,15,0,873.0,105.0,4.2,22.0,758.0,954.39,723.2
2016,5,17,15,15,860.0,103.0,4.25,21.5,715.5,926.72,707.45
2016,5,17,15,30,847.0,101.0,4.3,21.0,673.0,896.05,689.48
2016,5,17,15,45,830.5,98.0,4.4,21.0,626.5,867.67,671.88
2016,5,17,16,0,814.0,95.0,4.5,21.0,580.0,827.09,645.62
2016,5,17,16,15,792.0,92.0,4.5,20.5,530.5,779.84,614.75
2016,5,17,16,30,770.0,89.0,4.5,20.0,481.0,731.11,582.18
2016,5,17,16,45,738.5,85.0,4.55,19.5,429.0,672.95,541.94
2016,5,17,17,0,707.0,81.0,4.6,19.0,377.0,617.76,502.54
2016,5,17,17,15,667.0,76.0,4.5,18.5,325.5,553.36,452.85
2016,5,17,17,30,627.0,71.0,4.4,18.0,274.0,490.65,402.85
2016,5,17,17,45,565.5,65.0,4.35,17.5,223.5,416.72,342.09
2016,5,17,18,0,504.0,59.0,4.3,17.0,173.0,347.54,283.17
2016,5,17,18,15,418.0,49.5,4.1,16.5,127.5,268.64,214.71
2016,5,17,18,30,332.0,40.0,3.9,16.0,82.0,198.49,152.34
2016,5,17,18,45,166.0,27.5,3.75,16.0,48.5,105.35,67.05
2016,5,17,19,0,0.0,15.0,3.6,16.0,15.0,12.8,0.0
2016,5,17,19,15,0.0,7.5,3.4,15.5,7.5,6.4,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,15.0,2.1,13.0,23.5,11.69,0.0
2016,5,18,5,30,196.0,30.0,2.1,13.0,47.0,23.22,12.86
2016,5,18,5,45,295.0,42.5,2.15,13.5,87.5,32.73,22.88
2016,5,18,6,0,394.0,55.0,2.2,14.0,128.0,43.88,33.25
2016,5,18,6,15,462.0,63.5,2.0,14.0,175.0,49.67,38.75
2016,5,18,6,30,530.0,72.0,1.8,14.0,222.0,55.35,43.96
2016,5,18,6,45,579.0,78.5,1.65,14.5,272.5,59.18,47.28
2016,5,18,7,0,628.0,85.0,1.5,15.0,323.0,62.93,50.41
2016,5,18,7,15,662.5,90.0,1.4,15.5,374.0,65.32,52.25
2016,5,18,7,30,697.0,95.0,1.3,16.0,425.0,67.62,53.98
2016,5,18,7,45,725.0,98.5,1.2,16.5,475.0,68.75,54.66
2016,5,18,8,0,753.0,102.0,1.1,17.0,525.0,76.51,61.05
2016,5,18,8,15,772.5,105.5,1.15,17.0,572.0,117.82,69.24
2016,5,18,8,30,792.0,109.0,1.2,17.0,619.0,173.93,102.82
2016,5,18,8,45,805.5,112.5,1.25,17.5,662.0,231.02,146.97
2016,5,18,9,0,819.0,116.0,1.3,18.0,705.0,289.24,196.07
2016,5,18,9,15,830.5,118.0,1.4,18.0,743.0,346.6,246.17
2016,5,18,9,30,842.0,120.0,1.5,18.0,781.0,407.89,298.9
2016,5,18,9,45,639.5,226.5,1.6,18.5,741.0,446.81,335.07
2016,5,18,10,0,437.0,333.0,1.7,19.0,701.0,469.66,355.42
2016,5,18,10,15,658.0,228.0,1.8,19.0,802.0,539.07,409.52
2016,5,18,10,30,879.0,123.0,1.9,19.0,903.0,623.19,474.76
2016,5,18,10,45,594.5,279.0,2.05,19.0,812.0,616.39,468.9
2016,5,18,11,0,310.0,435.0,2.2,19.0,721.0,580.03,439.95
2016,5,18,11,15,279.5,450.0,2.3,19.0,710.5,591.89,449.03
2016,5,18,11,30,249.0,465.0,2.4,19.0,700.0,600.83,455.41
2016,5,18,11,45,257.0,466.0,2.5,19.0,710.0,626.06,474.2
2016,5,18,12,0,265.0,467.0,2.6,19.0,720.0,650.84,492.49
2016,5,18,12,15,242.5,470.5,2.6,19.0,701.5,640.67,484.98
2016,5,18,12,30,220.0,474.0,2.6,19.0,683.0,636.55,481.82
2016,5,18,12,45,324.0,431.0,2.65,19.0,735.0,716.08,541.53
2016,5,18,13,0,428.0,388.0,2.7,19.0,787.0,797.79,601.28
2016,5,18,13,15,655.5,256.5,2.8,18.5,855.0,906.27,684.3
2016,5,18,13,30,883.0,125.0,2.9,18.0,923.0,986.75,741.62
2016,5,18,13,45,580.0,266.5,3.0,18.0,785.0,862.89,655.59
2016,5,18,14,0,277.0,408.0,3.1,18.0,647.0,692.85,529.38
2016,5,18,14,15,568.0,263.5,3.25,17.5,731.0,855.97,657.48
2016,5,18,14,30,859.0,119.0,3.4,17.0,815.0,970.36,741.34
2016,5,18,14,45,624.5,214.5,3.6,17.0,708.5,858.95,664.83
2016,5,18,15,0,390.0,310.0,3.8,17.0,602.0,703.54,549.82
2016,5,18,15,15,597.5,211.5,3.95,16.5,630.0,814.15,639.69
2016,5,18,15,30,805.0,113.0,4.1,16.0,658.0,880.35,691.18
2016,5,18,15,45,472.0,189.5,4.25,16.0,503.5,646.59,518.32
2016,5,18,16,0,139.0,266.0,4.4,16.0,349.0,396.77,319.77
2016,5,18,16,15,425.5,184.5,4.45,15.5,408.5,575.26,469.25
2016,5,18,16,30,712.0,103.0,4.5,15.0,468.0,704.29,574.19
2016,5,18,16,45,461.5,135.0,4.6,15.0,362.0,516.26,426.27
2016,5,18,17,0,211.0,167.0,4.7,15.0,256.0,340.59,282.01
2016,5,18,17,15,392.0,123.5,4.75,15.0,261.0,417.26,348.0
2016,5,18,17,30,573.0,80.0,4.8,15.0,266.0,467.28,389.51
2016,5,18,17,45,516.0,72.0,4.85,15.0,217.5,396.17,329.23
2016,5,18,18,0,459.0,64.0,4.9,15.0,169.0,329.47,271.24
2016,5,18,18,15,374.0,53.5,4.9,14.5,125.0,252.31,203.8
2016,5,18,18,30,289.0,43.0,4.9,14.0,81.0,181.91,141.1
2016,5,18,18,45,168.0,28.5,4.9,14.0,48.5,107.46,70.62
2016,5,18,19,0,47.0,14.0,4.9,14.0,16.0,25.34,0.0
2016,5,18,19,15,23.5,7.0,4.9,13.5,8.0,11.36,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,69.5,18.0,6.45,12.0,24.0,14.26,0.0
2016,5,19,5,30,139.0,36.0,6.7,12.0,48.0,27.89,16.84
2016,5,19,5,45,240.0,50.5,6.95,12.0,88.0,38.43,28.0
2016,5,19,6,0,341.0,65.0,7.2,12.0,128.0,49.1,38.13
2016,5,19,6,15,412.0,75.0,7.25,12.0,175.5,56.18,44.86
2016,5,19,6,30,483.0,85.0,7.3,12.0,223.0,63.14,51.28
2016,5,19,6,45,560.5,80.5,7.4,12.5,271.0,60.47,48.79
2016,5,19,7,0,638.0,76.0,7.5,13.0,319.0,56.45,45.02
2016,5,19,7,15,643.0,88.0,7.3,13.0,363.0,63.61,51.26
2016,5,19,7,30,648.0,100.0,7.1,13.0,407.0,70.3,57.02
2016,5,19,7,45,539.5,149.0,6.95,13.0,424.0,99.96,82.97
2016,5,19,8,0,431.0,198.0,6.8,13.0,441.0,125.93,105.38
2016,5,19,8,15,607.0,162.0,6.85,13.0,536.0,137.99,92.37
2016,5,19,8,30,783.0,126.0,6.9,13.0,631.0,184.69,114.57
2016,5,19,8,45,805.0,127.5,6.95,13.5,678.0,241.44,159.6
2016,5,19,9,0,827.0,129.0,7.0,14.0,725.0,300.35,211.01
2016,5,19,9,15,840.5,131.5,6.9,14.0,765.5,359.27,264.62
2016,5,19,9,30,854.0,134.0,6.8,14.0,806.0,418.8,318.65
2016,5,19,9,45,864.0,136.5,6.75,14.5,840.5,477.19,370.29
2016,5,19,10,0,874.0,139.0,6.7,15.0,875.0,535.61,420.52
2016,5,19,10,15,881.0,140.5,6.65,15.0,903.0,589.43,466.63
2016,5,19,10,30,888.0,142.0,6.6,15.0,931.0,642.03,510.59
2016,5,19,10,45,894.5,142.0,6.6,15.0,952.0,691.74,551.41
2016,5,19,11,0,901.0,142.0,6.6,15.0,973.0,739.72,590.02
2016,5,19,11,15,903.5,142.5,6.65,15.0,985.5,783.27,624.68
2016,5,19,11,30,906.0,143.0,6.7,15.0,998.0,824.4,656.28
2016,5,19,11,45,906.5,143.5,6.75,15.5,1003.0,861.35,682.3
2016,5,19,12,0,907.0,144.0,6.8,16.0,1008.0,895.46,706.07
2016,5,19,12,15,906.5,144.0,6.85,16.0,1006.0,925.31,728.01
2016,5,19,12,30,906.0,144.0,6.9,16.0,1004.0,951.96,747.66
2016,5,19,12,45,669.0,265.5,7.0,16.0,897.5,892.69,703.21
2016,5,19,13,0,432.0,387.0,7.1,16.0,791.0,799.7,628.8
2016,5,19,13,15,511.5,351.0,7.3,15.5,820.0,854.72,674.75
2016,5,19,13,30,591.0,315.0,7.5,15.0,849.0,907.74,718.81
2016,5,19,13,45,564.5,314.5,7.75,15.0,814.0,890.02,706.69
2016,5,19,14,0,538.0,314.0,8.0,15.0,779.0,869.22,692.43
2016,5,19,14,15,710.0,219.5,8.1,15.0,810.5,950.71,759.16
2016,5,19,14,30,882.0,125.0,8.2,15.0,842.0,997.74,795.37
2016,5,19,14,45,718.0,184.0,8.3,15.0,750.5,916.26,736.07
2016,5,19,15,0,554.0,243.0,8.4,15.0,659.0,806.93,652.65
2016,5,19,15,15,511.0,241.5,8.45,14.5,609.0,757.37,616.63
2016,5,19,15,30,468.0,240.0,8.5,14.0,559.0,707.07,579.28
2016,5,19,15,45,539.0,197.5,8.55,14.0,540.0,713.84,588.43
2016,5,19,16,0,610.0,155.0,8.6,14.0,521.0,722.4,598.58
2016,5,19,16,15,571.5,151.0,8.7,13.5,471.0,666.52,556.19
2016,5,19,16,30,533.0,147.0,8.8,13.0,421.0,603.18,507.24
2016,5,19,16,45,461.5,144.5,8.9,13.0,364.0,526.37,444.6
2016,5,19,17,0,390.0,142.0,9.0,13.0,307.0,453.64,384.18
2016,5,19,17,15,348.5,132.0,8.95,13.0,265.0,397.36,336.91
2016,5,19,17,30,307.0,122.0,8.9,13.0,223.0,331.23,280.66
2016,5,19,17,45,271.5,104.0,8.85,13.0,182.0,276.67,233.16
2016,5,19,18,0,236.0,86.0,8.8,13.0,141.0,225.07,187.31
2016,5,19,18,15,187.0,68.0,8.8,12.5,104.5,170.55,138.68
2016,5,19,18,30,138.0,50.0,8.8,12.0,68.0,121.01,94.04
2016,5,19,18,45,69.0,32.0,8.8,12.0,41.0,62.97,40.76
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,11.56,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,5.97,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,17.5,7.7,11.0,25.5,13.59,0.0
2016,5,20,5,30,173.0,35.0,7.7,11.0,51.0,26.93,16.33
2016,5,20,5,45,275.5,48.5,7.7,11.5,92.0,37.08,26.9
2016,5,20,6,0,378.0,62.0,7.7,12.0,133.0,47.1,36.37
2016,5,20,6,15,449.0,71.0,7.65,12.0,181.0,55.68,44.42
2016,5,20,6,30,520.0,80.0,7.6,12.0,229.0,61.54,49.85
2016,5,20,6,45,571.5,87.0,7.6,12.5,280.5,65.53,53.32
2016,5,20,7,0,623.0,94.0,7.6,13.0,332.0,69.42,56.59
2016,5,20,7,15,492.5,133.0,7.55,13.0,338.0,92.3,76.74
2016,5,20,7,30,362.0,172.0,7.5,13.0,344.0,119.34,100.31
2016,5,20,7,45,555.0,143.0,7.5,13.0,440.0,96.28,79.7
2016,5,20,8,0,748.0,114.0,7.5,13.0,536.0,77.22,62.7
2016,5,20,8,15,768.5,118.0,7.45,13.0,584.0,125.97,77.67
2016,5,20,8,30,789.0,122.0,7.4,13.0,632.0,182.25,112.35
2016,5,20,8,45,802.0,126.0,7.4,13.0,675.5,239.39,158.4
2016,5,20,9,0,815.0,130.0,7.4,13.0,719.0,297.62,210.09
2016,5,20,9,15,827.5,132.5,7.35,13.0,758.0,355.44,263.05
2016,5,20,9,30,840.0,135.0,7.3,13.0,797.0,413.77,316.41
2016,5,20,9,45,853.5,135.0,7.3,13.5,831.5,470.86,367.32
2016,5,20,10,0,867.0,135.0,7.3,14.0,866.0,528.62,417.47
2016,5,20,10,15,873.5,136.5,7.25,14.0,893.5,581.68,463.39
2016,5,20,10,30,880.0,138.0,7.2,14.0,921.0,633.48,507.17
2016,5,20,10,45,882.5,140.5,7.2,14.0,940.5,682.04,547.46
2016,5,20,11,0,885.0,143.0,7.2,14.0,960.0,728.58,585.32
2016,5,20,11,15,888.0,144.0,7.15,14.0,973.5,772.15,620.07
2016,5,20,11,30,891.0,145.0,7.1,14.0,987.0,813.4,651.92
2016,5,20,11,45,892.5,145.0,7.1,14.0,992.5,850.19,679.21
2016,5,20,12,0,894.0,145.0,7.1,14.0,998.0,884.24,704.38
2016,5,20,12,15,893.0,145.0,7.1,14.0,995.5,913.24,725.78
2016,5,20,12,30,892.0,145.0,7.1,14.0,993.0,939.09,744.87
2016,5,20,12,45,889.5,144.5,7.1,14.0,983.0,959.81,760.24
2016,5,20,13,0,887.0,144.0,7.1,14.0,973.0,977.01,773.13
2016,5,20,13,15,882.5,143.0,7.1,14.0,955.5,988.25,781.78
2016,5,20,13,30,878.0,142.0,7.1,14.0,938.0,995.76,787.84
2016,5,20,13,45,869.5,142.0,7.1,14.0,912.5,996.58,789.17
2016,5,20,14,0,861.0,142.0,7.1,14.0,887.0,993.67,787.94
2016,5,20,14,15,852.0,140.5,7.05,14.0,856.0,998.46,792.26
2016,5,20,14,30,843.0,139.0,7.0,14.0,825.0,986.06,784.09
2016,5,20,14,45,830.0,137.5,7.0,14.0,787.5,966.26,770.9
2016,5,20,15,0,817.0,136.0,7.0,14.0,750.0,943.12,755.32
2016,5,20,15,15,802.0,133.0,6.95,13.5,708.0,913.38,736.02
2016,5,20,15,30,787.0,130.0,6.9,13.0,666.0,880.78,714.47
2016,5,20,15,45,767.0,127.0,6.85,13.0,619.5,841.13,686.07
2016,5,20,16,0,747.0,124.0,6.8,13.0,573.0,804.53,659.85
2016,5,20,16,15,722.0,119.5,6.7,13.0,523.5,755.28,623.41
2016,5,20,16,30,697.0,115.0,6.6,13.0,474.0,704.97,585.75
2016,5,20,16,45,671.0,107.5,6.55,13.0,424.0,649.79,543.56
2016,5,20,17,0,645.0,100.0,6.5,13.0,374.0,594.37,499.48
2016,5,20,17,15,601.5,94.0,6.4,12.5,323.0,529.14,446.89
2016,5,20,17,30,558.0,88.0,6.3,12.0,272.0,465.93,394.44
2016,5,20,17,45,498.0,79.5,6.2,12.0,222.5,393.24,331.84
2016,5,20,18,0,438.0,71.0,6.1,12.0,173.0,321.41,268.56
2016,5,20,18,15,351.0,59.5,5.95,12.0,128.5,244.76,200.18
2016,5,20,18,30,264.0,48.0,5.8,12.0,84.0,177.39,139.3
2016,5,20,18,45,153.0,32.5,5.7,12.0,51.0,106.87,73.33
2016,5,20,19,0,42.0,17.0,5.6,12.0,18.0,34.13,0.0
2016,5,20,19,15,21.0,8.5,5.5,12.0,9.0,12.06,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,36.5,16.5,3.3,12.0,20.0,13.49,0.0
2016,5,21,5,30,73.0,33.0,3.4,12.0,40.0,25.65,15.4
2016,5,21,5,45,117.5,52.5,3.55,12.5,71.0,39.99,29.4
2016,5,21,6,0,162.0,72.0,3.7,13.0,102.0,53.98,42.36
2016,5,21,6,15,196.5,91.0,3.75,13.0,139.5,67.23,54.55
2016,5,21,6,30,231.0,110.0,3.8,13.0,177.0,80.11,66.21
2016,5,21,6,45,266.0,124.0,3.85,13.0,215.5,89.48,74.52
2016,5,21,7,0,301.0,138.0,3.9,13.0,254.0,98.57,82.41
2016,5,21,7,15,260.5,166.5,3.95,13.0,277.0,115.16,96.77
2016,5,21,7,30,220.0,195.0,4.0,13.0,300.0,136.91,115.44
2016,5,21,7,45,294.5,205.0,4.1,13.0,361.5,136.81,114.96
2016,5,21,8,0,369.0,215.0,4.2,13.0,423.0,142.69,119.69
2016,5,21,8,15,341.5,243.0,4.3,13.0,449.0,178.65,133.61
2016,5,21,8,30,314.0,271.0,4.4,13.0,475.0,219.47,162.88
2016,5,21,8,45,239.0,304.0,4.5,13.5,465.5,251.69,191.31
2016,5,21,9,0,164.0,337.0,4.6,14.0,456.0,282.29,219.19
2016,5,21,9,15,166.0,357.0,4.6,13.5,483.0,312.56,244.5
2016,5,21,9,30,168.0,377.0,4.6,13.0,510.0,343.31,270.19
2016,5,21,9,45,271.0,371.5,4.6,13.0,596.5,395.55,311.08
2016,5,21,10,0,374.0,366.0,4.6,13.0,683.0,463.56,364.98
2016,5,21,10,15,419.0,358.0,4.55,13.0,723.5,507.41,400.43
2016,5,21,10,30,464.0,350.0,4.5,13.0,764.0,557.38,440.32
2016,5,21,10,45,482.5,357.5,4.45,13.5,796.0,605.48,477.0
2016,5,21,11,0,501.0,365.0,4.4,14.0,828.0,654.34,513.46
2016,5,21,11,15,478.0,377.5,4.35,14.0,824.0,677.61,530.76
2016,5,21,11,30,455.0,390.0,4.3,14.0,820.0,697.87,545.56
2016,5,21,11,45,456.0,393.0,4.3,14.0,826.5,726.64,567.07
2016,5,21,12,0,457.0,396.0,4.3,14.0,833.0,753.89,587.2
2016,5,21,12,15,384.5,424.0,4.3,14.0,791.5,729.76,568.25
2016,5,21,12,30,312.0,452.0,4.3,14.0,750.0,707.99,550.88
2016,5,21,12,45,366.0,422.0,4.3,14.0,767.5,743.74,579.18
2016,5,21,13,0,420.0,392.0,4.3,14.0,785.0,791.12,615.23
2016,5,21,13,15,415.0,386.0,4.3,14.0,769.0,793.37,617.08
2016,5,21,13,30,410.0,380.0,4.3,14.0,753.0,793.08,617.44
2016,5,21,13,45,370.0,387.0,4.35,14.0,717.0,754.43,589.61
2016,5,21,14,0,330.0,394.0,4.4,14.0,681.0,728.0,570.36
2016,5,21,14,15,329.0,379.0,4.35,14.0,656.5,715.38,562.01
2016,5,21,14,30,328.0,364.0,4.3,14.0,632.0,700.83,552.18
2016,5,21,14,45,335.0,344.0,4.3,14.0,607.0,686.85,543.35
2016,5,21,15,0,342.0,324.0,4.3,14.0,582.0,670.78,532.96
2016,5,21,15,15,339.5,304.5,4.25,14.0,548.5,644.34,514.34
2016,5,21,15,30,337.0,285.0,4.2,14.0,515.0,616.23,494.39
2016,5,21,15,45,541.5,201.0,4.2,14.0,541.0,718.36,578.21
2016,5,21,16,0,746.0,117.0,4.2,14.0,567.0,790.34,634.84
2016,5,21,16,15,613.0,140.5,4.15,14.0,490.0,688.27,559.09
2016,5,21,16,30,480.0,164.0,4.1,14.0,413.0,579.15,474.39
2016,5,21,16,45,565.5,129.5,4.1,14.0,392.5,594.1,489.07
2016,5,21,17,0,651.0,95.0,4.1,14.0,372.0,592.41,489.75
2016,5,21,17,15,610.5,89.0,4.1,13.5,322.0,529.09,440.1
2016,5,21,17,30,570.0,83.0,4.1,13.0,272.0,467.56,390.55
2016,5,21,17,45,511.0,75.5,4.1,13.0,223.0,396.15,330.47
2016,5,21,18,0,452.0,68.0,4.1,13.0,174.0,329.25,272.41
2016,5,21,18,15,371.0,57.0,3.9,12.5,130.0,250.58,203.71
2016,5,21,18,30,290.0,46.0,3.7,12.0,86.0,185.05,145.05
2016,5,21,18,45,176.5,31.5,3.55,12.0,52.5,113.2,78.57
2016,5,21,19,0,63.0,17.0,3.4,12.0,19.0,40.13,0.0
2016,5,21,19,15,31.5,8.5,3.35,12.0,9.5,14.46,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,96.0,17.5,2.5,12.0,27.0,13.6,0.0
2016,5,22,5,30,192.0,35.0,2.6,12.0,54.0,26.96,16.62
2016,5,22,5,45,284.5,48.5,2.75,12.5,94.0,37.09,26.91
2016,5,22,6,0,377.0,62.0,2.9,13.0,134.0,47.07,36.27
2016,5,22,6,15,444.0,71.5,2.85,13.0,181.5,55.92,44.5
2016,5,22,6,30,511.0,81.0,2.8,13.0,229.0,62.14,50.2
2016,5,22,6,45,354.5,116.0,2.8,13.0,228.0,82.19,68.04
2016,5,22,7,0,198.0,151.0,2.8,13.0,227.0,109.41,91.94
2016,5,22,7,15,202.5,174.0,2.75,13.0,261.5,123.87,104.31
2016,5,22,7,30,207.0,197.0,2.7,13.0,296.0,137.85,116.1
2016,5,22,7,45,155.0,221.0,2.7,13.5,299.5,151.0,126.82
2016,5,22,8,0,103.0,245.0,2.7,14.0,303.0,171.98,144.08
2016,5,22,8,15,157.5,267.5,2.7,14.0,365.5,189.29,146.77
2016,5,22,8,30,212.0,290.0,2.7,14.0,428.0,225.71,171.11
2016,5,22,8,45,500.0,213.0,2.7,14.0,567.0,236.37,166.78
2016,5,22,9,0,788.0,136.0,2.7,14.0,706.0,294.29,205.21
2016,5,22,9,15,800.0,138.5,2.75,14.0,744.5,350.25,255.09
2016,5,22,9,30,812.0,141.0,2.8,14.0,783.0,406.7,305.18
2016,5,22,9,45,837.5,133.5,2.85,14.5,819.5,461.47,352.31
2016,5,22,10,0,863.0,126.0,2.9,15.0,856.0,518.64,400.07
2016,5,22,10,15,869.5,127.5,2.95,15.0,882.5,571.23,443.86
