Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,30,876.0,129.0,3.0,15.0,909.0,622.6,485.52
2016,5,22,10,45,878.5,131.0,3.1,15.0,928.5,670.36,523.62
2016,5,22,11,0,881.0,133.0,3.2,15.0,948.0,716.13,559.4
2016,5,22,11,15,883.5,133.5,3.25,15.0,960.5,758.53,591.82
2016,5,22,11,30,886.0,134.0,3.3,15.0,973.0,798.59,621.28
2016,5,22,11,45,884.5,136.0,3.35,15.0,977.5,834.19,646.41
2016,5,22,12,0,883.0,138.0,3.4,15.0,982.0,866.93,669.47
2016,5,22,12,15,882.5,137.5,3.5,15.0,980.0,895.46,689.84
2016,5,22,12,30,882.0,137.0,3.6,15.0,978.0,920.87,708.1
2016,5,22,12,45,666.5,260.0,3.75,15.0,892.0,882.08,680.29
2016,5,22,13,0,451.0,383.0,3.9,15.0,806.0,811.07,625.2
2016,5,22,13,15,659.5,259.0,4.0,15.0,865.0,908.03,701.84
2016,5,22,13,30,868.0,135.0,4.1,15.0,924.0,977.26,751.92
2016,5,22,13,45,671.0,234.0,4.2,15.0,834.5,916.06,709.59
2016,5,22,14,0,474.0,333.0,4.3,15.0,745.0,822.71,639.24
2016,5,22,14,15,392.0,351.5,4.35,15.0,684.0,747.63,584.9
2016,5,22,14,30,310.0,370.0,4.4,15.0,623.0,688.93,541.0
2016,5,22,14,45,285.5,357.5,4.45,15.0,582.5,652.9,515.26
2016,5,22,15,0,261.0,345.0,4.5,15.0,542.0,615.84,488.34
2016,5,22,15,15,299.0,315.5,4.55,14.5,529.0,617.9,493.61
2016,5,22,15,30,337.0,286.0,4.6,14.0,516.0,616.68,496.26
2016,5,22,15,45,399.5,247.5,4.65,14.0,502.0,641.33,518.11
2016,5,22,16,0,462.0,209.0,4.7,14.0,488.0,643.58,523.07
2016,5,22,16,15,582.0,158.0,4.7,14.0,480.0,680.5,555.46
2016,5,22,16,30,702.0,107.0,4.7,14.0,472.0,698.41,571.89
2016,5,22,16,45,618.0,111.0,4.75,14.0,407.5,612.96,506.52
2016,5,22,17,0,534.0,115.0,4.8,14.0,343.0,531.29,441.85
2016,5,22,17,15,491.5,108.0,4.8,13.5,297.0,463.82,388.41
2016,5,22,17,30,449.0,101.0,4.8,13.0,251.0,406.57,341.46
2016,5,22,17,45,411.5,87.5,4.8,13.0,207.0,347.63,291.25
2016,5,22,18,0,374.0,74.0,4.8,13.0,163.0,291.54,242.03
2016,5,22,18,15,343.5,59.0,4.65,13.0,125.5,240.13,195.39
2016,5,22,18,30,313.0,44.0,4.5,13.0,88.0,191.48,149.96
2016,5,22,18,45,205.5,30.5,4.35,13.0,54.5,121.43,84.98
2016,5,22,19,0,98.0,17.0,4.2,13.0,21.0,54.91,0.0
2016,5,22,19,15,49.0,8.5,4.1,12.5,10.5,18.46,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,93.0,17.0,3.2,12.0,26.0,13.2,0.0
2016,5,23,5,30,186.0,34.0,3.3,12.0,52.0,26.18,16.09
2016,5,23,5,45,271.5,48.0,3.45,12.5,91.5,36.65,26.55
2016,5,23,6,0,357.0,62.0,3.6,13.0,131.0,46.94,36.16
2016,5,23,6,15,226.5,88.0,3.6,13.0,136.5,65.51,53.05
2016,5,23,6,30,96.0,114.0,3.6,13.0,142.0,83.79,69.48
2016,5,23,6,45,111.5,134.5,3.6,13.5,173.0,97.55,81.49
2016,5,23,7,0,127.0,155.0,3.6,14.0,204.0,110.95,92.95
2016,5,23,7,15,131.5,178.5,3.6,14.0,235.5,125.52,105.4
2016,5,23,7,30,136.0,202.0,3.6,14.0,267.0,139.6,117.27
2016,5,23,7,45,221.5,215.5,3.65,14.0,335.5,149.1,125.07
2016,5,23,8,0,307.0,229.0,3.7,14.0,404.0,149.39,124.9
2016,5,23,8,15,235.5,262.0,3.7,14.0,402.5,182.3,139.08
2016,5,23,8,30,164.0,295.0,3.7,14.0,401.0,222.35,170.81
2016,5,23,8,45,174.0,316.5,3.7,14.5,436.0,254.12,194.92
2016,5,23,9,0,184.0,338.0,3.7,15.0,471.0,287.45,221.13
2016,5,23,9,15,259.5,342.5,3.7,15.0,542.0,325.29,249.82
2016,5,23,9,30,335.0,347.0,3.7,15.0,613.0,378.47,291.53
2016,5,23,9,45,588.0,239.0,3.75,15.0,728.0,430.78,331.85
2016,5,23,10,0,841.0,131.0,3.8,15.0,843.0,510.97,396.25
2016,5,23,10,15,847.5,132.5,3.75,15.0,869.5,562.39,439.2
2016,5,23,10,30,854.0,134.0,3.7,15.0,896.0,612.63,480.12
2016,5,23,10,45,863.0,132.0,3.7,15.0,917.0,660.38,518.29
2016,5,23,11,0,872.0,130.0,3.7,15.0,938.0,706.68,554.48
2016,5,23,11,15,875.0,130.5,3.65,15.0,951.0,748.97,586.68
2016,5,23,11,30,878.0,131.0,3.6,15.0,964.0,788.99,615.88
2016,5,23,11,45,642.0,270.5,3.55,15.0,881.5,769.29,597.1
2016,5,23,12,0,406.0,410.0,3.5,15.0,799.0,721.17,556.78
2016,5,23,12,15,388.5,418.0,3.45,15.0,789.5,726.17,560.57
2016,5,23,12,30,371.0,426.0,3.4,15.0,780.0,735.22,566.74
2016,5,23,12,45,399.0,408.0,3.4,15.0,785.5,759.19,585.18
2016,5,23,13,0,427.0,390.0,3.4,15.0,791.0,794.07,611.0
2016,5,23,13,15,616.5,280.0,3.4,15.0,847.0,885.43,681.53
2016,5,23,13,30,806.0,170.0,3.4,15.0,903.0,964.35,738.58
2016,5,23,13,45,814.0,159.5,3.45,15.5,883.0,970.71,741.96
2016,5,23,14,0,822.0,149.0,3.5,16.0,863.0,973.21,743.43
2016,5,23,14,15,813.5,146.5,3.55,16.0,833.0,964.14,738.49
2016,5,23,14,30,805.0,144.0,3.6,16.0,803.0,951.52,731.27
2016,5,23,14,45,572.5,235.0,3.7,16.0,693.5,824.82,642.04
2016,5,23,15,0,340.0,326.0,3.8,16.0,584.0,669.66,525.47
2016,5,23,15,15,219.0,317.5,3.9,15.5,480.0,526.69,418.8
2016,5,23,15,30,98.0,309.0,4.0,15.0,376.0,388.14,310.78
2016,5,23,15,45,100.5,288.0,4.1,15.0,352.5,368.44,296.84
2016,5,23,16,0,103.0,267.0,4.2,15.0,329.0,348.09,281.9
2016,5,23,16,15,60.0,225.5,4.3,15.0,261.0,267.15,216.77
2016,5,23,16,30,17.0,184.0,4.4,15.0,193.0,176.56,142.37
2016,5,23,16,45,8.5,155.5,4.5,15.0,160.0,143.17,115.06
2016,5,23,17,0,0.0,127.0,4.6,15.0,127.0,110.46,87.88
2016,5,23,17,15,0.0,110.0,4.6,14.5,110.0,95.34,75.58
2016,5,23,17,30,0.0,93.0,4.6,14.0,93.0,80.2,63.03
2016,5,23,17,45,230.0,79.5,4.7,14.0,134.5,222.55,186.07
2016,5,23,18,0,460.0,66.0,4.8,14.0,176.0,330.96,274.09
2016,5,23,18,15,381.0,56.0,4.75,13.5,132.5,257.28,209.09
2016,5,23,18,30,302.0,46.0,4.7,13.0,89.0,189.29,148.48
2016,5,23,18,45,193.5,31.5,4.7,13.0,55.0,118.3,83.55
2016,5,23,19,0,85.0,17.0,4.7,13.0,21.0,51.36,0.0
2016,5,23,19,15,42.5,8.5,4.65,13.0,10.5,16.97,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,4.5,3.7,13.0,4.5,3.69,0.0
2016,5,24,5,30,0.0,9.0,3.8,13.0,9.0,7.39,0.49
2016,5,24,5,45,0.0,16.0,3.9,13.0,16.0,13.16,5.91
2016,5,24,6,0,0.0,23.0,4.0,13.0,23.0,18.94,11.27
2016,5,24,6,15,0.0,31.0,4.0,13.0,31.0,25.57,17.36
2016,5,24,6,30,0.0,39.0,4.0,13.0,39.0,32.21,23.39
2016,5,24,6,45,0.0,47.5,4.0,13.0,47.5,39.27,29.73
2016,5,24,7,0,0.0,56.0,4.0,13.0,56.0,46.36,36.0
2016,5,24,7,15,0.0,100.5,4.0,13.0,100.5,81.81,67.39
2016,5,24,7,30,0.0,145.0,4.0,13.0,145.0,114.39,95.78
2016,5,24,7,45,31.0,190.5,4.0,13.5,208.5,139.1,116.71
2016,5,24,8,0,62.0,236.0,4.0,14.0,272.0,166.59,139.7
2016,5,24,8,15,78.5,262.5,4.0,14.0,311.5,190.03,149.99
2016,5,24,8,30,95.0,289.0,4.0,14.0,351.0,218.37,170.64
2016,5,24,8,45,70.0,295.0,4.0,14.0,342.5,229.12,179.84
2016,5,24,9,0,45.0,301.0,4.0,14.0,334.0,236.23,186.45
2016,5,24,9,15,87.0,339.0,4.0,14.0,406.5,281.94,221.61
2016,5,24,9,30,129.0,377.0,4.0,14.0,479.0,328.18,257.45
2016,5,24,9,45,119.0,392.0,4.0,14.5,489.0,348.55,273.47
2016,5,24,10,0,109.0,407.0,4.0,15.0,499.0,371.1,290.84
2016,5,24,10,15,83.0,404.5,4.0,15.0,476.5,366.67,287.6
2016,5,24,10,30,57.0,402.0,4.0,15.0,454.0,358.84,281.46
2016,5,24,10,45,41.5,379.5,4.0,15.0,417.5,338.6,265.68
2016,5,24,11,0,26.0,357.0,4.0,15.0,381.0,315.65,247.65
2016,5,24,11,15,73.0,414.5,4.0,15.0,483.5,402.2,315.31
2016,5,24,11,30,120.0,472.0,4.0,15.0,586.0,499.67,389.71
2016,5,24,11,45,90.0,457.0,4.05,15.5,543.0,467.12,363.69
2016,5,24,12,0,60.0,442.0,4.1,16.0,500.0,436.74,339.62
2016,5,24,12,15,54.0,432.5,4.1,16.0,484.5,429.24,334.0
2016,5,24,12,30,48.0,423.0,4.1,16.0,469.0,420.69,327.53
2016,5,24,12,45,135.0,444.5,4.15,16.0,572.0,538.76,419.21
2016,5,24,13,0,222.0,466.0,4.2,16.0,675.0,648.09,502.08
2016,5,24,13,15,167.0,456.0,4.25,16.0,611.5,594.94,461.59
2016,5,24,13,30,112.0,446.0,4.3,16.0,548.0,539.08,419.29
2016,5,24,13,45,81.5,414.0,4.35,16.0,487.0,465.42,364.04
2016,5,24,14,0,51.0,382.0,4.4,16.0,426.0,407.18,319.51
2016,5,24,14,15,50.5,368.5,4.45,15.5,411.0,395.85,312.13
2016,5,24,14,30,50.0,355.0,4.5,15.0,396.0,384.09,304.24
2016,5,24,14,45,61.5,347.5,4.55,15.0,395.5,389.65,309.67
2016,5,24,15,0,73.0,340.0,4.6,15.0,395.0,394.75,314.75
2016,5,24,15,15,54.0,306.0,4.65,15.0,345.5,342.92,274.28
2016,5,24,15,30,35.0,272.0,4.7,15.0,296.0,291.31,233.55
2016,5,24,15,45,23.0,237.0,4.8,15.0,252.5,230.11,184.79
2016,5,24,16,0,11.0,202.0,4.9,15.0,209.0,186.82,149.8
2016,5,24,16,15,5.5,179.5,4.9,14.5,183.0,161.61,129.67
2016,5,24,16,30,0.0,157.0,4.9,14.0,157.0,136.72,109.51
2016,5,24,16,45,0.0,146.0,4.95,14.0,146.0,127.42,102.14
2016,5,24,17,0,0.0,135.0,5.0,14.0,135.0,118.21,94.76
2016,5,24,17,15,0.0,117.0,5.0,13.5,117.0,102.14,81.64
2016,5,24,17,30,0.0,99.0,5.0,13.0,99.0,86.04,68.26
2016,5,24,17,45,242.5,82.0,5.0,13.0,140.5,232.32,195.15
2016,5,24,18,0,485.0,65.0,5.0,13.0,182.0,342.56,284.9
2016,5,24,18,15,405.0,55.5,4.9,13.0,137.5,267.67,218.12
2016,5,24,18,30,325.0,46.0,4.8,13.0,93.0,198.28,155.79
2016,5,24,18,45,211.5,32.5,4.75,13.0,58.5,125.52,89.5
2016,5,24,19,0,98.0,19.0,4.7,13.0,24.0,57.92,0.0
2016,5,24,19,15,49.0,9.5,4.6,13.0,12.0,19.31,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,17.0,3.1,13.0,28.5,13.23,0.0
2016,5,25,5,30,228.0,34.0,3.2,13.0,57.0,26.29,16.29
2016,5,25,5,45,318.5,45.5,3.3,13.0,97.5,34.99,25.08
2016,5,25,6,0,409.0,57.0,3.4,13.0,138.0,45.25,34.69
2016,5,25,6,15,473.5,65.5,3.4,13.0,185.0,51.0,40.13
2016,5,25,6,30,538.0,74.0,3.4,13.0,232.0,56.62,45.28
2016,5,25,6,45,269.0,68.5,3.4,13.0,147.5,49.01,38.46
2016,5,25,7,0,0.0,63.0,3.4,13.0,63.0,52.19,41.22
2016,5,25,7,15,0.0,82.0,3.45,13.0,82.0,67.9,55.05
2016,5,25,7,30,0.0,101.0,3.5,13.0,101.0,82.72,67.94
2016,5,25,7,45,0.0,122.0,3.55,13.5,122.0,98.79,81.63
2016,5,25,8,0,0.0,143.0,3.6,14.0,143.0,114.61,94.92
2016,5,25,8,15,0.0,149.0,3.7,14.0,149.0,119.91,94.8
2016,5,25,8,30,0.0,155.0,3.8,14.0,155.0,125.29,98.96
2016,5,25,8,45,1.5,168.5,3.9,14.0,170.0,136.57,107.89
2016,5,25,9,0,3.0,182.0,4.0,14.0,185.0,148.14,117.02
2016,5,25,9,15,8.5,220.0,4.05,14.0,227.5,179.91,142.41
2016,5,25,9,30,14.0,258.0,4.1,14.0,270.0,212.62,168.38
2016,5,25,9,45,20.5,291.5,4.2,14.0,309.0,243.38,192.67
2016,5,25,10,0,27.0,325.0,4.3,14.0,348.0,271.4,214.7
2016,5,25,10,15,19.5,288.0,4.3,14.0,305.0,245.69,194.2
2016,5,25,10,30,12.0,251.0,4.3,14.0,262.0,213.96,168.85
2016,5,25,10,45,13.0,264.0,4.35,14.5,276.0,226.73,178.67
2016,5,25,11,0,14.0,277.0,4.4,15.0,290.0,239.71,188.54
2016,5,25,11,15,43.5,363.0,4.4,15.0,404.5,337.75,265.8
2016,5,25,11,30,73.0,449.0,4.4,15.0,519.0,438.63,343.48
2016,5,25,11,45,80.0,456.5,4.4,15.0,533.5,458.36,358.35
2016,5,25,12,0,87.0,464.0,4.4,15.0,548.0,478.44,373.73
2016,5,25,12,15,97.0,468.0,4.45,15.0,561.0,498.16,389.06
2016,5,25,12,30,107.0,472.0,4.5,15.0,574.0,518.04,404.53
2016,5,25,12,45,95.0,461.0,4.6,15.5,551.5,503.77,393.13
2016,5,25,13,0,83.0,450.0,4.7,16.0,529.0,488.11,380.78
2016,5,25,13,15,87.0,438.5,4.85,16.0,520.0,485.92,380.0
2016,5,25,13,30,91.0,427.0,5.0,16.0,511.0,483.08,378.71
2016,5,25,13,45,56.5,373.0,5.15,16.0,425.0,400.39,315.15
2016,5,25,14,0,22.0,319.0,5.3,16.0,339.0,299.83,236.45
2016,5,25,14,15,20.0,301.5,5.4,16.0,319.0,282.77,223.54
2016,5,25,14,30,18.0,284.0,5.5,16.0,299.0,265.53,210.26
2016,5,25,14,45,27.5,295.5,5.65,16.0,317.0,303.62,241.28
2016,5,25,15,0,37.0,307.0,5.8,16.0,335.0,326.09,259.87
2016,5,25,15,15,32.0,284.0,5.9,15.5,308.0,299.27,239.49
2016,5,25,15,30,27.0,261.0,6.0,15.0,281.0,272.31,218.83
2016,5,25,15,45,13.5,205.5,6.1,15.0,215.5,191.38,153.39
2016,5,25,16,0,0.0,150.0,6.2,15.0,150.0,128.43,101.62
2016,5,25,16,15,0.0,152.5,6.25,14.5,152.5,131.4,104.65
2016,5,25,16,30,0.0,155.0,6.3,14.0,155.0,134.73,107.98
2016,5,25,16,45,24.0,161.5,6.35,14.0,172.5,171.2,139.61
2016,5,25,17,0,48.0,168.0,6.4,14.0,190.0,197.0,162.16
2016,5,25,17,15,42.5,147.5,6.35,13.5,165.0,171.56,141.28
2016,5,25,17,30,37.0,127.0,6.3,13.0,140.0,146.43,120.33
2016,5,25,17,45,265.0,96.5,6.3,13.0,163.0,261.94,220.36
2016,5,25,18,0,493.0,66.0,6.3,13.0,186.0,347.57,289.96
2016,5,25,18,15,413.0,56.5,6.2,13.0,141.0,272.26,222.59
2016,5,25,18,30,333.0,47.0,6.1,13.0,96.0,202.51,159.65
2016,5,25,18,45,209.5,34.0,6.1,13.0,60.5,126.51,91.0
2016,5,25,19,0,86.0,21.0,6.1,13.0,25.0,52.27,1.57
2016,5,25,19,15,43.0,10.5,6.05,13.0,12.5,18.8,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,77.5,19.5,4.1,13.0,27.5,15.5,0.0
2016,5,26,5,30,155.0,39.0,4.1,13.0,55.0,30.22,19.64
2016,5,26,5,45,244.5,53.5,4.1,13.0,94.5,40.57,29.97
2016,5,26,6,0,334.0,68.0,4.1,13.0,134.0,51.11,39.89
2016,5,26,6,15,401.0,78.5,4.05,13.0,180.5,58.45,46.78
2016,5,26,6,30,468.0,89.0,4.0,13.0,227.0,65.64,53.33
2016,5,26,6,45,287.5,122.5,4.0,13.5,212.5,88.76,73.74
2016,5,26,7,0,107.0,156.0,4.0,14.0,198.0,111.39,93.34
2016,5,26,7,15,82.5,174.5,3.95,14.0,210.0,127.52,107.15
2016,5,26,7,30,58.0,193.0,3.9,14.0,222.0,139.53,117.2
2016,5,26,7,45,188.5,210.5,3.85,14.0,316.0,145.94,122.33
2016,5,26,8,0,319.0,228.0,3.8,14.0,410.0,148.96,124.52
2016,5,26,8,15,520.0,186.0,3.75,14.0,512.0,146.54,101.77
2016,5,26,8,30,721.0,144.0,3.7,14.0,614.0,179.47,112.17
2016,5,26,8,45,740.5,146.0,3.65,14.5,657.5,232.87,153.68
2016,5,26,9,0,760.0,148.0,3.6,15.0,701.0,293.9,205.37
2016,5,26,9,15,773.0,151.0,3.5,15.0,739.5,348.69,253.94
2016,5,26,9,30,786.0,154.0,3.4,15.0,778.0,404.16,302.89
2016,5,26,9,45,795.5,156.5,3.35,15.5,810.5,458.2,349.3
2016,5,26,10,0,805.0,159.0,3.3,16.0,843.0,512.03,394.15
2016,5,26,10,15,812.5,160.5,3.2,16.0,869.5,563.56,436.52
2016,5,26,10,30,820.0,162.0,3.1,16.0,896.0,614.18,476.91
2016,5,26,10,45,826.5,162.5,3.05,16.0,916.5,662.21,514.43
2016,5,26,11,0,833.0,163.0,3.0,16.0,937.0,708.77,549.9
2016,5,26,11,15,836.0,164.0,3.0,16.0,950.0,751.54,582.02
2016,5,26,11,30,839.0,165.0,3.0,16.0,963.0,792.17,611.97
2016,5,26,11,45,843.0,163.5,3.0,16.5,969.0,829.1,637.15
2016,5,26,12,0,847.0,162.0,3.0,17.0,975.0,863.53,659.57
2016,5,26,12,15,561.5,313.5,3.1,17.0,852.0,789.27,603.15
2016,5,26,12,30,276.0,465.0,3.2,17.0,729.0,684.01,521.94
2016,5,26,12,45,194.0,464.5,3.3,17.0,649.0,610.2,468.23
2016,5,26,13,0,112.0,464.0,3.4,17.0,569.0,542.65,417.43
2016,5,26,13,15,116.5,456.5,3.6,16.5,564.5,546.59,422.45
2016,5,26,13,30,121.0,449.0,3.8,16.0,560.0,549.7,426.54
2016,5,26,13,45,84.0,413.5,4.05,16.0,490.0,466.65,364.41
2016,5,26,14,0,47.0,378.0,4.3,16.0,420.0,398.74,312.71
2016,5,26,14,15,66.5,380.0,4.55,16.0,436.5,422.4,332.62
2016,5,26,14,30,86.0,382.0,4.8,16.0,453.0,445.91,352.19
2016,5,26,14,45,443.5,261.0,5.05,16.0,601.0,719.91,571.94
2016,5,26,15,0,801.0,140.0,5.3,16.0,749.0,926.86,729.47
2016,5,26,15,15,787.5,137.0,5.45,15.5,708.5,899.12,711.94
2016,5,26,15,30,774.0,134.0,5.6,15.0,668.0,868.52,693.44
2016,5,26,15,45,755.5,131.0,5.75,15.0,623.0,836.07,671.98
2016,5,26,16,0,737.0,128.0,5.9,15.0,578.0,796.36,644.74
2016,5,26,16,15,714.0,123.5,5.95,14.5,530.5,749.45,612.38
2016,5,26,16,30,691.0,119.0,6.0,14.0,483.0,701.34,578.47
2016,5,26,16,45,658.5,114.5,6.05,14.0,432.5,645.26,535.81
2016,5,26,17,0,626.0,110.0,6.1,14.0,382.0,589.38,491.85
2016,5,26,17,15,584.5,103.0,6.05,13.5,332.0,525.45,440.92
2016,5,26,17,30,543.0,96.0,6.0,13.0,282.0,463.37,390.0
2016,5,26,17,45,479.5,88.0,6.0,13.0,232.5,385.45,323.86
2016,5,26,18,0,416.0,80.0,6.0,13.0,183.0,319.01,265.67
2016,5,26,18,15,336.0,68.0,5.85,13.0,138.5,246.37,201.31
2016,5,26,18,30,256.0,56.0,5.7,13.0,94.0,182.09,143.68
2016,5,26,18,45,153.5,38.5,5.6,13.0,59.0,105.04,75.49
2016,5,26,19,0,51.0,21.0,5.5,13.0,24.0,42.24,4.17
2016,5,26,19,15,25.5,10.5,5.35,12.5,12.0,14.8,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,65.5,21.0,2.6,12.0,27.5,16.59,0.0
2016,5,27,5,30,131.0,42.0,2.5,12.0,55.0,32.24,21.53
2016,5,27,5,45,222.5,57.5,2.4,12.5,95.5,43.41,32.57
2016,5,27,6,0,314.0,73.0,2.3,13.0,136.0,54.6,43.01
2016,5,27,6,15,381.0,85.0,2.15,13.0,182.5,62.89,50.75
2016,5,27,6,30,448.0,97.0,2.0,13.0,229.0,71.0,58.1
2016,5,27,6,45,503.5,104.0,1.85,13.0,279.5,75.39,61.97
2016,5,27,7,0,559.0,111.0,1.7,13.0,330.0,81.17,66.95
2016,5,27,7,15,595.5,118.0,1.55,13.5,380.5,84.2,69.27
2016,5,27,7,30,632.0,125.0,1.4,14.0,431.0,87.09,71.42
2016,5,27,7,45,668.5,127.0,1.3,14.5,481.5,86.39,70.41
2016,5,27,8,0,705.0,129.0,1.2,15.0,532.0,85.79,69.51
2016,5,27,8,15,726.0,133.0,1.1,15.0,579.0,123.39,76.46
2016,5,27,8,30,747.0,137.0,1.0,15.0,626.0,177.53,108.47
2016,5,27,8,45,770.0,137.0,0.9,15.5,670.5,237.93,154.36
2016,5,27,9,0,793.0,137.0,0.8,16.0,715.0,293.35,200.1
2016,5,27,9,15,805.5,139.5,0.75,16.0,753.0,349.45,248.27
2016,5,27,9,30,818.0,142.0,0.7,16.0,791.0,406.1,296.33
2016,5,27,9,45,843.0,134.5,0.7,16.5,828.0,460.69,341.22
2016,5,27,10,0,868.0,127.0,0.7,17.0,865.0,517.74,386.5
2016,5,27,10,15,874.0,128.5,0.75,17.0,891.5,570.08,428.12
2016,5,27,10,30,880.0,130.0,0.8,17.0,918.0,621.14,467.62
2016,5,27,10,45,886.0,130.0,0.9,17.5,938.5,669.55,503.8
2016,5,27,11,0,892.0,130.0,1.0,18.0,959.0,716.25,537.83
2016,5,27,11,15,895.0,130.5,1.25,18.0,972.0,759.27,571.3
2016,5,27,11,30,898.0,131.0,1.5,18.0,985.0,799.96,602.07
2016,5,27,11,45,899.0,131.0,1.75,18.5,990.5,836.19,627.44
2016,5,27,12,0,900.0,131.0,2.0,19.0,996.0,869.67,650.82
2016,5,27,12,15,900.0,131.0,2.25,19.0,994.5,899.4,672.84
2016,5,27,12,30,900.0,131.0,2.5,19.0,993.0,926.03,692.8
2016,5,27,12,45,896.0,131.5,2.8,19.0,983.0,946.23,708.89
2016,5,27,13,0,892.0,132.0,3.1,19.0,973.0,962.9,722.65
2016,5,27,13,15,888.5,131.5,3.3,19.0,956.5,975.52,732.98
2016,5,27,13,30,885.0,131.0,3.5,19.0,940.0,984.45,740.93
2016,5,27,13,45,878.5,130.5,3.7,19.0,916.0,986.79,744.53
2016,5,27,14,0,872.0,130.0,3.9,19.0,892.0,985.4,745.71
2016,5,27,14,15,864.5,128.5,4.0,18.5,862.0,978.38,743.93
2016,5,27,14,30,857.0,127.0,4.1,18.0,832.0,967.73,739.76
2016,5,27,14,45,847.0,125.0,4.2,18.0,796.0,950.68,729.82
2016,5,27,15,0,837.0,123.0,4.3,18.0,760.0,941.64,725.55
2016,5,27,15,15,824.0,120.5,4.3,18.0,719.5,914.3,707.91
2016,5,27,15,30,811.0,118.0,4.3,18.0,679.0,884.01,688.24
2016,5,27,15,45,794.0,115.0,4.35,18.0,633.5,846.9,663.89
2016,5,27,16,0,777.0,112.0,4.4,18.0,588.0,807.5,637.71
2016,5,27,16,15,755.5,108.5,4.4,17.5,540.0,761.83,607.43
2016,5,27,16,30,734.0,105.0,4.4,17.0,492.0,718.55,578.4
2016,5,27,16,45,704.0,100.5,4.4,17.0,441.5,662.94,538.28
2016,5,27,17,0,674.0,96.0,4.4,17.0,391.0,607.3,496.12
2016,5,27,17,15,635.0,90.5,4.35,16.5,340.0,544.91,448.02
2016,5,27,17,30,596.0,85.0,4.3,16.0,289.0,484.06,399.6
2016,5,27,17,45,539.5,77.5,4.25,16.0,239.5,413.13,340.7
2016,5,27,18,0,483.0,70.0,4.2,16.0,190.0,346.39,283.58
2016,5,27,18,15,404.0,60.0,4.05,15.5,144.5,271.5,218.91
2016,5,27,18,30,325.0,50.0,3.9,15.0,99.0,202.58,158.28
2016,5,27,18,45,212.5,35.5,3.8,15.0,63.0,128.96,92.97
2016,5,27,19,0,100.0,21.0,3.7,15.0,27.0,61.74,12.99
2016,5,27,19,15,50.0,10.5,3.6,14.5,13.5,20.42,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,97.5,18.5,2.35,13.0,29.0,14.34,0.0
2016,5,28,5,30,195.0,37.0,2.4,13.0,58.0,28.43,18.3
2016,5,28,5,45,289.5,49.5,2.5,13.5,99.0,37.79,27.54
2016,5,28,6,0,384.0,62.0,2.6,14.0,140.0,47.04,36.17
2016,5,28,6,15,448.0,71.5,2.55,14.5,186.5,55.61,44.0
2016,5,28,6,30,512.0,81.0,2.5,15.0,233.0,61.83,49.53
2016,5,28,6,45,561.5,87.5,2.45,15.5,283.5,65.4,52.56
2016,5,28,7,0,611.0,94.0,2.4,16.0,334.0,68.88,55.4
2016,5,28,7,15,645.5,99.5,2.4,16.0,384.5,71.36,57.4
2016,5,28,7,30,680.0,105.0,2.4,16.0,435.0,73.74,59.28
2016,5,28,7,45,708.5,108.5,2.4,16.5,484.5,74.59,59.69
2016,5,28,8,0,737.0,112.0,2.4,17.0,534.0,75.39,60.06
2016,5,28,8,15,757.0,116.0,2.35,17.5,581.0,120.9,73.13
2016,5,28,8,30,777.0,120.0,2.3,18.0,628.0,175.84,105.07
2016,5,28,8,45,681.5,169.5,2.3,18.5,637.0,236.93,156.51
2016,5,28,9,0,586.0,219.0,2.3,19.0,646.0,294.07,207.59
2016,5,28,9,15,709.0,175.0,2.25,19.0,719.0,340.06,243.84
2016,5,28,9,30,832.0,131.0,2.2,19.0,792.0,402.18,294.2
2016,5,28,9,45,840.5,133.5,2.2,19.5,825.0,458.06,341.17
2016,5,28,10,0,849.0,136.0,2.2,20.0,858.0,514.35,386.94
2016,5,28,10,15,856.0,137.5,2.2,20.0,885.5,566.27,428.85
2016,5,28,10,30,863.0,139.0,2.2,20.0,913.0,617.06,468.69
2016,5,28,10,45,867.5,140.5,2.25,20.0,933.0,664.92,505.57
2016,5,28,11,0,872.0,142.0,2.3,20.0,953.0,711.0,540.29
2016,5,28,11,15,875.0,143.0,2.4,20.0,966.0,753.67,572.19
2016,5,28,11,30,878.0,144.0,2.5,20.0,979.0,794.1,601.84
2016,5,28,11,45,879.0,144.5,2.6,20.5,985.0,830.17,625.68
2016,5,28,12,0,880.0,145.0,2.7,21.0,991.0,863.58,647.57
2016,5,28,12,15,879.5,145.0,2.8,20.5,989.5,892.51,668.9
2016,5,28,12,30,879.0,145.0,2.9,20.0,988.0,918.4,688.32
2016,5,28,12,45,870.0,149.0,3.05,20.0,976.5,936.86,701.88
2016,5,28,13,0,861.0,153.0,3.2,20.0,965.0,951.78,713.22
2016,5,28,13,15,857.0,152.5,3.3,20.0,948.5,963.86,722.4
2016,5,28,13,30,853.0,152.0,3.4,20.0,932.0,972.35,729.31
2016,5,28,13,45,848.0,150.0,3.5,20.0,908.5,988.84,741.76
2016,5,28,14,0,843.0,148.0,3.6,20.0,885.0,987.56,742.28
2016,5,28,14,15,835.0,146.0,3.65,19.5,855.0,979.67,739.67
2016,5,28,14,30,827.0,144.0,3.7,19.0,825.0,968.16,734.71
2016,5,28,14,45,817.5,141.0,3.8,19.0,789.5,950.65,724.64
2016,5,28,15,0,808.0,138.0,3.9,19.0,754.0,929.8,712.29
2016,5,28,15,15,666.5,180.5,3.9,19.0,670.0,838.82,649.89
2016,5,28,15,30,525.0,223.0,3.9,19.0,586.0,734.9,574.68
2016,5,28,15,45,593.0,182.5,3.9,19.0,567.0,747.56,587.64
2016,5,28,16,0,661.0,142.0,3.9,19.0,548.0,746.26,589.01
2016,5,28,16,15,682.0,128.5,3.85,18.5,517.5,727.87,578.13
2016,5,28,16,30,703.0,115.0,3.8,18.0,487.0,705.36,564.21
2016,5,28,16,45,524.5,136.0,3.8,18.0,398.0,559.92,453.32
2016,5,28,17,0,346.0,157.0,3.8,18.0,309.0,420.5,343.17
2016,5,28,17,15,455.5,124.0,3.7,17.5,297.5,456.18,374.0
2016,5,28,17,30,565.0,91.0,3.6,17.0,286.0,471.34,386.86
2016,5,28,17,45,510.0,82.5,3.5,16.5,237.0,401.62,329.72
2016,5,28,18,0,455.0,74.0,3.4,16.0,188.0,335.98,274.47
2016,5,28,18,15,377.5,63.0,3.2,15.5,143.0,259.23,208.72
2016,5,28,18,30,300.0,52.0,3.0,15.0,98.0,194.76,152.11
2016,5,28,18,45,194.5,37.0,2.9,15.0,62.5,124.42,90.05
2016,5,28,19,0,89.0,22.0,2.8,15.0,27.0,54.6,14.29
2016,5,28,19,15,44.5,11.0,2.75,14.5,13.5,19.6,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,107.0,19.0,2.1,12.0,30.5,14.74,0.28
2016,5,29,5,30,214.0,38.0,2.1,12.0,61.0,29.24,19.13
2016,5,29,5,45,310.0,50.0,2.1,12.5,102.5,38.25,28.09
2016,5,29,6,0,406.0,62.0,2.1,13.0,144.0,47.16,36.45
2016,5,29,6,15,472.0,71.0,2.0,13.0,192.0,55.34,44.04
2016,5,29,6,30,538.0,80.0,1.9,13.0,240.0,61.22,49.4
2016,5,29,6,45,585.0,86.5,1.8,13.5,290.5,64.83,52.48
2016,5,29,7,0,632.0,93.0,1.7,14.0,341.0,68.35,55.37
2016,5,29,7,15,666.0,98.5,1.65,14.0,392.5,70.89,57.43
2016,5,29,7,30,700.0,104.0,1.6,14.0,444.0,73.31,59.36
2016,5,29,7,45,725.5,108.0,1.55,14.5,493.5,74.49,60.07
2016,5,29,8,0,751.0,112.0,1.5,15.0,543.0,75.6,60.7
2016,5,29,8,15,771.0,116.0,1.55,15.0,590.5,121.28,73.88
2016,5,29,8,30,791.0,120.0,1.6,15.0,638.0,177.01,106.52
2016,5,29,8,45,805.0,123.0,1.7,15.5,681.0,233.11,149.67
2016,5,29,9,0,819.0,126.0,1.8,16.0,724.0,290.4,198.23
2016,5,29,9,15,831.0,128.5,1.85,16.0,763.0,347.67,248.55
2016,5,29,9,30,843.0,131.0,1.9,16.0,802.0,405.39,299.02
2016,5,29,9,45,847.5,135.5,2.0,16.5,834.0,461.7,347.02
2016,5,29,10,0,852.0,140.0,2.1,17.0,866.0,517.17,392.93
2016,5,29,10,15,859.0,141.5,2.15,17.0,893.0,569.86,435.99
2016,5,29,10,30,866.0,143.0,2.2,17.0,920.0,620.8,476.56
2016,5,29,10,45,868.0,146.0,2.3,17.0,939.5,668.37,513.86
2016,5,29,11,0,870.0,149.0,2.4,17.0,959.0,713.95,548.87
2016,5,29,11,15,873.0,149.5,2.45,17.0,972.0,756.21,580.58
2016,5,29,11,30,876.0,150.0,2.5,17.0,985.0,796.23,610.12
2016,5,29,11,45,874.5,152.5,2.55,17.0,990.0,831.89,634.84
2016,5,29,12,0,873.0,155.0,2.6,17.0,995.0,864.8,657.55
2016,5,29,12,15,872.5,155.0,2.65,17.0,993.0,893.68,677.47
2016,5,29,12,30,872.0,155.0,2.7,17.0,991.0,919.57,695.38
2016,5,29,12,45,865.0,158.0,2.75,17.0,980.5,938.97,708.95
2016,5,29,13,0,858.0,161.0,2.8,17.0,970.0,969.19,729.95
2016,5,29,13,15,854.0,159.5,2.9,17.0,953.5,980.7,738.74
2016,5,29,13,30,850.0,158.0,3.0,17.0,937.0,988.48,745.3
2016,5,29,13,45,846.5,155.5,3.1,17.0,914.0,991.99,749.13
2016,5,29,14,0,843.0,153.0,3.2,17.0,891.0,991.75,750.58
2016,5,29,14,15,675.5,225.0,3.3,17.0,803.5,913.22,698.44
2016,5,29,14,30,508.0,297.0,3.4,17.0,716.0,818.01,629.64
2016,5,29,14,45,660.0,219.0,3.5,17.0,738.5,888.01,685.59
2016,5,29,15,0,812.0,141.0,3.6,17.0,761.0,935.99,720.66
2016,5,29,15,15,798.0,138.0,3.6,16.5,719.5,907.78,703.35
2016,5,29,15,30,784.0,135.0,3.6,16.0,678.0,876.69,684.47
2016,5,29,15,45,555.5,192.5,3.65,16.0,565.0,716.69,568.99
2016,5,29,16,0,327.0,250.0,3.7,16.0,452.0,551.62,442.16
2016,5,29,16,15,326.5,228.0,3.7,16.0,415.5,518.49,418.89
2016,5,29,16,30,326.0,206.0,3.7,16.0,379.0,483.97,393.48
2016,5,29,16,45,385.0,172.0,3.75,16.0,356.5,494.97,404.33
2016,5,29,17,0,444.0,138.0,3.8,16.0,334.0,483.6,397.34
2016,5,29,17,15,399.0,131.0,3.85,15.5,290.5,426.38,352.22
2016,5,29,17,30,354.0,124.0,3.9,15.0,247.0,371.97,308.31
2016,5,29,17,45,405.0,100.0,4.0,15.0,219.0,356.49,295.27
2016,5,29,18,0,456.0,76.0,4.1,15.0,191.0,334.41,275.02
2016,5,29,18,15,377.0,65.0,4.1,14.5,145.5,261.23,211.67
2016,5,29,18,30,298.0,54.0,4.1,14.0,100.0,196.19,154.29
2016,5,29,18,45,191.0,39.0,4.1,14.0,64.5,125.51,91.78
2016,5,29,19,0,84.0,24.0,4.1,14.0,29.0,56.0,17.99
2016,5,29,19,15,42.0,12.0,4.05,13.5,14.5,19.89,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,117.5,19.0,1.9,12.0,31.5,14.75,0.78
2016,5,30,5,30,235.0,38.0,1.9,12.0,63.0,29.3,19.23
2016,5,30,5,45,332.5,49.0,1.95,12.5,105.0,37.61,27.54
2016,5,30,6,0,430.0,60.0,2.0,13.0,147.0,47.71,36.95
2016,5,30,6,15,494.5,68.0,1.95,13.0,195.5,53.0,41.96
2016,5,30,6,30,559.0,76.0,1.9,13.0,244.0,58.2,46.71
2016,5,30,6,45,305.5,114.0,1.85,13.5,208.5,83.53,69.07
2016,5,30,7,0,52.0,152.0,1.8,14.0,173.0,112.37,94.06
2016,5,30,7,15,93.0,178.5,1.8,14.0,221.5,130.07,109.11
2016,5,30,7,30,134.0,205.0,1.8,14.0,270.0,141.34,118.44
2016,5,30,7,45,202.5,222.0,1.8,14.5,332.0,152.41,127.27
2016,5,30,8,0,271.0,239.0,1.8,15.0,394.0,154.11,128.03
2016,5,30,8,15,280.5,259.5,1.85,15.0,432.0,182.15,136.98
2016,5,30,8,30,290.0,280.0,1.9,15.0,470.0,219.35,161.71
2016,5,30,8,45,567.0,197.5,1.95,15.5,600.5,234.19,160.64
2016,5,30,9,0,844.0,115.0,2.0,16.0,731.0,287.83,195.42
2016,5,30,9,15,855.5,117.0,2.05,16.0,770.0,350.89,250.56
2016,5,30,9,30,867.0,119.0,2.1,16.0,809.0,408.24,301.03
2016,5,30,9,45,873.0,122.0,2.15,16.5,841.5,464.01,348.78
2016,5,30,10,0,879.0,125.0,2.2,17.0,874.0,518.94,394.4
2016,5,30,10,15,885.5,126.5,2.2,17.0,901.0,571.97,437.74
2016,5,30,10,30,892.0,128.0,2.2,17.0,928.0,623.76,478.84
2016,5,30,10,45,896.5,128.5,2.25,17.0,948.5,672.07,516.53
2016,5,30,11,0,901.0,129.0,2.3,17.0,969.0,718.51,551.96
2016,5,30,11,15,617.0,288.0,2.3,17.0,867.0,695.28,531.53
2016,5,30,11,30,333.0,447.0,2.3,17.0,765.0,641.32,488.0
2016,5,30,11,45,328.5,450.5,2.3,17.0,765.5,661.26,502.9
2016,5,30,12,0,324.0,454.0,2.3,17.0,766.0,679.77,516.11
2016,5,30,12,15,340.5,445.0,2.3,17.0,772.5,703.67,533.64
2016,5,30,12,30,357.0,436.0,2.3,17.0,779.0,726.6,550.39
2016,5,30,12,45,251.0,454.5,2.35,17.5,694.5,662.6,502.17
2016,5,30,13,0,145.0,473.0,2.4,18.0,610.0,579.97,440.45
2016,5,30,13,15,520.5,301.0,2.45,18.0,780.0,805.97,612.52
2016,5,30,13,30,896.0,129.0,2.5,18.0,950.0,990.13,740.76
2016,5,30,13,45,891.5,127.0,2.6,18.0,926.5,993.1,742.53
2016,5,30,14,0,887.0,125.0,2.7,18.0,903.0,992.27,743.73
2016,5,30,14,15,567.5,257.5,2.8,17.5,749.0,839.69,640.37
2016,5,30,14,30,248.0,390.0,2.9,17.0,595.0,644.96,496.71
2016,5,30,14,45,238.5,373.0,3.0,17.0,563.5,601.17,467.5
2016,5,30,15,0,229.0,356.0,3.1,17.0,532.0,574.5,449.2
2016,5,30,15,15,269.5,327.0,3.1,17.0,523.0,598.54,469.24
2016,5,30,15,30,310.0,298.0,3.1,17.0,514.0,600.95,473.31
2016,5,30,15,45,343.0,268.5,3.15,17.0,492.5,592.67,469.56
2016,5,30,16,0,376.0,239.0,3.2,17.0,471.0,580.86,463.15
2016,5,30,16,15,307.0,230.0,3.15,16.5,409.5,504.39,405.47
2016,5,30,16,30,238.0,221.0,3.1,16.0,348.0,431.37,349.38
2016,5,30,16,45,146.5,197.5,3.1,16.0,273.0,314.87,256.6
2016,5,30,17,0,55.0,174.0,3.1,16.0,198.0,207.47,168.47
2016,5,30,17,15,48.5,153.5,3.0,16.0,173.0,181.15,147.27
2016,5,30,17,30,42.0,133.0,2.9,16.0,148.0,155.21,125.87
2016,5,30,17,45,34.5,112.0,2.85,16.0,123.0,128.55,103.51
2016,5,30,18,0,27.0,91.0,2.8,16.0,98.0,102.42,81.25
2016,5,30,18,15,16.0,71.0,2.7,15.5,75.0,71.15,54.52
2016,5,30,18,30,5.0,51.0,2.6,15.0,52.0,47.33,33.97
2016,5,30,18,45,2.5,33.0,2.55,15.0,33.5,29.48,18.15
2016,5,30,19,0,0.0,15.0,2.5,15.0,15.0,12.37,0.41
2016,5,30,19,15,0.0,7.5,2.5,14.5,7.5,6.4,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,126.0,18.5,2.05,13.0,32.5,14.38,1.0
2016,5,31,5,30,252.0,37.0,2.1,13.0,65.0,28.59,18.59
2016,5,31,5,45,344.0,48.5,2.15,13.5,107.0,39.12,28.76
2016,5,31,6,0,436.0,60.0,2.2,14.0,149.0,47.71,36.8
2016,5,31,6,15,501.0,68.0,2.1,14.0,197.0,53.02,41.8
2016,5,31,6,30,566.0,76.0,2.0,14.0,245.0,58.24,46.55
2016,5,31,6,45,287.5,105.5,1.9,14.5,191.5,74.13,60.5
2016,5,31,7,0,9.0,135.0,1.8,15.0,138.0,105.35,87.58
2016,5,31,7,15,15.0,155.5,1.75,15.0,162.5,120.56,100.46
2016,5,31,7,30,21.0,176.0,1.7,15.0,187.0,135.64,113.09
2016,5,31,7,45,24.0,195.5,1.7,15.5,209.5,149.89,124.62
2016,5,31,8,0,27.0,215.0,1.7,16.0,232.0,154.52,127.86
2016,5,31,8,15,35.0,240.5,1.75,16.0,263.5,174.58,137.09
2016,5,31,8,30,43.0,266.0,1.8,16.0,295.0,197.92,154.46
2016,5,31,8,45,43.5,284.5,1.85,16.5,315.0,217.1,168.85
2016,5,31,9,0,44.0,303.0,1.9,17.0,335.0,236.58,183.63
2016,5,31,9,15,51.5,326.5,1.9,17.0,366.0,261.84,203.01
2016,5,31,9,30,59.0,350.0,1.9,17.0,397.0,288.45,223.4
2016,5,31,9,45,113.0,383.0,1.95,17.5,477.5,337.89,260.21
2016,5,31,10,0,167.0,416.0,2.0,18.0,558.0,399.43,306.06
2016,5,31,10,15,112.5,410.5,2.0,18.0,508.0,382.75,293.83
2016,5,31,10,30,58.0,405.0,2.0,18.0,458.0,360.21,276.83
2016,5,31,10,45,96.5,434.5,2.05,18.0,524.0,415.06,318.44
2016,5,31,11,0,135.0,464.0,2.1,18.0,590.0,475.72,363.6
2016,5,31,11,15,133.0,470.5,2.1,18.0,596.5,492.61,375.69
2016,5,31,11,30,131.0,477.0,2.1,18.0,603.0,509.04,387.61
2016,5,31,11,45,296.0,440.0,2.1,18.5,725.0,625.9,474.62
2016,5,31,12,0,461.0,403.0,2.1,19.0,847.0,754.1,566.11
2016,5,31,12,15,476.0,388.0,2.15,19.0,845.5,776.52,581.72
2016,5,31,12,30,491.0,373.0,2.2,19.0,844.0,797.12,596.98
2016,5,31,12,45,344.0,423.0,2.25,19.0,752.0,717.16,538.96
2016,5,31,13,0,197.0,473.0,2.3,19.0,660.0,627.66,473.36
2016,5,31,13,15,165.5,463.5,2.4,19.0,619.0,597.26,452.41
2016,5,31,13,30,134.0,454.0,2.5,19.0,578.0,564.78,429.23
2016,5,31,13,45,163.0,442.5,2.6,19.0,588.5,586.79,447.1
2016,5,31,14,0,192.0,431.0,2.7,19.0,599.0,607.97,464.07
2016,5,31,14,15,167.5,415.0,2.8,19.0,558.5,571.92,438.29
2016,5,31,14,30,143.0,399.0,2.9,19.0,518.0,534.85,411.78
2016,5,31,14,45,132.0,379.5,3.0,19.0,485.5,506.3,391.7
2016,5,31,15,0,121.0,360.0,3.1,19.0,453.0,477.03,370.8
2016,5,31,15,15,109.0,337.5,3.15,19.0,417.5,424.99,332.56
2016,5,31,15,30,97.0,315.0,3.2,19.0,382.0,391.1,307.53
2016,5,31,15,45,81.5,288.5,3.25,19.0,342.5,349.81,276.31
2016,5,31,16,0,66.0,262.0,3.3,19.0,303.0,308.79,244.89
2016,5,31,16,15,49.0,232.5,3.25,18.5,261.5,263.79,210.17
2016,5,31,16,30,32.0,203.0,3.2,18.0,220.0,219.58,175.45
2016,5,31,16,45,80.5,193.0,3.2,18.0,230.5,246.4,199.1
2016,5,31,17,0,129.0,183.0,3.2,18.0,241.0,282.6,229.66
2016,5,31,17,15,389.0,130.5,3.15,17.5,273.0,418.85,343.37
2016,5,31,17,30,649.0,78.0,3.1,17.0,305.0,508.16,415.68
2016,5,31,17,45,596.5,71.5,3.05,17.0,254.5,438.38,357.96
2016,5,31,18,0,544.0,65.0,3.0,17.0,204.0,372.3,302.23
2016,5,31,18,15,467.0,56.5,2.95,16.5,157.0,296.98,238.04
2016,5,31,18,30,390.0,48.0,2.9,16.0,110.0,229.01,178.54
2016,5,31,18,45,272.5,36.0,2.85,15.5,72.0,149.61,109.38
2016,5,31,19,0,155.0,24.0,2.8,15.0,34.0,82.46,35.23
2016,5,31,19,15,77.5,12.0,2.75,15.0,17.0,28.09,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,2.9,13.0,33.5,14.78,1.53
2016,6,1,5,30,266.0,38.0,3.0,13.0,67.0,29.39,19.28
2016,6,1,5,45,358.0,49.0,3.15,13.5,109.5,39.6,29.17
2016,6,1,6,0,450.0,60.0,3.3,14.0,152.0,47.77,36.84
2016,6,1,6,15,515.0,68.0,3.2,14.0,201.0,53.1,41.87
2016,6,1,6,30,580.0,76.0,3.1,14.0,250.0,58.34,46.63
2016,6,1,6,45,421.5,112.5,3.05,14.5,251.5,80.22,65.89
