Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,0,263.0,149.0,3.0,15.0,253.0,104.86,87.21
2016,6,1,7,15,502.0,122.5,2.9,15.0,355.5,85.28,69.8
2016,6,1,7,30,741.0,96.0,2.8,15.0,458.0,68.41,54.83
2016,6,1,7,45,767.0,99.5,2.75,15.5,509.0,76.14,61.27
2016,6,1,8,0,793.0,103.0,2.7,16.0,560.0,77.34,61.98
2016,6,1,8,15,812.0,106.5,2.65,16.0,607.5,115.5,68.38
2016,6,1,8,30,831.0,110.0,2.6,16.0,655.0,173.03,101.57
2016,6,1,8,45,458.5,220.0,2.6,16.0,524.0,228.91,161.17
2016,6,1,9,0,86.0,330.0,2.6,16.0,393.0,263.83,204.6
2016,6,1,9,15,485.0,224.0,2.55,16.0,608.0,305.57,226.22
2016,6,1,9,30,884.0,118.0,2.5,16.0,823.0,412.07,304.28
2016,6,1,9,45,893.5,119.5,2.5,16.5,857.0,469.08,352.9
2016,6,1,10,0,903.0,121.0,2.5,17.0,891.0,525.59,399.82
2016,6,1,10,15,909.5,122.5,2.5,17.0,918.5,579.78,444.28
2016,6,1,10,30,916.0,124.0,2.5,17.0,946.0,632.67,486.44
2016,6,1,10,45,692.0,251.0,2.5,17.0,880.0,643.53,494.09
2016,6,1,11,0,468.0,378.0,2.5,17.0,814.0,632.89,484.39
2016,6,1,11,15,697.0,254.0,2.5,17.0,913.5,723.53,554.57
2016,6,1,11,30,926.0,130.0,2.5,17.0,1013.0,815.08,623.58
2016,6,1,11,45,924.0,132.5,2.55,17.5,1018.0,851.94,647.29
2016,6,1,12,0,922.0,135.0,2.6,18.0,1023.0,885.86,669.25
2016,6,1,12,15,717.5,261.0,2.65,18.0,951.5,871.11,657.38
2016,6,1,12,30,513.0,387.0,2.7,18.0,880.0,827.95,623.17
2016,6,1,12,45,520.5,378.0,2.8,18.0,874.0,845.84,637.29
2016,6,1,13,0,528.0,369.0,2.9,18.0,868.0,861.26,649.22
2016,6,1,13,15,708.0,257.5,2.95,17.5,915.0,942.58,712.22
2016,6,1,13,30,888.0,146.0,3.0,17.0,962.0,996.5,750.97
2016,6,1,13,45,880.5,146.0,3.05,17.0,937.5,998.81,753.14
2016,6,1,14,0,873.0,146.0,3.1,17.0,913.0,997.38,753.4
2016,6,1,14,15,865.0,144.0,3.1,17.0,882.5,1003.19,758.31
2016,6,1,14,30,857.0,142.0,3.1,17.0,852.0,991.72,751.6
2016,6,1,14,45,846.0,140.0,3.1,17.0,815.5,973.79,740.75
2016,6,1,15,0,835.0,138.0,3.1,17.0,779.0,952.44,727.66
2016,6,1,15,15,569.0,219.5,3.05,16.5,646.0,786.04,611.68
2016,6,1,15,30,303.0,301.0,3.0,16.0,513.0,597.03,470.38
2016,6,1,15,45,186.0,282.5,2.95,16.0,410.0,451.87,360.26
2016,6,1,16,0,69.0,264.0,2.9,16.0,307.0,313.27,250.59
2016,6,1,16,15,93.0,247.0,2.85,16.0,300.0,315.33,254.16
2016,6,1,16,30,117.0,230.0,2.8,16.0,293.0,330.51,267.46
2016,6,1,16,45,64.5,191.5,2.75,16.0,225.5,232.64,188.48
2016,6,1,17,0,12.0,153.0,2.7,16.0,158.0,143.7,115.04
2016,6,1,17,15,7.0,135.0,2.65,15.5,138.0,123.91,99.15
2016,6,1,17,30,2.0,117.0,2.6,15.0,118.0,104.53,83.22
2016,6,1,17,45,1.0,98.0,2.6,15.0,98.5,86.81,68.36
2016,6,1,18,0,0.0,79.0,2.6,15.0,79.0,69.11,53.29
2016,6,1,18,15,0.0,60.5,2.55,14.5,60.5,52.37,38.92
2016,6,1,18,30,0.0,42.0,2.5,14.0,42.0,35.48,24.27
2016,6,1,18,45,0.0,27.5,2.5,14.0,27.5,22.72,12.91
2016,6,1,19,0,0.0,13.0,2.5,14.0,13.0,10.7,0.41
2016,6,1,19,15,0.0,6.5,2.45,13.5,6.5,5.55,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,141.0,18.5,2.1,12.0,34.0,14.41,1.68
2016,6,2,5,30,282.0,37.0,2.1,12.0,68.0,30.36,20.25
2016,6,2,5,45,379.0,47.5,2.15,12.5,112.0,38.36,28.23
2016,6,2,6,0,476.0,58.0,2.2,13.0,156.0,46.21,35.63
2016,6,2,6,15,238.0,79.0,2.15,13.0,128.0,59.68,47.92
2016,6,2,6,30,0.0,100.0,2.1,13.0,100.0,78.73,64.98
2016,6,2,6,45,5.5,118.0,2.05,13.5,120.5,92.44,76.91
2016,6,2,7,0,11.0,136.0,2.0,14.0,141.0,106.08,88.54
2016,6,2,7,15,15.5,156.0,1.9,14.0,163.5,120.93,101.19
2016,6,2,7,30,20.0,176.0,1.8,14.0,186.0,135.66,113.55
2016,6,2,7,45,32.5,203.0,1.75,14.5,221.0,146.54,122.24
2016,6,2,8,0,45.0,230.0,1.7,15.0,256.0,163.25,135.76
2016,6,2,8,15,40.0,244.0,1.65,15.0,269.0,176.77,139.19
2016,6,2,8,30,35.0,258.0,1.6,15.0,282.0,192.0,150.54
2016,6,2,8,45,32.5,270.5,1.55,15.5,293.5,206.14,161.09
2016,6,2,9,0,30.0,283.0,1.5,16.0,305.0,219.95,171.5
2016,6,2,9,15,45.0,317.0,1.5,16.0,352.5,253.29,196.96
2016,6,2,9,30,60.0,351.0,1.5,16.0,400.0,289.18,224.29
2016,6,2,9,45,125.5,382.5,1.5,16.5,489.0,342.2,263.51
2016,6,2,10,0,191.0,414.0,1.5,17.0,578.0,408.63,312.72
2016,6,2,10,15,196.5,428.0,1.45,17.0,601.0,438.77,335.21
2016,6,2,10,30,202.0,442.0,1.4,17.0,624.0,469.39,357.89
2016,6,2,10,45,162.5,451.5,1.4,17.5,600.5,468.94,356.73
2016,6,2,11,0,123.0,461.0,1.4,18.0,577.0,464.54,352.52
2016,6,2,11,15,523.5,296.0,1.4,18.0,795.0,634.48,482.07
2016,6,2,11,30,924.0,131.0,1.4,18.0,1013.0,813.34,611.39
2016,6,2,11,45,925.0,131.5,1.45,18.5,1019.0,850.89,633.77
2016,6,2,12,0,926.0,132.0,1.5,19.0,1025.0,885.64,655.71
2016,6,2,12,15,512.5,302.0,1.55,19.0,796.0,730.97,546.68
2016,6,2,12,30,99.0,472.0,1.6,19.0,567.0,508.19,381.82
2016,6,2,12,45,99.5,467.5,1.65,19.0,562.5,511.25,386.09
2016,6,2,13,0,100.0,463.0,1.7,19.0,558.0,513.62,388.28
2016,6,2,13,15,117.5,459.0,1.8,19.0,569.0,546.98,413.35
2016,6,2,13,30,135.0,455.0,1.9,19.0,580.0,565.9,428.0
2016,6,2,13,45,142.5,443.5,2.05,19.5,572.0,567.29,429.48
2016,6,2,14,0,150.0,432.0,2.2,20.0,564.0,567.69,430.39
2016,6,2,14,15,194.5,412.5,2.3,19.5,577.5,594.57,453.03
2016,6,2,14,30,239.0,393.0,2.4,19.0,591.0,637.96,487.13
2016,6,2,14,45,209.5,378.0,2.5,19.0,546.5,577.6,444.18
2016,6,2,15,0,180.0,363.0,2.6,19.0,502.0,534.77,413.71
2016,6,2,15,15,141.5,340.0,2.65,19.0,446.0,475.06,369.73
2016,6,2,15,30,103.0,317.0,2.7,19.0,390.0,398.12,312.06
2016,6,2,15,45,104.5,295.5,2.8,19.0,365.5,377.01,297.34
2016,6,2,16,0,106.0,274.0,2.9,19.0,341.0,355.29,281.72
2016,6,2,16,15,85.5,247.5,2.9,18.5,298.5,309.52,246.86
2016,6,2,16,30,65.0,221.0,2.9,18.0,256.0,264.63,212.1
2016,6,2,16,45,48.0,194.0,2.95,18.0,218.5,222.91,178.99
2016,6,2,17,0,31.0,167.0,3.0,18.0,181.0,182.24,146.2
2016,6,2,17,15,26.5,147.5,2.95,17.5,158.5,159.32,128.02
2016,6,2,17,30,22.0,128.0,2.9,17.0,136.0,127.96,102.44
2016,6,2,17,45,293.5,96.0,2.85,17.0,173.0,288.7,237.56
2016,6,2,18,0,565.0,64.0,2.8,17.0,210.0,382.07,310.49
2016,6,2,18,15,490.0,55.5,2.7,16.5,162.5,306.65,245.63
2016,6,2,18,30,415.0,47.0,2.6,16.0,115.0,238.36,185.9
2016,6,2,18,45,301.0,35.5,2.55,15.5,76.0,161.34,118.69
2016,6,2,19,0,187.0,24.0,2.5,15.0,37.0,92.28,45.26
2016,6,2,19,15,93.5,12.0,2.4,15.0,18.5,31.86,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,4.5,1.3,13.5,4.5,0.0,0.0
2016,6,3,5,0,0.0,9.0,1.3,14.0,9.0,7.68,0.0
2016,6,3,5,15,146.5,22.5,1.25,14.0,39.0,17.48,3.48
2016,6,3,5,30,293.0,36.0,1.2,14.0,69.0,29.48,19.37
2016,6,3,5,45,385.0,46.0,1.2,14.5,112.0,37.07,26.9
2016,6,3,6,0,477.0,56.0,1.2,15.0,155.0,44.52,33.87
2016,6,3,6,15,539.0,63.5,1.1,15.0,203.5,49.6,38.63
2016,6,3,6,30,601.0,71.0,1.0,15.0,252.0,54.59,43.14
2016,6,3,6,45,644.5,76.5,0.9,15.5,303.0,57.78,45.84
2016,6,3,7,0,688.0,82.0,0.8,16.0,354.0,60.9,48.38
2016,6,3,7,15,462.5,140.0,0.8,16.0,334.0,96.02,78.82
2016,6,3,7,30,237.0,198.0,0.8,16.0,314.0,132.57,109.84
2016,6,3,7,45,402.0,178.0,0.8,16.5,399.5,115.07,94.25
2016,6,3,8,0,567.0,158.0,0.8,17.0,485.0,102.54,83.15
2016,6,3,8,15,461.0,211.5,0.8,17.5,492.0,155.3,109.47
2016,6,3,8,30,355.0,265.0,0.8,18.0,499.0,217.03,154.66
2016,6,3,8,45,608.0,186.5,0.85,18.5,618.5,231.7,154.06
2016,6,3,9,0,861.0,108.0,0.9,19.0,738.0,290.27,192.71
2016,6,3,9,15,871.5,110.0,0.9,19.5,776.5,347.8,241.74
2016,6,3,9,30,882.0,112.0,0.9,20.0,815.0,405.43,290.37
2016,6,3,9,45,727.0,201.0,0.95,20.5,797.0,452.91,332.13
2016,6,3,10,0,572.0,290.0,1.0,21.0,779.0,492.09,364.34
2016,6,3,10,15,523.0,321.0,1.05,21.0,778.5,526.21,391.24
2016,6,3,10,30,474.0,352.0,1.1,21.0,778.0,554.94,413.18
2016,6,3,10,45,477.0,363.5,1.2,21.5,800.5,596.28,443.1
2016,6,3,11,0,480.0,375.0,1.3,22.0,823.0,637.08,471.87
2016,6,3,11,15,479.5,383.5,1.45,22.0,836.5,672.37,497.68
2016,6,3,11,30,479.0,392.0,1.6,22.0,850.0,706.48,522.42
2016,6,3,11,45,706.5,253.5,1.75,22.0,933.0,795.26,589.41
2016,6,3,12,0,934.0,115.0,1.9,22.0,1016.0,876.91,647.53
2016,6,3,12,15,933.5,115.0,2.05,22.0,1014.5,907.0,668.07
2016,6,3,12,30,933.0,115.0,2.2,22.0,1013.0,933.88,687.06
2016,6,3,12,45,921.0,121.0,2.35,22.0,1001.0,952.44,700.65
2016,6,3,13,0,909.0,127.0,2.5,22.0,989.0,967.22,711.93
2016,6,3,13,15,906.0,126.5,2.6,22.0,972.5,980.68,721.99
2016,6,3,13,30,903.0,126.0,2.7,22.0,956.0,990.44,729.74
2016,6,3,13,45,898.5,124.5,2.85,22.0,933.0,994.05,734.05
2016,6,3,14,0,894.0,123.0,3.0,22.0,910.0,993.87,735.99
2016,6,3,14,15,706.0,209.5,3.05,22.0,818.5,923.43,690.23
2016,6,3,14,30,518.0,296.0,3.1,22.0,727.0,823.57,619.87
2016,6,3,14,45,430.5,313.5,3.15,22.0,661.5,755.81,572.7
2016,6,3,15,0,343.0,331.0,3.2,22.0,596.0,671.85,513.04
2016,6,3,15,15,300.5,321.5,3.2,22.0,544.5,619.63,476.13
2016,6,3,15,30,258.0,312.0,3.2,22.0,493.0,567.54,438.53
2016,6,3,15,45,165.5,289.5,3.25,22.0,403.0,440.89,343.87
2016,6,3,16,0,73.0,267.0,3.3,22.0,313.0,319.48,250.18
2016,6,3,16,15,58.5,240.0,3.25,21.5,275.0,279.09,219.91
2016,6,3,16,30,44.0,213.0,3.2,21.0,237.0,239.27,189.3
2016,6,3,16,45,36.0,189.5,3.2,21.0,207.5,208.87,165.55
2016,6,3,17,0,28.0,166.0,3.2,21.0,178.0,178.87,141.78
2016,6,3,17,15,23.0,146.5,3.1,20.5,155.5,145.91,115.56
2016,6,3,17,30,18.0,127.0,3.0,20.0,133.0,124.35,98.23
2016,6,3,17,45,278.0,96.5,2.95,20.0,169.5,267.73,218.07
2016,6,3,18,0,538.0,66.0,2.9,20.0,206.0,370.48,298.09
2016,6,3,18,15,464.5,57.5,2.7,19.5,159.5,297.14,235.54
2016,6,3,18,30,391.0,49.0,2.5,19.0,113.0,230.75,178.09
2016,6,3,18,45,283.5,37.0,2.35,18.5,75.0,156.77,114.29
2016,6,3,19,0,176.0,25.0,2.2,18.0,37.0,90.68,46.03
2016,6,3,19,15,88.0,12.5,2.15,17.5,18.5,31.05,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,14.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,15.0,3.0,2.56,0.0
2016,6,4,5,15,0.0,13.0,0.5,15.0,13.0,10.7,0.08
2016,6,4,5,30,0.0,23.0,0.6,15.0,23.0,18.98,10.46
2016,6,4,5,45,0.0,38.5,0.75,15.0,38.5,31.74,22.23
2016,6,4,6,0,0.0,54.0,0.9,15.0,54.0,44.02,33.45
2016,6,4,6,15,0.0,71.0,1.0,15.0,71.0,57.28,45.44
2016,6,4,6,30,0.0,88.0,1.1,15.0,88.0,70.44,57.15
2016,6,4,6,45,0.0,106.0,1.2,15.5,106.0,84.2,69.06
2016,6,4,7,0,0.0,124.0,1.3,16.0,124.0,97.85,80.65
2016,6,4,7,15,15.0,153.5,1.3,16.0,161.0,119.3,98.92
2016,6,4,7,30,30.0,183.0,1.3,16.0,198.0,133.6,110.8
2016,6,4,7,45,59.5,215.0,1.3,16.0,248.5,153.73,127.5
2016,6,4,8,0,89.0,247.0,1.3,16.0,299.0,173.18,143.4
2016,6,4,8,15,108.0,272.0,1.25,16.0,340.0,196.09,152.12
2016,6,4,8,30,127.0,297.0,1.2,16.0,381.0,216.87,165.47
2016,6,4,8,45,114.5,316.5,1.2,16.5,395.5,240.8,183.75
2016,6,4,9,0,102.0,336.0,1.2,17.0,410.0,270.94,207.3
2016,6,4,9,15,190.0,351.0,1.2,17.0,499.0,312.19,236.61
2016,6,4,9,30,278.0,366.0,1.2,17.0,588.0,365.07,275.81
2016,6,4,9,45,148.5,331.5,1.2,17.0,451.0,315.98,241.98
2016,6,4,10,0,19.0,297.0,1.2,17.0,314.0,249.31,192.6
2016,6,4,10,15,22.5,320.0,1.2,17.0,340.5,271.82,210.04
2016,6,4,10,30,26.0,343.0,1.2,17.0,367.0,293.22,226.11
2016,6,4,10,45,147.0,397.5,1.3,17.5,535.0,417.09,319.79
2016,6,4,11,0,268.0,452.0,1.4,18.0,703.0,554.16,419.55
2016,6,4,11,15,179.5,458.0,1.4,18.0,627.5,514.02,388.77
2016,6,4,11,30,91.0,464.0,1.4,18.0,552.0,462.0,349.94
2016,6,4,11,45,170.5,470.5,1.45,18.5,635.0,545.08,411.39
2016,6,4,12,0,250.0,477.0,1.5,19.0,718.0,635.44,475.56
2016,6,4,12,15,134.5,404.5,1.5,19.0,534.5,480.17,363.29
2016,6,4,12,30,19.0,332.0,1.5,19.0,351.0,299.94,228.7
2016,6,4,12,45,29.0,367.0,1.55,19.5,395.0,354.05,269.97
2016,6,4,13,0,39.0,402.0,1.6,20.0,439.0,399.27,302.99
2016,6,4,13,15,138.5,426.0,1.6,20.0,554.5,534.46,403.81
2016,6,4,13,30,238.0,450.0,1.6,20.0,670.0,658.13,492.56
2016,6,4,13,45,248.5,430.5,1.65,20.0,654.5,671.56,501.94
2016,6,4,14,0,259.0,411.0,1.7,20.0,639.0,667.85,500.73
2016,6,4,14,15,203.0,406.0,1.75,20.0,581.5,595.42,449.72
2016,6,4,14,30,147.0,401.0,1.8,20.0,524.0,539.32,409.54
2016,6,4,14,45,486.0,263.5,1.85,20.0,643.0,757.91,575.29
2016,6,4,15,0,825.0,126.0,1.9,20.0,762.0,928.59,694.42
2016,6,4,15,15,509.5,224.0,1.9,19.5,610.0,727.97,555.58
2016,6,4,15,30,194.0,322.0,1.9,19.0,458.0,502.46,388.98
2016,6,4,15,45,123.0,289.5,1.95,19.0,373.5,403.44,315.84
2016,6,4,16,0,52.0,257.0,2.0,19.0,289.0,290.72,228.83
2016,6,4,16,15,52.5,237.5,2.0,18.5,267.5,271.3,215.23
2016,6,4,16,30,53.0,218.0,2.0,18.0,246.0,251.58,200.81
2016,6,4,16,45,28.0,181.5,2.05,18.0,196.5,194.08,154.82
2016,6,4,17,0,3.0,145.0,2.1,18.0,147.0,129.19,101.94
2016,6,4,17,15,1.5,127.5,2.1,17.5,128.5,112.55,88.78
2016,6,4,17,30,0.0,110.0,2.1,17.0,110.0,96.01,75.39
2016,6,4,17,45,264.0,88.0,2.1,17.0,157.0,262.81,216.04
2016,6,4,18,0,528.0,66.0,2.1,17.0,204.0,365.46,296.45
2016,6,4,18,15,457.0,57.5,2.1,16.5,158.5,293.83,235.1
2016,6,4,18,30,386.0,49.0,2.1,16.0,113.0,228.89,178.59
2016,6,4,18,45,283.5,36.5,2.15,15.5,75.0,156.43,115.56
2016,6,4,19,0,181.0,24.0,2.2,15.0,37.0,91.11,48.63
2016,6,4,19,15,90.5,12.0,2.2,14.5,18.5,31.26,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.7,13.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.7,13.0,9.0,6.83,0.0
2016,6,5,5,15,165.0,22.0,1.75,13.0,38.5,17.13,3.77
2016,6,5,5,30,285.0,36.0,1.8,13.0,68.0,29.41,19.43
2016,6,5,5,45,376.0,46.0,1.9,13.5,110.5,36.99,26.94
2016,6,5,6,0,467.0,56.0,2.0,14.0,153.0,44.43,33.92
2016,6,5,6,15,527.5,63.5,1.95,14.0,201.5,49.49,38.67
2016,6,5,6,30,588.0,71.0,1.9,14.0,250.0,54.45,43.18
2016,6,5,6,45,294.0,86.0,1.9,14.5,175.5,60.96,48.84
2016,6,5,7,0,0.0,101.0,1.9,15.0,101.0,81.62,66.82
2016,6,5,7,15,2.0,128.5,1.9,15.0,130.0,102.11,84.49
2016,6,5,7,30,4.0,156.0,1.9,15.0,159.0,122.17,101.54
2016,6,5,7,45,14.5,184.5,1.9,15.0,193.5,142.64,118.73
2016,6,5,8,0,25.0,213.0,1.9,15.0,228.0,162.75,135.41
2016,6,5,8,15,40.5,244.5,1.95,15.0,270.5,176.87,139.4
2016,6,5,8,30,56.0,276.0,2.0,15.0,313.0,204.94,160.2
2016,6,5,8,45,50.0,289.5,2.05,15.5,324.5,220.86,172.26
2016,6,5,9,0,44.0,303.0,2.1,16.0,336.0,236.03,183.98
2016,6,5,9,15,31.0,289.5,2.2,16.0,313.5,230.17,179.76
2016,6,5,9,30,18.0,276.0,2.3,16.0,291.0,227.18,177.71
2016,6,5,9,45,21.5,298.5,2.45,16.5,317.0,248.53,193.97
2016,6,5,10,0,25.0,321.0,2.6,17.0,343.0,266.12,207.16
2016,6,5,10,15,98.5,383.0,2.65,17.0,471.5,356.01,276.28
2016,6,5,10,30,172.0,445.0,2.7,17.0,600.0,453.19,349.77
2016,6,5,10,45,208.0,451.5,2.75,17.0,643.0,496.02,382.02
2016,6,5,11,0,244.0,458.0,2.8,17.0,686.0,542.28,416.91
2016,6,5,11,15,289.5,452.5,2.8,17.0,726.5,589.27,452.17
2016,6,5,11,30,335.0,447.0,2.8,17.0,767.0,638.9,489.05
2016,6,5,11,45,362.5,433.5,2.8,17.0,782.0,669.74,511.97
2016,6,5,12,0,390.0,420.0,2.8,17.0,797.0,700.63,534.93
2016,6,5,12,15,404.5,405.5,2.8,17.0,796.5,726.49,553.86
2016,6,5,12,30,419.0,391.0,2.8,17.0,796.0,745.62,568.11
2016,6,5,12,45,365.5,419.5,2.8,17.5,770.5,730.27,555.1
2016,6,5,13,0,312.0,448.0,2.8,18.0,745.0,720.95,546.35
2016,6,5,13,15,215.0,450.5,2.85,18.0,653.5,629.2,479.64
2016,6,5,13,30,118.0,453.0,2.9,18.0,562.0,546.73,418.24
2016,6,5,13,45,198.5,435.0,3.0,18.0,612.5,611.43,469.11
2016,6,5,14,0,279.0,417.0,3.1,18.0,663.0,692.59,530.17
2016,6,5,14,15,190.0,405.5,3.15,18.0,570.5,582.08,448.64
2016,6,5,14,30,101.0,394.0,3.2,18.0,478.0,469.7,364.38
2016,6,5,14,45,93.5,373.5,3.25,18.0,448.5,443.72,345.97
2016,6,5,15,0,86.0,353.0,3.3,18.0,419.0,417.25,326.63
2016,6,5,15,15,67.5,323.0,3.35,17.5,373.5,370.31,291.67
2016,6,5,15,30,49.0,293.0,3.4,17.0,328.0,323.49,256.2
2016,6,5,15,45,28.0,243.5,3.45,17.0,263.5,254.51,202.1
2016,6,5,16,0,7.0,194.0,3.5,17.0,199.0,174.89,138.32
2016,6,5,16,15,3.5,174.0,3.45,17.0,176.5,153.92,121.72
2016,6,5,16,30,0.0,154.0,3.4,17.0,154.0,133.15,105.03
2016,6,5,16,45,0.0,134.0,3.35,17.0,134.0,115.23,90.65
2016,6,5,17,0,0.0,114.0,3.3,17.0,114.0,97.33,76.12
2016,6,5,17,15,0.0,97.0,3.25,16.5,97.0,82.25,63.9
2016,6,5,17,30,0.0,80.0,3.2,16.0,80.0,67.19,51.51
2016,6,5,17,45,0.0,67.0,3.15,16.0,67.0,55.86,41.98
2016,6,5,18,0,0.0,54.0,3.1,16.0,54.0,44.71,32.47
2016,6,5,18,15,206.5,51.0,3.05,15.5,86.0,165.55,133.6
2016,6,5,18,30,413.0,48.0,3.0,15.0,118.0,239.01,188.14
2016,6,5,18,45,306.0,36.5,2.95,15.0,79.0,164.42,122.15
2016,6,5,19,0,199.0,25.0,2.9,15.0,40.0,97.98,54.31
2016,6,5,19,15,99.5,12.5,2.9,14.5,20.0,33.83,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.0,4.5,3.25,13.5,5.0,0.0,0.0
2016,6,6,5,0,50.0,9.0,3.4,14.0,10.0,7.68,0.0
2016,6,6,5,15,168.5,21.5,3.45,14.0,38.5,16.76,3.67
2016,6,6,5,30,287.0,34.0,3.5,14.0,67.0,27.64,17.82
2016,6,6,5,45,373.5,44.0,3.55,14.5,108.0,35.26,25.29
2016,6,6,6,0,460.0,54.0,3.6,15.0,149.0,42.72,32.25
2016,6,6,6,15,518.0,61.0,3.6,15.0,195.5,47.41,36.65
2016,6,6,6,30,576.0,68.0,3.6,15.0,242.0,52.02,40.83
2016,6,6,6,45,288.0,85.5,3.6,15.0,172.5,60.56,48.37
2016,6,6,7,0,0.0,103.0,3.6,15.0,103.0,83.07,68.12
2016,6,6,7,15,20.5,146.5,3.55,15.0,156.5,114.71,95.56
2016,6,6,7,30,41.0,190.0,3.5,15.0,210.0,137.81,115.2
2016,6,6,7,45,71.5,220.0,3.45,15.5,259.5,156.68,130.74
2016,6,6,8,0,102.0,250.0,3.4,16.0,309.0,174.99,145.58
2016,6,6,8,15,77.5,262.5,3.35,16.0,309.5,188.94,148.04
2016,6,6,8,30,53.0,275.0,3.3,16.0,310.0,203.89,159.33
2016,6,6,8,45,37.0,269.0,3.3,16.0,294.5,205.64,160.9
2016,6,6,9,0,21.0,263.0,3.3,16.0,279.0,211.99,166.41
2016,6,6,9,15,53.5,315.5,3.25,16.0,358.0,254.32,198.72
2016,6,6,9,30,86.0,368.0,3.2,16.0,437.0,309.3,240.95
2016,6,6,9,45,73.5,375.5,3.2,16.5,436.5,319.6,248.77
2016,6,6,10,0,61.0,383.0,3.2,17.0,436.0,328.25,255.15
2016,6,6,10,15,159.5,408.0,3.15,17.0,551.0,403.58,312.84
2016,6,6,10,30,258.0,433.0,3.1,17.0,666.0,490.94,379.11
2016,6,6,10,45,261.0,443.0,3.05,17.0,683.0,521.09,401.68
2016,6,6,11,0,264.0,453.0,3.0,17.0,700.0,551.18,424.13
2016,6,6,11,15,220.0,467.0,2.95,17.0,675.0,549.16,422.04
2016,6,6,11,30,176.0,481.0,2.9,17.0,650.0,543.67,417.25
2016,6,6,11,45,248.0,471.5,2.85,17.0,711.0,611.06,467.95
2016,6,6,12,0,320.0,462.0,2.8,17.0,772.0,678.88,517.87
2016,6,6,12,15,206.0,466.0,2.75,17.0,665.5,594.88,454.85
2016,6,6,12,30,92.0,470.0,2.7,17.0,559.0,499.07,382.54
2016,6,6,12,45,100.5,469.0,2.7,17.0,565.5,512.41,393.34
2016,6,6,13,0,109.0,468.0,2.7,17.0,572.0,525.51,403.41
2016,6,6,13,15,107.0,459.0,2.7,17.0,559.5,520.78,400.19
2016,6,6,13,30,105.0,450.0,2.7,17.0,547.0,515.21,396.49
2016,6,6,13,45,153.0,441.0,2.7,17.0,578.5,573.46,441.04
2016,6,6,14,0,201.0,432.0,2.7,17.0,610.0,615.26,473.06
2016,6,6,14,15,205.0,416.0,2.7,17.0,592.0,606.76,467.55
2016,6,6,14,30,209.0,400.0,2.7,17.0,574.0,596.92,461.44
2016,6,6,14,45,169.5,382.5,2.75,17.0,520.0,543.04,421.9
2016,6,6,15,0,130.0,365.0,2.8,17.0,466.0,488.9,381.76
2016,6,6,15,15,139.5,345.0,2.8,17.0,448.0,477.41,374.66
2016,6,6,15,30,149.0,325.0,2.8,17.0,430.0,464.7,366.39
2016,6,6,15,45,90.0,282.5,2.85,17.0,345.0,349.56,277.69
2016,6,6,16,0,31.0,240.0,2.9,17.0,260.0,254.56,202.39
2016,6,6,16,15,25.0,217.0,2.9,16.5,232.0,212.83,170.07
2016,6,6,16,30,19.0,194.0,2.9,16.0,204.0,186.48,149.47
2016,6,6,16,45,11.0,169.5,2.95,16.0,175.0,157.49,126.05
2016,6,6,17,0,3.0,145.0,3.0,16.0,146.0,129.05,102.79
2016,6,6,17,15,4.0,132.5,3.05,15.5,134.0,118.99,94.99
2016,6,6,17,30,5.0,120.0,3.1,15.0,122.0,108.93,86.99
2016,6,6,17,45,2.5,101.5,3.2,15.0,102.5,90.75,71.72
2016,6,6,18,0,0.0,83.0,3.3,15.0,83.0,72.74,56.4
2016,6,6,18,15,0.0,64.5,3.35,14.5,64.5,56.04,42.09
2016,6,6,18,30,0.0,46.0,3.4,14.0,46.0,39.2,27.48
2016,6,6,18,45,0.0,30.5,3.45,14.0,30.5,25.25,15.16
2016,6,6,19,0,0.0,15.0,3.5,14.0,15.0,12.36,2.71
2016,6,6,19,15,0.0,7.5,3.6,14.0,7.5,6.4,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,3.1,14.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,3.1,14.0,10.0,7.68,0.0
2016,6,7,5,15,143.5,23.0,3.05,14.0,38.0,17.85,4.42
2016,6,7,5,30,254.0,37.0,3.0,14.0,66.0,28.58,18.64
2016,6,7,5,45,344.5,47.5,2.95,14.0,107.5,38.11,27.86
2016,6,7,6,0,435.0,58.0,2.9,14.0,149.0,45.89,35.2
2016,6,7,6,15,495.5,66.0,2.85,14.0,196.0,51.24,40.22
2016,6,7,6,30,556.0,74.0,2.8,14.0,243.0,56.48,44.97
2016,6,7,6,45,278.0,95.0,2.8,14.5,179.5,66.86,54.06
2016,6,7,7,0,0.0,116.0,2.8,15.0,116.0,92.32,76.22
2016,6,7,7,15,1.5,135.0,2.75,15.0,136.0,106.63,88.46
2016,6,7,7,30,3.0,154.0,2.7,15.0,156.0,120.8,100.44
2016,6,7,7,45,41.5,199.5,2.7,15.5,224.0,144.71,120.42
2016,6,7,8,0,80.0,245.0,2.7,16.0,292.0,171.99,142.91
2016,6,7,8,15,83.5,267.5,2.7,16.0,320.0,191.89,150.12
2016,6,7,8,30,87.0,290.0,2.7,16.0,348.0,216.42,167.73
2016,6,7,8,45,142.5,315.0,2.7,16.5,416.5,244.27,186.39
2016,6,7,9,0,198.0,340.0,2.7,17.0,485.0,288.04,218.46
2016,6,7,9,15,522.5,229.0,2.8,17.0,640.0,316.72,232.63
2016,6,7,9,30,847.0,118.0,2.9,17.0,795.0,393.9,289.88
2016,6,7,9,45,858.5,118.5,3.0,17.0,829.0,448.72,337.77
2016,6,7,10,0,870.0,119.0,3.1,17.0,863.0,503.31,384.47
2016,6,7,10,15,877.0,120.0,3.15,17.0,890.0,555.47,428.04
2016,6,7,10,30,884.0,121.0,3.2,17.0,917.0,606.46,469.54
2016,6,7,10,45,886.5,123.5,3.3,17.5,937.0,654.45,506.92
2016,6,7,11,0,889.0,126.0,3.4,18.0,957.0,700.47,541.85
2016,6,7,11,15,661.5,262.5,3.4,18.0,885.5,699.7,538.42
2016,6,7,11,30,434.0,399.0,3.4,18.0,814.0,675.3,516.93
2016,6,7,11,45,667.0,263.5,3.4,18.0,905.5,768.95,590.12
2016,6,7,12,0,900.0,128.0,3.4,18.0,997.0,856.2,654.67
2016,6,7,12,15,597.5,295.5,3.4,18.0,872.5,792.91,605.57
2016,6,7,12,30,295.0,463.0,3.4,18.0,748.0,691.45,526.22
2016,6,7,12,45,214.0,468.5,3.4,18.0,674.0,626.35,478.62
2016,6,7,13,0,133.0,474.0,3.4,18.0,600.0,566.68,433.67
2016,6,7,13,15,95.5,446.0,3.4,17.5,536.0,497.29,383.26
2016,6,7,13,30,58.0,418.0,3.4,17.0,472.0,439.34,340.25
2016,6,7,13,45,144.0,423.0,3.4,17.0,552.0,546.88,423.77
2016,6,7,14,0,230.0,428.0,3.4,17.0,632.0,638.77,493.5
2016,6,7,14,15,159.0,408.5,3.35,17.0,547.5,554.75,430.06
2016,6,7,14,30,88.0,389.0,3.3,17.0,463.0,451.72,352.1
2016,6,7,14,45,81.5,368.5,3.3,17.0,435.0,426.78,334.17
2016,6,7,15,0,75.0,348.0,3.3,17.0,407.0,401.36,315.41
2016,6,7,15,15,42.5,283.0,3.3,17.0,316.0,305.62,241.34
2016,6,7,15,30,10.0,218.0,3.3,17.0,225.0,198.53,156.45
2016,6,7,15,45,18.0,226.0,3.3,17.0,238.0,213.83,169.61
2016,6,7,16,0,26.0,234.0,3.3,17.0,251.0,229.25,182.64
2016,6,7,16,15,27.5,219.0,3.3,16.5,235.5,230.67,184.68
2016,6,7,16,30,29.0,204.0,3.3,16.0,220.0,217.25,174.8
2016,6,7,16,45,14.5,156.5,3.35,16.0,164.5,147.38,117.87
2016,6,7,17,0,0.0,109.0,3.4,16.0,109.0,92.62,72.44
2016,6,7,17,15,0.0,91.0,3.45,16.0,91.0,76.64,59.32
2016,6,7,17,30,0.0,73.0,3.5,16.0,73.0,60.73,46.04
2016,6,7,17,45,0.0,61.0,3.55,16.0,61.0,50.53,37.46
2016,6,7,18,0,0.0,49.0,3.6,16.0,49.0,40.53,28.93
2016,6,7,18,15,169.0,52.5,3.55,15.5,81.5,139.55,112.18
2016,6,7,18,30,338.0,56.0,3.5,15.0,114.0,214.48,169.4
2016,6,7,18,45,239.5,42.0,3.5,15.0,76.5,145.18,108.43
2016,6,7,19,0,141.0,28.0,3.5,15.0,39.0,85.57,49.89
2016,6,7,19,15,70.5,14.0,3.5,14.5,19.5,28.44,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,32.5,5.0,3.95,13.5,6.0,0.0,0.0
2016,6,8,5,0,65.0,10.0,4.0,14.0,12.0,8.54,0.0
2016,6,8,5,15,195.0,22.5,4.0,14.0,42.0,18.45,4.85
2016,6,8,5,30,325.0,35.0,4.0,14.0,72.0,28.63,18.68
2016,6,8,5,45,411.5,43.5,4.05,14.0,114.0,35.0,25.12
2016,6,8,6,0,498.0,52.0,4.1,14.0,156.0,41.29,31.12
2016,6,8,6,15,249.0,51.0,4.1,14.0,103.0,37.78,28.21
2016,6,8,6,30,0.0,50.0,4.1,14.0,50.0,41.36,31.48
2016,6,8,6,45,0.0,60.0,4.15,14.0,60.0,49.69,38.89
2016,6,8,7,0,0.0,70.0,4.2,14.0,70.0,58.04,46.22
2016,6,8,7,15,26.5,132.0,4.25,14.0,145.0,101.12,84.07
2016,6,8,7,30,53.0,194.0,4.3,14.0,220.0,140.26,117.87
2016,6,8,7,45,29.0,186.5,4.35,14.0,201.0,136.91,114.53
2016,6,8,8,0,5.0,179.0,4.4,14.0,182.0,139.98,116.82
2016,6,8,8,15,21.0,220.0,4.45,14.0,233.5,170.49,135.89
2016,6,8,8,30,37.0,261.0,4.5,14.0,285.0,193.53,153.17
2016,6,8,8,45,33.5,272.5,4.6,14.5,296.0,207.04,163.48
2016,6,8,9,0,30.0,284.0,4.7,15.0,307.0,220.05,173.57
2016,6,8,9,15,34.5,306.0,4.75,15.0,333.5,242.08,190.92
2016,6,8,9,30,39.0,328.0,4.8,15.0,360.0,265.07,209.02
2016,6,8,9,45,219.5,341.5,4.85,15.0,528.5,345.51,270.24
2016,6,8,10,0,400.0,355.0,4.9,15.0,697.0,454.38,354.85
2016,6,8,10,15,268.5,399.0,4.95,15.0,632.0,449.54,352.67
2016,6,8,10,30,137.0,443.0,5.0,15.0,567.0,430.69,338.19
2016,6,8,10,45,161.0,454.5,5.05,15.5,603.0,468.02,366.81
2016,6,8,11,0,185.0,466.0,5.1,16.0,639.0,507.5,396.68
2016,6,8,11,15,218.5,468.0,5.1,16.0,675.5,548.05,428.05
2016,6,8,11,30,252.0,470.0,5.1,16.0,712.0,593.93,463.22
2016,6,8,11,45,220.5,478.5,5.2,16.0,691.0,589.49,459.65
2016,6,8,12,0,189.0,487.0,5.3,16.0,670.0,585.49,456.39
2016,6,8,12,15,218.5,481.5,5.3,16.0,693.0,618.37,481.98
2016,6,8,12,30,248.0,476.0,5.3,16.0,716.0,661.4,514.74
2016,6,8,12,45,234.0,474.0,5.35,16.0,698.5,649.02,505.71
2016,6,8,13,0,220.0,472.0,5.4,16.0,681.0,644.49,502.56
2016,6,8,13,15,290.5,442.0,5.35,16.0,713.5,704.69,549.47
2016,6,8,13,30,361.0,412.0,5.3,16.0,746.0,751.53,586.13
2016,6,8,13,45,450.5,367.0,5.3,16.0,773.0,815.12,635.45
2016,6,8,14,0,540.0,322.0,5.3,16.0,800.0,863.96,673.92
2016,6,8,14,15,477.0,329.5,5.2,16.0,741.5,814.12,636.48
2016,6,8,14,30,414.0,337.0,5.1,16.0,683.0,762.11,597.66
2016,6,8,14,45,500.5,288.5,5.1,16.0,689.0,795.36,626.04
2016,6,8,15,0,587.0,240.0,5.1,16.0,695.0,828.23,653.56
2016,6,8,15,15,469.5,266.0,5.05,15.5,617.5,733.44,582.9
2016,6,8,15,30,352.0,292.0,5.0,15.0,540.0,629.39,504.31
2016,6,8,15,45,330.5,276.0,4.95,15.0,497.5,587.1,473.11
2016,6,8,16,0,309.0,260.0,4.9,15.0,455.0,544.4,440.96
2016,6,8,16,15,227.5,247.5,4.9,15.0,384.5,440.18,358.97
2016,6,8,16,30,146.0,235.0,4.9,15.0,314.0,357.34,292.11
2016,6,8,16,45,241.0,200.5,4.9,15.0,316.5,401.61,330.92
2016,6,8,17,0,336.0,166.0,4.9,15.0,319.0,421.75,349.63
2016,6,8,17,15,187.5,150.5,4.9,15.0,234.0,280.2,232.47
2016,6,8,17,30,39.0,135.0,4.9,15.0,149.0,154.11,125.51
2016,6,8,17,45,31.0,115.0,4.9,15.0,125.5,128.48,104.0
2016,6,8,18,0,23.0,95.0,4.9,15.0,102.0,103.47,82.61
2016,6,8,18,15,13.5,75.5,4.8,14.5,79.5,73.67,57.05
2016,6,8,18,30,4.0,56.0,4.7,14.0,57.0,51.23,37.6
2016,6,8,18,45,2.0,38.0,4.6,14.0,38.5,33.78,22.2
2016,6,8,19,0,0.0,20.0,4.5,14.0,20.0,16.51,5.94
2016,6,8,19,15,0.0,10.0,4.45,14.0,10.0,8.54,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,14.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,6,9,5,0,28.0,10.0,4.6,14.0,10.0,8.54,0.0
2016,6,9,5,15,135.0,25.0,4.7,14.0,38.5,19.36,5.45
2016,6,9,5,30,242.0,40.0,4.8,14.0,67.0,30.79,20.51
2016,6,9,5,45,334.0,50.5,4.95,14.0,108.5,38.69,28.34
2016,6,9,6,0,426.0,61.0,5.1,14.0,150.0,48.35,37.36
2016,6,9,6,15,488.0,69.5,5.05,14.0,197.5,54.02,42.68
2016,6,9,6,30,550.0,78.0,5.0,14.0,245.0,59.55,47.7
2016,6,9,6,45,275.0,88.5,4.95,14.5,172.0,62.44,50.14
2016,6,9,7,0,0.0,99.0,4.9,15.0,99.0,80.17,65.58
2016,6,9,7,15,0.0,123.5,4.85,15.0,123.5,98.58,81.52
2016,6,9,7,30,0.0,148.0,4.8,15.0,148.0,116.65,96.99
2016,6,9,7,45,34.5,195.0,4.75,15.0,215.0,142.0,118.56
2016,6,9,8,0,69.0,242.0,4.7,15.0,282.0,170.2,142.32
2016,6,9,8,15,115.5,270.0,4.7,15.0,343.5,185.48,145.22
2016,6,9,8,30,162.0,298.0,4.7,15.0,405.0,220.41,169.1
2016,6,9,8,45,97.5,293.5,4.7,15.5,359.5,231.19,179.45
2016,6,9,9,0,33.0,289.0,4.7,16.0,314.0,223.92,175.85
2016,6,9,9,15,43.5,317.5,4.7,16.0,352.0,252.32,198.01
2016,6,9,9,30,54.0,346.0,4.7,16.0,390.0,282.58,221.63
2016,6,9,9,45,35.5,317.0,4.7,16.0,346.5,262.06,205.77
2016,6,9,10,0,17.0,288.0,4.7,16.0,303.0,241.17,189.4
2016,6,9,10,15,81.0,366.0,4.7,16.0,439.0,333.41,261.74
2016,6,9,10,30,145.0,444.0,4.7,16.0,575.0,435.66,340.67
2016,6,9,10,45,94.5,424.0,4.7,16.0,510.5,403.39,315.51
2016,6,9,11,0,44.0,404.0,4.7,16.0,446.0,363.07,283.93
2016,6,9,11,15,31.0,364.5,4.7,16.0,394.5,327.56,256.41
2016,6,9,11,30,18.0,325.0,4.7,16.0,343.0,285.33,223.37
2016,6,9,11,45,19.0,326.0,4.75,16.0,345.0,289.0,226.36
2016,6,9,12,0,20.0,327.0,4.8,16.0,347.0,292.62,229.26
2016,6,9,12,15,72.0,404.5,4.9,16.0,474.0,415.77,325.97
2016,6,9,12,30,124.0,482.0,5.0,16.0,601.0,548.04,427.04
2016,6,9,12,45,138.0,479.0,5.1,16.0,611.0,566.9,441.58
2016,6,9,13,0,152.0,476.0,5.2,16.0,621.0,585.39,456.31
2016,6,9,13,15,91.5,422.5,5.25,16.0,509.5,470.68,368.89
2016,6,9,13,30,31.0,369.0,5.3,16.0,398.0,366.35,287.55
2016,6,9,13,45,20.0,293.0,5.4,16.0,311.5,272.13,214.34
2016,6,9,14,0,9.0,217.0,5.5,16.0,225.0,194.31,152.63
2016,6,9,14,15,11.0,238.5,5.55,16.0,248.5,215.77,170.15
2016,6,9,14,30,13.0,260.0,5.6,16.0,272.0,237.65,187.9
2016,6,9,14,45,12.5,250.5,5.65,16.0,261.5,229.07,181.34
2016,6,9,15,0,12.0,241.0,5.7,16.0,251.0,220.43,174.78
2016,6,9,15,15,12.0,234.0,5.75,15.5,243.5,214.54,170.76
2016,6,9,15,30,12.0,227.0,5.8,15.0,236.0,208.65,166.73
2016,6,9,15,45,11.5,217.0,5.85,15.0,225.0,199.52,159.73
2016,6,9,16,0,11.0,207.0,5.9,15.0,214.0,190.41,152.74
2016,6,9,16,15,30.5,213.0,5.9,15.0,230.5,226.59,183.49
2016,6,9,16,30,50.0,219.0,5.9,15.0,247.0,249.6,203.37
2016,6,9,16,45,102.5,203.5,5.95,15.0,253.5,286.95,235.96
2016,6,9,17,0,155.0,188.0,6.0,15.0,260.0,304.99,252.51
2016,6,9,17,15,183.5,163.5,5.95,14.5,238.0,292.12,243.31
2016,6,9,17,30,212.0,139.0,5.9,14.0,216.0,287.76,240.54
2016,6,9,17,45,378.5,102.5,5.9,14.0,214.5,344.03,288.11
2016,6,9,18,0,545.0,66.0,5.9,14.0,213.0,375.09,311.88
2016,6,9,18,15,476.5,58.0,5.85,14.0,167.0,304.29,249.09
2016,6,9,18,30,408.0,50.0,5.8,14.0,121.0,239.82,190.88
2016,6,9,18,45,308.0,39.0,5.75,14.0,82.5,168.22,126.97
2016,6,9,19,0,208.0,28.0,5.7,14.0,44.0,105.87,64.8
2016,6,9,19,15,104.0,14.0,5.6,14.0,22.0,36.41,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,35.0,5.0,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,70.0,10.0,4.5,14.0,11.0,8.54,0.0
2016,6,10,5,15,198.0,22.0,4.7,14.0,41.0,18.0,4.71
2016,6,10,5,30,326.0,34.0,4.9,14.0,71.0,27.74,17.92
2016,6,10,5,45,407.0,43.0,5.1,14.5,112.5,34.55,24.66
2016,6,10,6,0,488.0,52.0,5.3,15.0,154.0,41.23,30.92
2016,6,10,6,15,545.0,58.5,5.4,15.0,201.0,45.63,35.05
2016,6,10,6,30,602.0,65.0,5.5,15.0,248.0,49.96,38.98
2016,6,10,6,45,323.5,108.5,5.6,15.0,209.0,76.45,62.45
2016,6,10,7,0,45.0,152.0,5.7,15.0,170.0,112.43,93.96
2016,6,10,7,15,43.0,170.5,5.7,15.0,189.5,124.97,104.6
2016,6,10,7,30,41.0,189.0,5.7,15.0,209.0,137.24,114.92
2016,6,10,7,45,70.5,219.0,5.75,15.5,258.0,156.12,130.58
2016,6,10,8,0,100.0,249.0,5.8,16.0,307.0,174.43,145.55
2016,6,10,8,15,205.0,262.5,5.8,16.0,394.0,186.04,143.25
2016,6,10,8,30,310.0,276.0,5.8,16.0,481.0,215.54,158.72
2016,6,10,8,45,574.5,190.5,5.8,16.5,600.5,224.26,152.85
2016,6,10,9,0,839.0,105.0,5.8,17.0,720.0,277.61,187.87
2016,6,10,9,15,580.5,229.0,5.8,17.0,665.5,330.88,243.89
2016,6,10,9,30,322.0,353.0,5.8,17.0,611.0,369.36,283.69
2016,6,10,9,45,246.0,384.5,5.85,17.0,586.5,385.09,299.02
2016,6,10,10,0,170.0,416.0,5.9,17.0,562.0,397.42,310.27
2016,6,10,10,15,536.0,263.5,5.95,17.0,743.0,483.78,378.84
2016,6,10,10,30,902.0,111.0,6.0,17.0,924.0,606.43,477.33
2016,6,10,10,45,907.0,112.5,6.05,17.0,945.5,655.96,517.82
2016,6,10,11,0,912.0,114.0,6.1,17.0,967.0,703.69,556.29
2016,6,10,11,15,916.0,114.5,6.1,17.0,981.5,747.94,591.25
2016,6,10,11,30,920.0,115.0,6.1,17.0,996.0,789.93,623.28
2016,6,10,11,45,922.0,115.5,6.2,17.0,1003.0,827.95,651.33
2016,6,10,12,0,924.0,116.0,6.3,17.0,1010.0,863.28,677.37
2016,6,10,12,15,924.5,116.0,6.3,17.0,1009.5,894.09,699.63
2016,6,10,12,30,925.0,116.0,6.3,17.0,1009.0,921.81,719.66
2016,6,10,12,45,723.0,245.0,6.35,17.0,939.0,902.22,705.11
2016,6,10,13,0,521.0,374.0,6.4,17.0,869.0,853.22,664.24
2016,6,10,13,15,704.5,253.5,6.4,17.0,911.0,928.92,725.76
2016,6,10,13,30,888.0,133.0,6.4,17.0,953.0,977.96,761.94
2016,6,10,13,45,614.0,266.5,6.45,17.0,827.0,877.55,687.89
2016,6,10,14,0,340.0,400.0,6.5,17.0,701.0,732.26,574.18
2016,6,10,14,15,326.5,389.0,6.55,17.0,670.5,712.25,560.53
2016,6,10,14,30,313.0,378.0,6.6,17.0,640.0,690.46,545.03
2016,6,10,14,45,339.5,352.5,6.65,17.0,626.0,690.03,546.87
2016,6,10,15,0,366.0,327.0,6.7,17.0,612.0,686.99,546.72
2016,6,10,15,15,347.5,313.0,6.75,16.5,572.0,651.9,521.98
2016,6,10,15,30,329.0,299.0,6.8,16.0,532.0,615.78,496.22
2016,6,10,15,45,312.0,281.5,6.85,16.0,491.0,576.48,466.83
2016,6,10,16,0,295.0,264.0,6.9,16.0,450.0,536.58,436.64
2016,6,10,16,15,347.0,230.0,6.9,15.5,432.5,534.75,438.78
2016,6,10,16,30,399.0,196.0,6.9,15.0,415.0,544.27,449.34
2016,6,10,16,45,550.0,145.5,6.95,15.0,415.5,587.72,488.1
2016,6,10,17,0,701.0,95.0,7.0,15.0,416.0,624.04,520.04
2016,6,10,17,15,665.5,90.0,6.9,14.5,365.5,564.06,472.19
2016,6,10,17,30,630.0,85.0,6.8,14.0,315.0,505.2,424.17
2016,6,10,17,45,576.5,79.0,6.7,14.0,264.5,436.5,365.86
2016,6,10,18,0,523.0,73.0,6.6,14.0,214.0,371.45,309.17
2016,6,10,18,15,451.5,64.0,6.35,13.5,168.0,299.12,245.66
2016,6,10,18,30,380.0,55.0,6.1,13.0,122.0,233.41,186.75
2016,6,10,18,45,273.0,42.5,5.9,13.0,83.0,157.67,119.65
2016,6,10,19,0,166.0,30.0,5.7,13.0,44.0,96.42,60.16
2016,6,10,19,15,83.0,15.0,5.5,13.0,22.0,32.38,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,13.0,4.5,2.9,12.5,5.0,0.0,0.0
2016,6,11,5,0,26.0,9.0,2.9,13.0,10.0,7.68,0.0
2016,6,11,5,15,133.0,24.5,2.95,13.0,38.5,18.97,5.34
2016,6,11,5,30,240.0,40.0,3.0,13.0,67.0,30.79,20.62
2016,6,11,5,45,337.0,50.5,3.05,13.5,109.5,38.7,28.43
2016,6,11,6,0,434.0,61.0,3.1,14.0,152.0,48.4,37.43
2016,6,11,6,15,495.0,69.0,3.05,14.0,199.5,53.67,42.38
2016,6,11,6,30,556.0,77.0,3.0,14.0,247.0,58.82,47.06
2016,6,11,6,45,605.5,82.0,3.0,14.5,297.5,61.46,49.27
2016,6,11,7,0,655.0,87.0,3.0,15.0,348.0,64.09,51.38
