Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,15,686.5,92.0,3.0,15.5,398.5,66.45,53.19
2016,6,11,7,30,718.0,97.0,3.0,16.0,449.0,68.7,54.87
2016,6,11,7,45,742.5,100.5,3.0,16.5,498.0,76.42,61.27
2016,6,11,8,0,767.0,104.0,3.0,17.0,547.0,77.55,61.91
2016,6,11,8,15,785.0,107.5,2.9,17.0,593.0,108.16,65.5
2016,6,11,8,30,803.0,111.0,2.8,17.0,639.0,163.43,95.39
2016,6,11,8,45,817.5,113.0,2.75,17.5,682.0,218.97,136.83
2016,6,11,9,0,832.0,115.0,2.7,18.0,725.0,275.73,184.44
2016,6,11,9,15,843.0,117.0,2.6,18.5,763.5,337.77,237.86
2016,6,11,9,30,854.0,119.0,2.5,19.0,802.0,393.8,286.36
2016,6,11,9,45,860.0,122.5,2.45,19.5,834.0,448.85,333.17
2016,6,11,10,0,866.0,126.0,2.4,20.0,866.0,503.14,377.9
2016,6,11,10,15,565.5,278.5,2.4,20.0,768.0,511.43,387.65
2016,6,11,10,30,265.0,431.0,2.4,20.0,670.0,491.1,372.7
2016,6,11,10,45,356.0,406.0,2.4,20.5,734.5,549.02,415.92
2016,6,11,11,0,447.0,381.0,2.4,21.0,799.0,614.17,463.48
2016,6,11,11,15,452.0,388.5,2.45,21.0,816.5,651.17,490.32
2016,6,11,11,30,457.0,396.0,2.5,21.0,834.0,687.53,516.52
2016,6,11,11,45,462.5,400.0,2.6,21.5,845.5,720.65,539.45
2016,6,11,12,0,468.0,404.0,2.7,22.0,857.0,752.69,561.36
2016,6,11,12,15,680.0,269.0,2.9,22.0,926.5,837.66,626.7
2016,6,11,12,30,892.0,134.0,3.1,22.0,996.0,907.86,677.6
2016,6,11,12,45,900.0,128.0,3.35,22.0,990.5,933.41,696.11
2016,6,11,13,0,908.0,122.0,3.6,22.0,985.0,955.7,712.84
2016,6,11,13,15,905.0,121.0,3.75,21.5,969.5,968.92,724.33
2016,6,11,13,30,902.0,120.0,3.9,21.0,954.0,978.45,733.54
2016,6,11,13,45,895.5,120.5,4.1,21.0,931.5,982.36,737.98
2016,6,11,14,0,889.0,121.0,4.3,21.0,909.0,982.54,740.03
2016,6,11,14,15,882.0,119.5,4.35,21.0,880.0,976.58,737.16
2016,6,11,14,30,875.0,118.0,4.4,21.0,851.0,966.96,731.93
2016,6,11,14,45,863.0,118.0,4.45,21.0,815.0,950.59,722.25
2016,6,11,15,0,851.0,118.0,4.5,21.0,779.0,930.93,710.47
2016,6,11,15,15,839.0,116.0,4.5,20.5,739.5,916.51,703.38
2016,6,11,15,30,827.0,114.0,4.5,20.0,700.0,888.24,686.51
2016,6,11,15,45,806.0,113.5,4.55,20.0,654.5,850.92,662.16
2016,6,11,16,0,785.0,113.0,4.6,20.0,609.0,811.45,636.02
2016,6,11,16,15,765.0,109.5,4.55,19.5,561.5,767.66,607.02
2016,6,11,16,30,745.0,106.0,4.5,19.0,514.0,725.76,578.98
2016,6,11,16,45,714.0,103.0,4.5,18.5,463.5,671.54,541.32
2016,6,11,17,0,683.0,100.0,4.5,18.0,413.0,617.23,501.44
2016,6,11,17,15,647.5,94.0,4.45,17.5,363.0,556.87,455.4
2016,6,11,17,30,612.0,88.0,4.4,17.0,313.0,497.66,408.83
2016,6,11,17,45,561.5,81.5,4.35,17.0,263.0,430.92,353.95
2016,6,11,18,0,511.0,75.0,4.3,17.0,213.0,367.57,300.29
2016,6,11,18,15,442.0,65.5,4.1,16.5,167.0,296.46,239.36
2016,6,11,18,30,373.0,56.0,3.9,16.0,121.0,229.24,180.62
2016,6,11,18,45,274.0,43.0,3.75,15.5,82.5,158.71,119.16
2016,6,11,19,0,175.0,30.0,3.6,15.0,44.0,99.39,62.27
2016,6,11,19,15,87.5,15.0,3.45,15.0,22.0,33.5,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,13.0,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,7.68,0.0
2016,6,12,5,15,98.5,26.5,3.55,13.0,37.0,20.73,6.33
2016,6,12,5,30,186.0,44.0,3.6,13.0,65.0,33.61,23.01
2016,6,12,5,45,279.5,57.0,3.7,13.5,106.5,43.21,32.38
2016,6,12,6,0,373.0,70.0,3.8,14.0,148.0,52.68,41.21
2016,6,12,6,15,437.0,80.0,3.8,14.0,195.0,59.67,47.71
2016,6,12,6,30,501.0,90.0,3.8,14.0,242.0,68.75,55.89
2016,6,12,6,45,556.5,95.5,3.8,14.5,293.0,71.31,58.0
2016,6,12,7,0,612.0,101.0,3.8,15.0,344.0,73.9,60.03
2016,6,12,7,15,646.0,106.5,3.7,15.0,394.5,76.19,61.86
2016,6,12,7,30,680.0,112.0,3.6,15.0,445.0,78.38,63.57
2016,6,12,7,45,711.5,114.0,3.55,15.5,495.0,78.09,62.97
2016,6,12,8,0,743.0,116.0,3.5,16.0,545.0,77.86,62.43
2016,6,12,8,15,762.5,120.0,3.4,16.0,591.5,114.99,72.25
2016,6,12,8,30,782.0,124.0,3.3,16.0,638.0,169.45,101.66
2016,6,12,8,45,800.5,125.0,3.25,16.5,682.0,223.76,142.02
2016,6,12,9,0,819.0,126.0,3.2,17.0,726.0,279.81,188.99
2016,6,12,9,15,830.0,128.5,3.2,17.0,764.5,336.24,238.8
2016,6,12,9,30,841.0,131.0,3.2,17.0,803.0,393.05,289.01
2016,6,12,9,45,859.5,127.0,3.2,17.0,838.5,451.0,339.19
2016,6,12,10,0,878.0,123.0,3.2,17.0,874.0,505.69,385.82
2016,6,12,10,15,884.0,124.5,3.25,17.0,901.0,558.13,429.72
2016,6,12,10,30,890.0,126.0,3.3,17.0,928.0,609.33,471.45
2016,6,12,10,45,894.5,126.5,3.35,17.5,948.0,657.37,508.83
2016,6,12,11,0,899.0,127.0,3.4,18.0,968.0,703.6,543.81
2016,6,12,11,15,901.5,128.0,3.5,18.0,981.5,746.81,576.99
2016,6,12,11,30,904.0,129.0,3.6,18.0,995.0,787.71,607.81
2016,6,12,11,45,904.0,130.0,3.7,18.0,1000.5,824.2,633.67
2016,6,12,12,0,904.0,131.0,3.8,18.0,1006.0,857.97,657.56
2016,6,12,12,15,903.5,131.0,3.85,18.0,1004.5,887.62,678.29
2016,6,12,12,30,903.0,131.0,3.9,18.0,1003.0,914.24,696.93
2016,6,12,12,45,899.5,131.0,3.95,18.0,993.5,934.97,711.55
2016,6,12,13,0,896.0,131.0,4.0,18.0,984.0,952.23,723.89
2016,6,12,13,15,892.5,130.5,3.95,18.0,968.0,965.48,732.99
2016,6,12,13,30,889.0,130.0,3.9,18.0,952.0,975.08,739.7
2016,6,12,13,45,883.0,129.0,3.9,18.0,929.0,978.15,742.38
2016,6,12,14,0,877.0,128.0,3.9,18.0,906.0,977.49,742.7
2016,6,12,14,15,869.5,126.5,3.85,17.5,876.5,971.22,740.4
2016,6,12,14,30,862.0,125.0,3.8,17.0,847.0,961.34,735.76
2016,6,12,14,45,851.5,123.5,3.75,17.0,811.5,945.11,725.46
2016,6,12,15,0,841.0,122.0,3.7,17.0,776.0,925.55,712.96
2016,6,12,15,15,828.5,119.5,3.6,17.0,736.0,910.62,703.48
2016,6,12,15,30,816.0,117.0,3.5,17.0,696.0,881.61,684.12
2016,6,12,15,45,799.0,114.5,3.45,17.0,651.5,845.89,660.34
2016,6,12,16,0,782.0,112.0,3.4,17.0,607.0,807.85,634.77
2016,6,12,16,15,761.5,108.5,3.3,16.5,559.5,763.8,605.47
2016,6,12,16,30,741.0,105.0,3.2,16.0,512.0,718.19,574.59
2016,6,12,16,45,713.5,101.0,3.15,16.0,462.0,669.01,539.67
2016,6,12,17,0,686.0,97.0,3.1,16.0,412.0,616.12,500.14
2016,6,12,17,15,650.5,91.5,3.0,16.0,362.0,556.27,453.85
2016,6,12,17,30,615.0,86.0,2.9,16.0,312.0,497.55,407.22
2016,6,12,17,45,567.0,79.0,2.85,16.0,263.0,431.62,353.57
2016,6,12,18,0,519.0,72.0,2.8,16.0,214.0,368.9,300.88
2016,6,12,18,15,451.5,63.0,2.75,15.5,168.0,298.67,241.15
2016,6,12,18,30,384.0,54.0,2.7,15.0,122.0,234.67,185.19
2016,6,12,18,45,287.0,41.5,2.65,15.0,83.5,161.58,121.42
2016,6,12,19,0,190.0,29.0,2.6,15.0,45.0,102.71,64.94
2016,6,12,19,15,95.0,14.5,2.6,14.5,22.5,34.92,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,13,5,0,36.0,10.0,3.6,13.0,11.0,8.54,0.0
2016,6,13,5,15,145.5,24.0,3.55,13.0,39.5,18.62,5.07
2016,6,13,5,30,255.0,38.0,3.5,13.0,68.0,29.34,19.37
2016,6,13,5,45,352.0,48.0,3.45,13.0,110.0,38.58,28.38
2016,6,13,6,0,449.0,58.0,3.4,13.0,152.0,45.97,35.42
2016,6,13,6,15,278.5,88.0,3.35,13.0,151.5,65.99,53.54
2016,6,13,6,30,108.0,118.0,3.3,13.0,151.0,86.64,72.02
2016,6,13,6,45,121.0,138.5,3.3,13.5,182.0,100.29,83.88
2016,6,13,7,0,134.0,159.0,3.3,14.0,213.0,113.58,95.19
2016,6,13,7,15,67.0,152.0,3.45,14.0,179.0,114.23,95.47
2016,6,13,7,30,0.0,145.0,3.6,14.0,145.0,114.56,95.45
2016,6,13,7,45,6.0,169.0,3.8,14.5,172.5,132.15,110.18
2016,6,13,8,0,12.0,193.0,4.0,15.0,200.0,149.48,124.48
2016,6,13,8,15,14.0,210.5,4.15,15.0,219.5,163.59,129.89
2016,6,13,8,30,16.0,228.0,4.3,15.0,239.0,179.14,141.82
2016,6,13,8,45,13.0,226.0,4.45,15.0,235.0,180.46,142.63
2016,6,13,9,0,10.0,224.0,4.6,15.0,231.0,180.88,142.84
2016,6,13,9,15,26.5,278.5,4.7,15.0,299.5,220.58,174.02
2016,6,13,9,30,43.0,333.0,4.8,15.0,368.0,269.31,212.31
2016,6,13,9,45,45.5,350.5,4.9,15.0,389.0,289.52,228.21
2016,6,13,10,0,48.0,368.0,5.0,15.0,410.0,310.28,244.56
2016,6,13,10,15,54.0,387.5,5.1,15.0,436.0,334.89,263.85
2016,6,13,10,30,60.0,407.0,5.2,15.0,462.0,360.48,283.86
2016,6,13,10,45,69.0,424.5,5.35,15.0,488.5,387.32,304.88
2016,6,13,11,0,78.0,442.0,5.5,15.0,515.0,415.3,326.75
2016,6,13,11,15,495.0,282.0,5.65,15.0,755.5,595.49,473.48
2016,6,13,11,30,912.0,122.0,5.8,15.0,996.0,787.29,625.6
2016,6,13,11,45,579.0,299.5,5.95,15.0,856.0,725.03,572.99
2016,6,13,12,0,246.0,477.0,6.1,15.0,716.0,627.83,492.71
2016,6,13,12,15,579.5,300.5,6.15,15.0,861.0,777.85,614.97
2016,6,13,12,30,913.0,124.0,6.2,15.0,1006.0,916.29,721.23
2016,6,13,12,45,575.0,296.5,6.3,15.5,850.5,813.16,640.35
2016,6,13,13,0,237.0,469.0,6.4,16.0,695.0,655.68,513.47
2016,6,13,13,15,149.5,446.0,6.4,16.0,587.5,561.27,441.0
2016,6,13,13,30,62.0,423.0,6.4,16.0,480.0,447.01,351.6
2016,6,13,13,45,183.5,417.0,6.45,16.0,581.0,577.25,456.08
2016,6,13,14,0,305.0,411.0,6.5,16.0,682.0,708.8,558.81
2016,6,13,14,15,300.0,397.5,6.55,16.0,657.0,694.65,548.65
2016,6,13,14,30,295.0,384.0,6.6,16.0,632.0,678.71,537.67
2016,6,13,14,45,248.5,375.0,6.7,16.0,578.0,626.5,498.05
2016,6,13,15,0,202.0,366.0,6.8,16.0,524.0,555.82,444.06
2016,6,13,15,15,163.5,346.0,6.8,15.5,469.5,499.24,401.01
2016,6,13,15,30,125.0,326.0,6.8,15.0,415.0,443.03,357.51
2016,6,13,15,45,241.0,288.5,6.8,15.0,446.0,521.54,423.96
2016,6,13,16,0,357.0,251.0,6.8,15.0,477.0,574.91,470.0
2016,6,13,16,15,560.5,174.0,6.8,15.0,497.5,666.41,547.5
2016,6,13,16,30,764.0,97.0,6.8,15.0,518.0,727.6,598.48
2016,6,13,16,45,749.5,90.0,6.8,15.0,470.0,680.62,563.3
2016,6,13,17,0,735.0,83.0,6.8,15.0,422.0,632.22,526.52
2016,6,13,17,15,702.0,79.0,6.8,14.5,371.5,576.09,482.23
2016,6,13,17,30,669.0,75.0,6.8,14.0,321.0,518.55,435.51
2016,6,13,17,45,620.5,69.5,6.85,14.0,271.0,451.66,378.87
2016,6,13,18,0,572.0,64.0,6.9,14.0,221.0,387.94,323.3
2016,6,13,18,15,505.0,57.0,6.8,14.0,174.5,317.54,260.76
2016,6,13,18,30,438.0,50.0,6.7,14.0,128.0,253.2,202.31
2016,6,13,18,45,327.0,40.0,6.65,14.0,88.0,176.8,134.37
2016,6,13,19,0,216.0,30.0,6.6,14.0,48.0,111.75,72.01
2016,6,13,19,15,108.0,15.0,6.6,14.0,24.0,47.57,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,16.0,5.0,5.45,12.5,5.5,0.0,0.0
2016,6,14,5,0,32.0,10.0,5.5,13.0,11.0,8.54,0.0
2016,6,14,5,15,146.5,24.0,5.5,13.0,39.5,18.62,4.98
2016,6,14,5,30,261.0,38.0,5.5,13.0,68.0,29.36,19.36
2016,6,14,5,45,364.5,47.0,5.5,13.5,110.5,37.78,27.59
2016,6,14,6,0,468.0,56.0,5.5,14.0,153.0,44.43,33.88
2016,6,14,6,15,527.5,63.0,5.5,14.0,200.5,49.09,38.28
2016,6,14,6,30,587.0,70.0,5.5,14.0,248.0,53.67,42.46
2016,6,14,6,45,635.5,73.5,5.5,14.0,298.5,55.45,44.02
2016,6,14,7,0,684.0,77.0,5.5,14.0,349.0,57.29,45.55
2016,6,14,7,15,714.0,81.0,5.55,14.0,399.0,64.66,51.93
2016,6,14,7,30,744.0,85.0,5.6,14.0,449.0,66.73,53.58
2016,6,14,7,45,767.5,88.0,5.7,14.5,498.0,67.92,54.33
2016,6,14,8,0,791.0,91.0,5.8,15.0,547.0,69.05,55.03
2016,6,14,8,15,808.0,94.0,5.8,15.0,593.5,97.98,58.16
2016,6,14,8,30,825.0,97.0,5.8,15.0,640.0,153.97,88.07
2016,6,14,8,45,838.0,99.0,5.8,15.5,682.5,217.96,136.87
2016,6,14,9,0,851.0,101.0,5.8,16.0,725.0,274.52,185.31
2016,6,14,9,15,861.5,103.0,5.8,16.0,763.0,331.05,236.39
2016,6,14,9,30,872.0,105.0,5.8,16.0,801.0,387.75,287.91
2016,6,14,9,45,880.0,106.5,5.8,16.0,834.0,443.0,337.68
2016,6,14,10,0,888.0,108.0,5.8,16.0,867.0,497.65,385.88
2016,6,14,10,15,894.5,109.0,5.85,16.0,894.0,550.33,431.43
2016,6,14,10,30,901.0,110.0,5.9,16.0,921.0,601.79,474.89
2016,6,14,10,45,905.0,111.0,5.95,16.0,941.5,650.28,515.04
2016,6,14,11,0,909.0,112.0,6.0,16.0,962.0,696.9,552.86
2016,6,14,11,15,911.5,112.5,6.05,16.0,975.5,740.0,587.29
2016,6,14,11,30,914.0,113.0,6.1,16.0,989.0,780.74,618.86
2016,6,14,11,45,915.0,113.5,6.2,16.0,995.0,817.82,646.37
2016,6,14,12,0,916.0,114.0,6.3,16.0,1001.0,852.18,671.84
2016,6,14,12,15,916.0,114.0,6.4,16.0,1000.0,882.4,694.27
2016,6,14,12,30,916.0,114.0,6.5,16.0,999.0,909.56,714.52
2016,6,14,12,45,916.0,112.5,6.65,16.0,991.5,932.15,731.74
2016,6,14,13,0,916.0,111.0,6.8,16.0,984.0,951.3,746.59
2016,6,14,13,15,913.0,110.5,6.9,15.5,968.5,965.04,758.86
2016,6,14,13,30,910.0,110.0,7.0,15.0,953.0,975.08,768.62
2016,6,14,13,45,904.5,109.5,7.15,15.0,930.0,979.02,772.85
2016,6,14,14,0,899.0,109.0,7.3,15.0,907.0,979.19,774.48
2016,6,14,14,15,892.5,108.0,7.3,15.0,878.5,974.17,771.75
2016,6,14,14,30,886.0,107.0,7.3,15.0,850.0,965.48,766.47
2016,6,14,14,45,879.0,104.5,7.3,15.0,815.5,951.16,757.17
2016,6,14,15,0,872.0,102.0,7.3,15.0,781.0,933.34,745.37
2016,6,14,15,15,861.0,100.0,7.3,15.0,741.5,909.0,728.79
2016,6,14,15,30,850.0,98.0,7.3,15.0,702.0,881.61,709.94
2016,6,14,15,45,835.5,96.0,7.3,15.0,658.0,848.3,686.56
2016,6,14,16,0,821.0,94.0,7.3,15.0,614.0,820.82,667.55
2016,6,14,16,15,802.5,91.0,7.35,14.5,567.0,777.92,637.88
2016,6,14,16,30,784.0,88.0,7.4,14.0,520.0,733.27,606.41
2016,6,14,16,45,632.0,113.5,7.45,14.0,440.5,622.79,519.91
2016,6,14,17,0,480.0,139.0,7.5,14.0,361.0,509.45,427.02
2016,6,14,17,15,570.5,107.5,7.5,13.5,340.5,521.24,439.08
2016,6,14,17,30,661.0,76.0,7.5,13.0,320.0,515.11,435.33
2016,6,14,17,45,606.0,72.0,7.5,13.0,269.5,446.61,376.71
2016,6,14,18,0,551.0,68.0,7.5,13.0,219.0,381.83,319.85
2016,6,14,18,15,483.0,60.0,7.4,13.0,173.0,310.84,256.57
2016,6,14,18,30,415.0,52.0,7.3,13.0,127.0,246.06,197.65
2016,6,14,18,45,306.5,41.5,7.2,13.0,87.5,171.2,130.85
2016,6,14,19,0,198.0,31.0,7.1,13.0,48.0,107.73,70.32
2016,6,14,19,15,99.0,15.5,7.0,13.0,24.0,46.21,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.0,5.2,12.5,6.0,0.0,0.0
2016,6,15,5,0,47.0,10.0,5.3,13.0,12.0,8.54,0.0
2016,6,15,5,15,173.0,23.0,5.4,13.0,41.0,17.91,4.48
2016,6,15,5,30,299.0,36.0,5.5,13.0,70.0,29.44,19.42
2016,6,15,5,45,391.0,45.0,5.65,13.5,112.0,36.2,26.2
2016,6,15,6,0,483.0,54.0,5.8,14.0,154.0,42.87,32.49
2016,6,15,6,15,542.0,60.5,5.8,14.0,201.5,47.21,36.61
2016,6,15,6,30,601.0,67.0,5.8,14.0,249.0,51.5,40.52
2016,6,15,6,45,645.5,71.0,5.85,14.0,299.5,53.73,42.48
2016,6,15,7,0,690.0,75.0,5.9,14.0,350.0,55.96,44.37
2016,6,15,7,15,719.5,79.0,5.95,14.0,400.0,63.22,50.67
2016,6,15,7,30,749.0,83.0,6.0,14.0,450.0,65.35,52.37
2016,6,15,7,45,776.0,85.0,6.1,14.5,499.5,65.96,52.61
2016,6,15,8,0,803.0,87.0,6.2,15.0,549.0,66.57,52.86
2016,6,15,8,15,819.5,89.5,6.25,15.0,595.5,94.79,55.62
2016,6,15,8,30,836.0,92.0,6.3,15.0,642.0,159.47,92.32
2016,6,15,8,45,851.5,92.5,6.35,15.0,685.0,215.08,134.27
2016,6,15,9,0,867.0,93.0,6.4,15.0,728.0,271.86,183.38
2016,6,15,9,15,877.0,95.0,6.4,15.0,766.5,329.06,235.45
2016,6,15,9,30,887.0,97.0,6.4,15.0,805.0,386.37,287.96
2016,6,15,9,45,892.0,100.0,6.45,15.5,837.0,442.26,338.2
2016,6,15,10,0,897.0,103.0,6.5,16.0,869.0,497.25,386.42
2016,6,15,10,15,903.0,104.0,6.5,16.0,896.5,550.1,432.33
2016,6,15,10,30,909.0,105.0,6.5,16.0,924.0,601.66,476.05
2016,6,15,10,45,913.5,106.0,6.5,16.0,944.5,650.8,516.84
2016,6,15,11,0,918.0,107.0,6.5,16.0,965.0,698.1,555.28
2016,6,15,11,15,921.0,107.5,6.5,16.0,979.0,741.9,590.29
2016,6,15,11,30,924.0,108.0,6.5,16.0,993.0,783.37,622.25
2016,6,15,11,45,926.5,107.5,6.5,16.0,1000.0,821.11,649.97
2016,6,15,12,0,929.0,107.0,6.5,16.0,1007.0,856.16,675.59
2016,6,15,12,15,929.0,107.0,6.45,16.0,1006.0,886.7,697.62
2016,6,15,12,30,929.0,107.0,6.4,16.0,1005.0,914.13,717.34
2016,6,15,12,45,919.0,112.5,6.35,16.0,994.5,934.32,731.82
2016,6,15,13,0,909.0,118.0,6.3,16.0,984.0,950.86,743.72
2016,6,15,13,15,906.0,117.0,6.2,16.0,968.5,964.21,753.13
2016,6,15,13,30,903.0,116.0,6.1,16.0,953.0,973.87,759.98
2016,6,15,13,45,902.5,112.5,6.05,16.0,932.0,979.74,764.52
2016,6,15,14,0,902.0,109.0,6.0,16.0,911.0,981.8,766.46
2016,6,15,14,15,895.5,107.5,5.9,16.0,882.0,976.33,762.85
2016,6,15,14,30,889.0,106.0,5.8,16.0,853.0,967.15,756.75
2016,6,15,14,45,886.0,102.0,5.75,16.0,819.5,955.05,748.99
2016,6,15,15,0,883.0,98.0,5.7,16.0,786.0,939.28,738.71
2016,6,15,15,15,872.0,96.0,5.65,15.5,746.0,914.77,723.57
2016,6,15,15,30,861.0,94.0,5.6,15.0,706.0,887.17,706.16
2016,6,15,15,45,851.0,90.0,5.55,15.0,663.0,855.31,684.19
2016,6,15,16,0,841.0,86.0,5.5,15.0,620.0,820.65,660.06
2016,6,15,16,15,823.5,83.0,5.4,15.0,572.5,778.43,629.84
2016,6,15,16,30,806.0,80.0,5.3,15.0,525.0,741.39,603.33
2016,6,15,16,45,785.0,76.5,5.2,15.0,476.0,692.09,567.1
2016,6,15,17,0,764.0,73.0,5.1,15.0,427.0,641.8,529.61
2016,6,15,17,15,733.0,69.0,4.9,14.5,376.0,583.6,484.32
2016,6,15,17,30,702.0,65.0,4.7,14.0,325.0,525.96,437.91
2016,6,15,17,45,660.0,60.5,4.55,14.0,275.5,462.38,384.59
2016,6,15,18,0,618.0,56.0,4.4,14.0,226.0,403.17,333.25
2016,6,15,18,15,554.5,49.5,4.15,13.5,179.0,332.75,271.77
2016,6,15,18,30,491.0,43.0,3.9,13.0,132.0,268.05,213.7
2016,6,15,18,45,394.0,34.5,3.7,13.0,92.0,195.42,148.56
2016,6,15,19,0,297.0,26.0,3.5,13.0,52.0,133.64,87.6
2016,6,15,19,15,148.5,13.0,3.35,13.0,26.0,57.14,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,16,5,0,47.0,10.0,1.8,14.0,11.0,8.54,0.0
2016,6,16,5,15,166.0,22.5,1.85,14.0,39.5,17.52,4.11
2016,6,16,5,30,285.0,35.0,1.9,14.0,68.0,28.52,18.58
2016,6,16,5,45,374.0,44.5,1.95,14.5,109.0,35.7,25.69
2016,6,16,6,0,463.0,54.0,2.0,15.0,150.0,42.76,32.3
2016,6,16,6,15,522.0,60.5,1.9,15.0,196.5,47.07,36.37
2016,6,16,6,30,581.0,67.0,1.8,15.0,243.0,51.33,40.24
2016,6,16,6,45,342.0,113.0,1.7,15.0,221.5,79.73,65.31
2016,6,16,7,0,103.0,159.0,1.6,15.0,200.0,113.19,94.38
2016,6,16,7,15,51.5,134.5,1.55,15.0,155.0,103.02,85.2
2016,6,16,7,30,0.0,110.0,1.5,15.0,110.0,89.48,73.17
2016,6,16,7,45,39.5,177.0,1.45,15.5,200.0,131.31,108.81
2016,6,16,8,0,79.0,244.0,1.4,16.0,290.0,171.37,142.02
2016,6,16,8,15,445.0,170.0,1.45,16.0,460.0,123.52,87.03
2016,6,16,8,30,811.0,96.0,1.5,16.0,630.0,150.23,84.98
2016,6,16,8,45,470.5,217.5,1.55,16.5,532.0,221.83,154.02
2016,6,16,9,0,130.0,339.0,1.6,17.0,434.0,269.17,205.32
2016,6,16,9,15,496.5,220.5,1.7,17.0,612.5,298.25,217.48
2016,6,16,9,30,863.0,102.0,1.8,17.0,791.0,380.88,277.04
2016,6,16,9,45,881.0,97.5,1.9,17.0,826.5,435.17,324.24
2016,6,16,10,0,899.0,93.0,2.0,17.0,862.0,489.79,370.82
2016,6,16,10,15,904.5,94.0,2.1,17.0,888.5,542.37,414.73
2016,6,16,10,30,910.0,95.0,2.2,17.0,915.0,593.63,456.42
2016,6,16,10,45,915.0,95.0,2.35,17.5,935.5,642.22,494.42
2016,6,16,11,0,920.0,95.0,2.5,18.0,956.0,689.0,530.08
2016,6,16,11,15,922.5,95.5,2.65,18.0,969.5,732.41,563.52
2016,6,16,11,30,925.0,96.0,2.8,18.0,983.0,773.44,593.78
2016,6,16,11,45,926.5,96.0,2.95,18.0,989.5,810.72,620.32
2016,6,16,12,0,928.0,96.0,3.1,18.0,996.0,845.24,644.91
2016,6,16,12,15,928.0,96.0,3.2,18.0,995.0,875.6,666.29
2016,6,16,12,30,928.0,96.0,3.3,18.0,994.0,902.84,685.56
2016,6,16,12,45,925.5,96.5,3.4,18.0,985.5,925.03,701.42
2016,6,16,13,0,923.0,97.0,3.5,18.0,977.0,943.72,715.0
2016,6,16,13,15,920.5,96.5,3.5,18.0,961.5,957.86,724.91
2016,6,16,13,30,918.0,96.0,3.5,18.0,946.0,968.3,732.44
2016,6,16,13,45,915.5,93.5,3.55,18.0,924.5,972.98,736.54
2016,6,16,14,0,913.0,91.0,3.6,18.0,903.0,973.83,738.2
2016,6,16,14,15,907.5,90.0,3.6,18.0,874.5,969.57,736.18
2016,6,16,14,30,902.0,89.0,3.6,18.0,846.0,961.58,731.78
2016,6,16,14,45,691.5,184.0,3.6,18.0,750.5,875.02,672.88
2016,6,16,15,0,481.0,279.0,3.6,18.0,655.0,762.14,590.09
2016,6,16,15,15,449.5,276.5,3.55,18.0,613.5,724.71,564.14
2016,6,16,15,30,418.0,274.0,3.5,18.0,572.0,686.19,536.63
2016,6,16,15,45,375.0,266.0,3.5,18.0,520.5,614.72,484.89
2016,6,16,16,0,332.0,258.0,3.5,18.0,469.0,561.26,445.49
2016,6,16,16,15,334.0,235.0,3.45,17.5,433.5,529.52,423.79
2016,6,16,16,30,336.0,212.0,3.4,17.0,398.0,496.16,400.31
2016,6,16,16,45,548.5,140.0,3.35,17.0,409.5,589.11,476.64
2016,6,16,17,0,761.0,68.0,3.3,17.0,421.0,634.05,514.14
2016,6,16,17,15,730.5,65.0,3.15,17.0,371.5,577.57,470.25
2016,6,16,17,30,700.0,62.0,3.0,17.0,322.0,521.61,425.73
2016,6,16,17,45,658.0,57.5,2.95,17.0,273.0,458.21,374.21
2016,6,16,18,0,616.0,53.0,2.9,17.0,224.0,397.23,322.92
2016,6,16,18,15,555.0,47.0,2.7,16.5,177.5,330.35,265.62
2016,6,16,18,30,494.0,41.0,2.5,16.0,131.0,267.3,209.98
2016,6,16,18,45,398.5,33.0,2.35,16.0,91.5,195.59,146.68
2016,6,16,19,0,303.0,25.0,2.2,16.0,52.0,134.57,87.5
2016,6,16,19,15,151.5,12.5,2.1,15.5,26.0,57.48,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,2.25,14.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,2.4,15.0,6.0,5.12,0.0
2016,6,17,5,15,5.5,21.0,2.45,15.0,21.5,17.19,3.73
2016,6,17,5,30,11.0,36.0,2.5,15.0,37.0,28.9,18.78
2016,6,17,5,45,25.5,54.5,2.6,15.5,59.0,42.84,31.77
2016,6,17,6,0,40.0,73.0,2.7,16.0,81.0,56.6,44.3
2016,6,17,6,15,49.5,93.0,2.7,16.0,106.0,71.11,57.39
2016,6,17,6,30,59.0,113.0,2.7,16.0,131.0,85.4,70.07
2016,6,17,6,45,63.5,134.0,2.7,16.0,156.5,100.01,82.81
2016,6,17,7,0,68.0,155.0,2.7,16.0,182.0,114.36,95.1
2016,6,17,7,15,160.5,175.0,2.7,16.0,250.5,124.12,103.25
2016,6,17,7,30,253.0,195.0,2.7,16.0,319.0,131.1,108.91
2016,6,17,7,45,226.5,221.5,2.7,16.5,341.0,152.52,126.61
2016,6,17,8,0,200.0,248.0,2.7,17.0,363.0,166.74,137.95
2016,6,17,8,15,140.5,267.0,2.75,17.0,351.5,183.48,141.99
2016,6,17,8,30,81.0,286.0,2.8,17.0,340.0,211.92,163.94
2016,6,17,8,45,57.0,286.5,2.85,17.5,326.0,218.79,169.38
2016,6,17,9,0,33.0,287.0,2.9,18.0,312.0,221.84,172.26
2016,6,17,9,15,77.0,332.0,2.95,18.0,393.0,270.56,208.91
2016,6,17,9,30,121.0,377.0,3.0,18.0,474.0,319.09,245.6
2016,6,17,9,45,178.5,392.0,3.05,18.0,541.5,366.04,281.24
2016,6,17,10,0,236.0,407.0,3.1,18.0,609.0,419.39,322.07
2016,6,17,10,15,134.0,383.5,3.15,18.0,499.0,369.73,285.59
2016,6,17,10,30,32.0,360.0,3.2,18.0,389.0,308.29,238.66
2016,6,17,10,45,68.5,408.0,3.25,18.5,471.5,373.56,288.39
2016,6,17,11,0,105.0,456.0,3.3,19.0,554.0,443.52,340.51
2016,6,17,11,15,160.0,466.0,3.3,19.0,618.5,502.37,384.84
2016,6,17,11,30,215.0,476.0,3.3,19.0,683.0,564.87,431.49
2016,6,17,11,45,163.0,477.5,3.35,19.0,635.0,540.84,412.96
2016,6,17,12,0,111.0,479.0,3.4,19.0,587.0,505.23,386.08
2016,6,17,12,15,68.5,424.0,3.4,19.0,491.0,428.98,329.18
2016,6,17,12,30,26.0,369.0,3.4,19.0,395.0,348.21,267.81
2016,6,17,12,45,16.0,274.5,3.45,19.0,290.5,248.1,191.54
2016,6,17,13,0,6.0,180.0,3.5,19.0,186.0,157.97,121.2
2016,6,17,13,15,14.5,260.0,3.5,18.5,273.5,235.82,183.03
2016,6,17,13,30,23.0,340.0,3.5,18.0,361.0,315.89,245.47
2016,6,17,13,45,16.0,281.0,3.5,18.0,296.0,257.32,200.09
2016,6,17,14,0,9.0,222.0,3.5,18.0,231.0,198.63,154.32
2016,6,17,14,15,8.5,217.5,3.6,18.0,225.5,194.47,151.36
2016,6,17,14,30,8.0,213.0,3.7,18.0,220.0,190.27,148.27
2016,6,17,14,45,4.0,181.5,3.8,18.0,185.5,158.62,123.2
2016,6,17,15,0,0.0,150.0,3.9,18.0,151.0,127.11,98.04
2016,6,17,15,15,29.0,227.0,4.05,17.5,248.5,236.35,187.11
2016,6,17,15,30,58.0,304.0,4.2,17.0,346.0,341.82,271.62
2016,6,17,15,45,40.5,268.5,4.35,17.0,297.5,290.43,231.19
2016,6,17,16,0,23.0,233.0,4.5,17.0,249.0,225.24,179.49
2016,6,17,16,15,11.5,163.5,4.65,16.5,171.5,150.29,119.32
2016,6,17,16,30,0.0,94.0,4.8,16.0,94.0,78.35,60.08
2016,6,17,16,45,0.0,104.0,4.95,16.0,104.0,87.44,67.93
2016,6,17,17,0,0.0,114.0,5.1,16.0,114.0,97.06,76.21
2016,6,17,17,15,0.0,89.0,5.1,15.5,89.0,74.67,57.75
2016,6,17,17,30,0.0,64.0,5.1,15.0,64.0,53.03,39.66
2016,6,17,17,45,0.0,54.0,5.15,15.0,54.0,44.69,32.62
2016,6,17,18,0,0.0,44.0,5.2,15.0,44.0,36.36,25.5
2016,6,17,18,15,0.0,35.0,5.05,14.5,35.0,28.89,19.06
2016,6,17,18,30,0.0,26.0,4.9,14.0,26.0,21.43,12.55
2016,6,17,18,45,0.0,18.0,4.8,14.0,18.0,14.81,6.69
2016,6,17,19,0,0.0,10.0,4.7,14.0,10.0,8.21,0.59
2016,6,17,19,15,0.0,5.0,4.5,14.0,5.0,4.1,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,5.0,2.3,13.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,10.0,2.4,14.0,11.0,8.54,0.0
2016,6,18,5,15,222.5,20.5,2.45,14.0,41.0,16.76,3.35
2016,6,18,5,30,358.0,31.0,2.5,14.0,71.0,25.29,15.8
2016,6,18,5,45,445.0,39.0,2.65,14.5,114.0,31.42,21.92
2016,6,18,6,0,532.0,47.0,2.8,15.0,157.0,37.49,27.63
2016,6,18,6,15,590.0,52.5,2.8,15.0,205.5,41.33,31.26
2016,6,18,6,30,648.0,58.0,2.8,15.0,254.0,49.13,38.27
2016,6,18,6,45,688.5,62.5,2.8,15.5,305.0,52.24,40.92
2016,6,18,7,0,729.0,67.0,2.8,16.0,356.0,55.29,43.44
2016,6,18,7,15,532.5,123.5,2.8,16.0,350.0,86.34,70.51
2016,6,18,7,30,336.0,180.0,2.8,16.0,344.0,123.57,102.49
2016,6,18,7,45,584.5,130.5,2.8,16.5,451.5,87.35,70.7
2016,6,18,8,0,833.0,81.0,2.8,17.0,559.0,72.19,57.28
2016,6,18,8,15,850.5,83.0,2.8,17.0,607.0,98.88,59.01
2016,6,18,8,30,868.0,85.0,2.8,17.0,655.0,155.94,87.48
2016,6,18,8,45,881.5,87.5,2.8,17.0,699.5,214.36,130.54
2016,6,18,9,0,895.0,90.0,2.8,17.0,744.0,273.77,180.69
2016,6,18,9,15,905.5,91.5,2.8,17.0,783.5,332.36,232.62
2016,6,18,9,30,916.0,93.0,2.8,17.0,823.0,391.08,284.86
2016,6,18,9,45,921.5,95.5,2.85,17.5,856.5,448.42,334.71
2016,6,18,10,0,927.0,98.0,2.9,18.0,890.0,504.87,382.4
2016,6,18,10,15,933.5,99.5,2.95,18.0,918.5,559.93,428.29
2016,6,18,10,30,940.0,101.0,3.0,18.0,947.0,613.72,471.9
2016,6,18,10,45,945.5,101.0,3.05,18.5,968.5,664.22,510.98
2016,6,18,11,0,951.0,101.0,3.1,19.0,990.0,712.86,547.56
2016,6,18,11,15,953.5,101.5,3.2,19.0,1004.5,757.76,581.8
2016,6,18,11,30,956.0,102.0,3.3,19.0,1019.0,800.19,612.83
2016,6,18,11,45,958.0,102.0,3.45,19.0,1025.5,839.18,640.42
2016,6,18,12,0,960.0,102.0,3.6,19.0,1032.0,875.36,666.01
2016,6,18,12,15,960.0,102.0,3.7,19.0,1031.5,906.89,688.09
2016,6,18,12,30,960.0,102.0,3.8,19.0,1031.0,935.21,707.98
2016,6,18,12,45,961.0,100.5,3.95,19.0,1023.5,959.66,725.58
2016,6,18,13,0,962.0,99.0,4.1,19.0,1016.0,980.56,740.87
2016,6,18,13,15,959.5,98.5,4.1,19.0,1000.5,995.47,751.29
2016,6,18,13,30,957.0,98.0,4.1,19.0,985.0,1006.54,759.23
2016,6,18,13,45,952.5,97.5,4.2,19.0,962.5,1011.81,764.02
2016,6,18,14,0,948.0,97.0,4.3,19.0,940.0,1013.15,766.3
2016,6,18,14,15,942.5,96.0,4.3,19.0,911.0,1009.11,764.47
2016,6,18,14,30,937.0,95.0,4.3,19.0,882.0,1001.22,760.17
2016,6,18,14,45,927.5,94.5,4.35,19.0,847.0,986.29,751.47
2016,6,18,15,0,918.0,94.0,4.4,19.0,812.0,967.79,740.45
2016,6,18,15,15,907.5,92.0,4.45,19.0,771.5,943.29,725.45
2016,6,18,15,30,897.0,90.0,4.5,19.0,731.0,915.55,708.13
2016,6,18,15,45,881.0,89.0,4.55,19.0,685.0,881.05,685.91
2016,6,18,16,0,865.0,88.0,4.6,19.0,639.0,844.02,661.68
2016,6,18,16,15,847.0,85.5,4.6,18.5,591.0,801.38,634.01
2016,6,18,16,30,829.0,83.0,4.6,18.0,543.0,763.97,609.76
2016,6,18,16,45,804.5,80.0,4.6,18.0,492.0,711.88,572.88
2016,6,18,17,0,780.0,77.0,4.6,18.0,441.0,658.98,534.75
2016,6,18,17,15,748.5,73.0,4.6,17.5,389.0,599.78,490.34
2016,6,18,17,30,717.0,69.0,4.6,17.0,337.0,541.1,444.55
2016,6,18,17,45,674.0,64.0,4.6,17.0,286.0,475.59,390.86
2016,6,18,18,0,631.0,59.0,4.6,17.0,235.0,414.79,339.17
2016,6,18,18,15,566.5,52.5,4.5,16.5,187.0,343.08,277.55
2016,6,18,18,30,502.0,46.0,4.4,16.0,139.0,277.12,219.09
2016,6,18,18,45,404.5,37.0,4.35,16.0,97.5,202.86,153.22
2016,6,18,19,0,307.0,28.0,4.3,16.0,56.0,139.42,92.11
2016,6,18,19,15,153.5,14.0,4.2,15.5,28.0,60.22,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,2.4,14.0,11.0,8.54,0.0
2016,6,19,5,15,215.0,21.5,2.4,14.0,42.0,17.65,3.59
2016,6,19,5,30,353.0,33.0,2.4,14.0,73.0,27.03,17.25
2016,6,19,5,45,441.5,41.5,2.4,14.5,116.0,33.52,23.75
2016,6,19,6,0,530.0,50.0,2.4,15.0,159.0,39.92,29.78
2016,6,19,6,15,587.5,56.0,2.35,15.0,207.5,44.05,33.68
2016,6,19,6,30,645.0,62.0,2.3,15.0,256.0,48.14,37.4
2016,6,19,6,45,685.5,66.0,2.3,15.5,306.5,55.02,43.39
2016,6,19,7,0,726.0,70.0,2.3,16.0,357.0,57.59,45.46
2016,6,19,7,15,754.0,74.0,2.35,16.5,408.0,59.96,47.31
2016,6,19,7,30,782.0,78.0,2.4,17.0,459.0,62.25,49.04
2016,6,19,7,45,803.0,81.0,2.45,17.5,508.0,63.64,49.97
2016,6,19,8,0,824.0,84.0,2.5,18.0,557.0,64.96,50.83
2016,6,19,8,15,840.5,86.5,2.5,18.0,604.0,99.92,60.22
2016,6,19,8,30,857.0,89.0,2.5,18.0,651.0,156.65,88.24
2016,6,19,8,45,868.0,92.0,2.55,18.5,694.0,214.39,130.31
2016,6,19,9,0,879.0,95.0,2.6,19.0,737.0,272.85,179.01
2016,6,19,9,15,889.0,96.5,2.6,19.5,776.0,330.43,229.15
2016,6,19,9,30,899.0,98.0,2.6,20.0,815.0,388.09,279.37
2016,6,19,9,45,915.0,95.0,2.6,20.5,850.5,444.67,327.69
2016,6,19,10,0,931.0,92.0,2.6,21.0,886.0,501.36,374.74
2016,6,19,10,15,936.5,93.0,2.6,21.0,913.5,555.69,419.36
2016,6,19,10,30,942.0,94.0,2.6,21.0,941.0,608.63,461.58
2016,6,19,10,45,942.0,97.0,2.65,21.5,961.0,658.21,499.36
2016,6,19,11,0,942.0,100.0,2.7,22.0,981.0,705.5,534.33
2016,6,19,11,15,944.5,100.5,2.85,22.0,995.0,750.03,568.07
2016,6,19,11,30,947.0,101.0,3.0,22.0,1009.0,792.11,598.72
2016,6,19,11,45,943.0,105.0,3.2,22.0,1014.0,829.51,625.15
2016,6,19,12,0,939.0,109.0,3.4,22.0,1019.0,863.81,649.45
2016,6,19,12,15,938.5,109.0,3.6,21.5,1018.0,894.44,672.54
2016,6,19,12,30,938.0,109.0,3.8,21.0,1017.0,921.9,693.6
2016,6,19,12,45,931.5,112.5,4.0,21.0,1007.0,943.85,709.68
2016,6,19,13,0,925.0,116.0,4.2,21.0,997.0,962.21,723.44
2016,6,19,13,15,922.0,115.0,4.35,21.0,982.0,975.98,733.91
2016,6,19,13,30,919.0,114.0,4.5,21.0,967.0,986.01,742.19
2016,6,19,13,45,919.5,110.0,4.65,21.0,946.5,992.65,748.59
2016,6,19,14,0,920.0,106.0,4.8,21.0,926.0,995.4,752.46
2016,6,19,14,15,914.5,105.0,4.9,21.0,897.5,991.57,751.54
2016,6,19,14,30,909.0,104.0,5.0,21.0,869.0,983.97,748.17
2016,6,19,14,45,903.0,101.5,5.1,21.0,835.0,970.64,740.92
2016,6,19,15,0,897.0,99.0,5.2,21.0,801.0,953.69,731.2
2016,6,19,15,15,886.5,97.0,5.2,20.5,761.0,929.65,717.25
2016,6,19,15,30,876.0,95.0,5.2,20.0,721.0,902.42,701.01
2016,6,19,15,45,862.5,93.0,5.25,20.0,677.0,869.58,679.58
2016,6,19,16,0,849.0,91.0,5.3,20.0,633.0,834.12,656.08
2016,6,19,16,15,832.0,88.5,5.3,19.5,585.5,800.56,634.75
2016,6,19,16,30,815.0,86.0,5.3,19.0,538.0,756.88,605.52
2016,6,19,16,45,781.0,78.5,5.35,19.0,479.0,692.94,559.49
2016,6,19,17,0,747.0,71.0,5.4,19.0,420.0,628.96,512.5
2016,6,19,17,15,724.5,71.5,5.35,18.5,377.5,582.53,477.35
2016,6,19,17,30,702.0,72.0,5.3,18.0,335.0,535.61,440.21
2016,6,19,17,45,658.0,67.0,5.25,18.0,284.5,472.52,388.07
2016,6,19,18,0,614.0,62.0,5.2,18.0,234.0,409.89,334.82
2016,6,19,18,15,549.5,55.5,5.05,17.5,186.0,338.96,273.83
2016,6,19,18,30,485.0,49.0,4.9,17.0,138.0,273.72,216.08
2016,6,19,18,45,389.5,39.0,4.8,16.5,97.0,199.92,151.07
2016,6,19,19,0,294.0,29.0,4.7,16.0,56.0,136.74,90.83
2016,6,19,19,15,147.0,14.5,4.65,15.5,28.0,59.44,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,34.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,6,20,5,0,68.0,10.0,4.1,13.0,12.0,8.54,0.0
2016,6,20,5,15,210.0,22.0,4.2,13.0,43.0,18.1,3.57
2016,6,20,5,30,352.0,34.0,4.3,13.0,74.0,27.93,18.05
2016,6,20,5,45,450.0,42.0,4.4,13.5,118.0,33.99,24.24
2016,6,20,6,0,548.0,50.0,4.5,14.0,162.0,40.05,29.99
2016,6,20,6,15,606.5,55.5,4.5,14.5,211.5,43.82,33.51
2016,6,20,6,30,665.0,61.0,4.5,15.0,261.0,51.8,40.63
2016,6,20,6,45,380.5,109.0,4.5,15.5,228.0,77.48,63.23
2016,6,20,7,0,96.0,157.0,4.5,16.0,195.0,111.91,93.11
2016,6,20,7,15,117.5,180.5,4.5,16.0,233.0,126.6,105.56
2016,6,20,7,30,139.0,204.0,4.5,16.0,271.0,140.85,117.5
2016,6,20,7,45,158.5,226.5,4.5,16.5,311.0,154.08,128.2
2016,6,20,8,0,178.0,249.0,4.5,17.0,351.0,166.86,138.39
2016,6,20,8,15,201.5,269.5,4.45,17.0,394.5,186.8,144.06
2016,6,20,8,30,225.0,290.0,4.4,17.0,438.0,219.93,165.1
2016,6,20,8,45,262.0,304.5,4.35,17.0,487.5,246.31,183.11
2016,6,20,9,0,299.0,319.0,4.3,17.0,537.0,286.33,213.91
2016,6,20,9,15,614.5,206.0,4.3,17.0,685.5,318.31,231.25
2016,6,20,9,30,930.0,93.0,4.3,17.0,834.0,394.32,288.46
2016,6,20,9,45,926.0,100.5,4.3,17.5,864.5,452.41,339.52
2016,6,20,10,0,922.0,108.0,4.3,18.0,895.0,508.61,387.55
2016,6,20,10,15,927.5,109.5,4.35,18.0,922.5,563.06,433.58
2016,6,20,10,30,933.0,111.0,4.4,18.0,950.0,616.15,477.32
2016,6,20,10,45,937.5,111.0,4.45,18.0,971.0,665.88,517.46
2016,6,20,11,0,942.0,111.0,4.5,18.0,992.0,713.69,555.22
2016,6,20,11,15,944.0,112.0,4.55,18.0,1005.5,758.44,589.91
2016,6,20,11,30,946.0,113.0,4.6,18.0,1019.0,800.73,621.71
2016,6,20,11,45,948.5,112.0,4.65,18.0,1025.5,839.15,649.05
2016,6,20,12,0,951.0,111.0,4.7,18.0,1032.0,874.8,674.34
2016,6,20,12,15,950.5,111.0,4.8,18.0,1031.0,905.88,696.72
2016,6,20,12,30,950.0,111.0,4.9,18.0,1030.0,933.75,716.9
2016,6,20,12,45,951.5,108.5,5.05,18.0,1022.5,957.8,734.83
2016,6,20,13,0,953.0,106.0,5.2,18.0,1015.0,978.32,750.42
2016,6,20,13,15,949.5,105.5,5.3,18.0,999.0,992.4,761.29
2016,6,20,13,30,946.0,105.0,5.4,18.0,983.0,1002.65,769.64
2016,6,20,13,45,940.0,105.0,5.55,18.0,960.0,1007.14,774.47
2016,6,20,14,0,934.0,105.0,5.7,18.0,937.0,1007.74,776.71
2016,6,20,14,15,928.0,103.5,5.75,18.0,908.0,1002.96,774.63
2016,6,20,14,30,922.0,102.0,5.8,18.0,879.0,994.35,769.98
2016,6,20,14,45,910.5,102.5,5.9,18.0,843.0,978.91,760.91
2016,6,20,15,0,899.0,103.0,6.0,18.0,807.0,960.0,749.43
2016,6,20,15,15,888.5,101.0,6.0,17.5,767.0,936.03,735.16
2016,6,20,15,30,878.0,99.0,6.0,17.0,727.0,908.87,718.53
2016,6,20,15,45,862.0,98.0,6.05,17.0,682.0,874.98,695.74
2016,6,20,16,0,846.0,97.0,6.1,17.0,637.0,847.06,677.25
2016,6,20,16,15,827.5,94.0,6.05,16.5,588.5,803.64,647.78
2016,6,20,16,30,809.0,91.0,6.0,16.0,540.0,758.36,616.51
2016,6,20,16,45,581.5,129.0,5.95,16.0,436.5,603.61,496.47
2016,6,20,17,0,354.0,167.0,5.9,16.0,333.0,436.63,361.16
2016,6,20,17,15,200.5,154.5,5.8,16.0,246.0,306.38,253.56
2016,6,20,17,30,47.0,142.0,5.7,16.0,159.0,166.13,135.25
2016,6,20,17,45,39.5,122.0,5.6,16.0,135.0,140.43,113.79
2016,6,20,18,0,32.0,102.0,5.5,16.0,111.0,115.28,92.39
2016,6,20,18,15,23.0,82.5,5.4,15.5,88.0,90.58,71.23
2016,6,20,18,30,14.0,63.0,5.3,15.0,65.0,62.12,46.7
2016,6,20,18,45,7.0,44.5,5.25,15.0,45.5,41.9,29.0
2016,6,20,19,0,0.0,26.0,5.2,15.0,26.0,21.98,11.17
2016,6,20,19,15,0.0,13.0,5.1,15.0,13.0,10.72,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
