Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,29.0,5.0,3.05,13.0,5.5,0.0,0.0
2016,6,21,5,0,58.0,10.0,3.1,13.0,11.0,8.54,0.0
2016,6,21,5,15,194.5,22.0,3.15,13.5,41.0,18.09,3.22
2016,6,21,5,30,331.0,34.0,3.2,14.0,71.0,27.88,17.9
2016,6,21,5,45,430.0,42.0,3.25,14.5,114.5,33.92,24.08
2016,6,21,6,0,529.0,50.0,3.3,15.0,158.0,39.95,29.78
2016,6,21,6,15,587.0,55.5,3.25,15.0,206.5,43.69,33.34
2016,6,21,6,30,645.0,61.0,3.2,15.0,255.0,47.42,36.74
2016,6,21,6,45,690.0,64.5,3.2,15.5,306.5,53.89,42.39
2016,6,21,7,0,735.0,68.0,3.2,16.0,358.0,56.18,44.22
2016,6,21,7,15,763.0,71.5,3.2,16.0,408.5,58.24,45.9
2016,6,21,7,30,791.0,75.0,3.2,16.0,459.0,60.25,47.5
2016,6,21,7,45,813.5,77.0,3.2,16.5,509.0,61.07,47.94
2016,6,21,8,0,836.0,79.0,3.2,17.0,559.0,70.95,56.24
2016,6,21,8,15,852.0,81.5,3.15,17.0,606.0,95.64,57.57
2016,6,21,8,30,868.0,84.0,3.1,17.0,653.0,152.91,85.45
2016,6,21,8,45,880.5,86.0,3.1,17.5,696.0,210.79,127.53
2016,6,21,9,0,893.0,88.0,3.1,18.0,739.0,269.54,176.68
2016,6,21,9,15,902.0,89.5,3.1,18.0,777.5,327.57,228.1
2016,6,21,9,30,911.0,91.0,3.1,18.0,816.0,385.57,279.77
2016,6,21,9,45,913.0,95.5,3.1,18.5,848.0,442.76,329.47
2016,6,21,10,0,915.0,100.0,3.1,19.0,880.0,498.72,376.69
2016,6,21,10,15,920.5,101.0,3.1,19.0,907.5,552.35,421.36
2016,6,21,10,30,926.0,102.0,3.1,19.0,935.0,604.62,463.7
2016,6,21,10,45,928.0,104.0,3.15,19.5,955.0,653.99,501.9
2016,6,21,11,0,930.0,106.0,3.2,20.0,975.0,701.27,537.44
2016,6,21,11,15,932.5,106.5,3.25,20.0,988.5,745.42,570.91
2016,6,21,11,30,935.0,107.0,3.3,20.0,1002.0,787.18,601.46
2016,6,21,11,45,934.5,108.0,3.4,20.5,1008.5,824.47,626.38
2016,6,21,12,0,934.0,109.0,3.5,21.0,1015.0,858.89,649.15
2016,6,21,12,15,934.0,109.0,3.65,20.5,1014.0,889.88,672.31
2016,6,21,12,30,934.0,109.0,3.8,20.0,1013.0,917.75,693.45
2016,6,21,12,45,930.5,109.5,3.95,20.0,1004.0,939.67,709.29
2016,6,21,13,0,927.0,110.0,4.1,20.0,995.0,958.05,722.83
2016,6,21,13,15,924.0,109.5,4.25,20.0,979.5,972.31,733.69
2016,6,21,13,30,921.0,109.0,4.4,20.0,964.0,982.84,742.09
2016,6,21,13,45,916.5,108.0,4.6,20.0,942.0,987.69,747.73
2016,6,21,14,0,912.0,107.0,4.8,20.0,920.0,988.72,750.85
2016,6,21,14,15,906.0,106.0,4.95,19.5,891.5,984.53,751.54
2016,6,21,14,30,900.0,105.0,5.1,19.0,863.0,976.61,749.72
2016,6,21,14,45,891.5,103.5,5.25,19.0,828.5,962.16,741.9
2016,6,21,15,0,883.0,102.0,5.4,19.0,794.0,944.2,731.61
2016,6,21,15,15,872.5,100.0,5.5,18.5,754.5,920.51,718.29
2016,6,21,15,30,862.0,98.0,5.6,18.0,715.0,893.68,702.59
2016,6,21,15,45,846.5,96.5,5.7,18.0,670.5,860.08,680.41
2016,6,21,16,0,831.0,95.0,5.8,18.0,626.0,832.38,662.43
2016,6,21,16,15,813.5,92.0,5.8,17.5,579.0,790.27,634.25
2016,6,21,16,30,796.0,89.0,5.8,17.0,532.0,746.28,604.25
2016,6,21,16,45,770.0,86.5,5.8,17.0,482.0,694.89,566.9
2016,6,21,17,0,744.0,84.0,5.8,17.0,432.0,642.84,528.29
2016,6,21,17,15,712.0,79.5,5.75,16.5,381.5,584.23,482.99
2016,6,21,17,30,680.0,75.0,5.7,16.0,331.0,528.67,438.68
2016,6,21,17,45,631.0,70.5,5.7,15.5,280.5,462.12,384.04
2016,6,21,18,0,582.0,66.0,5.7,15.0,230.0,398.66,330.17
2016,6,21,18,15,516.5,59.0,5.55,14.5,183.0,328.2,268.8
2016,6,21,18,30,451.0,52.0,5.4,14.0,136.0,263.53,210.94
2016,6,21,18,45,352.0,42.0,5.3,14.0,95.5,190.07,145.47
2016,6,21,19,0,253.0,32.0,5.2,14.0,55.0,127.51,86.14
2016,6,21,19,15,126.5,16.0,5.1,14.0,27.5,54.69,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,28.5,5.0,5.3,12.5,5.5,0.0,0.0
2016,6,22,5,0,57.0,10.0,5.5,13.0,11.0,8.54,0.0
2016,6,22,5,15,197.5,22.5,5.7,13.0,41.5,18.57,3.07
2016,6,22,5,30,338.0,35.0,5.9,13.0,72.0,28.82,18.72
2016,6,22,5,45,424.0,44.0,6.1,13.5,114.5,35.62,25.63
2016,6,22,6,0,510.0,53.0,6.3,14.0,157.0,42.33,31.98
2016,6,22,6,15,570.0,59.5,6.25,14.0,206.0,46.74,36.17
2016,6,22,6,30,630.0,66.0,6.2,14.0,255.0,51.1,40.16
2016,6,22,6,45,315.0,80.0,6.2,14.0,174.5,57.22,45.59
2016,6,22,7,0,0.0,94.0,6.2,14.0,94.0,76.43,62.56
2016,6,22,7,15,0.0,114.5,6.15,14.0,114.5,92.06,76.16
2016,6,22,7,30,0.0,135.0,6.1,14.0,135.0,107.47,89.43
2016,6,22,7,45,2.0,154.0,6.1,14.5,155.5,121.69,101.33
2016,6,22,8,0,4.0,173.0,6.1,15.0,176.0,135.75,112.95
2016,6,22,8,15,3.0,172.5,6.0,15.0,174.5,136.67,108.35
2016,6,22,8,30,2.0,172.0,5.9,15.0,173.0,137.8,108.92
2016,6,22,8,45,3.5,181.5,5.8,15.5,184.0,146.3,115.3
2016,6,22,9,0,5.0,191.0,5.7,16.0,195.0,155.01,121.81
2016,6,22,9,15,10.5,228.0,5.6,16.0,236.5,185.8,146.26
2016,6,22,9,30,16.0,265.0,5.5,16.0,278.0,217.53,171.32
2016,6,22,9,45,17.5,281.0,5.45,16.0,296.0,232.85,183.29
2016,6,22,10,0,19.0,297.0,5.4,16.0,314.0,248.47,195.49
2016,6,22,10,15,18.5,301.5,5.35,16.0,318.5,254.43,200.04
2016,6,22,10,30,18.0,306.0,5.3,16.0,323.0,260.25,204.47
2016,6,22,10,45,47.5,373.5,5.25,16.0,418.0,333.3,261.85
2016,6,22,11,0,77.0,441.0,5.2,16.0,513.0,412.6,323.21
2016,6,22,11,15,51.5,405.0,5.15,16.0,453.5,373.85,292.82
2016,6,22,11,30,26.0,369.0,5.1,16.0,394.0,331.24,259.38
2016,6,22,11,45,27.5,376.5,5.05,16.0,403.5,343.29,268.79
2016,6,22,12,0,29.0,384.0,5.0,16.0,413.0,355.5,278.19
2016,6,22,12,15,42.0,411.0,5.0,16.0,452.0,394.74,308.74
2016,6,22,12,30,55.0,438.0,5.0,16.0,491.0,435.32,340.06
2016,6,22,12,45,46.0,418.5,5.0,16.0,462.5,414.65,324.11
2016,6,22,13,0,37.0,399.0,5.0,16.0,434.0,392.69,307.27
2016,6,22,13,15,46.0,408.0,5.0,16.0,451.5,413.2,323.57
2016,6,22,13,30,55.0,417.0,5.0,16.0,469.0,433.97,339.95
2016,6,22,13,45,63.5,414.5,5.05,16.0,472.5,443.22,347.68
2016,6,22,14,0,72.0,412.0,5.1,16.0,476.0,452.26,355.35
2016,6,22,14,15,112.5,409.5,5.1,16.0,506.0,509.26,400.57
2016,6,22,14,30,153.0,407.0,5.1,16.0,536.0,548.41,431.97
2016,6,22,14,45,242.0,374.0,5.1,16.0,568.5,618.89,488.52
2016,6,22,15,0,331.0,341.0,5.1,16.0,601.0,668.2,528.86
2016,6,22,15,15,442.5,281.0,5.1,16.0,609.0,723.35,574.1
2016,6,22,15,30,554.0,221.0,5.1,16.0,617.0,754.95,601.92
2016,6,22,15,45,471.0,233.0,5.1,16.0,555.5,682.88,547.1
2016,6,22,16,0,388.0,245.0,5.1,16.0,494.0,595.62,480.56
2016,6,22,16,15,366.5,229.0,5.1,15.5,449.5,550.5,447.74
2016,6,22,16,30,345.0,213.0,5.1,15.0,405.0,505.26,414.01
2016,6,22,16,45,336.0,193.0,5.2,15.0,365.5,465.2,383.48
2016,6,22,17,0,327.0,173.0,5.3,15.0,326.0,424.57,351.83
2016,6,22,17,15,283.5,157.0,5.4,14.5,279.0,364.96,304.03
2016,6,22,17,30,240.0,141.0,5.5,14.0,232.0,308.33,257.6
2016,6,22,17,45,216.0,124.0,5.6,14.0,196.5,265.19,221.2
2016,6,22,18,0,192.0,107.0,5.7,14.0,161.0,223.88,185.56
2016,6,22,18,15,325.0,79.5,5.7,14.0,149.5,256.4,210.73
2016,6,22,18,30,458.0,52.0,5.7,14.0,138.0,266.87,213.95
2016,6,22,18,45,358.0,42.0,5.7,14.0,97.0,192.59,147.59
2016,6,22,19,0,258.0,32.0,5.7,14.0,56.0,129.31,87.65
2016,6,22,19,15,129.0,16.0,5.7,13.5,28.0,55.47,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,185.0,16.0,5.75,13.0,36.0,12.84,0.06
2016,6,23,5,30,370.0,32.0,5.8,13.0,72.0,26.29,16.55
2016,6,23,5,45,464.5,39.5,5.9,13.5,116.5,32.01,22.46
2016,6,23,6,0,559.0,47.0,6.0,14.0,161.0,37.73,27.89
2016,6,23,6,15,616.5,52.5,5.95,14.0,210.0,41.6,31.58
2016,6,23,6,30,674.0,58.0,5.9,14.0,259.0,49.43,38.67
2016,6,23,6,45,398.5,107.5,5.9,14.5,232.0,76.7,62.81
2016,6,23,7,0,123.0,157.0,5.9,15.0,205.0,112.15,93.76
2016,6,23,7,15,469.5,114.0,5.75,15.0,336.0,79.49,64.8
2016,6,23,7,30,816.0,71.0,5.6,15.0,467.0,57.78,45.5
2016,6,23,7,45,486.0,160.0,5.45,15.5,402.5,105.6,86.99
2016,6,23,8,0,156.0,249.0,5.3,16.0,338.0,166.45,138.79
2016,6,23,8,15,137.0,271.0,5.15,16.0,354.0,184.03,143.99
2016,6,23,8,30,118.0,293.0,5.0,16.0,370.0,209.68,162.03
2016,6,23,8,45,169.0,313.0,4.85,16.0,431.5,243.73,186.07
2016,6,23,9,0,220.0,333.0,4.7,16.0,493.0,284.21,216.34
2016,6,23,9,15,576.0,209.5,4.6,16.0,659.5,308.21,225.43
2016,6,23,9,30,932.0,86.0,4.5,16.0,826.0,387.57,284.27
2016,6,23,9,45,933.0,89.5,4.4,16.5,857.5,444.81,334.89
2016,6,23,10,0,934.0,93.0,4.3,17.0,889.0,500.67,382.88
2016,6,23,10,15,937.5,94.0,4.3,17.0,915.0,554.27,428.53
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,606.28,471.63
2016,6,23,10,45,943.5,95.5,4.3,17.0,960.5,655.49,511.43
2016,6,23,11,0,946.0,96.0,4.3,17.0,980.0,702.59,548.63
2016,6,23,11,15,947.0,96.5,4.4,17.0,992.5,746.36,583.02
2016,6,23,11,30,948.0,97.0,4.5,17.0,1005.0,787.56,614.12
2016,6,23,11,45,949.5,96.0,4.6,17.5,1011.0,825.15,640.08
2016,6,23,12,0,951.0,95.0,4.7,18.0,1017.0,859.89,663.87
2016,6,23,12,15,950.5,95.0,4.85,17.5,1015.5,890.85,687.88
2016,6,23,12,30,950.0,95.0,5.0,17.0,1014.0,918.58,709.76
2016,6,23,12,45,946.5,96.0,5.15,17.0,1005.0,941.2,726.79
2016,6,23,13,0,943.0,97.0,5.3,17.0,996.0,960.23,741.41
2016,6,23,13,15,940.5,96.5,5.45,17.0,981.5,975.06,753.21
2016,6,23,13,30,938.0,96.0,5.6,17.0,967.0,986.13,762.49
2016,6,23,13,45,936.0,94.0,5.75,17.0,945.5,992.35,768.49
2016,6,23,14,0,934.0,92.0,5.9,17.0,924.0,994.68,771.88
2016,6,23,14,15,928.5,91.0,6.0,17.0,895.5,990.82,770.68
2016,6,23,14,30,923.0,90.0,6.1,17.0,867.0,983.16,766.91
2016,6,23,14,45,918.0,87.0,6.2,17.0,833.5,970.08,759.35
2016,6,23,15,0,913.0,84.0,6.3,17.0,800.0,953.29,749.18
2016,6,23,15,15,902.5,82.5,6.3,16.5,760.0,929.52,734.87
2016,6,23,15,30,892.0,81.0,6.3,16.0,720.0,902.53,718.15
2016,6,23,15,45,878.5,79.5,6.35,16.0,675.5,869.88,696.02
2016,6,23,16,0,865.0,78.0,6.4,16.0,631.0,834.57,671.75
2016,6,23,16,15,847.5,75.5,6.35,16.0,583.0,792.4,641.68
2016,6,23,16,30,830.0,73.0,6.3,16.0,535.0,748.32,609.88
2016,6,23,16,45,804.5,71.0,6.3,16.0,484.5,697.21,572.39
2016,6,23,17,0,779.0,69.0,6.3,16.0,434.0,651.33,538.43
2016,6,23,17,15,749.0,66.0,6.2,15.5,383.5,594.5,494.7
2016,6,23,17,30,719.0,63.0,6.1,15.0,333.0,538.06,449.27
2016,6,23,17,45,673.5,59.0,6.05,15.0,282.5,472.28,394.04
2016,6,23,18,0,628.0,55.0,6.0,15.0,232.0,409.14,339.41
2016,6,23,18,15,567.0,49.5,5.85,14.5,185.0,342.14,280.54
2016,6,23,18,30,506.0,44.0,5.7,14.0,138.0,278.71,223.25
2016,6,23,18,45,406.0,36.0,5.6,14.0,97.0,204.14,156.3
2016,6,23,19,0,306.0,28.0,5.5,14.0,56.0,140.57,95.3
2016,6,23,19,15,153.0,14.0,5.4,14.0,28.0,61.2,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.0,4.95,13.0,36.0,12.02,0.0
2016,6,24,5,30,385.0,30.0,5.1,13.0,72.0,24.62,15.1
2016,6,24,5,45,471.0,38.5,5.35,13.5,115.5,31.22,21.76
2016,6,24,6,0,557.0,47.0,5.6,14.0,159.0,37.73,27.9
2016,6,24,6,15,278.5,70.0,5.55,14.0,126.0,51.51,40.42
2016,6,24,6,30,0.0,93.0,5.5,14.0,93.0,73.77,60.36
2016,6,24,6,45,1.5,110.5,5.5,14.5,111.5,87.14,72.05
2016,6,24,7,0,3.0,128.0,5.5,15.0,130.0,100.43,83.44
2016,6,24,7,15,17.0,154.5,5.35,15.0,163.0,119.76,100.1
2016,6,24,7,30,31.0,181.0,5.2,15.0,196.0,132.24,110.6
2016,6,24,7,45,28.5,196.5,5.1,15.0,211.5,142.57,119.14
2016,6,24,8,0,26.0,212.0,5.0,15.0,227.0,161.89,135.33
2016,6,24,8,15,33.0,236.0,4.9,15.0,256.5,169.79,134.82
2016,6,24,8,30,40.0,260.0,4.8,15.0,286.0,191.61,151.13
2016,6,24,8,45,38.0,274.5,4.75,15.5,301.0,207.47,163.11
2016,6,24,9,0,36.0,289.0,4.7,16.0,316.0,223.16,175.17
2016,6,24,9,15,79.5,331.5,4.6,16.0,394.0,269.99,210.79
2016,6,24,9,30,123.0,374.0,4.5,16.0,472.0,316.48,246.43
2016,6,24,9,45,153.5,393.0,4.4,16.5,520.5,355.14,275.98
2016,6,24,10,0,184.0,412.0,4.3,17.0,569.0,397.42,308.25
2016,6,24,10,15,229.5,418.5,4.2,17.0,620.5,441.88,342.62
2016,6,24,10,30,275.0,425.0,4.1,17.0,672.0,487.93,378.18
2016,6,24,10,45,612.0,265.0,4.1,17.5,831.5,589.34,457.85
2016,6,24,11,0,949.0,105.0,4.1,18.0,991.0,711.33,552.38
2016,6,24,11,15,951.5,106.0,4.1,18.0,1005.0,756.84,586.81
2016,6,24,11,30,954.0,107.0,4.1,18.0,1019.0,799.92,618.61
2016,6,24,11,45,954.0,107.5,4.2,18.0,1025.5,838.04,645.65
2016,6,24,12,0,954.0,108.0,4.3,18.0,1032.0,873.25,670.58
2016,6,24,12,15,953.5,108.0,4.45,18.0,1031.5,904.57,693.3
2016,6,24,12,30,953.0,108.0,4.6,18.0,1031.0,932.68,713.94
2016,6,24,12,45,946.5,111.0,4.75,18.0,1021.0,954.78,730.49
2016,6,24,13,0,940.0,114.0,4.9,18.0,1011.0,973.23,744.64
2016,6,24,13,15,937.5,113.5,5.05,18.0,996.0,988.42,756.66
2016,6,24,13,30,935.0,113.0,5.2,18.0,981.0,999.83,766.19
2016,6,24,13,45,931.0,111.5,5.35,18.0,959.0,1005.03,771.53
2016,6,24,14,0,927.0,110.0,5.5,18.0,937.0,1006.33,774.3
2016,6,24,14,15,921.5,109.0,5.5,18.0,908.5,1002.84,772.78
2016,6,24,14,30,916.0,108.0,5.5,18.0,880.0,995.55,768.74
2016,6,24,14,45,907.0,106.5,5.55,18.0,845.0,980.7,759.85
2016,6,24,15,0,898.0,105.0,5.6,18.0,810.0,962.29,748.53
2016,6,24,15,15,888.0,103.0,5.55,17.5,770.0,939.01,734.56
2016,6,24,15,30,878.0,101.0,5.5,17.0,730.0,912.5,718.26
2016,6,24,15,45,863.0,99.5,5.5,17.0,685.5,879.11,695.8
2016,6,24,16,0,848.0,98.0,5.5,17.0,641.0,851.69,677.64
2016,6,24,16,15,830.0,95.0,5.45,17.0,592.5,808.75,647.56
2016,6,24,16,30,812.0,92.0,5.4,17.0,544.0,763.88,615.8
2016,6,24,16,45,786.5,89.0,5.35,17.0,493.5,711.73,578.08
2016,6,24,17,0,761.0,86.0,5.3,17.0,443.0,658.81,539.14
2016,6,24,17,15,728.5,81.5,5.2,16.5,391.5,599.12,493.29
2016,6,24,17,30,696.0,77.0,5.1,16.0,340.0,542.66,448.55
2016,6,24,17,45,649.0,72.0,5.1,15.5,288.5,475.81,394.18
2016,6,24,18,0,602.0,67.0,5.1,15.0,237.0,411.82,340.26
2016,6,24,18,15,535.0,59.5,4.85,14.5,188.5,338.9,277.08
2016,6,24,18,30,468.0,52.0,4.6,14.0,140.0,271.94,217.46
2016,6,24,18,45,366.5,42.0,4.45,14.0,98.5,196.4,150.4
2016,6,24,19,0,265.0,32.0,4.3,14.0,57.0,132.02,89.77
2016,6,24,19,15,132.5,16.0,4.1,14.0,28.5,56.67,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.0,17.0,2.8,13.0,34.5,13.69,0.0
2016,6,25,5,30,324.0,34.0,2.8,13.0,69.0,27.97,17.9
2016,6,25,5,45,419.0,42.5,2.85,13.5,112.0,34.4,24.56
2016,6,25,6,0,514.0,51.0,2.9,14.0,155.0,40.78,30.61
2016,6,25,6,15,574.0,57.5,2.8,14.0,204.0,45.25,34.86
2016,6,25,6,30,634.0,64.0,2.7,14.0,253.0,49.67,38.91
2016,6,25,6,45,677.5,68.5,2.65,14.5,304.0,52.39,41.23
2016,6,25,7,0,721.0,73.0,2.6,15.0,355.0,59.99,47.79
2016,6,25,7,15,751.0,77.0,2.6,15.5,406.5,62.3,49.57
2016,6,25,7,30,781.0,81.0,2.6,16.0,458.0,64.53,51.26
2016,6,25,7,45,805.0,83.5,2.65,16.5,508.5,65.53,51.84
2016,6,25,8,0,829.0,86.0,2.7,17.0,559.0,66.5,52.4
2016,6,25,8,15,846.0,88.5,2.7,17.0,606.5,96.82,60.37
2016,6,25,8,30,863.0,91.0,2.7,17.0,654.0,153.98,87.04
2016,6,25,8,45,877.0,93.0,2.75,17.5,698.5,211.97,128.5
2016,6,25,9,0,891.0,95.0,2.8,18.0,743.0,271.01,177.46
2016,6,25,9,15,901.0,96.5,2.8,18.0,782.0,329.39,228.89
2016,6,25,9,30,911.0,98.0,2.8,18.0,821.0,387.86,280.73
2016,6,25,9,45,914.0,102.0,2.85,18.5,854.0,445.26,330.52
2016,6,25,10,0,917.0,106.0,2.9,19.0,887.0,501.54,377.97
2016,6,25,10,15,923.0,107.0,2.95,19.0,914.5,555.73,423.12
2016,6,25,10,30,929.0,108.0,3.0,19.0,942.0,608.63,465.99
2016,6,25,10,45,932.5,109.5,3.05,19.0,963.5,658.88,505.76
2016,6,25,11,0,936.0,111.0,3.1,19.0,985.0,707.18,543.08
2016,6,25,11,15,939.0,111.5,3.2,19.0,999.0,752.19,577.45
2016,6,25,11,30,942.0,112.0,3.3,19.0,1013.0,794.82,609.13
2016,6,25,11,45,942.5,112.5,3.4,19.0,1020.0,833.0,635.91
2016,6,25,12,0,943.0,113.0,3.5,19.0,1027.0,868.34,660.66
2016,6,25,12,15,943.0,113.0,3.65,19.0,1026.5,899.88,683.03
2016,6,25,12,30,943.0,113.0,3.8,19.0,1026.0,928.27,703.27
2016,6,25,12,45,944.0,111.0,3.95,19.0,1018.5,952.46,720.7
2016,6,25,13,0,945.0,109.0,4.1,19.0,1011.0,973.16,735.85
2016,6,25,13,15,942.0,108.5,4.2,19.0,996.0,987.91,746.76
2016,6,25,13,30,939.0,108.0,4.3,19.0,981.0,998.87,755.24
2016,6,25,13,45,934.0,107.5,4.4,19.0,958.5,1004.09,759.97
2016,6,25,14,0,929.0,107.0,4.5,19.0,936.0,1005.43,762.56
2016,6,25,14,15,923.0,106.0,4.55,19.0,907.0,1001.46,761.2
2016,6,25,14,30,917.0,105.0,4.6,19.0,878.0,993.69,757.38
2016,6,25,14,45,908.0,103.5,4.7,19.0,843.0,978.84,749.21
2016,6,25,15,0,899.0,102.0,4.8,19.0,808.0,960.42,738.6
2016,6,25,15,15,888.5,100.0,4.8,18.5,768.0,936.66,724.9
2016,6,25,15,30,878.0,98.0,4.8,18.0,728.0,909.69,708.89
2016,6,25,15,45,864.0,96.0,4.8,18.0,683.5,876.63,687.04
2016,6,25,16,0,850.0,94.0,4.8,18.0,639.0,840.95,663.18
2016,6,25,16,15,832.0,91.5,4.8,17.5,591.0,806.92,641.58
2016,6,25,16,30,814.0,89.0,4.8,17.0,543.0,762.6,611.97
2016,6,25,16,45,790.0,85.5,4.85,17.0,492.5,710.97,575.41
2016,6,25,17,0,766.0,82.0,4.9,17.0,442.0,658.48,537.48
2016,6,25,17,15,734.0,78.0,4.85,16.5,390.5,599.54,492.72
2016,6,25,17,30,702.0,74.0,4.8,16.0,339.0,543.45,448.58
2016,6,25,17,45,657.0,69.0,4.8,16.0,288.0,477.51,394.36
2016,6,25,18,0,612.0,64.0,4.8,16.0,237.0,414.26,340.64
2016,6,25,18,15,547.0,57.0,4.7,15.5,189.0,342.36,278.75
2016,6,25,18,30,482.0,50.0,4.6,15.0,141.0,276.2,220.07
2016,6,25,18,45,380.5,40.5,4.55,15.0,99.0,200.4,152.94
2016,6,25,19,0,279.0,31.0,4.5,15.0,57.0,135.76,92.08
2016,6,25,19,15,139.5,15.5,4.45,14.5,28.5,59.94,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,166.5,16.0,3.5,13.0,33.5,12.85,0.0
2016,6,26,5,30,333.0,32.0,3.5,13.0,67.0,26.25,16.4
2016,6,26,5,45,421.5,41.0,3.5,13.5,109.5,33.16,23.45
2016,6,26,6,0,510.0,50.0,3.5,14.0,152.0,39.95,29.87
2016,6,26,6,15,255.0,63.0,3.4,14.0,114.0,46.41,35.89
2016,6,26,6,30,0.0,76.0,3.3,14.0,76.0,61.67,49.59
2016,6,26,6,45,0.0,91.5,3.2,14.5,91.5,73.76,60.19
2016,6,26,7,0,0.0,107.0,3.1,15.0,107.0,85.76,70.51
2016,6,26,7,15,0.0,127.0,3.05,15.0,127.0,100.84,83.49
2016,6,26,7,30,0.0,147.0,3.0,15.0,147.0,115.75,96.15
2016,6,26,7,45,6.5,170.0,2.95,15.5,174.0,132.61,110.15
2016,6,26,8,0,13.0,193.0,2.9,16.0,201.0,149.27,123.77
2016,6,26,8,15,11.0,199.5,2.9,16.0,207.0,155.45,122.8
2016,6,26,8,30,9.0,206.0,2.9,16.0,213.0,162.63,128.07
2016,6,26,8,45,16.5,237.0,2.9,16.5,249.0,188.25,147.66
2016,6,26,9,0,24.0,268.0,2.9,17.0,285.0,215.15,168.11
2016,6,26,9,15,22.0,275.0,2.9,17.0,291.5,223.47,174.5
2016,6,26,9,30,20.0,282.0,2.9,17.0,298.0,231.39,180.61
2016,6,26,9,45,35.5,326.0,2.9,17.5,355.5,266.98,207.63
2016,6,26,10,0,51.0,370.0,2.9,18.0,413.0,311.75,241.48
2016,6,26,10,15,64.0,394.5,2.95,18.0,451.0,343.71,265.79
2016,6,26,10,30,77.0,419.0,3.0,18.0,489.0,377.55,291.5
2016,6,26,10,45,117.5,441.5,3.05,18.5,550.5,427.6,328.94
2016,6,26,11,0,158.0,464.0,3.1,19.0,612.0,483.78,370.51
2016,6,26,11,15,127.0,464.5,3.2,19.0,584.5,476.78,365.0
2016,6,26,11,30,96.0,465.0,3.3,19.0,557.0,462.81,354.4
2016,6,26,11,45,106.0,472.5,3.4,19.5,575.0,485.81,371.22
2016,6,26,12,0,116.0,480.0,3.5,20.0,593.0,516.33,393.24
2016,6,26,12,15,137.0,483.0,3.6,20.0,616.0,547.07,416.41
2016,6,26,12,30,158.0,486.0,3.7,20.0,639.0,578.38,439.95
2016,6,26,12,45,530.0,303.0,3.85,20.0,810.0,775.75,592.47
2016,6,26,13,0,902.0,120.0,4.0,20.0,981.0,943.98,713.88
2016,6,26,13,15,899.0,119.0,4.15,19.5,966.0,957.83,724.71
2016,6,26,13,30,896.0,118.0,4.3,19.0,951.0,968.02,734.33
2016,6,26,13,45,642.5,248.0,4.5,19.0,838.0,884.92,677.48
2016,6,26,14,0,389.0,378.0,4.7,19.0,725.0,755.71,581.07
2016,6,26,14,15,631.0,246.0,4.8,19.0,788.0,882.69,680.75
2016,6,26,14,30,873.0,114.0,4.9,19.0,851.0,961.27,738.12
2016,6,26,14,45,656.0,206.0,5.05,19.0,747.5,865.51,671.99
2016,6,26,15,0,439.0,298.0,5.2,19.0,644.0,743.11,580.02
2016,6,26,15,15,635.0,203.0,5.2,18.5,674.0,829.16,651.26
2016,6,26,15,30,831.0,108.0,5.2,18.0,704.0,878.59,689.78
2016,6,26,15,45,815.5,106.0,5.25,18.0,660.0,854.72,674.09
2016,6,26,16,0,800.0,104.0,5.3,18.0,616.0,818.65,649.77
2016,6,26,16,15,781.0,100.5,5.25,17.5,569.5,775.78,620.92
2016,6,26,16,30,762.0,97.0,5.2,17.0,523.0,731.2,590.36
2016,6,26,16,45,736.5,93.5,5.2,17.0,474.0,680.29,553.55
2016,6,26,17,0,711.0,90.0,5.2,17.0,425.0,631.53,517.31
2016,6,26,17,15,678.5,85.5,5.05,16.5,375.0,574.0,472.82
2016,6,26,17,30,646.0,81.0,4.9,16.0,325.0,517.23,427.7
2016,6,26,17,45,603.0,74.5,4.8,16.0,276.0,453.25,374.77
2016,6,26,18,0,560.0,68.0,4.7,16.0,227.0,391.89,322.47
2016,6,26,18,15,496.5,60.5,4.6,15.5,180.5,322.7,262.92
2016,6,26,18,30,433.0,53.0,4.5,15.0,134.0,259.14,206.63
2016,6,26,18,45,342.0,42.0,4.45,15.0,94.5,188.21,143.74
2016,6,26,19,0,251.0,31.0,4.4,15.0,55.0,127.44,86.49
2016,6,26,19,15,125.5,15.5,4.35,14.5,27.5,54.59,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,3.65,13.0,10.0,8.22,0.0
2016,6,27,5,30,0.0,20.0,3.6,13.0,20.0,16.49,8.17
2016,6,27,5,45,0.0,32.5,3.55,13.5,32.5,26.85,17.92
2016,6,27,6,0,0.0,45.0,3.5,14.0,45.0,37.19,27.42
2016,6,27,6,15,0.0,59.5,3.35,14.0,59.5,48.73,37.95
2016,6,27,6,30,0.0,74.0,3.2,14.0,74.0,60.19,48.27
2016,6,27,6,45,0.0,89.0,3.1,14.5,89.0,71.94,58.58
2016,6,27,7,0,0.0,104.0,3.0,15.0,104.0,83.6,68.61
2016,6,27,7,15,3.0,130.5,2.95,15.0,132.0,103.29,85.63
2016,6,27,7,30,6.0,157.0,2.9,15.0,160.0,122.61,102.1
2016,6,27,7,45,14.5,182.0,2.85,15.5,190.0,140.69,117.08
2016,6,27,8,0,23.0,207.0,2.8,16.0,220.0,158.54,131.63
2016,6,27,8,15,19.5,215.5,2.85,16.5,227.5,166.37,131.25
2016,6,27,8,30,16.0,224.0,2.9,17.0,235.0,175.69,137.81
2016,6,27,8,45,26.0,256.5,3.0,17.5,275.5,194.02,151.27
2016,6,27,9,0,36.0,289.0,3.1,18.0,316.0,222.91,173.15
2016,6,27,9,15,45.0,315.5,3.15,18.0,350.5,249.51,193.58
2016,6,27,9,30,54.0,342.0,3.2,18.0,385.0,277.74,215.33
2016,6,27,9,45,62.0,364.0,3.25,18.5,415.5,304.07,235.16
2016,6,27,10,0,70.0,386.0,3.3,19.0,446.0,331.7,255.87
2016,6,27,10,15,91.0,410.0,3.35,19.0,490.5,368.62,283.99
2016,6,27,10,30,112.0,434.0,3.4,19.0,535.0,406.08,312.44
2016,6,27,10,45,132.0,448.5,3.5,19.5,570.0,441.55,338.74
2016,6,27,11,0,152.0,463.0,3.6,20.0,605.0,479.02,366.33
2016,6,27,11,15,158.5,471.0,3.65,20.0,621.0,503.77,384.81
2016,6,27,11,30,165.0,479.0,3.7,20.0,637.0,528.81,403.45
2016,6,27,11,45,244.0,466.5,3.8,20.0,702.0,597.36,455.4
2016,6,27,12,0,323.0,454.0,3.9,20.0,767.0,667.54,507.88
2016,6,27,12,15,312.5,457.5,4.05,20.0,760.0,679.9,516.88
2016,6,27,12,30,302.0,461.0,4.2,20.0,753.0,690.37,524.8
2016,6,27,12,45,399.0,422.5,4.35,20.0,805.5,756.58,575.41
2016,6,27,13,0,496.0,384.0,4.5,20.0,858.0,835.16,634.04
2016,6,27,13,15,704.0,249.0,4.6,20.0,909.5,920.28,700.51
2016,6,27,13,30,912.0,114.0,4.7,20.0,961.0,979.46,742.69
2016,6,27,13,45,908.5,112.5,4.85,20.0,939.5,985.1,748.02
2016,6,27,14,0,905.0,111.0,5.0,20.0,918.0,986.95,751.22
2016,6,27,14,15,701.0,210.0,5.05,20.0,823.0,914.68,702.02
2016,6,27,14,30,497.0,309.0,5.1,20.0,728.0,813.14,626.63
2016,6,27,14,45,687.0,206.5,5.15,20.0,760.5,895.75,692.37
2016,6,27,15,0,877.0,104.0,5.2,20.0,793.0,942.81,726.78
2016,6,27,15,15,866.0,102.0,5.25,19.5,753.5,919.03,712.81
2016,6,27,15,30,855.0,100.0,5.3,19.0,714.0,892.13,696.93
2016,6,27,15,45,842.5,97.5,5.35,19.0,670.5,860.44,676.11
2016,6,27,16,0,830.0,95.0,5.4,19.0,627.0,834.56,659.41
2016,6,27,16,15,812.0,92.0,5.45,18.5,579.5,792.22,631.6
2016,6,27,16,30,794.0,89.0,5.5,18.0,532.0,748.02,601.96
2016,6,27,16,45,772.0,85.0,5.55,18.0,483.0,698.08,566.22
2016,6,27,17,0,750.0,81.0,5.6,18.0,434.0,647.18,529.1
2016,6,27,17,15,719.5,77.0,5.55,17.5,383.5,589.93,485.39
2016,6,27,17,30,689.0,73.0,5.5,17.0,333.0,535.36,442.22
2016,6,27,17,45,646.5,68.0,5.5,16.5,283.5,471.46,390.16
2016,6,27,18,0,604.0,63.0,5.5,16.0,234.0,410.03,338.32
2016,6,27,18,15,541.5,56.0,5.35,15.5,186.5,339.68,277.35
2016,6,27,18,30,479.0,49.0,5.2,15.0,139.0,274.83,219.49
2016,6,27,18,45,383.0,39.5,5.1,15.0,98.0,201.09,153.75
2016,6,27,19,0,287.0,30.0,5.0,15.0,57.0,137.93,93.76
2016,6,27,19,15,143.5,15.0,4.85,15.0,28.5,60.72,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,148.0,16.5,3.65,13.0,32.0,13.29,0.0
2016,6,28,5,30,296.0,33.0,3.6,13.0,64.0,27.1,16.98
2016,6,28,5,45,383.0,43.0,3.6,13.5,105.0,34.76,24.82
2016,6,28,6,0,470.0,53.0,3.6,14.0,146.0,42.28,31.9
2016,6,28,6,15,235.0,58.5,3.5,14.0,105.0,43.1,32.93
2016,6,28,6,30,0.0,64.0,3.4,14.0,64.0,52.75,41.65
2016,6,28,6,45,0.0,77.5,3.3,14.5,77.5,63.48,51.09
2016,6,28,7,0,0.0,91.0,3.2,15.0,91.0,74.14,60.28
2016,6,28,7,15,0.0,119.0,3.15,15.0,119.0,95.16,78.55
2016,6,28,7,30,0.0,147.0,3.1,15.0,147.0,115.7,96.14
2016,6,28,7,45,2.0,160.5,3.05,15.5,161.5,126.05,104.53
2016,6,28,8,0,4.0,174.0,3.0,16.0,176.0,136.31,112.75
2016,6,28,8,15,6.5,189.0,2.95,16.0,193.0,148.05,116.91
2016,6,28,8,30,9.0,204.0,2.9,16.0,210.0,161.15,126.91
2016,6,28,8,45,13.5,228.0,2.9,16.5,237.5,181.35,142.29
2016,6,28,9,0,18.0,252.0,2.9,17.0,265.0,202.38,158.25
2016,6,28,9,15,17.0,260.0,2.85,17.0,273.0,211.08,164.9
2016,6,28,9,30,16.0,268.0,2.8,17.0,281.0,219.56,171.4
2016,6,28,9,45,50.0,331.5,2.8,17.5,373.5,276.48,214.79
2016,6,28,10,0,84.0,395.0,2.8,18.0,466.0,344.32,266.03
2016,6,28,10,15,54.5,367.0,2.85,18.0,414.0,318.47,246.38
2016,6,28,10,30,25.0,339.0,2.9,18.0,362.0,287.61,222.72
2016,6,28,10,45,28.5,357.5,3.0,18.0,384.0,308.96,239.2
2016,6,28,11,0,32.0,376.0,3.1,18.0,406.0,331.06,256.04
2016,6,28,11,15,39.0,396.5,3.2,18.0,433.5,357.96,276.54
2016,6,28,11,30,46.0,417.0,3.3,18.0,461.0,385.92,297.77
2016,6,28,11,45,71.0,444.5,3.4,18.5,513.0,434.8,334.4
2016,6,28,12,0,96.0,472.0,3.5,19.0,565.0,486.13,372.34
2016,6,28,12,15,146.5,478.0,3.6,19.0,620.0,550.67,421.08
2016,6,28,12,30,197.0,484.0,3.7,19.0,675.0,610.48,465.94
2016,6,28,12,45,167.0,480.0,3.85,19.0,641.0,591.11,451.47
2016,6,28,13,0,137.0,476.0,4.0,19.0,607.0,569.25,435.44
2016,6,28,13,15,94.0,443.5,4.1,18.5,532.5,491.58,378.66
2016,6,28,13,30,51.0,411.0,4.2,18.0,458.0,424.52,328.59
2016,6,28,13,45,60.5,410.5,4.3,18.0,465.5,436.6,338.78
2016,6,28,14,0,70.0,410.0,4.4,18.0,473.0,448.56,348.65
2016,6,28,14,15,55.5,381.0,4.4,18.0,430.0,408.79,318.56
2016,6,28,14,30,41.0,352.0,4.4,18.0,387.0,368.33,287.8
2016,6,28,14,45,55.0,351.0,4.45,18.0,395.5,382.75,300.06
2016,6,28,15,0,69.0,350.0,4.5,18.0,404.0,396.88,311.97
2016,6,28,15,15,66.0,330.0,4.45,17.5,380.0,375.05,296.22
2016,6,28,15,30,63.0,310.0,4.4,17.0,356.0,352.87,280.14
2016,6,28,15,45,46.5,277.5,4.4,17.0,310.0,305.32,243.09
2016,6,28,16,0,30.0,245.0,4.4,17.0,264.0,258.18,205.91
2016,6,28,16,15,29.5,227.0,4.35,16.5,245.0,240.13,192.49
2016,6,28,16,30,29.0,209.0,4.3,16.0,226.0,221.94,178.73
2016,6,28,16,45,21.0,185.5,4.3,16.0,197.5,180.19,145.0
2016,6,28,17,0,13.0,162.0,4.3,16.0,169.0,152.28,122.28
2016,6,28,17,15,6.5,141.5,4.3,15.5,145.0,128.92,103.3
2016,6,28,17,30,0.0,121.0,4.3,15.0,121.0,106.06,84.46
2016,6,28,17,45,0.0,103.0,4.35,15.0,103.0,90.03,71.1
2016,6,28,18,0,0.0,85.0,4.4,15.0,85.0,73.94,57.48
2016,6,28,18,15,234.5,68.0,4.4,14.5,112.0,202.1,165.48
2016,6,28,18,30,469.0,51.0,4.4,14.0,139.0,273.2,218.94
2016,6,28,18,45,368.5,41.5,4.4,14.0,98.0,198.18,152.04
2016,6,28,19,0,268.0,32.0,4.4,14.0,57.0,134.13,91.61
2016,6,28,19,15,134.0,16.0,4.35,13.5,28.5,59.59,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,16.0,4.35,12.0,33.0,12.91,0.0
2016,6,29,5,30,330.0,32.0,4.4,12.0,66.0,26.35,16.35
2016,6,29,5,45,421.0,41.0,4.5,12.5,108.5,33.25,23.57
2016,6,29,6,0,512.0,50.0,4.6,13.0,151.0,40.06,30.05
2016,6,29,6,15,573.5,56.5,4.55,13.0,200.0,44.56,34.36
2016,6,29,6,30,635.0,63.0,4.5,13.0,249.0,49.02,38.47
2016,6,29,6,45,317.5,69.5,4.5,13.5,162.5,50.24,39.47
2016,6,29,7,0,0.0,76.0,4.5,14.0,76.0,62.87,50.55
2016,6,29,7,15,0.0,95.0,4.45,14.0,95.0,77.68,63.5
2016,6,29,7,30,0.0,114.0,4.4,14.0,114.0,92.29,76.11
2016,6,29,7,45,0.0,129.5,4.4,14.5,129.5,104.18,86.07
2016,6,29,8,0,0.0,145.0,4.4,15.0,145.0,115.96,95.81
2016,6,29,8,15,0.0,145.5,4.35,15.0,145.5,117.05,92.16
2016,6,29,8,30,0.0,146.0,4.3,15.0,146.0,118.29,92.91
2016,6,29,8,45,2.0,164.0,4.3,15.5,165.5,132.9,104.33
2016,6,29,9,0,4.0,182.0,4.3,16.0,185.0,147.89,115.96
2016,6,29,9,15,6.5,203.0,4.25,16.0,208.5,165.7,130.0
2016,6,29,9,30,9.0,224.0,4.2,16.0,232.0,184.0,144.39
2016,6,29,9,45,9.0,225.0,4.2,16.0,233.5,186.37,146.08
2016,6,29,10,0,9.0,226.0,4.2,16.0,235.0,188.62,147.72
2016,6,29,10,15,10.0,233.0,4.2,16.0,242.5,196.04,153.49
2016,6,29,10,30,11.0,240.0,4.2,16.0,250.0,203.6,159.37
2016,6,29,10,45,15.0,279.5,4.2,16.0,293.5,239.36,187.54
2016,6,29,11,0,19.0,319.0,4.2,16.0,337.0,275.97,216.1
2016,6,29,11,15,16.0,289.5,4.2,16.0,304.5,251.92,197.11
2016,6,29,11,30,13.0,260.0,4.2,16.0,272.0,226.94,177.45
2016,6,29,11,45,17.0,302.0,4.25,16.0,318.5,266.69,208.75
2016,6,29,12,0,21.0,344.0,4.3,16.0,365.0,307.33,240.38
2016,6,29,12,15,20.0,336.5,4.35,16.0,356.5,302.12,236.29
2016,6,29,12,30,19.0,329.0,4.4,16.0,348.0,296.58,232.07
2016,6,29,12,45,21.5,344.0,4.45,16.0,365.0,313.52,245.43
2016,6,29,13,0,24.0,359.0,4.5,16.0,382.0,330.71,258.93
2016,6,29,13,15,21.0,337.0,4.5,16.0,357.0,309.94,242.89
2016,6,29,13,30,18.0,315.0,4.5,16.0,332.0,288.71,226.52
2016,6,29,13,45,20.5,321.0,4.55,16.0,340.0,297.57,233.82
2016,6,29,14,0,23.0,327.0,4.6,16.0,348.0,306.53,241.18
2016,6,29,14,15,25.5,326.0,4.6,16.0,348.0,325.79,256.57
2016,6,29,14,30,28.0,325.0,4.6,16.0,348.0,329.07,259.55
2016,6,29,14,45,21.0,290.0,4.6,16.0,307.0,273.42,216.12
2016,6,29,15,0,14.0,255.0,4.6,16.0,266.0,235.07,186.0
2016,6,29,15,15,12.5,241.0,4.6,15.5,251.0,221.34,175.76
2016,6,29,15,30,11.0,227.0,4.6,15.0,236.0,207.57,165.37
2016,6,29,15,45,8.0,207.0,4.65,15.0,213.5,186.86,148.94
2016,6,29,16,0,5.0,187.0,4.7,15.0,191.0,166.24,132.45
2016,6,29,16,15,2.5,172.0,4.7,15.0,174.0,150.83,120.13
2016,6,29,16,30,0.0,157.0,4.7,15.0,157.0,135.56,107.84
2016,6,29,16,45,0.0,145.5,4.75,15.0,145.5,125.66,100.0
2016,6,29,17,0,0.0,134.0,4.8,15.0,134.0,115.8,92.12
2016,6,29,17,15,0.0,93.0,4.8,14.5,93.0,78.28,61.0
2016,6,29,17,30,0.0,52.0,4.8,14.0,52.0,43.02,31.27
2016,6,29,17,45,0.0,44.0,4.8,14.0,44.0,36.36,25.63
2016,6,29,18,0,0.0,36.0,4.8,14.0,36.0,29.71,19.92
2016,6,29,18,15,233.0,44.5,4.7,13.5,88.5,172.9,141.99
2016,6,29,18,30,466.0,53.0,4.6,13.0,141.0,274.46,221.04
2016,6,29,18,45,366.0,42.5,4.6,13.0,99.0,198.62,153.1
2016,6,29,19,0,266.0,32.0,4.6,13.0,57.0,133.81,91.78
2016,6,29,19,15,133.0,16.0,4.55,13.0,28.5,57.56,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,125.5,17.5,4.05,13.0,30.5,13.63,0.0
2016,6,30,5,30,251.0,35.0,4.0,13.0,61.0,27.12,16.83
2016,6,30,5,45,346.0,46.0,4.0,13.5,102.0,37.31,26.99
2016,6,30,6,0,441.0,57.0,4.0,14.0,143.0,45.57,34.79
2016,6,30,6,15,220.5,52.5,3.8,14.0,95.5,38.77,29.05
2016,6,30,6,30,0.0,48.0,3.6,14.0,48.0,39.69,29.98
2016,6,30,6,45,0.0,58.5,3.45,14.0,58.5,48.44,37.8
2016,6,30,7,0,0.0,69.0,3.3,14.0,69.0,57.2,45.52
2016,6,30,7,15,0.0,102.5,3.1,14.0,102.5,83.22,68.37
2016,6,30,7,30,0.0,136.0,2.9,14.0,136.0,108.02,89.83
2016,6,30,7,45,9.5,168.5,2.75,14.5,173.5,131.54,109.67
2016,6,30,8,0,19.0,201.0,2.6,15.0,211.0,154.49,128.69
2016,6,30,8,15,48.0,240.5,2.5,15.0,270.5,172.2,136.28
2016,6,30,8,30,77.0,280.0,2.4,15.0,330.0,206.06,160.8
2016,6,30,8,45,451.0,202.0,2.3,15.5,525.5,202.57,140.32
2016,6,30,9,0,825.0,124.0,2.2,16.0,721.0,266.85,177.48
2016,6,30,9,15,623.5,216.5,2.2,16.0,682.0,323.25,233.5
2016,6,30,9,30,422.0,309.0,2.2,16.0,643.0,361.59,272.24
2016,6,30,9,45,357.5,349.5,2.25,16.0,640.5,399.39,304.88
2016,6,30,10,0,293.0,390.0,2.3,16.0,638.0,425.45,327.07
2016,6,30,10,15,594.0,259.0,2.35,16.0,783.5,500.45,385.12
2016,6,30,10,30,895.0,128.0,2.4,16.0,929.0,602.73,464.78
2016,6,30,10,45,899.5,129.0,2.45,16.5,951.0,652.01,502.62
2016,6,30,11,0,904.0,130.0,2.5,17.0,973.0,699.51,538.39
2016,6,30,11,15,691.0,260.5,2.6,17.0,910.5,707.17,542.05
2016,6,30,11,30,478.0,391.0,2.7,17.0,848.0,692.75,528.88
2016,6,30,11,45,488.5,384.5,2.85,17.0,854.5,722.37,551.7
2016,6,30,12,0,499.0,378.0,3.0,17.0,861.0,750.84,573.23
2016,6,30,12,15,707.5,254.5,3.1,17.0,938.5,842.32,643.75
2016,6,30,12,30,916.0,131.0,3.2,17.0,1016.0,920.43,699.93
2016,6,30,12,45,684.0,262.0,3.35,17.5,920.5,877.37,667.76
2016,6,30,13,0,452.0,393.0,3.5,18.0,825.0,803.32,610.07
2016,6,30,13,15,670.0,266.5,3.6,18.0,895.0,905.29,689.04
2016,6,30,13,30,888.0,140.0,3.7,18.0,965.0,981.88,743.44
2016,6,30,13,45,882.5,139.0,3.85,18.0,942.5,986.52,747.6
2016,6,30,14,0,877.0,138.0,4.0,18.0,920.0,987.44,749.91
2016,6,30,14,15,869.5,136.5,4.05,18.0,891.0,982.25,747.55
2016,6,30,14,30,862.0,135.0,4.1,18.0,862.0,973.42,742.84
2016,6,30,14,45,853.0,132.5,4.15,18.0,827.5,970.72,742.5
2016,6,30,15,0,844.0,130.0,4.2,18.0,793.0,952.07,731.16
2016,6,30,15,15,592.5,215.5,4.2,17.5,669.5,804.15,627.77
2016,6,30,15,30,341.0,301.0,4.2,17.0,546.0,630.66,497.43
2016,6,30,15,45,563.5,210.0,4.25,17.0,584.5,743.23,588.85
2016,6,30,16,0,786.0,119.0,4.3,17.0,623.0,825.65,652.23
2016,6,30,16,15,765.0,115.5,4.3,16.5,575.5,781.55,622.42
2016,6,30,16,30,744.0,112.0,4.3,16.0,528.0,739.82,594.7
2016,6,30,16,45,716.0,108.0,4.3,16.0,477.5,687.02,556.94
2016,6,30,17,0,688.0,104.0,4.3,16.0,427.0,633.82,517.19
2016,6,30,17,15,652.5,98.5,4.25,15.5,376.5,573.85,471.56
2016,6,30,17,30,617.0,93.0,4.2,15.0,326.0,514.9,425.34
2016,6,30,17,45,566.5,86.0,4.2,15.0,276.0,447.01,369.77
2016,6,30,18,0,516.0,79.0,4.2,15.0,226.0,382.41,315.27
2016,6,30,18,15,447.5,70.0,4.15,14.5,179.0,310.92,254.1
2016,6,30,18,30,379.0,61.0,4.1,14.0,132.0,243.44,194.96
2016,6,30,18,45,277.0,48.5,4.1,14.0,92.0,170.65,131.07
2016,6,30,19,0,175.0,36.0,4.1,14.0,52.0,109.56,74.85
2016,6,30,19,15,87.5,18.0,4.1,13.5,26.0,48.71,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
