Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,107.5,18.0,3.35,12.0,28.5,13.99,0.0
2016,7,1,5,30,215.0,36.0,3.4,12.0,57.0,27.78,17.37
2016,7,1,5,45,312.0,47.5,3.45,12.5,98.0,36.47,26.36
2016,7,1,6,0,409.0,59.0,3.5,13.0,139.0,47.16,36.34
2016,7,1,6,15,474.5,67.5,3.45,13.0,185.5,52.87,41.77
2016,7,1,6,30,540.0,76.0,3.4,13.0,232.0,58.46,46.92
2016,7,1,6,45,270.0,93.0,3.4,13.5,171.0,65.78,53.34
2016,7,1,7,0,0.0,110.0,3.4,14.0,110.0,87.77,72.59
2016,7,1,7,15,1.5,130.5,3.35,14.0,131.5,103.16,85.89
2016,7,1,7,30,3.0,151.0,3.3,14.0,153.0,118.38,98.88
2016,7,1,7,45,44.5,195.5,3.25,14.0,221.0,142.02,118.99
2016,7,1,8,0,86.0,240.0,3.2,14.0,289.0,168.87,141.59
2016,7,1,8,15,81.0,260.0,3.1,14.0,309.0,183.87,145.98
2016,7,1,8,30,76.0,280.0,3.0,14.0,329.0,205.81,161.45
2016,7,1,8,45,115.0,307.5,2.95,14.5,387.5,230.35,178.13
2016,7,1,9,0,154.0,335.0,2.9,15.0,446.0,269.08,206.83
2016,7,1,9,15,226.0,344.5,2.85,15.0,517.5,311.13,238.06
2016,7,1,9,30,298.0,354.0,2.8,15.0,589.0,354.71,271.54
2016,7,1,9,45,240.5,382.0,2.75,15.5,577.0,375.28,289.49
2016,7,1,10,0,183.0,410.0,2.7,16.0,565.0,394.56,305.22
2016,7,1,10,15,152.5,423.0,2.7,16.0,555.0,405.34,314.11
2016,7,1,10,30,122.0,436.0,2.7,16.0,545.0,412.85,320.03
2016,7,1,10,45,278.0,408.0,2.75,16.0,664.5,497.41,385.49
2016,7,1,11,0,434.0,380.0,2.8,16.0,784.0,597.98,462.03
2016,7,1,11,15,665.0,256.5,2.85,16.0,886.5,685.86,530.63
2016,7,1,11,30,896.0,133.0,2.9,16.0,989.0,776.64,601.15
2016,7,1,11,45,899.0,132.5,2.95,16.0,996.5,814.82,627.97
2016,7,1,12,0,902.0,132.0,3.0,16.0,1004.0,850.47,652.86
2016,7,1,12,15,902.0,132.0,3.1,16.0,1003.5,881.35,674.71
2016,7,1,12,30,902.0,132.0,3.2,16.0,1003.0,909.25,694.52
2016,7,1,12,45,899.0,132.0,3.3,16.0,995.0,931.35,710.39
2016,7,1,13,0,896.0,132.0,3.4,16.0,987.0,950.03,724.03
2016,7,1,13,15,892.5,131.5,3.5,16.0,972.0,964.26,734.73
2016,7,1,13,30,889.0,131.0,3.6,16.0,957.0,974.86,743.09
2016,7,1,13,45,518.5,284.5,3.7,16.0,763.5,799.05,617.3
2016,7,1,14,0,148.0,438.0,3.8,16.0,570.0,568.59,440.77
2016,7,1,14,15,312.0,376.5,3.85,16.0,643.5,685.7,534.08
2016,7,1,14,30,476.0,315.0,3.9,16.0,717.0,800.3,621.71
2016,7,1,14,45,342.5,342.0,3.95,16.0,625.0,683.05,533.96
2016,7,1,15,0,209.0,369.0,4.0,16.0,533.0,566.61,445.58
2016,7,1,15,15,516.5,242.5,4.0,16.0,620.0,755.31,595.73
2016,7,1,15,30,824.0,116.0,4.0,16.0,707.0,893.88,699.05
2016,7,1,15,45,808.0,113.0,4.0,16.0,663.0,858.99,674.69
2016,7,1,16,0,792.0,110.0,4.0,16.0,619.0,821.65,649.64
2016,7,1,16,15,772.0,106.5,3.95,15.5,571.5,778.25,620.85
2016,7,1,16,30,752.0,103.0,3.9,15.0,524.0,733.17,590.37
2016,7,1,16,45,726.5,99.0,3.85,15.0,474.5,685.23,556.11
2016,7,1,17,0,701.0,95.0,3.8,15.0,425.0,633.52,517.82
2016,7,1,17,15,363.5,116.0,3.75,15.0,286.0,390.76,323.44
2016,7,1,17,30,26.0,137.0,3.7,15.0,147.0,147.85,119.61
2016,7,1,17,45,283.5,104.5,3.65,15.0,186.0,284.14,236.44
2016,7,1,18,0,541.0,72.0,3.6,15.0,225.0,388.97,320.71
2016,7,1,18,15,475.0,63.5,3.55,14.5,178.5,318.1,259.55
2016,7,1,18,30,409.0,55.0,3.5,14.0,132.0,253.17,202.46
2016,7,1,18,45,311.0,44.0,3.45,14.0,92.0,178.15,136.55
2016,7,1,19,0,213.0,33.0,3.4,14.0,52.0,117.95,80.3
2016,7,1,19,15,106.5,16.5,3.3,14.0,26.0,51.73,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,121.5,16.5,2.75,13.0,28.5,12.86,0.0
2016,7,2,5,30,243.0,33.0,2.9,13.0,57.0,25.6,15.39
2016,7,2,5,45,336.5,44.0,3.05,13.0,97.5,35.61,25.53
2016,7,2,6,0,430.0,55.0,3.2,13.0,138.0,43.91,33.44
2016,7,2,6,15,493.5,63.0,3.2,13.0,184.5,49.35,38.63
2016,7,2,6,30,557.0,71.0,3.2,13.0,231.0,54.69,43.54
2016,7,2,6,45,599.0,77.5,3.25,13.5,280.5,58.55,46.9
2016,7,2,7,0,641.0,84.0,3.3,14.0,330.0,62.29,50.04
2016,7,2,7,15,674.0,89.0,3.3,14.0,380.5,64.73,52.05
2016,7,2,7,30,707.0,94.0,3.3,14.0,431.0,67.07,53.94
2016,7,2,7,45,729.0,99.5,3.3,14.5,479.5,69.46,55.74
2016,7,2,8,0,751.0,105.0,3.3,15.0,528.0,78.6,63.41
2016,7,2,8,15,770.5,108.5,3.3,15.0,575.0,93.5,62.3
2016,7,2,8,30,790.0,112.0,3.3,15.0,622.0,147.9,86.63
2016,7,2,8,45,516.5,218.5,3.3,15.5,561.5,222.57,153.93
2016,7,2,9,0,243.0,325.0,3.3,16.0,501.0,274.31,206.85
2016,7,2,9,15,541.0,225.0,3.25,16.0,644.0,306.69,224.05
2016,7,2,9,30,839.0,125.0,3.2,16.0,787.0,374.47,274.18
2016,7,2,9,45,840.5,131.5,3.2,16.0,819.0,430.84,323.86
2016,7,2,10,0,842.0,138.0,3.2,16.0,851.0,486.2,371.53
2016,7,2,10,15,849.5,139.5,3.2,16.0,879.0,539.6,416.35
2016,7,2,10,30,857.0,141.0,3.2,16.0,907.0,590.64,458.16
2016,7,2,10,45,859.5,144.0,3.2,16.5,927.5,638.57,495.57
2016,7,2,11,0,862.0,147.0,3.2,17.0,948.0,684.68,530.5
2016,7,2,11,15,865.5,147.5,3.2,17.0,962.5,727.6,563.25
2016,7,2,11,30,869.0,148.0,3.2,17.0,977.0,768.42,593.81
2016,7,2,11,45,868.5,150.0,3.2,17.0,984.0,805.09,620.25
2016,7,2,12,0,868.0,152.0,3.2,17.0,991.0,839.16,643.82
2016,7,2,12,15,868.0,152.0,3.2,17.0,991.0,869.35,664.59
2016,7,2,12,30,868.0,152.0,3.2,17.0,991.0,896.7,683.36
2016,7,2,12,45,877.0,145.0,3.25,17.0,987.0,923.15,701.86
2016,7,2,13,0,886.0,138.0,3.3,17.0,983.0,946.49,718.27
2016,7,2,13,15,882.5,137.0,3.3,17.0,968.0,960.27,727.87
2016,7,2,13,30,879.0,136.0,3.3,17.0,953.0,970.42,735.18
2016,7,2,13,45,872.5,136.0,3.3,17.0,930.5,974.99,738.83
2016,7,2,14,0,866.0,136.0,3.3,17.0,908.0,975.89,740.16
2016,7,2,14,15,859.0,134.0,3.3,16.5,879.5,970.74,738.91
2016,7,2,14,30,852.0,132.0,3.3,16.0,851.0,961.95,735.33
2016,7,2,14,45,841.0,131.0,3.3,16.0,816.5,958.88,734.44
2016,7,2,15,0,830.0,130.0,3.3,16.0,782.0,940.14,722.79
2016,7,2,15,15,818.0,127.5,3.25,16.0,742.5,915.64,706.95
2016,7,2,15,30,806.0,125.0,3.2,16.0,703.0,888.09,689.03
2016,7,2,15,45,789.5,122.0,3.15,16.0,659.0,853.19,665.86
2016,7,2,16,0,773.0,119.0,3.1,16.0,615.0,815.89,640.87
2016,7,2,16,15,752.5,115.0,3.05,15.5,567.5,772.06,612.07
2016,7,2,16,30,732.0,111.0,3.0,15.0,520.0,730.56,584.55
2016,7,2,16,45,705.5,106.5,2.95,15.0,470.5,678.74,547.73
2016,7,2,17,0,679.0,102.0,2.9,15.0,421.0,626.47,509.03
2016,7,2,17,15,644.5,96.0,2.85,15.0,371.0,566.98,463.44
2016,7,2,17,30,610.0,90.0,2.8,15.0,321.0,508.48,417.36
2016,7,2,17,45,564.0,83.0,2.75,15.0,271.5,443.54,364.73
2016,7,2,18,0,518.0,76.0,2.7,15.0,222.0,381.5,312.83
2016,7,2,18,15,453.5,66.5,2.6,14.5,176.0,311.34,253.28
2016,7,2,18,30,389.0,57.0,2.5,14.0,130.0,246.99,197.07
2016,7,2,18,45,299.5,44.5,2.45,14.0,90.5,174.88,133.84
2016,7,2,19,0,210.0,32.0,2.4,14.0,51.0,116.03,78.73
2016,7,2,19,15,105.0,16.0,2.35,14.0,25.5,50.81,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,2.8,13.0,28.0,12.49,0.0
2016,7,3,5,30,251.0,32.0,2.9,13.0,56.0,26.29,15.84
2016,7,3,5,45,345.0,43.0,3.0,13.5,97.0,34.82,24.76
2016,7,3,6,0,439.0,54.0,3.1,14.0,138.0,43.16,32.63
2016,7,3,6,15,502.0,61.5,3.05,14.0,185.0,48.23,37.47
2016,7,3,6,30,565.0,69.0,3.0,14.0,232.0,53.23,42.06
2016,7,3,6,45,323.5,109.5,3.0,14.0,206.5,77.61,63.74
2016,7,3,7,0,82.0,150.0,3.0,14.0,181.0,110.94,92.97
2016,7,3,7,15,399.5,121.0,2.95,14.0,306.5,83.45,68.54
2016,7,3,7,30,717.0,92.0,2.9,14.0,432.0,65.9,52.9
2016,7,3,7,45,528.5,154.5,2.9,14.5,420.0,103.3,85.3
2016,7,3,8,0,340.0,217.0,2.9,15.0,408.0,143.47,119.4
2016,7,3,8,15,353.0,235.5,2.85,15.0,449.0,160.29,122.88
2016,7,3,8,30,366.0,254.0,2.8,15.0,490.0,200.1,145.21
2016,7,3,8,45,597.0,184.0,2.8,15.5,600.0,211.21,141.05
2016,7,3,9,0,828.0,114.0,2.8,16.0,710.0,258.68,171.1
2016,7,3,9,15,629.5,208.5,2.8,16.0,676.5,318.16,229.85
2016,7,3,9,30,431.0,303.0,2.8,16.0,643.0,359.88,271.48
2016,7,3,9,45,667.5,202.5,2.8,16.5,755.0,411.46,310.3
2016,7,3,10,0,904.0,102.0,2.8,17.0,867.0,488.85,371.09
2016,7,3,10,15,910.0,103.5,2.75,17.0,894.5,543.06,416.3
2016,7,3,10,30,916.0,105.0,2.7,17.0,922.0,596.03,459.26
2016,7,3,10,45,919.0,106.0,2.7,17.0,943.5,645.34,498.42
2016,7,3,11,0,922.0,107.0,2.7,17.0,965.0,692.68,535.08
2016,7,3,11,15,925.0,108.0,2.7,17.0,979.5,737.87,569.25
2016,7,3,11,30,928.0,109.0,2.7,17.0,994.0,780.75,600.71
2016,7,3,11,45,928.5,109.5,2.75,17.0,1001.0,818.82,627.18
2016,7,3,12,0,929.0,110.0,2.8,17.0,1008.0,854.08,651.6
2016,7,3,12,15,928.5,110.0,2.8,17.0,1007.5,885.14,672.71
2016,7,3,12,30,928.0,110.0,2.8,17.0,1007.0,913.08,691.64
2016,7,3,12,45,910.5,120.5,2.85,17.0,994.5,931.99,704.83
2016,7,3,13,0,893.0,131.0,2.9,17.0,982.0,947.0,715.54
2016,7,3,13,15,889.5,130.0,2.9,17.0,967.0,960.8,725.14
2016,7,3,13,30,886.0,129.0,2.9,17.0,952.0,970.96,732.39
2016,7,3,13,45,882.0,127.5,2.95,17.0,930.5,976.49,737.07
2016,7,3,14,0,878.0,126.0,3.0,17.0,909.0,978.29,739.41
2016,7,3,14,15,871.0,124.5,3.0,17.0,880.5,973.5,737.03
2016,7,3,14,30,864.0,123.0,3.0,17.0,852.0,965.07,732.36
2016,7,3,14,45,856.0,120.5,3.05,17.0,818.0,951.1,724.44
2016,7,3,15,0,848.0,118.0,3.1,17.0,784.0,933.69,714.25
2016,7,3,15,15,836.0,115.5,3.1,16.5,744.5,909.25,700.19
2016,7,3,15,30,824.0,113.0,3.1,16.0,705.0,891.93,691.11
2016,7,3,15,45,810.0,109.5,3.1,16.0,661.0,858.28,669.13
2016,7,3,16,0,796.0,106.0,3.1,16.0,617.0,822.07,645.27
2016,7,3,16,15,777.0,103.0,3.1,15.5,570.0,779.95,618.06
2016,7,3,16,30,758.0,100.0,3.1,15.0,523.0,736.09,589.09
2016,7,3,16,45,734.0,95.5,3.15,15.0,474.0,685.31,553.51
2016,7,3,17,0,710.0,91.0,3.2,15.0,425.0,636.73,518.59
2016,7,3,17,15,676.5,86.0,3.2,14.5,374.5,577.85,474.34
2016,7,3,17,30,643.0,81.0,3.2,14.0,324.0,519.82,429.29
2016,7,3,17,45,599.0,74.5,3.2,14.0,275.0,455.17,376.58
2016,7,3,18,0,555.0,68.0,3.2,14.0,226.0,393.22,324.36
2016,7,3,18,15,491.0,60.0,3.1,13.5,179.5,323.12,264.3
2016,7,3,18,30,427.0,52.0,3.0,13.0,133.0,258.75,207.45
2016,7,3,18,45,335.0,41.0,2.9,13.0,93.0,187.24,143.98
2016,7,3,19,0,243.0,30.0,2.8,13.0,53.0,126.06,85.82
2016,7,3,19,15,121.5,15.0,2.75,13.0,26.5,53.82,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,14.5,3.2,13.0,28.5,11.69,0.0
2016,7,4,5,30,294.0,29.0,3.3,13.0,57.0,23.78,13.66
2016,7,4,5,45,392.0,38.0,3.45,13.5,98.5,30.74,21.18
2016,7,4,6,0,490.0,47.0,3.6,14.0,140.0,37.63,27.72
2016,7,4,6,15,551.5,53.5,3.55,14.0,187.5,42.18,32.08
2016,7,4,6,30,613.0,60.0,3.5,14.0,235.0,46.69,36.23
2016,7,4,6,45,658.0,64.5,3.45,14.5,285.5,49.49,38.66
2016,7,4,7,0,703.0,69.0,3.4,15.0,336.0,56.9,45.08
2016,7,4,7,15,733.5,72.5,3.3,15.0,387.0,58.92,46.72
2016,7,4,7,30,764.0,76.0,3.2,15.0,438.0,60.89,48.31
2016,7,4,7,45,788.0,79.0,3.15,15.5,487.5,62.36,49.32
2016,7,4,8,0,812.0,82.0,3.1,16.0,537.0,63.77,50.27
2016,7,4,8,15,829.5,84.5,3.05,16.0,584.5,87.24,57.07
2016,7,4,8,30,847.0,87.0,3.0,16.0,632.0,143.55,80.85
2016,7,4,8,45,482.5,208.5,2.95,16.0,523.5,210.24,145.2
2016,7,4,9,0,118.0,330.0,2.9,16.0,415.0,257.9,198.76
2016,7,4,9,15,506.5,212.5,2.9,16.0,607.5,288.17,210.45
2016,7,4,9,30,895.0,95.0,2.9,16.0,800.0,375.25,273.19
2016,7,4,9,45,884.0,107.5,2.9,16.5,829.0,432.9,323.71
2016,7,4,10,0,873.0,120.0,2.9,17.0,858.0,487.97,370.65
2016,7,4,10,15,880.0,121.5,2.9,17.0,886.0,541.29,415.32
2016,7,4,10,30,887.0,123.0,2.9,17.0,914.0,593.53,457.86
2016,7,4,10,45,888.5,126.0,2.9,17.0,935.0,642.3,496.62
2016,7,4,11,0,890.0,129.0,2.9,17.0,956.0,689.07,532.87
2016,7,4,11,15,893.5,129.5,2.9,17.0,970.5,733.13,566.32
2016,7,4,11,30,897.0,130.0,2.9,17.0,985.0,775.0,597.48
2016,7,4,11,45,895.5,132.5,2.9,17.5,991.5,812.28,622.42
2016,7,4,12,0,894.0,135.0,2.9,18.0,998.0,846.8,644.85
2016,7,4,12,15,894.0,135.0,2.85,18.0,998.0,877.65,665.47
2016,7,4,12,30,894.0,135.0,2.8,18.0,998.0,905.54,683.98
2016,7,4,12,45,593.5,294.5,2.8,18.0,866.0,825.9,625.66
2016,7,4,13,0,293.0,454.0,2.8,18.0,734.0,704.68,533.52
2016,7,4,13,15,214.5,456.5,2.8,18.0,659.5,631.56,480.99
2016,7,4,13,30,136.0,459.0,2.8,18.0,585.0,567.46,433.35
2016,7,4,13,45,220.0,436.0,2.8,18.0,634.5,631.06,482.86
2016,7,4,14,0,304.0,413.0,2.8,18.0,684.0,710.98,542.29
2016,7,4,14,15,373.5,369.5,2.8,17.5,692.0,738.74,565.52
2016,7,4,14,30,443.0,326.0,2.8,17.0,700.0,780.72,598.86
2016,7,4,14,45,445.5,309.0,2.8,17.0,671.5,766.0,589.42
2016,7,4,15,0,448.0,292.0,2.8,17.0,643.0,748.74,578.63
2016,7,4,15,15,335.0,309.0,2.8,17.0,564.0,639.28,498.38
2016,7,4,15,30,222.0,326.0,2.8,17.0,485.0,532.74,418.46
2016,7,4,15,45,221.5,304.0,2.85,17.0,454.5,506.48,400.63
2016,7,4,16,0,221.0,282.0,2.9,17.0,424.0,479.12,381.3
2016,7,4,16,15,134.0,252.5,2.9,16.5,336.5,370.78,297.35
2016,7,4,16,30,47.0,223.0,2.9,16.0,249.0,251.86,202.47
2016,7,4,16,45,23.5,183.0,2.95,16.0,196.0,179.91,144.51
2016,7,4,17,0,0.0,143.0,3.0,16.0,143.0,124.53,98.81
2016,7,4,17,15,0.0,112.0,3.0,15.5,112.0,96.03,75.61
2016,7,4,17,30,0.0,81.0,3.0,15.0,81.0,67.88,52.24
2016,7,4,17,45,0.0,68.5,3.05,15.0,68.5,57.0,43.12
2016,7,4,18,0,0.0,56.0,3.1,15.0,56.0,46.37,34.06
2016,7,4,18,15,209.5,54.5,3.05,14.5,93.5,175.59,143.43
2016,7,4,18,30,419.0,53.0,3.0,14.0,131.0,256.8,205.59
2016,7,4,18,45,324.5,42.0,3.0,14.0,91.5,184.67,141.54
2016,7,4,19,0,230.0,31.0,3.0,14.0,52.0,121.66,82.27
2016,7,4,19,15,115.0,15.5,3.0,14.0,26.0,52.9,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,15.5,3.25,13.0,27.5,12.11,0.0
2016,7,5,5,30,253.0,31.0,3.3,13.0,55.0,25.5,14.91
2016,7,5,5,45,358.5,40.5,3.35,13.5,96.0,32.8,22.95
2016,7,5,6,0,464.0,50.0,3.4,14.0,137.0,40.02,29.82
2016,7,5,6,15,527.5,56.5,3.35,14.0,184.5,44.45,34.09
2016,7,5,6,30,591.0,63.0,3.3,14.0,232.0,48.85,38.16
2016,7,5,6,45,312.5,101.5,3.3,14.5,192.5,72.12,58.76
2016,7,5,7,0,34.0,140.0,3.3,15.0,153.0,104.4,86.92
2016,7,5,7,15,388.5,111.5,3.25,15.0,293.0,77.21,62.82
2016,7,5,7,30,743.0,83.0,3.2,15.0,433.0,65.79,52.6
2016,7,5,7,45,524.0,153.0,3.15,15.0,413.5,102.4,84.38
2016,7,5,8,0,305.0,223.0,3.1,15.0,394.0,146.3,121.87
2016,7,5,8,15,166.5,232.5,3.05,15.0,327.5,162.03,126.92
2016,7,5,8,30,28.0,242.0,3.0,15.0,261.0,178.66,140.91
2016,7,5,8,45,20.0,236.5,3.0,15.5,250.5,188.0,147.95
2016,7,5,9,0,12.0,231.0,3.0,16.0,240.0,185.71,145.85
2016,7,5,9,15,9.5,217.5,3.05,16.0,224.5,177.35,139.03
2016,7,5,9,30,7.0,204.0,3.1,16.0,209.0,167.91,131.36
2016,7,5,9,45,16.0,261.0,3.2,16.0,274.0,216.71,169.94
2016,7,5,10,0,25.0,318.0,3.3,16.0,339.0,261.99,205.26
2016,7,5,10,15,30.0,341.5,3.4,16.0,367.5,287.0,224.6
2016,7,5,10,30,35.0,365.0,3.5,16.0,396.0,313.08,244.74
2016,7,5,10,45,26.5,340.0,3.6,16.5,364.5,293.99,229.39
2016,7,5,11,0,18.0,315.0,3.7,17.0,333.0,272.07,211.89
2016,7,5,11,15,76.5,394.5,3.8,17.0,468.0,382.45,297.89
2016,7,5,11,30,135.0,474.0,3.9,17.0,603.0,502.88,389.19
2016,7,5,11,45,88.5,445.0,4.0,17.0,530.0,449.02,347.83
2016,7,5,12,0,42.0,416.0,4.1,17.0,457.0,393.99,305.51
2016,7,5,12,15,109.5,450.0,4.1,17.0,556.0,495.55,384.01
2016,7,5,12,30,177.0,484.0,4.1,17.0,655.0,593.86,458.06
2016,7,5,12,45,212.0,475.0,4.2,17.0,678.5,627.63,483.85
2016,7,5,13,0,247.0,466.0,4.3,17.0,702.0,674.0,519.0
2016,7,5,13,15,212.0,463.0,4.35,17.0,663.5,635.62,490.69
2016,7,5,13,30,177.0,460.0,4.4,17.0,625.0,607.42,469.83
2016,7,5,13,45,114.5,426.0,4.45,17.0,532.5,520.77,404.71
2016,7,5,14,0,52.0,392.0,4.5,17.0,440.0,414.26,323.3
2016,7,5,14,15,101.5,399.5,4.55,16.5,487.5,472.35,370.78
2016,7,5,14,30,151.0,407.0,4.6,16.0,535.0,548.48,430.92
2016,7,5,14,45,109.5,378.0,4.7,16.0,469.0,481.5,379.67
2016,7,5,15,0,68.0,349.0,4.8,16.0,403.0,395.84,313.66
2016,7,5,15,15,49.0,312.5,4.85,16.0,350.5,342.01,272.03
2016,7,5,15,30,30.0,276.0,4.9,16.0,298.0,288.32,229.79
2016,7,5,15,45,15.0,219.0,5.0,16.0,230.5,204.51,162.89
2016,7,5,16,0,0.0,162.0,5.1,16.0,163.0,138.93,109.51
2016,7,5,16,15,0.0,149.0,5.15,15.5,149.5,127.53,100.73
2016,7,5,16,30,0.0,136.0,5.2,15.0,136.0,116.13,91.81
2016,7,5,16,45,0.0,111.0,5.3,15.0,111.0,93.77,73.46
2016,7,5,17,0,0.0,86.0,5.4,15.0,86.0,71.6,55.08
2016,7,5,17,15,0.0,70.5,5.45,14.5,70.5,58.46,44.24
2016,7,5,17,30,0.0,55.0,5.5,14.0,55.0,45.52,33.41
2016,7,5,17,45,0.0,46.5,5.6,14.0,46.5,38.44,27.41
2016,7,5,18,0,0.0,38.0,5.7,14.0,38.0,31.37,21.34
2016,7,5,18,15,235.5,44.0,5.6,13.5,88.0,175.17,144.16
2016,7,5,18,30,471.0,50.0,5.5,13.0,138.0,276.46,223.33
2016,7,5,18,45,363.0,40.5,5.45,13.0,96.5,197.92,152.89
2016,7,5,19,0,255.0,31.0,5.4,13.0,55.0,131.27,89.27
2016,7,5,19,15,127.5,15.5,5.35,13.0,27.5,56.21,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.5,15.5,5.05,13.0,26.5,12.1,0.0
2016,7,6,5,30,241.0,31.0,5.0,13.0,53.0,24.1,13.61
2016,7,6,5,45,341.5,40.5,5.0,13.5,93.0,32.78,22.88
2016,7,6,6,0,442.0,50.0,5.0,14.0,133.0,39.95,29.73
2016,7,6,6,15,505.5,57.5,4.9,14.0,179.5,45.15,34.69
2016,7,6,6,30,569.0,65.0,4.8,14.0,226.0,50.26,39.4
2016,7,6,6,45,284.5,63.0,4.75,14.0,143.5,45.62,35.27
2016,7,6,7,0,0.0,61.0,4.7,14.0,61.0,50.52,39.58
2016,7,6,7,15,0.0,92.5,4.6,14.0,92.5,75.71,61.8
2016,7,6,7,30,0.0,124.0,4.5,14.0,124.0,99.38,82.4
2016,7,6,7,45,0.0,129.5,4.4,14.5,129.5,104.06,86.01
2016,7,6,8,0,0.0,135.0,4.3,15.0,135.0,108.65,89.52
2016,7,6,8,15,0.0,141.0,4.2,15.0,141.0,113.63,89.39
2016,7,6,8,30,0.0,147.0,4.1,15.0,147.0,118.94,93.48
2016,7,6,8,45,4.0,178.5,4.1,15.0,181.5,143.88,113.45
2016,7,6,9,0,8.0,210.0,4.1,15.0,216.0,169.49,133.78
2016,7,6,9,15,11.0,231.0,4.05,15.0,239.5,187.82,148.17
2016,7,6,9,30,14.0,252.0,4.0,15.0,263.0,206.73,163.0
2016,7,6,9,45,15.0,266.0,3.95,15.5,278.5,220.11,173.12
2016,7,6,10,0,16.0,280.0,3.9,16.0,294.0,233.72,183.35
2016,7,6,10,15,13.5,264.0,3.9,16.0,276.5,222.27,174.15
2016,7,6,10,30,11.0,248.0,3.9,16.0,259.0,209.98,164.33
2016,7,6,10,45,14.5,281.5,3.95,16.0,296.0,240.65,188.47
2016,7,6,11,0,18.0,315.0,4.0,16.0,333.0,272.08,212.97
2016,7,6,11,15,15.0,282.0,4.05,16.0,297.0,245.06,191.68
2016,7,6,11,30,12.0,249.0,4.1,16.0,261.0,217.06,169.64
2016,7,6,11,45,22.0,319.5,4.2,16.0,341.0,290.46,227.44
2016,7,6,12,0,32.0,390.0,4.3,16.0,421.0,363.33,283.78
2016,7,6,12,15,23.0,335.5,4.45,16.0,358.0,312.23,244.21
2016,7,6,12,30,14.0,281.0,4.6,16.0,295.0,250.84,196.38
2016,7,6,12,45,15.0,290.5,4.75,16.0,305.0,261.14,204.75
2016,7,6,13,0,16.0,300.0,4.9,16.0,315.0,271.51,213.06
2016,7,6,13,15,14.5,283.0,5.05,16.0,297.0,256.17,201.17
2016,7,6,13,30,13.0,266.0,5.2,16.0,279.0,240.54,189.04
2016,7,6,13,45,11.0,240.0,5.4,16.0,250.5,216.2,169.95
2016,7,6,14,0,9.0,214.0,5.6,16.0,222.0,191.67,150.57
2016,7,6,14,15,9.5,225.5,5.65,15.5,234.0,202.71,159.95
2016,7,6,14,30,10.0,237.0,5.7,15.0,246.0,213.93,169.5
2016,7,6,14,45,11.0,241.0,5.8,15.0,250.5,219.01,173.9
2016,7,6,15,0,12.0,245.0,5.9,15.0,255.0,224.18,178.44
2016,7,6,15,15,7.5,211.5,5.85,15.0,218.0,189.67,150.74
2016,7,6,15,30,3.0,178.0,5.8,15.0,181.0,155.35,122.99
2016,7,6,15,45,7.5,195.0,5.8,15.0,201.0,175.44,139.92
2016,7,6,16,0,12.0,212.0,5.8,15.0,221.0,196.06,157.29
2016,7,6,16,15,11.0,198.0,5.7,14.5,205.5,182.73,147.04
2016,7,6,16,30,10.0,184.0,5.6,14.0,190.0,169.45,136.76
2016,7,6,16,45,5.0,163.0,5.6,14.0,166.0,146.37,117.86
2016,7,6,17,0,0.0,142.0,5.6,14.0,142.0,123.63,99.08
2016,7,6,17,15,3.0,134.0,5.5,14.0,135.0,119.39,95.94
2016,7,6,17,30,6.0,126.0,5.4,14.0,128.0,115.13,92.66
2016,7,6,17,45,3.0,107.5,5.35,14.0,108.5,96.57,77.01
2016,7,6,18,0,0.0,89.0,5.3,14.0,89.0,78.23,61.36
2016,7,6,18,15,226.0,68.5,5.2,13.5,110.5,201.07,165.58
2016,7,6,18,30,452.0,48.0,5.1,13.0,132.0,266.66,215.23
2016,7,6,18,45,359.0,38.5,5.0,13.0,92.5,194.79,150.29
2016,7,6,19,0,266.0,29.0,4.9,13.0,53.0,133.26,90.2
2016,7,6,19,15,133.0,14.5,4.8,13.0,26.5,58.45,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.5,13.5,4.25,14.0,26.5,10.9,0.0
2016,7,7,5,30,293.0,27.0,4.2,14.0,53.0,22.13,11.82
2016,7,7,5,45,389.0,35.5,4.2,14.0,93.5,28.72,19.29
2016,7,7,6,0,485.0,44.0,4.2,14.0,134.0,35.24,25.56
2016,7,7,6,15,546.5,50.0,4.15,14.0,180.5,39.48,29.64
2016,7,7,6,30,608.0,56.0,4.1,14.0,227.0,43.69,33.54
2016,7,7,6,45,304.0,66.0,4.1,14.5,151.5,47.87,37.22
2016,7,7,7,0,0.0,76.0,4.1,15.0,76.0,62.76,50.28
2016,7,7,7,15,0.0,92.5,4.1,15.0,92.5,75.7,61.54
2016,7,7,7,30,0.0,109.0,4.1,15.0,109.0,88.49,72.54
2016,7,7,7,45,0.0,130.5,4.1,15.0,130.5,104.76,86.46
2016,7,7,8,0,0.0,152.0,4.1,15.0,152.0,120.78,100.02
2016,7,7,8,15,12.0,194.0,4.1,15.0,202.0,151.18,120.14
2016,7,7,8,30,24.0,236.0,4.1,15.0,252.0,183.92,145.62
2016,7,7,8,45,20.0,240.5,4.2,15.5,254.5,190.68,150.4
2016,7,7,9,0,16.0,245.0,4.3,16.0,257.0,196.58,154.73
2016,7,7,9,15,15.5,252.0,4.4,16.0,264.0,204.52,160.9
2016,7,7,9,30,15.0,259.0,4.5,16.0,271.0,212.29,166.94
2016,7,7,9,45,13.5,254.0,4.6,16.0,265.5,210.36,165.29
2016,7,7,10,0,12.0,249.0,4.7,16.0,260.0,207.89,163.22
2016,7,7,10,15,11.5,243.5,4.75,16.0,254.0,205.08,160.86
2016,7,7,10,30,11.0,238.0,4.8,16.0,248.0,201.96,158.28
2016,7,7,10,45,12.0,251.0,4.9,16.0,262.0,214.51,168.19
2016,7,7,11,0,13.0,264.0,5.0,16.0,276.0,227.27,178.23
2016,7,7,11,15,18.5,310.5,5.0,16.0,328.0,270.98,212.65
2016,7,7,11,30,24.0,357.0,5.0,16.0,380.0,319.82,250.72
2016,7,7,11,45,25.5,358.0,5.0,16.0,383.0,326.12,255.53
2016,7,7,12,0,27.0,359.0,5.0,16.0,386.0,332.39,260.43
2016,7,7,12,15,21.0,327.5,5.0,16.0,348.5,295.37,231.54
2016,7,7,12,30,15.0,296.0,5.0,16.0,311.0,264.69,207.5
2016,7,7,12,45,15.5,298.5,5.0,16.0,314.0,268.58,210.7
2016,7,7,13,0,16.0,301.0,5.0,16.0,317.0,272.42,213.82
2016,7,7,13,15,16.0,301.5,4.95,16.0,317.5,273.97,215.14
2016,7,7,13,30,16.0,302.0,4.9,16.0,318.0,275.44,216.43
2016,7,7,13,45,15.0,289.5,4.9,16.0,304.0,264.21,207.78
2016,7,7,14,0,14.0,277.0,4.9,16.0,290.0,252.79,199.0
2016,7,7,14,15,22.0,304.0,4.9,16.0,323.5,285.9,225.66
2016,7,7,14,30,30.0,331.0,4.9,16.0,357.0,337.71,266.74
2016,7,7,14,45,19.5,278.0,4.95,16.0,295.0,261.21,206.65
2016,7,7,15,0,9.0,225.0,5.0,16.0,233.0,203.01,160.4
2016,7,7,15,15,5.0,194.5,5.05,15.5,199.0,171.86,135.83
2016,7,7,15,30,1.0,164.0,5.1,15.0,165.0,140.89,111.03
2016,7,7,15,45,0.5,148.0,5.15,15.0,148.5,126.31,99.37
2016,7,7,16,0,0.0,132.0,5.2,15.0,132.0,111.77,87.64
2016,7,7,16,15,0.0,113.0,5.2,15.0,113.0,95.01,74.01
2016,7,7,16,30,0.0,94.0,5.2,15.0,94.0,78.35,60.34
2016,7,7,16,45,0.0,93.0,5.25,15.0,93.0,77.61,59.95
2016,7,7,17,0,0.0,92.0,5.3,15.0,92.0,76.98,59.62
2016,7,7,17,15,0.0,82.5,5.25,14.5,82.5,68.78,52.99
2016,7,7,17,30,0.0,73.0,5.2,14.0,73.0,60.61,46.29
2016,7,7,17,45,0.0,62.0,5.2,14.0,62.0,51.36,38.47
2016,7,7,18,0,0.0,51.0,5.2,14.0,51.0,42.2,30.61
2016,7,7,18,15,240.0,48.0,5.1,13.5,92.5,183.1,150.76
2016,7,7,18,30,480.0,45.0,5.0,13.0,134.0,275.86,222.62
2016,7,7,18,45,389.5,36.0,4.95,13.0,94.0,203.91,157.24
2016,7,7,19,0,299.0,27.0,4.9,13.0,54.0,142.07,95.73
2016,7,7,19,15,149.5,13.5,4.85,13.0,27.0,61.61,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,155.5,12.5,4.2,14.0,26.5,10.07,0.0
2016,7,8,5,30,311.0,25.0,4.2,14.0,53.0,20.47,10.32
2016,7,8,5,45,407.0,32.5,4.25,14.0,92.5,26.29,17.16
2016,7,8,6,0,503.0,40.0,4.3,14.0,132.0,32.11,22.78
2016,7,8,6,15,251.5,65.5,4.2,14.0,111.5,48.39,37.56
2016,7,8,6,30,0.0,91.0,4.1,14.0,91.0,71.86,58.62
2016,7,8,6,45,4.0,109.0,4.05,14.5,110.5,85.6,70.69
2016,7,8,7,0,8.0,127.0,4.0,15.0,130.0,99.26,82.44
2016,7,8,7,15,13.0,146.0,3.85,15.0,152.0,113.51,94.66
2016,7,8,7,30,18.0,165.0,3.7,15.0,174.0,127.66,106.63
2016,7,8,7,45,75.0,202.5,3.6,15.5,243.5,146.16,121.97
2016,7,8,8,0,132.0,240.0,3.5,16.0,313.0,161.15,134.09
2016,7,8,8,15,119.0,261.5,3.45,16.0,332.0,175.41,138.09
2016,7,8,8,30,106.0,283.0,3.4,16.0,351.0,209.24,162.18
2016,7,8,8,45,173.5,302.5,3.4,16.0,423.0,235.47,178.91
2016,7,8,9,0,241.0,322.0,3.4,16.0,495.0,271.16,204.47
2016,7,8,9,15,159.0,337.5,3.45,16.0,454.5,287.42,221.23
2016,7,8,9,30,77.0,353.0,3.5,16.0,414.0,292.13,227.81
2016,7,8,9,45,111.0,379.5,3.55,16.5,471.0,328.16,255.13
2016,7,8,10,0,145.0,406.0,3.6,17.0,528.0,374.55,290.43
2016,7,8,10,15,114.0,412.0,3.6,17.0,510.0,378.2,293.66
2016,7,8,10,30,83.0,418.0,3.6,17.0,492.0,379.92,295.08
2016,7,8,10,45,74.5,422.5,3.65,17.0,490.5,387.57,300.96
2016,7,8,11,0,66.0,427.0,3.7,17.0,489.0,394.14,305.89
2016,7,8,11,15,71.5,439.0,3.7,17.0,507.0,415.56,322.17
2016,7,8,11,30,77.0,451.0,3.7,17.0,525.0,437.55,338.78
2016,7,8,11,45,100.0,465.0,3.75,17.5,561.5,475.31,366.93
2016,7,8,12,0,123.0,479.0,3.8,18.0,598.0,522.09,401.39
2016,7,8,12,15,111.5,475.0,3.85,18.0,583.0,519.72,399.39
2016,7,8,12,30,100.0,471.0,3.9,18.0,568.0,505.15,388.66
2016,7,8,12,45,107.0,470.0,4.0,18.0,572.5,517.6,398.53
2016,7,8,13,0,114.0,469.0,4.1,18.0,577.0,543.26,417.97
2016,7,8,13,15,114.5,461.0,4.2,17.5,568.5,543.5,419.37
2016,7,8,13,30,115.0,453.0,4.3,17.0,560.0,542.76,420.34
2016,7,8,13,45,93.0,431.5,4.4,17.0,516.5,489.54,380.82
2016,7,8,14,0,71.0,410.0,4.5,17.0,473.0,450.89,351.84
2016,7,8,14,15,110.5,408.0,4.6,17.0,503.0,508.21,397.24
2016,7,8,14,30,150.0,406.0,4.7,17.0,533.0,547.42,428.61
2016,7,8,14,45,120.0,383.0,4.8,17.0,481.5,497.51,390.92
2016,7,8,15,0,90.0,360.0,4.9,17.0,430.0,428.66,338.6
2016,7,8,15,15,88.0,340.0,4.9,17.0,406.0,407.53,323.21
2016,7,8,15,30,86.0,320.0,4.9,17.0,382.0,385.92,307.21
2016,7,8,15,45,126.0,303.5,4.95,17.0,387.5,422.51,337.88
2016,7,8,16,0,166.0,287.0,5.0,17.0,393.0,438.57,352.49
2016,7,8,16,15,105.0,253.5,4.9,16.5,319.0,332.61,268.84
2016,7,8,16,30,44.0,220.0,4.8,16.0,245.0,246.84,199.46
2016,7,8,16,45,22.0,179.5,4.75,16.0,192.0,175.61,141.41
2016,7,8,17,0,0.0,139.0,4.7,16.0,139.0,120.81,95.9
2016,7,8,17,15,0.0,128.5,4.6,15.5,128.5,112.04,89.11
2016,7,8,17,30,0.0,118.0,4.5,15.0,118.0,103.4,82.26
2016,7,8,17,45,0.0,100.5,4.45,15.0,100.5,87.83,69.25
2016,7,8,18,0,0.0,83.0,4.4,15.0,83.0,72.22,56.02
2016,7,8,18,15,241.5,63.0,4.35,15.0,107.5,202.74,165.94
2016,7,8,18,30,483.0,43.0,4.3,15.0,132.0,275.36,220.12
2016,7,8,18,45,392.5,34.5,4.25,15.0,92.5,203.77,155.65
2016,7,8,19,0,302.0,26.0,4.2,15.0,53.0,142.32,94.56
2016,7,8,19,15,151.0,13.0,4.15,14.5,26.5,61.44,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,1.65,14.0,26.0,10.24,0.0
2016,7,9,5,30,322.0,24.0,1.7,14.0,52.0,19.66,9.53
2016,7,9,5,45,414.5,31.0,1.75,14.5,91.5,25.1,16.1
2016,7,9,6,0,507.0,38.0,1.8,15.0,131.0,33.22,23.68
2016,7,9,6,15,566.0,43.5,1.9,15.5,177.0,37.59,27.79
2016,7,9,6,30,625.0,49.0,2.0,16.0,223.0,41.93,31.71
2016,7,9,6,45,312.5,81.5,2.1,16.5,168.5,58.59,46.39
2016,7,9,7,0,0.0,114.0,2.2,17.0,114.0,90.28,73.95
2016,7,9,7,15,3.0,133.5,2.25,17.0,135.0,104.94,86.44
2016,7,9,7,30,6.0,153.0,2.3,17.0,156.0,119.48,98.67
2016,7,9,7,45,12.0,174.5,2.4,17.5,181.0,135.25,111.61
2016,7,9,8,0,18.0,196.0,2.5,18.0,206.0,150.85,124.22
2016,7,9,8,15,40.5,232.5,2.6,18.0,257.5,166.42,130.51
2016,7,9,8,30,63.0,269.0,2.7,18.0,309.0,197.32,152.88
2016,7,9,8,45,64.0,289.0,2.8,18.0,332.5,218.91,169.07
2016,7,9,9,0,65.0,309.0,2.9,18.0,356.0,240.9,186.1
2016,7,9,9,15,70.0,330.5,2.95,18.0,383.5,265.36,205.09
2016,7,9,9,30,75.0,352.0,3.0,18.0,411.0,290.76,224.85
2016,7,9,9,45,66.5,361.5,3.15,18.5,416.0,303.56,234.69
2016,7,9,10,0,58.0,371.0,3.3,19.0,421.0,315.23,243.47
2016,7,9,10,15,47.5,368.5,3.35,19.0,410.0,315.98,244.13
2016,7,9,10,30,37.0,366.0,3.4,19.0,399.0,315.08,243.4
2016,7,9,10,45,34.5,368.5,3.5,19.0,400.0,321.41,248.23
2016,7,9,11,0,32.0,371.0,3.6,19.0,401.0,327.32,252.69
2016,7,9,11,15,64.5,416.5,3.65,19.0,478.0,392.41,302.52
2016,7,9,11,30,97.0,462.0,3.7,19.0,555.0,461.57,354.62
2016,7,9,11,45,121.5,472.0,3.8,19.0,589.0,503.77,386.33
2016,7,9,12,0,146.0,482.0,3.9,19.0,623.0,543.5,416.22
2016,7,9,12,15,90.5,440.0,4.0,19.0,527.5,462.0,355.1
2016,7,9,12,30,35.0,398.0,4.1,19.0,432.0,382.53,294.55
2016,7,9,12,45,69.0,431.0,4.25,19.0,497.0,447.68,345.07
2016,7,9,13,0,103.0,464.0,4.4,19.0,562.0,515.15,396.42
2016,7,9,13,15,71.5,427.5,4.55,19.0,495.5,456.73,352.47
2016,7,9,13,30,40.0,391.0,4.7,19.0,429.0,396.08,306.51
2016,7,9,13,45,55.0,400.0,4.85,19.0,450.0,422.46,327.7
2016,7,9,14,0,70.0,409.0,5.0,19.0,471.0,449.14,348.88
2016,7,9,14,15,96.0,406.0,5.1,18.5,488.5,474.48,370.21
2016,7,9,14,30,122.0,403.0,5.2,18.0,506.0,517.75,405.05
2016,7,9,14,45,94.0,375.0,5.3,18.0,452.5,446.22,350.75
2016,7,9,15,0,66.0,347.0,5.4,18.0,399.0,392.67,309.63
2016,7,9,15,15,61.0,325.5,5.5,17.5,372.0,367.41,291.33
2016,7,9,15,30,56.0,304.0,5.6,17.0,345.0,341.85,272.49
2016,7,9,15,45,41.0,271.5,5.75,17.0,300.5,295.55,236.17
2016,7,9,16,0,26.0,239.0,5.9,17.0,256.0,234.41,187.46
2016,7,9,16,15,175.0,228.0,5.95,16.5,327.0,379.78,310.07
2016,7,9,16,30,324.0,217.0,6.0,16.0,398.0,499.42,409.73
2016,7,9,16,45,553.5,142.0,6.1,16.0,415.5,606.41,499.65
2016,7,9,17,0,783.0,67.0,6.2,16.0,433.0,663.42,548.07
2016,7,9,17,15,757.0,64.0,6.15,15.5,384.0,608.91,506.83
2016,7,9,17,30,731.0,61.0,6.1,15.0,335.0,554.38,463.27
2016,7,9,17,45,687.0,58.0,6.1,15.0,285.0,489.52,409.0
2016,7,9,18,0,643.0,55.0,6.1,15.0,235.0,427.01,354.98
2016,7,9,18,15,583.5,49.0,5.95,14.5,187.0,358.72,295.01
2016,7,9,18,30,524.0,43.0,5.8,14.0,139.0,293.58,236.06
2016,7,9,18,45,417.5,35.0,5.7,14.0,97.0,214.16,164.63
2016,7,9,19,0,311.0,27.0,5.6,14.0,55.0,146.58,97.46
2016,7,9,19,15,155.5,13.5,5.45,14.0,27.5,63.23,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,141.5,13.5,5.3,14.0,25.5,11.52,0.0
2016,7,10,5,30,283.0,27.0,5.4,14.0,51.0,22.25,11.23
2016,7,10,5,45,385.5,36.0,5.55,14.5,92.0,29.26,19.6
2016,7,10,6,0,488.0,45.0,5.7,15.0,133.0,36.2,26.23
2016,7,10,6,15,552.5,51.0,5.7,15.0,180.5,40.42,30.3
2016,7,10,6,30,617.0,57.0,5.7,15.0,228.0,44.62,34.2
2016,7,10,6,45,663.0,61.5,5.7,15.5,278.5,51.71,40.45
2016,7,10,7,0,709.0,66.0,5.7,16.0,329.0,54.8,43.05
2016,7,10,7,15,740.5,69.5,5.65,16.0,380.5,56.92,44.8
2016,7,10,7,30,772.0,73.0,5.6,16.0,432.0,59.0,46.47
2016,7,10,7,45,798.0,75.5,5.6,16.5,482.5,60.23,47.29
2016,7,10,8,0,824.0,78.0,5.6,17.0,533.0,70.16,55.66
2016,7,10,8,15,841.5,80.0,5.5,17.0,581.0,81.14,54.23
2016,7,10,8,30,859.0,82.0,5.4,17.0,629.0,138.01,76.54
2016,7,10,8,45,874.5,83.5,5.35,17.0,674.0,196.0,116.7
2016,7,10,9,0,890.0,85.0,5.3,17.0,719.0,255.26,166.04
2016,7,10,9,15,487.5,220.5,5.2,17.0,571.0,287.21,210.69
2016,7,10,9,30,85.0,356.0,5.1,17.0,423.0,296.72,231.39
2016,7,10,9,45,505.5,224.0,5.1,17.5,646.0,364.35,278.11
2016,7,10,10,0,926.0,92.0,5.1,18.0,869.0,489.43,374.2
2016,7,10,10,15,592.5,257.0,5.15,18.0,761.0,497.44,385.36
2016,7,10,10,30,259.0,422.0,5.2,18.0,653.0,476.19,369.82
2016,7,10,10,45,602.0,259.5,5.3,18.0,811.5,577.6,451.57
2016,7,10,11,0,945.0,97.0,5.4,18.0,970.0,699.73,549.25
2016,7,10,11,15,948.0,97.5,5.5,18.0,985.5,745.88,585.5
2016,7,10,11,30,951.0,98.0,5.6,18.0,1001.0,789.63,618.92
2016,7,10,11,45,952.0,98.5,5.7,18.5,1008.5,829.26,646.59
2016,7,10,12,0,953.0,99.0,5.8,19.0,1016.0,866.03,672.02
2016,7,10,12,15,953.5,99.0,5.85,19.0,1016.5,898.93,695.65
2016,7,10,12,30,954.0,99.0,5.9,19.0,1017.0,928.65,717.0
2016,7,10,12,45,949.5,101.0,5.95,19.0,1009.0,952.39,734.16
2016,7,10,13,0,945.0,103.0,6.0,19.0,1001.0,972.49,748.84
2016,7,10,13,15,942.5,102.5,5.95,19.0,986.5,988.36,760.03
2016,7,10,13,30,940.0,102.0,5.9,19.0,972.0,1000.43,768.64
2016,7,10,13,45,938.0,100.0,5.9,19.0,951.0,1007.62,774.28
2016,7,10,14,0,936.0,98.0,5.9,19.0,930.0,1010.88,777.32
2016,7,10,14,15,930.5,97.0,5.85,19.0,902.0,1007.87,775.79
2016,7,10,14,30,925.0,96.0,5.8,19.0,874.0,1001.0,771.7
2016,7,10,14,45,918.5,94.0,5.8,19.0,840.0,988.3,763.99
2016,7,10,15,0,912.0,92.0,5.8,19.0,806.0,971.9,753.77
2016,7,10,15,15,902.0,90.5,5.7,19.0,766.5,949.21,738.55
2016,7,10,15,30,892.0,89.0,5.6,19.0,727.0,923.22,721.05
2016,7,10,15,45,880.0,86.5,5.6,19.0,683.0,891.19,699.79
2016,7,10,16,0,868.0,84.0,5.6,19.0,639.0,856.33,676.37
2016,7,10,16,15,851.0,81.5,5.55,18.5,591.0,814.69,648.8
2016,7,10,16,30,834.0,79.0,5.5,18.0,543.0,771.03,619.33
2016,7,10,16,45,812.0,76.0,5.5,18.0,492.5,728.02,588.93
2016,7,10,17,0,790.0,73.0,5.5,18.0,442.0,676.61,551.56
2016,7,10,17,15,760.0,69.5,5.4,17.5,390.5,618.37,508.27
2016,7,10,17,30,730.0,66.0,5.3,17.0,339.0,560.4,462.66
2016,7,10,17,45,686.0,61.5,5.25,17.0,287.5,493.66,407.72
2016,7,10,18,0,642.0,57.0,5.2,17.0,236.0,431.63,354.83
2016,7,10,18,15,578.5,51.0,5.1,16.5,187.5,359.3,292.48
2016,7,10,18,30,515.0,45.0,5.0,16.0,139.0,292.52,233.0
2016,7,10,18,45,410.0,36.5,4.9,15.5,96.5,213.43,162.9
2016,7,10,19,0,305.0,28.0,4.8,15.0,54.0,145.98,95.99
2016,7,10,19,15,152.5,14.0,4.75,15.0,27.0,63.02,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
