Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,137.5,13.0,2.25,14.0,24.5,11.1,0.0
2016,7,11,5,30,275.0,26.0,2.2,14.0,49.0,21.39,10.33
2016,7,11,5,45,376.0,35.0,2.15,14.5,89.5,28.41,18.87
2016,7,11,6,0,477.0,44.0,2.1,15.0,130.0,35.35,25.51
2016,7,11,6,15,541.0,51.0,2.0,15.0,177.0,40.38,30.3
2016,7,11,6,30,605.0,58.0,1.9,15.0,224.0,45.33,34.87
2016,7,11,6,45,650.0,62.5,1.85,15.5,274.0,48.16,37.34
2016,7,11,7,0,695.0,67.0,1.8,16.0,324.0,55.47,43.67
2016,7,11,7,15,726.0,71.0,1.85,16.0,374.5,57.92,45.69
2016,7,11,7,30,757.0,75.0,1.9,16.0,425.0,60.29,47.62
2016,7,11,7,45,422.5,154.0,1.95,16.5,353.5,101.86,83.43
2016,7,11,8,0,88.0,233.0,2.0,17.0,282.0,164.64,136.36
2016,7,11,8,15,64.5,243.5,2.05,17.0,281.0,172.95,135.95
2016,7,11,8,30,41.0,254.0,2.1,17.0,280.0,186.48,145.44
2016,7,11,8,45,49.0,278.5,2.15,17.5,312.0,210.16,162.9
2016,7,11,9,0,57.0,303.0,2.2,18.0,344.0,235.34,181.74
2016,7,11,9,15,51.0,314.5,2.3,18.0,353.0,249.7,193.16
2016,7,11,9,30,45.0,326.0,2.4,18.0,362.0,263.27,203.92
2016,7,11,9,45,199.5,346.0,2.55,18.0,512.5,339.98,260.79
2016,7,11,10,0,354.0,366.0,2.7,18.0,663.0,435.41,332.81
2016,7,11,10,15,197.5,370.0,2.8,18.0,537.0,389.88,300.44
2016,7,11,10,30,41.0,374.0,2.9,18.0,411.0,323.51,250.17
2016,7,11,10,45,45.5,391.0,3.05,18.5,433.0,345.8,266.99
2016,7,11,11,0,50.0,408.0,3.2,19.0,455.0,368.85,283.98
2016,7,11,11,15,51.0,415.5,3.3,19.0,464.0,382.44,294.22
2016,7,11,11,30,52.0,423.0,3.4,19.0,473.0,396.1,304.54
2016,7,11,11,45,52.5,427.5,3.55,19.0,478.5,406.86,312.75
2016,7,11,12,0,53.0,432.0,3.7,19.0,484.0,417.51,320.9
2016,7,11,12,15,65.5,445.0,3.85,19.0,509.0,445.71,342.49
2016,7,11,12,30,78.0,458.0,4.0,19.0,534.0,474.71,364.59
2016,7,11,12,45,66.0,442.5,4.2,19.0,506.5,455.97,350.66
2016,7,11,13,0,54.0,427.0,4.4,19.0,479.0,435.75,335.86
2016,7,11,13,15,106.0,443.0,4.55,18.5,542.5,504.24,390.05
2016,7,11,13,30,158.0,459.0,4.7,18.0,606.0,590.31,456.51
2016,7,11,13,45,165.5,447.5,4.9,18.0,598.0,592.45,459.1
2016,7,11,14,0,173.0,436.0,5.1,18.0,590.0,593.52,461.3
2016,7,11,14,15,195.5,419.0,5.2,18.0,588.0,602.41,469.66
2016,7,11,14,30,218.0,402.0,5.3,18.0,586.0,609.96,477.06
2016,7,11,14,45,185.5,386.0,5.4,18.0,538.0,564.34,443.04
2016,7,11,15,0,153.0,370.0,5.5,18.0,490.0,518.14,408.33
2016,7,11,15,15,173.5,349.0,5.55,17.5,478.5,515.96,409.33
2016,7,11,15,30,194.0,328.0,5.6,17.0,467.0,512.05,408.88
2016,7,11,15,45,225.0,302.0,5.65,17.0,453.0,510.2,409.65
2016,7,11,16,0,256.0,276.0,5.7,17.0,439.0,523.05,421.53
2016,7,11,16,15,266.5,251.0,5.7,16.5,409.5,498.86,404.97
2016,7,11,16,30,277.0,226.0,5.7,16.0,380.0,472.68,386.67
2016,7,11,16,45,224.5,209.0,5.7,16.0,326.5,389.87,320.69
2016,7,11,17,0,172.0,192.0,5.7,16.0,273.0,326.35,269.04
2016,7,11,17,15,254.0,159.5,5.7,15.5,263.0,354.35,294.63
2016,7,11,17,30,336.0,127.0,5.7,15.0,253.0,373.52,312.07
2016,7,11,17,45,483.5,93.0,5.7,15.0,243.5,406.34,339.65
2016,7,11,18,0,631.0,59.0,5.7,15.0,234.0,428.77,356.1
2016,7,11,18,15,566.0,52.5,5.6,14.5,185.5,355.57,292.15
2016,7,11,18,30,501.0,46.0,5.5,14.0,137.0,288.11,231.54
2016,7,11,18,45,397.5,37.0,5.45,14.0,95.0,209.68,161.05
2016,7,11,19,0,294.0,28.0,5.4,14.0,53.0,142.78,93.53
2016,7,11,19,15,147.0,14.0,5.3,14.0,26.5,50.21,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,155.0,12.0,4.95,13.0,24.5,10.24,0.0
2016,7,12,5,30,310.0,24.0,5.0,13.0,49.0,19.74,8.83
2016,7,12,5,45,410.0,32.0,5.1,13.5,90.0,26.02,16.82
2016,7,12,6,0,510.0,40.0,5.2,14.0,131.0,32.27,22.85
2016,7,12,6,15,572.5,46.0,5.1,14.0,178.0,39.87,29.94
2016,7,12,6,30,635.0,52.0,5.0,14.0,225.0,44.59,34.32
2016,7,12,6,45,368.5,98.5,4.95,14.5,204.0,70.87,57.67
2016,7,12,7,0,102.0,145.0,4.9,15.0,183.0,104.32,86.96
2016,7,12,7,15,74.5,162.0,4.85,15.0,192.0,119.22,99.75
2016,7,12,7,30,47.0,179.0,4.8,15.0,201.0,130.5,109.23
2016,7,12,7,45,25.5,174.5,4.8,15.5,187.0,128.95,107.32
2016,7,12,8,0,4.0,170.0,4.8,16.0,173.0,133.18,110.39
2016,7,12,8,15,26.5,214.5,4.75,16.0,231.5,155.46,123.19
2016,7,12,8,30,49.0,259.0,4.7,16.0,290.0,190.02,149.26
2016,7,12,8,45,44.5,272.5,4.7,16.0,302.5,205.77,161.35
2016,7,12,9,0,40.0,286.0,4.7,16.0,315.0,220.94,173.4
2016,7,12,9,15,56.5,317.5,4.65,16.0,360.5,253.14,198.35
2016,7,12,9,30,73.0,349.0,4.6,16.0,406.0,288.05,225.52
2016,7,12,9,45,128.5,376.0,4.6,16.0,482.0,332.71,259.8
2016,7,12,10,0,184.0,403.0,4.6,16.0,558.0,390.03,304.31
2016,7,12,10,15,152.5,416.5,4.55,16.0,547.5,400.94,313.32
2016,7,12,10,30,121.0,430.0,4.5,16.0,537.0,408.46,319.29
2016,7,12,10,45,534.0,262.0,4.45,16.5,752.5,539.05,422.98
2016,7,12,11,0,947.0,94.0,4.4,17.0,968.0,699.01,547.27
2016,7,12,11,15,950.5,94.5,4.35,17.0,984.0,745.7,582.55
2016,7,12,11,30,954.0,95.0,4.3,17.0,1000.0,790.02,615.02
2016,7,12,11,45,957.0,95.0,4.25,17.0,1009.0,830.98,643.62
2016,7,12,12,0,960.0,95.0,4.2,17.0,1018.0,869.18,670.1
2016,7,12,12,15,960.5,95.0,4.2,17.0,1018.5,902.36,693.13
2016,7,12,12,30,961.0,95.0,4.2,17.0,1019.0,932.31,713.87
2016,7,12,12,45,952.5,100.0,4.25,17.0,1010.0,955.47,730.17
2016,7,12,13,0,944.0,105.0,4.3,17.0,1001.0,974.87,743.97
2016,7,12,13,15,942.0,104.5,4.4,17.0,987.0,991.31,756.34
2016,7,12,13,30,940.0,104.0,4.5,17.0,973.0,1003.96,766.38
2016,7,12,13,45,936.5,103.0,4.6,17.0,951.5,1010.83,772.58
2016,7,12,14,0,933.0,102.0,4.7,17.0,930.0,1013.78,776.26
2016,7,12,14,15,927.0,100.5,4.8,17.0,901.5,1009.89,775.34
2016,7,12,14,30,921.0,99.0,4.9,17.0,873.0,1002.12,771.88
2016,7,12,14,45,914.0,97.0,5.0,17.0,838.5,989.06,764.8
2016,7,12,15,0,907.0,95.0,5.1,17.0,804.0,972.31,755.19
2016,7,12,15,15,896.5,93.5,5.1,17.0,764.0,949.28,740.43
2016,7,12,15,30,886.0,92.0,5.1,17.0,724.0,922.97,723.36
2016,7,12,15,45,874.0,89.0,5.1,17.0,680.0,890.55,701.84
2016,7,12,16,0,862.0,86.0,5.1,17.0,636.0,855.29,678.16
2016,7,12,16,15,844.5,83.5,5.05,17.0,587.5,813.4,649.12
2016,7,12,16,30,827.0,81.0,5.0,17.0,539.0,776.96,623.9
2016,7,12,16,45,805.5,77.5,4.95,17.0,489.0,726.62,587.85
2016,7,12,17,0,784.0,74.0,4.9,17.0,439.0,675.15,550.42
2016,7,12,17,15,753.0,70.0,4.8,16.5,387.5,615.79,506.4
2016,7,12,17,30,722.0,66.0,4.7,16.0,336.0,556.81,460.1
2016,7,12,17,45,680.0,61.5,4.6,16.0,284.5,491.51,406.31
2016,7,12,18,0,638.0,57.0,4.5,16.0,233.0,430.82,354.49
2016,7,12,18,15,574.0,50.5,4.35,15.5,184.5,357.71,291.52
2016,7,12,18,30,510.0,44.0,4.2,15.0,136.0,290.27,231.49
2016,7,12,18,45,407.0,35.0,4.1,15.0,94.5,211.51,161.25
2016,7,12,19,0,304.0,26.0,4.0,15.0,53.0,144.37,93.03
2016,7,12,19,15,152.0,13.0,4.0,14.5,26.5,50.76,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.5,12.5,3.25,13.0,24.0,10.67,0.0
2016,7,13,5,30,291.0,25.0,3.2,13.0,48.0,20.63,9.13
2016,7,13,5,45,394.5,34.0,3.15,13.5,89.5,27.71,18.26
2016,7,13,6,0,498.0,43.0,3.1,14.0,131.0,34.71,25.01
2016,7,13,6,15,564.0,49.5,2.9,14.0,179.0,39.41,29.54
2016,7,13,6,30,630.0,56.0,2.7,14.0,227.0,44.06,33.87
2016,7,13,6,45,317.5,89.5,2.55,14.5,176.0,64.25,51.8
2016,7,13,7,0,5.0,123.0,2.4,15.0,125.0,96.28,79.83
2016,7,13,7,15,23.0,149.5,2.3,15.0,160.0,115.66,96.48
2016,7,13,7,30,41.0,176.0,2.2,15.0,195.0,128.63,107.38
2016,7,13,7,45,165.0,198.5,2.1,15.5,287.5,138.57,115.31
2016,7,13,8,0,289.0,221.0,2.0,16.0,380.0,145.2,120.32
2016,7,13,8,15,337.0,231.5,2.0,16.0,433.0,154.92,119.78
2016,7,13,8,30,385.0,242.0,2.0,16.0,486.0,192.36,138.16
2016,7,13,8,45,260.0,284.0,2.0,16.5,454.0,228.75,168.96
2016,7,13,9,0,135.0,326.0,2.0,17.0,422.0,258.41,197.17
2016,7,13,9,15,225.5,334.0,2.0,17.0,505.0,303.07,229.32
2016,7,13,9,30,316.0,342.0,2.0,17.0,588.0,351.86,265.9
2016,7,13,9,45,363.0,340.5,2.0,17.5,634.5,394.4,298.92
2016,7,13,10,0,410.0,339.0,2.0,18.0,681.0,438.27,332.95
2016,7,13,10,15,660.0,226.5,2.1,18.0,800.5,508.83,387.71
2016,7,13,10,30,910.0,114.0,2.2,18.0,920.0,599.33,458.25
2016,7,13,10,45,677.5,242.5,2.3,18.5,851.0,610.72,466.29
2016,7,13,11,0,445.0,371.0,2.4,19.0,782.0,600.02,456.53
2016,7,13,11,15,685.0,244.5,2.5,19.0,888.0,692.31,528.23
2016,7,13,11,30,925.0,118.0,2.6,19.0,994.0,788.3,601.43
2016,7,13,11,45,681.0,258.0,2.75,19.0,906.0,768.4,583.61
2016,7,13,12,0,437.0,398.0,2.9,19.0,818.0,720.82,545.96
2016,7,13,12,15,683.0,258.0,3.1,19.0,914.5,829.39,630.1
2016,7,13,12,30,929.0,118.0,3.3,19.0,1011.0,925.77,699.3
2016,7,13,12,45,931.5,115.5,3.5,19.0,1005.0,951.56,717.55
2016,7,13,13,0,934.0,113.0,3.7,19.0,999.0,973.92,734.14
2016,7,13,13,15,634.5,268.0,3.85,19.0,866.0,880.11,668.88
2016,7,13,13,30,335.0,423.0,4.0,19.0,733.0,739.95,563.65
2016,7,13,13,45,284.0,425.5,4.2,19.0,684.5,701.86,537.18
2016,7,13,14,0,233.0,428.0,4.4,19.0,636.0,644.35,495.96
2016,7,13,14,15,258.0,408.0,4.45,19.0,630.5,670.5,516.81
2016,7,13,14,30,283.0,388.0,4.5,19.0,625.0,677.6,523.74
2016,7,13,14,45,292.5,368.0,4.6,19.0,604.5,667.76,518.29
2016,7,13,15,0,302.0,348.0,4.7,19.0,584.0,655.93,511.48
2016,7,13,15,15,275.0,334.0,4.7,19.0,540.5,614.34,481.22
2016,7,13,15,30,248.0,320.0,4.7,19.0,497.0,572.19,450.34
2016,7,13,15,45,545.5,207.5,4.75,19.0,564.5,733.16,579.89
2016,7,13,16,0,843.0,95.0,4.8,19.0,632.0,858.73,674.59
2016,7,13,16,15,824.5,92.0,4.75,18.5,583.5,815.55,645.27
2016,7,13,16,30,806.0,89.0,4.7,18.0,535.0,770.43,615.11
2016,7,13,16,45,781.5,85.5,4.7,18.0,484.5,718.48,578.38
2016,7,13,17,0,757.0,82.0,4.7,18.0,434.0,665.65,540.33
2016,7,13,17,15,724.5,78.0,4.6,17.5,382.5,606.24,496.05
2016,7,13,17,30,692.0,74.0,4.5,17.0,331.0,550.07,452.13
2016,7,13,17,45,645.5,68.5,4.4,17.0,280.0,482.34,396.75
2016,7,13,18,0,599.0,63.0,4.3,17.0,229.0,417.45,341.99
2016,7,13,18,15,531.5,56.0,4.2,16.5,180.5,343.84,279.11
2016,7,13,18,30,464.0,49.0,4.1,16.0,132.0,276.24,219.5
2016,7,13,18,45,358.5,39.0,4.0,16.0,91.0,197.73,150.14
2016,7,13,19,0,253.0,29.0,3.9,16.0,50.0,130.63,82.85
2016,7,13,19,15,126.5,14.5,3.85,15.5,25.0,45.46,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,132.5,13.0,2.2,14.0,23.0,11.1,0.0
2016,7,14,5,30,265.0,26.0,2.1,14.0,46.0,21.53,9.28
2016,7,14,5,45,373.5,35.5,2.05,14.5,87.0,28.98,19.23
2016,7,14,6,0,482.0,45.0,2.0,15.0,128.0,36.35,26.33
2016,7,14,6,15,549.5,51.5,1.9,15.0,176.0,40.95,30.78
2016,7,14,6,30,617.0,58.0,1.8,15.0,224.0,45.54,35.05
2016,7,14,6,45,313.5,91.5,1.75,15.5,176.5,65.62,52.81
2016,7,14,7,0,10.0,125.0,1.7,16.0,129.0,97.62,80.65
2016,7,14,7,15,10.0,140.0,1.7,16.0,144.5,109.17,90.43
2016,7,14,7,30,10.0,155.0,1.7,16.0,160.0,120.63,100.02
2016,7,14,7,45,13.0,173.0,1.7,16.5,180.0,134.03,110.94
2016,7,14,8,0,16.0,191.0,1.7,17.0,200.0,147.31,121.6
2016,7,14,8,15,24.0,217.0,1.7,17.0,231.5,166.2,137.08
2016,7,14,8,30,32.0,243.0,1.7,17.0,263.0,178.98,139.69
2016,7,14,8,45,37.0,265.5,1.75,17.5,290.5,200.25,155.45
2016,7,14,9,0,42.0,288.0,1.8,18.0,318.0,222.58,172.18
2016,7,14,9,15,41.5,303.5,1.8,18.0,335.0,239.84,185.51
2016,7,14,9,30,41.0,319.0,1.8,18.0,352.0,257.19,198.9
2016,7,14,9,45,76.0,358.0,1.85,18.0,421.0,304.91,235.0
2016,7,14,10,0,111.0,397.0,1.9,18.0,490.0,353.6,271.75
2016,7,14,10,15,79.5,390.5,1.95,18.0,458.5,348.54,268.2
2016,7,14,10,30,48.0,384.0,2.0,18.0,427.0,335.25,258.23
2016,7,14,10,45,55.5,402.5,2.1,18.5,453.0,361.11,277.43
2016,7,14,11,0,63.0,421.0,2.2,19.0,479.0,388.05,297.15
2016,7,14,11,15,154.0,442.0,2.35,19.0,587.5,479.12,366.24
2016,7,14,11,30,245.0,463.0,2.5,19.0,696.0,580.13,441.2
2016,7,14,11,45,252.5,460.0,2.65,19.0,701.5,601.63,457.04
2016,7,14,12,0,260.0,457.0,2.8,19.0,707.0,622.6,472.97
2016,7,14,12,15,177.5,462.0,2.9,19.0,633.0,565.57,430.58
2016,7,14,12,30,95.0,467.0,3.0,19.0,559.0,498.44,380.27
2016,7,14,12,45,155.5,468.0,3.2,19.0,617.0,573.24,437.49
2016,7,14,13,0,216.0,469.0,3.4,19.0,675.0,638.98,487.03
2016,7,14,13,15,127.5,428.0,3.45,18.5,549.0,526.1,403.93
2016,7,14,13,30,39.0,387.0,3.5,18.0,423.0,392.18,303.05
2016,7,14,13,45,45.0,388.0,3.6,18.0,428.5,402.15,311.71
2016,7,14,14,0,51.0,389.0,3.7,18.0,434.0,412.06,319.84
2016,7,14,14,15,53.0,378.5,3.75,18.0,424.0,406.44,316.14
2016,7,14,14,30,55.0,368.0,3.8,18.0,414.0,400.42,312.22
2016,7,14,14,45,49.0,346.0,3.85,18.0,386.0,374.52,292.91
2016,7,14,15,0,43.0,324.0,3.9,18.0,358.0,348.21,273.2
2016,7,14,15,15,31.5,289.0,3.9,17.5,313.5,303.02,238.9
2016,7,14,15,30,20.0,254.0,3.9,17.0,269.0,242.14,191.64
2016,7,14,15,45,15.0,229.0,3.95,17.0,240.0,214.61,170.15
2016,7,14,16,0,10.0,204.0,4.0,17.0,211.0,187.22,148.47
2016,7,14,16,15,5.0,170.5,4.0,16.5,174.0,151.99,120.42
2016,7,14,16,30,0.0,137.0,4.0,16.0,137.0,117.26,92.32
2016,7,14,16,45,0.0,129.0,4.05,16.0,129.0,110.52,87.09
2016,7,14,17,0,0.0,121.0,4.1,16.0,121.0,103.86,81.85
2016,7,14,17,15,0.0,86.5,4.1,16.0,86.5,72.49,55.79
2016,7,14,17,30,0.0,52.0,4.1,16.0,52.0,43.02,31.02
2016,7,14,17,45,0.0,44.0,4.1,16.0,44.0,36.36,25.42
2016,7,14,18,0,0.0,36.0,4.1,16.0,36.0,29.71,19.73
2016,7,14,18,15,214.0,44.0,4.0,15.5,82.0,167.56,136.53
2016,7,14,18,30,428.0,52.0,3.9,15.0,128.0,264.03,210.95
2016,7,14,18,45,326.5,40.5,3.8,15.0,88.0,187.35,142.66
2016,7,14,19,0,225.0,29.0,3.7,15.0,48.0,120.58,75.5
2016,7,14,19,15,112.5,14.5,3.6,14.5,24.0,41.87,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,3.0,13.0,8.5,7.26,0.0
2016,7,15,5,30,0.0,17.0,3.1,13.0,17.0,14.02,3.76
2016,7,15,5,45,0.0,33.0,3.25,13.5,33.0,27.01,17.57
2016,7,15,6,0,0.0,49.0,3.4,14.0,49.0,39.61,29.27
2016,7,15,6,15,0.0,68.0,3.3,14.0,68.0,54.24,42.67
2016,7,15,6,30,0.0,87.0,3.2,14.0,87.0,68.75,55.81
2016,7,15,6,45,4.5,105.5,3.15,14.5,107.0,82.86,68.26
2016,7,15,7,0,9.0,124.0,3.1,15.0,127.0,96.88,80.37
2016,7,15,7,15,81.5,156.0,3.0,15.0,193.0,115.61,96.52
2016,7,15,7,30,154.0,188.0,2.9,15.0,259.0,131.59,110.05
2016,7,15,7,45,252.0,197.5,2.8,15.5,328.5,132.31,110.06
2016,7,15,8,0,350.0,207.0,2.7,16.0,398.0,138.37,114.66
2016,7,15,8,15,602.5,146.0,2.7,16.0,511.0,100.1,81.5
2016,7,15,8,30,855.0,85.0,2.7,16.0,624.0,137.66,77.05
2016,7,15,8,45,482.0,203.0,2.7,16.0,511.5,204.36,140.61
2016,7,15,9,0,109.0,321.0,2.7,16.0,399.0,257.27,198.68
2016,7,15,9,15,507.5,207.0,2.7,16.0,597.0,283.23,206.3
2016,7,15,9,30,906.0,93.0,2.7,16.0,795.0,374.72,272.07
2016,7,15,9,45,912.0,96.0,2.7,16.5,829.5,433.36,323.24
2016,7,15,10,0,918.0,99.0,2.7,17.0,864.0,491.25,372.44
2016,7,15,10,15,924.5,100.0,2.7,17.0,893.5,546.85,419.04
2016,7,15,10,30,931.0,101.0,2.7,17.0,923.0,601.24,463.3
2016,7,15,10,45,936.5,101.5,2.75,17.5,945.5,653.17,503.71
2016,7,15,11,0,942.0,102.0,2.8,18.0,968.0,703.33,541.58
2016,7,15,11,15,945.0,102.5,2.8,18.0,983.5,749.77,576.55
2016,7,15,11,30,948.0,103.0,2.8,18.0,999.0,793.81,608.38
2016,7,15,11,45,950.5,102.5,2.85,18.0,1007.5,834.04,636.2
2016,7,15,12,0,953.0,102.0,2.9,18.0,1016.0,871.47,661.96
2016,7,15,12,15,953.0,102.0,2.95,18.0,1016.5,904.29,684.47
2016,7,15,12,30,953.0,102.0,3.0,18.0,1017.0,933.88,704.78
2016,7,15,12,45,941.5,109.0,3.05,18.0,1006.5,956.2,720.19
2016,7,15,13,0,930.0,116.0,3.1,18.0,996.0,974.68,733.15
2016,7,15,13,15,927.0,115.0,3.1,18.0,981.0,989.8,743.55
2016,7,15,13,30,924.0,114.0,3.1,18.0,966.0,1001.11,751.53
2016,7,15,13,45,918.5,113.5,3.1,18.0,944.0,1006.67,755.79
2016,7,15,14,0,913.0,113.0,3.1,18.0,922.0,1008.36,757.65
2016,7,15,14,15,906.0,112.0,3.1,17.5,893.0,1004.23,757.2
2016,7,15,14,30,899.0,111.0,3.1,17.0,864.0,996.31,754.37
2016,7,15,14,45,887.0,111.0,3.1,17.0,828.5,980.93,745.18
2016,7,15,15,0,875.0,111.0,3.1,17.0,793.0,962.07,733.76
2016,7,15,15,15,559.0,216.0,3.1,17.0,643.5,783.63,608.76
2016,7,15,15,30,243.0,321.0,3.1,17.0,494.0,569.8,446.73
2016,7,15,15,45,243.5,298.5,3.1,17.0,462.5,542.98,429.2
2016,7,15,16,0,244.0,276.0,3.1,17.0,431.0,514.78,409.35
2016,7,15,16,15,264.0,249.5,3.15,16.5,405.5,497.26,398.83
2016,7,15,16,30,284.0,223.0,3.2,16.0,380.0,477.12,385.98
2016,7,15,16,45,267.5,206.0,3.25,16.0,343.0,436.79,355.39
2016,7,15,17,0,251.0,189.0,3.3,16.0,306.0,396.73,324.52
2016,7,15,17,15,126.0,154.5,3.35,15.5,213.5,248.94,204.62
2016,7,15,17,30,1.0,120.0,3.4,15.0,121.0,106.57,84.77
2016,7,15,17,45,0.5,101.0,3.45,15.0,101.5,89.15,70.36
2016,7,15,18,0,0.0,82.0,3.5,15.0,82.0,71.7,55.54
2016,7,15,18,15,186.0,69.5,3.45,14.5,102.5,174.64,142.57
2016,7,15,18,30,372.0,57.0,3.4,14.0,123.0,242.63,194.38
2016,7,15,18,45,269.5,44.0,3.35,14.0,84.0,168.24,128.36
2016,7,15,19,0,167.0,31.0,3.3,14.0,45.0,104.52,64.45
2016,7,15,19,15,83.5,15.5,3.25,14.0,22.5,35.17,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,12.5,3.4,14.0,21.0,10.67,0.0
2016,7,16,5,30,235.0,25.0,3.4,14.0,42.0,20.67,7.58
2016,7,16,5,45,345.0,35.0,3.45,14.5,82.0,28.55,18.73
2016,7,16,6,0,455.0,45.0,3.5,15.0,122.0,36.32,26.24
2016,7,16,6,15,524.0,52.0,3.4,15.0,169.5,41.29,31.03
2016,7,16,6,30,593.0,59.0,3.3,15.0,217.0,46.21,35.61
2016,7,16,6,45,635.5,65.0,3.2,15.0,267.0,50.08,39.11
2016,7,16,7,0,678.0,71.0,3.1,15.0,317.0,53.84,42.41
2016,7,16,7,15,712.0,75.5,3.0,15.0,368.5,61.41,48.99
2016,7,16,7,30,746.0,80.0,2.9,15.0,420.0,64.06,51.16
2016,7,16,7,45,373.0,108.0,2.85,15.5,278.0,72.74,58.47
2016,7,16,8,0,0.0,136.0,2.8,16.0,136.0,109.17,89.69
2016,7,16,8,15,417.0,114.5,2.75,16.0,376.5,74.92,59.8
2016,7,16,8,30,834.0,93.0,2.7,16.0,617.0,132.46,73.66
2016,7,16,8,45,850.0,94.5,2.7,16.5,662.0,197.94,119.19
2016,7,16,9,0,866.0,96.0,2.7,17.0,707.0,256.41,166.86
2016,7,16,9,15,567.5,224.0,2.7,17.0,633.5,311.0,225.16
2016,7,16,9,30,269.0,352.0,2.7,17.0,560.0,343.17,261.27
2016,7,16,9,45,584.0,230.0,2.75,17.0,708.5,398.29,300.87
2016,7,16,10,0,899.0,108.0,2.8,17.0,857.0,489.74,371.85
2016,7,16,10,15,906.0,109.0,2.85,17.0,886.0,544.75,417.94
2016,7,16,10,30,913.0,110.0,2.9,17.0,915.0,598.63,462.02
2016,7,16,10,45,916.0,112.5,2.95,17.5,937.5,649.92,501.99
2016,7,16,11,0,919.0,115.0,3.0,18.0,960.0,699.29,539.32
2016,7,16,11,15,922.5,115.5,3.05,18.0,975.5,745.28,574.32
2016,7,16,11,30,926.0,116.0,3.1,18.0,991.0,788.98,606.72
2016,7,16,11,45,928.0,116.5,3.2,18.0,999.5,829.07,634.89
2016,7,16,12,0,930.0,117.0,3.3,18.0,1008.0,866.44,661.09
2016,7,16,12,15,930.5,117.0,3.35,18.0,1008.5,899.24,683.76
2016,7,16,12,30,931.0,117.0,3.4,18.0,1009.0,928.93,704.28
2016,7,16,12,45,930.0,117.0,3.5,18.0,1002.0,954.0,722.01
2016,7,16,13,0,929.0,117.0,3.6,18.0,995.0,975.58,737.46
2016,7,16,13,15,926.5,116.0,3.6,18.0,981.0,991.2,748.29
2016,7,16,13,30,924.0,115.0,3.6,18.0,967.0,1003.03,756.7
2016,7,16,13,45,920.5,113.5,3.65,18.0,945.5,1009.57,762.03
2016,7,16,14,0,917.0,112.0,3.7,18.0,924.0,1012.22,764.91
2016,7,16,14,15,691.5,213.5,3.75,17.5,815.0,921.34,705.11
2016,7,16,14,30,466.0,315.0,3.8,17.0,706.0,799.78,617.14
2016,7,16,14,45,677.5,210.5,3.85,17.0,752.5,903.85,698.51
2016,7,16,15,0,889.0,106.0,3.9,17.0,799.0,971.09,746.27
2016,7,16,15,15,878.0,104.5,3.95,17.0,759.0,947.99,731.43
2016,7,16,15,30,867.0,103.0,4.0,17.0,719.0,921.68,715.02
2016,7,16,15,45,474.0,189.0,4.05,17.0,522.5,651.38,518.2
2016,7,16,16,0,81.0,275.0,4.1,17.0,326.0,337.49,269.29
2016,7,16,16,15,216.0,242.0,4.1,16.5,364.5,432.19,350.04
2016,7,16,16,30,351.0,209.0,4.1,16.0,403.0,516.23,419.95
2016,7,16,16,45,551.0,147.0,4.2,16.0,417.5,607.36,495.26
2016,7,16,17,0,751.0,85.0,4.3,16.0,432.0,667.18,544.67
2016,7,16,17,15,717.5,80.5,4.3,15.5,380.0,609.4,501.22
2016,7,16,17,30,684.0,76.0,4.3,15.0,328.0,549.61,454.68
2016,7,16,17,45,638.0,70.0,4.3,15.0,277.0,481.73,399.14
2016,7,16,18,0,592.0,64.0,4.3,15.0,226.0,416.66,344.0
2016,7,16,18,15,522.5,56.5,4.2,14.5,177.5,341.58,279.38
2016,7,16,18,30,453.0,49.0,4.1,14.0,129.0,272.76,218.26
2016,7,16,18,45,345.5,38.5,4.1,14.0,88.0,193.31,147.47
2016,7,16,19,0,238.0,28.0,4.1,14.0,47.0,124.28,75.32
2016,7,16,19,15,119.0,14.0,4.1,14.0,23.5,43.29,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,11.5,4.45,14.0,21.0,9.82,0.0
2016,7,17,5,30,268.0,23.0,4.5,14.0,42.0,19.0,5.86
2016,7,17,5,45,382.5,32.0,4.6,14.0,83.0,26.13,16.64
2016,7,17,6,0,497.0,41.0,4.7,14.0,124.0,33.21,23.59
2016,7,17,6,15,563.5,47.0,4.65,14.0,171.5,37.55,27.82
2016,7,17,6,30,630.0,53.0,4.6,14.0,219.0,45.57,35.17
2016,7,17,6,45,315.0,69.5,4.6,14.5,152.5,50.61,39.65
2016,7,17,7,0,0.0,86.0,4.6,15.0,86.0,70.03,56.75
2016,7,17,7,15,0.0,101.0,4.55,15.0,101.0,81.74,66.92
2016,7,17,7,30,0.0,116.0,4.5,15.0,116.0,93.35,76.89
2016,7,17,7,45,19.0,163.5,4.45,15.5,174.0,127.65,106.26
2016,7,17,8,0,38.0,211.0,4.4,16.0,232.0,151.43,126.07
2016,7,17,8,15,25.5,210.5,4.4,16.0,225.5,161.81,134.49
2016,7,17,8,30,13.0,210.0,4.4,16.0,219.0,164.83,130.2
2016,7,17,8,45,11.0,212.5,4.45,16.0,220.5,169.3,133.46
2016,7,17,9,0,9.0,215.0,4.5,16.0,222.0,173.16,136.35
2016,7,17,9,15,19.5,257.0,4.55,16.0,272.5,209.07,164.61
2016,7,17,9,30,30.0,299.0,4.6,16.0,323.0,239.85,188.64
2016,7,17,9,45,25.5,300.0,4.65,16.5,321.0,244.38,191.83
2016,7,17,10,0,21.0,301.0,4.7,17.0,319.0,252.13,197.53
2016,7,17,10,15,28.0,330.0,4.7,17.0,354.5,277.9,217.58
2016,7,17,10,30,35.0,359.0,4.7,17.0,390.0,309.22,241.87
2016,7,17,10,45,34.5,366.5,4.75,17.0,397.5,320.55,250.55
2016,7,17,11,0,34.0,374.0,4.8,17.0,405.0,331.85,259.22
2016,7,17,11,15,28.5,360.0,4.8,17.0,386.5,321.9,251.36
2016,7,17,11,30,23.0,346.0,4.8,17.0,368.0,306.38,239.2
2016,7,17,11,45,35.5,384.5,4.8,17.0,418.5,357.72,279.12
2016,7,17,12,0,48.0,423.0,4.8,17.0,469.0,406.66,316.69
2016,7,17,12,15,40.0,405.5,4.9,17.0,444.0,390.05,303.87
2016,7,17,12,30,32.0,388.0,5.0,17.0,419.0,372.09,290.15
2016,7,17,12,45,29.5,376.5,5.1,17.0,405.0,363.39,283.67
2016,7,17,13,0,27.0,365.0,5.2,17.0,391.0,353.99,276.63
2016,7,17,13,15,21.5,332.5,5.3,17.0,353.0,307.35,240.64
2016,7,17,13,30,16.0,300.0,5.4,17.0,315.0,274.22,214.93
2016,7,17,13,45,13.0,268.5,5.5,17.0,281.0,243.96,191.35
2016,7,17,14,0,10.0,237.0,5.6,17.0,247.0,213.44,167.37
2016,7,17,14,15,10.0,236.0,5.65,16.5,245.5,213.02,167.62
2016,7,17,14,30,10.0,235.0,5.7,16.0,244.0,212.59,167.85
2016,7,17,14,45,7.5,210.0,5.8,16.0,216.5,187.93,148.27
2016,7,17,15,0,5.0,185.0,5.9,16.0,189.0,163.26,128.55
2016,7,17,15,15,5.0,188.5,5.95,16.0,192.5,166.73,131.66
2016,7,17,15,30,5.0,192.0,6.0,16.0,196.0,170.35,134.91
2016,7,17,15,45,2.5,169.5,6.1,16.0,171.5,147.85,116.8
2016,7,17,16,0,0.0,147.0,6.2,16.0,147.0,125.49,98.68
2016,7,17,16,15,0.0,141.5,6.2,15.5,141.5,120.92,95.41
2016,7,17,16,30,0.0,136.0,6.2,15.0,136.0,116.43,92.18
2016,7,17,16,45,0.0,123.5,6.25,15.0,123.5,105.5,83.36
2016,7,17,17,0,0.0,111.0,6.3,15.0,111.0,94.58,74.48
2016,7,17,17,15,0.0,85.5,6.2,14.5,85.5,71.63,55.44
2016,7,17,17,30,0.0,60.0,6.1,14.0,60.0,49.69,36.99
2016,7,17,17,45,291.0,61.0,6.1,14.0,140.0,256.47,216.68
2016,7,17,18,0,582.0,62.0,6.1,14.0,220.0,409.51,342.5
2016,7,17,18,15,513.5,55.0,6.0,14.0,172.5,336.01,277.02
2016,7,17,18,30,445.0,48.0,5.9,14.0,125.0,268.65,215.91
2016,7,17,18,45,332.5,37.5,5.8,14.0,85.0,187.7,143.37
2016,7,17,19,0,220.0,27.0,5.7,14.0,45.0,117.35,69.29
2016,7,17,19,15,110.0,13.5,5.65,13.5,22.5,40.55,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,120.0,11.5,4.1,14.0,19.5,9.82,0.0
2016,7,18,5,30,240.0,23.0,4.1,14.0,39.0,18.99,5.11
2016,7,18,5,45,354.0,31.5,4.1,14.0,78.5,25.65,16.17
2016,7,18,6,0,468.0,40.0,4.1,14.0,118.0,32.28,22.76
2016,7,18,6,15,535.0,46.5,4.05,14.0,164.5,37.01,27.34
2016,7,18,6,30,602.0,53.0,4.0,14.0,211.0,41.71,31.73
2016,7,18,6,45,301.0,67.0,3.95,14.5,146.0,48.78,38.03
2016,7,18,7,0,0.0,81.0,3.9,15.0,81.0,66.3,53.46
2016,7,18,7,15,0.0,78.0,3.85,15.0,78.0,64.56,51.77
2016,7,18,7,30,0.0,75.0,3.8,15.0,75.0,62.23,49.56
2016,7,18,7,45,0.0,99.5,3.8,15.5,99.5,81.71,66.34
2016,7,18,8,0,0.0,124.0,3.8,16.0,124.0,100.4,82.17
2016,7,18,8,15,7.5,169.0,3.75,16.0,173.5,133.44,110.27
2016,7,18,8,30,15.0,214.0,3.7,16.0,223.0,167.69,132.4
2016,7,18,8,45,11.0,209.0,3.7,16.0,216.0,166.78,131.3
2016,7,18,9,0,7.0,204.0,3.7,16.0,209.0,164.64,129.43
2016,7,18,9,15,11.5,232.0,3.7,16.0,241.0,188.52,148.23
2016,7,18,9,30,16.0,260.0,3.7,16.0,273.0,213.26,167.61
2016,7,18,9,45,17.5,275.5,3.75,16.5,290.0,228.27,178.94
2016,7,18,10,0,19.0,291.0,3.8,17.0,307.0,243.58,190.47
2016,7,18,10,15,29.0,329.0,3.85,17.0,354.0,277.73,217.0
2016,7,18,10,30,39.0,367.0,3.9,17.0,401.0,317.7,247.87
2016,7,18,10,45,50.0,392.0,3.95,17.0,437.0,350.1,272.76
2016,7,18,11,0,61.0,417.0,4.0,17.0,473.0,384.19,298.86
2016,7,18,11,15,222.0,412.5,4.05,17.0,621.5,506.15,393.98
2016,7,18,11,30,383.0,408.0,4.1,17.0,770.0,638.51,494.68
2016,7,18,11,45,404.5,402.5,4.15,17.0,787.5,677.74,523.67
2016,7,18,12,0,426.0,397.0,4.2,17.0,805.0,714.03,550.84
2016,7,18,12,15,423.0,398.0,4.25,17.0,803.5,734.66,566.04
2016,7,18,12,30,420.0,399.0,4.3,17.0,802.0,753.32,579.94
2016,7,18,12,45,372.0,419.0,4.35,17.0,774.0,736.74,567.44
2016,7,18,13,0,324.0,439.0,4.4,17.0,746.0,725.73,558.85
2016,7,18,13,15,340.5,425.0,4.4,17.0,743.0,739.95,570.24
2016,7,18,13,30,357.0,411.0,4.4,17.0,740.0,752.48,580.31
2016,7,18,13,45,644.0,248.0,4.45,17.0,824.0,899.08,694.36
2016,7,18,14,0,931.0,85.0,4.5,17.0,908.0,1000.07,766.01
2016,7,18,14,15,926.0,84.0,4.5,17.0,880.0,997.46,764.37
2016,7,18,14,30,921.0,83.0,4.5,17.0,852.0,990.98,760.96
2016,7,18,14,45,915.5,80.5,4.5,17.0,819.0,978.55,753.57
2016,7,18,15,0,910.0,78.0,4.5,17.0,786.0,962.38,743.7
2016,7,18,15,15,643.0,181.5,4.5,17.0,669.0,829.87,650.85
2016,7,18,15,30,376.0,285.0,4.5,17.0,552.0,655.41,518.54
2016,7,18,15,45,623.0,178.0,4.5,17.0,586.5,783.81,622.15
2016,7,18,16,0,870.0,71.0,4.5,17.0,621.0,850.53,671.86
2016,7,18,16,15,854.0,69.0,4.55,17.0,573.5,809.91,643.97
2016,7,18,16,30,838.0,67.0,4.6,17.0,526.0,767.2,614.82
2016,7,18,16,45,817.0,64.5,4.65,17.0,476.5,718.21,580.44
2016,7,18,17,0,796.0,62.0,4.7,17.0,427.0,668.11,544.52
2016,7,18,17,15,767.0,58.5,4.75,16.5,376.0,616.22,507.33
2016,7,18,17,30,738.0,55.0,4.8,16.0,325.0,558.33,462.46
2016,7,18,17,45,696.5,51.5,4.9,16.0,274.5,493.6,409.32
2016,7,18,18,0,655.0,48.0,5.0,16.0,224.0,431.09,355.98
2016,7,18,18,15,592.5,42.5,4.95,15.5,176.5,358.51,292.93
2016,7,18,18,30,530.0,37.0,4.9,15.0,129.0,291.3,232.44
2016,7,18,18,45,424.0,29.5,4.85,15.0,88.0,214.11,162.3
2016,7,18,19,0,318.0,22.0,4.8,15.0,47.0,143.93,82.33
2016,7,18,19,15,159.0,11.0,4.65,14.5,23.5,51.43,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.25,13.0,20.0,8.54,0.0
2016,7,19,5,30,298.0,20.0,3.3,13.0,40.0,16.48,2.94
2016,7,19,5,45,407.5,28.5,3.4,13.5,80.5,23.3,14.16
2016,7,19,6,0,517.0,37.0,3.5,14.0,121.0,32.73,23.13
2016,7,19,6,15,582.0,42.5,3.45,14.0,168.5,37.13,27.44
2016,7,19,6,30,647.0,48.0,3.4,14.0,216.0,41.54,31.58
2016,7,19,6,45,323.5,62.5,3.4,14.0,146.5,45.91,35.55
2016,7,19,7,0,0.0,77.0,3.4,14.0,77.0,63.29,51.0
2016,7,19,7,15,0.0,108.0,3.4,14.0,108.0,86.72,71.59
2016,7,19,7,30,0.0,139.0,3.4,14.0,139.0,109.45,91.29
2016,7,19,7,45,2.0,153.5,3.45,14.5,155.0,120.54,100.43
2016,7,19,8,0,4.0,168.0,3.5,15.0,171.0,131.55,109.39
2016,7,19,8,15,8.0,187.5,3.55,15.0,192.5,146.07,121.47
2016,7,19,8,30,12.0,207.0,3.6,15.0,214.0,162.6,128.85
2016,7,19,8,45,16.5,229.5,3.65,15.5,240.5,182.02,143.65
2016,7,19,9,0,21.0,252.0,3.7,16.0,267.0,202.27,159.1
2016,7,19,9,15,38.5,292.5,3.75,16.0,321.5,231.77,181.76
2016,7,19,9,30,56.0,333.0,3.8,16.0,376.0,271.84,212.89
2016,7,19,9,45,51.5,343.5,3.85,16.0,384.5,285.54,223.74
2016,7,19,10,0,47.0,354.0,3.9,16.0,393.0,298.66,234.06
2016,7,19,10,15,66.0,383.0,3.95,16.0,440.0,336.79,263.65
2016,7,19,10,30,85.0,412.0,4.0,16.0,487.0,377.66,295.2
2016,7,19,10,45,156.5,429.5,4.05,16.5,571.5,444.11,346.07
2016,7,19,11,0,228.0,447.0,4.1,17.0,656.0,518.83,402.58
2016,7,19,11,15,336.5,415.5,4.1,17.0,729.5,588.85,456.67
2016,7,19,11,30,445.0,384.0,4.1,17.0,803.0,668.88,517.64
2016,7,19,11,45,389.0,414.5,4.2,17.0,783.0,671.88,519.04
2016,7,19,12,0,333.0,445.0,4.3,17.0,763.0,674.31,520.15
2016,7,19,12,15,245.5,461.5,4.35,17.0,696.0,633.54,488.88
2016,7,19,12,30,158.0,478.0,4.4,17.0,629.0,576.49,445.29
2016,7,19,12,45,164.5,467.5,4.45,17.0,624.0,583.02,451.08
2016,7,19,13,0,171.0,457.0,4.5,17.0,619.0,588.52,455.88
2016,7,19,13,15,548.5,278.5,4.55,17.0,785.5,813.7,631.9
2016,7,19,13,30,926.0,100.0,4.6,17.0,952.0,993.27,761.41
2016,7,19,13,45,926.0,96.5,4.7,17.0,931.5,1000.94,766.94
2016,7,19,14,0,926.0,93.0,4.8,17.0,911.0,1004.66,771.12
2016,7,19,14,15,710.0,198.5,4.85,17.0,813.5,926.97,717.89
2016,7,19,14,30,494.0,304.0,4.9,17.0,716.0,818.55,637.3
2016,7,19,14,45,699.0,195.0,5.0,17.0,751.5,911.62,711.32
2016,7,19,15,0,904.0,86.0,5.1,17.0,787.0,966.71,752.01
2016,7,19,15,15,894.0,84.5,5.1,17.0,747.5,944.02,737.01
2016,7,19,15,30,884.0,83.0,5.1,17.0,708.0,918.02,720.15
2016,7,19,15,45,873.0,80.0,5.2,17.0,664.5,886.28,699.73
2016,7,19,16,0,862.0,77.0,5.3,17.0,621.0,851.64,676.99
2016,7,19,16,15,845.0,74.5,5.3,16.5,573.5,809.86,649.42
2016,7,19,16,30,828.0,72.0,5.3,16.0,526.0,766.06,619.9
2016,7,19,16,45,808.0,68.5,5.35,16.0,476.0,717.01,584.86
2016,7,19,17,0,788.0,65.0,5.4,16.0,426.0,673.1,553.16
2016,7,19,17,15,758.5,62.0,5.35,16.0,375.0,615.52,509.68
2016,7,19,17,30,729.0,59.0,5.3,16.0,324.0,558.2,463.55
2016,7,19,17,45,687.5,54.5,5.25,16.0,273.5,492.54,409.09
2016,7,19,18,0,646.0,50.0,5.2,16.0,223.0,429.12,354.64
2016,7,19,18,15,582.5,44.5,5.05,15.5,175.0,356.34,291.22
2016,7,19,18,30,519.0,39.0,4.9,15.0,127.0,291.83,232.79
2016,7,19,18,45,412.5,31.0,4.75,15.0,86.0,211.96,160.4
2016,7,19,19,0,306.0,23.0,4.6,15.0,45.0,140.9,77.63
2016,7,19,19,15,153.0,11.5,4.5,14.5,22.5,50.35,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,148.5,10.0,3.35,13.0,19.5,8.54,0.0
2016,7,20,5,30,297.0,20.0,3.5,13.0,39.0,16.52,2.03
2016,7,20,5,45,406.5,28.0,3.65,13.5,79.0,22.91,13.75
2016,7,20,6,0,516.0,36.0,3.8,14.0,119.0,31.85,22.34
2016,7,20,6,15,582.0,41.5,3.75,14.0,166.5,36.29,26.68
2016,7,20,6,30,648.0,47.0,3.7,14.0,214.0,40.74,30.85
2016,7,20,6,45,324.0,69.0,3.7,14.5,152.5,50.42,39.49
2016,7,20,7,0,0.0,91.0,3.7,15.0,91.0,73.59,59.91
2016,7,20,7,15,0.0,98.5,3.65,15.0,98.5,79.83,65.25
2016,7,20,7,30,0.0,106.0,3.6,15.0,106.0,86.0,70.46
2016,7,20,7,45,4.5,141.5,3.55,15.5,144.0,112.25,92.91
2016,7,20,8,0,9.0,177.0,3.5,16.0,182.0,137.65,114.23
2016,7,20,8,15,11.5,194.5,3.45,16.0,201.5,150.78,125.02
2016,7,20,8,30,14.0,212.0,3.4,16.0,221.0,166.15,131.14
2016,7,20,8,45,13.5,220.5,3.4,16.5,229.5,175.24,137.74
2016,7,20,9,0,13.0,229.0,3.4,17.0,238.0,184.12,144.28
2016,7,20,9,15,18.0,256.5,3.4,17.0,270.0,208.28,163.1
2016,7,20,9,30,23.0,284.0,3.4,17.0,302.0,233.38,182.6
2016,7,20,9,45,22.5,292.0,3.4,17.0,310.5,242.7,189.75
2016,7,20,10,0,22.0,300.0,3.4,17.0,319.0,251.88,196.79
2016,7,20,10,15,22.0,310.5,3.45,17.0,330.0,263.13,205.45
2016,7,20,10,30,22.0,321.0,3.5,17.0,341.0,274.42,214.11
2016,7,20,10,45,42.5,369.5,3.55,17.5,408.5,328.16,255.26
2016,7,20,11,0,63.0,418.0,3.6,18.0,476.0,386.69,299.39
2016,7,20,11,15,56.5,417.5,3.65,18.0,470.0,389.38,301.16
2016,7,20,11,30,50.0,417.0,3.7,18.0,464.0,391.15,302.4
2016,7,20,11,45,48.5,418.0,3.8,18.0,464.0,397.26,307.08
2016,7,20,12,0,47.0,419.0,3.9,18.0,464.0,403.0,311.47
2016,7,20,12,15,42.5,410.0,4.0,18.0,451.0,396.84,306.86
2016,7,20,12,30,38.0,401.0,4.1,18.0,438.0,389.8,301.62
2016,7,20,12,45,41.0,404.5,4.25,18.0,444.0,400.28,309.97
2016,7,20,13,0,44.0,408.0,4.4,18.0,450.0,410.7,318.31
2016,7,20,13,15,41.5,396.5,4.5,18.0,435.5,401.5,311.61
2016,7,20,13,30,39.0,385.0,4.6,18.0,421.0,391.63,304.48
2016,7,20,13,45,42.0,381.5,4.75,18.0,419.5,394.37,307.21
2016,7,20,14,0,45.0,378.0,4.9,18.0,418.0,396.89,309.78
2016,7,20,14,15,46.0,367.0,5.0,18.0,406.5,389.69,304.86
2016,7,20,14,30,47.0,356.0,5.1,18.0,395.0,382.1,299.69
2016,7,20,14,45,59.5,351.0,5.25,18.0,399.0,391.5,308.12
2016,7,20,15,0,72.0,346.0,5.4,18.0,403.0,400.54,316.3
2016,7,20,15,15,217.0,317.5,5.45,17.5,474.0,527.65,420.56
2016,7,20,15,30,362.0,289.0,5.5,17.0,545.0,648.26,517.74
2016,7,20,15,45,320.5,277.5,5.6,17.0,493.5,592.53,475.39
2016,7,20,16,0,279.0,266.0,5.7,17.0,442.0,537.38,433.5
2016,7,20,16,15,215.5,250.5,5.7,16.5,380.0,443.19,360.51
2016,7,20,16,30,152.0,235.0,5.7,16.0,318.0,369.99,302.35
2016,7,20,16,45,212.0,205.5,5.75,16.0,309.0,380.47,313.54
2016,7,20,17,0,272.0,176.0,5.8,16.0,300.0,399.98,331.3
2016,7,20,17,15,239.5,157.0,5.8,15.5,256.5,345.84,287.72
2016,7,20,17,30,207.0,138.0,5.8,15.0,213.0,293.77,245.04
2016,7,20,17,45,425.0,95.0,5.8,15.0,218.5,379.03,317.46
2016,7,20,18,0,643.0,52.0,5.8,15.0,224.0,430.34,358.03
2016,7,20,18,15,577.0,46.0,5.65,15.0,175.5,355.74,291.77
2016,7,20,18,30,511.0,40.0,5.5,15.0,127.0,290.0,231.6
2016,7,20,18,45,403.0,31.5,5.4,15.0,85.5,209.32,158.28
2016,7,20,19,0,295.0,23.0,5.3,15.0,44.0,137.06,72.04
2016,7,20,19,15,147.5,11.5,5.2,14.5,22.0,48.96,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
