Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,144.0,10.0,3.95,14.0,19.0,8.54,0.0
2016,7,21,5,30,288.0,20.0,4.1,14.0,38.0,16.55,0.88
2016,7,21,5,45,400.0,28.5,4.35,14.0,78.0,23.35,14.01
2016,7,21,6,0,512.0,37.0,4.6,14.0,118.0,32.79,23.12
2016,7,21,6,15,578.5,42.5,4.6,14.0,165.5,37.18,27.44
2016,7,21,6,30,645.0,48.0,4.6,14.0,213.0,41.58,31.59
2016,7,21,6,45,327.0,84.0,4.6,14.5,168.5,60.84,48.76
2016,7,21,7,0,9.0,120.0,4.6,15.0,124.0,93.84,77.79
2016,7,21,7,15,26.0,145.5,4.5,15.0,157.5,108.32,90.29
2016,7,21,7,30,43.0,171.0,4.4,15.0,191.0,125.25,104.77
2016,7,21,7,45,44.5,191.5,4.3,15.5,214.0,138.73,115.84
2016,7,21,8,0,46.0,212.0,4.2,16.0,237.0,151.89,126.49
2016,7,21,8,15,42.5,229.0,4.1,16.0,253.5,163.39,135.84
2016,7,21,8,30,39.0,246.0,4.0,16.0,270.0,180.97,142.31
2016,7,21,8,45,150.5,277.0,3.9,16.5,381.0,216.37,164.8
2016,7,21,9,0,262.0,308.0,3.8,17.0,492.0,267.0,199.97
2016,7,21,9,15,145.5,301.5,3.75,17.0,405.0,260.99,200.5
2016,7,21,9,30,29.0,295.0,3.7,17.0,318.0,236.92,185.23
2016,7,21,9,45,482.0,188.0,3.7,17.5,586.0,329.15,250.52
2016,7,21,10,0,935.0,81.0,3.7,18.0,854.0,486.15,369.88
2016,7,21,10,15,941.5,82.0,3.75,18.0,883.5,542.91,417.58
2016,7,21,10,30,948.0,83.0,3.8,18.0,913.0,598.42,463.36
2016,7,21,10,45,953.5,83.0,3.9,18.0,936.5,651.02,505.85
2016,7,21,11,0,959.0,83.0,4.0,18.0,960.0,701.77,545.93
2016,7,21,11,15,962.5,83.5,4.1,18.0,975.5,749.51,582.89
2016,7,21,11,30,966.0,84.0,4.2,18.0,991.0,794.81,615.95
2016,7,21,11,45,968.0,84.0,4.35,18.0,1000.0,835.88,645.41
2016,7,21,12,0,970.0,84.0,4.5,18.0,1009.0,874.05,673.03
2016,7,21,12,15,607.5,276.0,4.65,18.0,855.5,787.17,608.24
2016,7,21,12,30,245.0,468.0,4.8,18.0,702.0,655.38,504.32
2016,7,21,12,45,599.5,281.5,4.95,18.0,847.5,830.99,643.38
2016,7,21,13,0,954.0,95.0,5.1,18.0,993.0,982.85,754.17
2016,7,21,13,15,602.0,269.0,5.1,18.0,833.0,857.39,662.66
2016,7,21,13,30,250.0,443.0,5.1,18.0,673.0,683.43,527.55
2016,7,21,13,45,151.0,414.5,5.15,18.0,552.5,550.4,428.33
2016,7,21,14,0,52.0,386.0,5.2,18.0,432.0,412.0,321.53
2016,7,21,14,15,76.5,389.0,5.15,18.0,454.0,442.07,346.13
2016,7,21,14,30,101.0,392.0,5.1,18.0,476.0,472.07,370.17
2016,7,21,14,45,95.0,373.0,5.1,18.0,449.5,449.13,353.11
2016,7,21,15,0,89.0,354.0,5.1,18.0,423.0,425.64,335.71
2016,7,21,15,15,86.0,333.5,5.05,18.0,397.5,402.94,318.9
2016,7,21,15,30,83.0,313.0,5.0,18.0,372.0,379.8,301.64
2016,7,21,15,45,68.0,286.0,5.0,18.0,332.5,338.4,269.63
2016,7,21,16,0,53.0,259.0,5.0,18.0,293.0,297.23,237.48
2016,7,21,16,15,457.0,162.5,5.0,17.5,413.5,586.61,476.95
2016,7,21,16,30,861.0,66.0,5.0,17.0,534.0,787.42,633.46
2016,7,21,16,45,839.5,63.5,5.05,17.0,483.5,737.04,596.63
2016,7,21,17,0,818.0,61.0,5.1,17.0,433.0,685.52,559.57
2016,7,21,17,15,788.5,58.0,5.1,16.5,380.5,627.03,517.02
2016,7,21,17,30,759.0,55.0,5.1,16.0,328.0,574.11,476.02
2016,7,21,17,45,715.0,51.0,5.1,16.0,276.5,506.03,419.83
2016,7,21,18,0,671.0,47.0,5.1,16.0,225.0,440.41,363.66
2016,7,21,18,15,607.0,42.0,4.95,15.5,176.0,366.58,299.28
2016,7,21,18,30,543.0,37.0,4.8,15.0,127.0,298.2,237.48
2016,7,21,18,45,431.5,29.0,4.7,15.0,85.5,214.54,161.48
2016,7,21,19,0,320.0,21.0,4.6,15.0,44.0,142.81,70.7
2016,7,21,19,15,160.0,10.5,4.5,14.5,22.0,51.5,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,3.75,14.0,18.5,8.11,0.0
2016,7,22,5,30,291.0,19.0,3.9,14.0,37.0,15.71,0.0
2016,7,22,5,45,402.5,27.5,4.05,14.5,77.0,22.54,13.21
2016,7,22,6,0,514.0,36.0,4.2,15.0,117.0,31.93,22.24
2016,7,22,6,15,582.5,42.0,4.1,15.0,165.0,36.8,26.97
2016,7,22,6,30,651.0,48.0,4.0,15.0,213.0,41.66,31.53
2016,7,22,6,45,325.5,77.5,3.95,15.5,160.0,56.37,44.6
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,84.84,69.57
2016,7,22,7,15,18.0,137.5,3.8,16.0,145.5,107.12,88.88
2016,7,22,7,30,36.0,168.0,3.7,16.0,184.0,123.35,102.67
2016,7,22,7,45,30.0,181.5,3.65,16.5,196.0,132.7,110.16
2016,7,22,8,0,24.0,195.0,3.6,17.0,208.0,149.6,124.0
2016,7,22,8,15,27.5,215.5,3.55,17.0,231.5,155.36,128.45
2016,7,22,8,30,31.0,236.0,3.5,17.0,255.0,174.32,136.63
2016,7,22,8,45,26.0,243.5,3.5,17.0,260.0,193.01,151.23
2016,7,22,9,0,21.0,251.0,3.5,17.0,265.0,201.51,157.87
2016,7,22,9,15,27.5,277.5,3.5,17.0,297.5,218.8,171.14
2016,7,22,9,30,34.0,304.0,3.5,17.0,330.0,244.88,191.42
2016,7,22,9,45,30.0,309.0,3.55,17.5,333.0,252.92,197.33
2016,7,22,10,0,26.0,314.0,3.6,18.0,336.0,260.27,202.64
2016,7,22,10,15,31.5,337.0,3.65,18.0,364.0,285.44,222.08
2016,7,22,10,30,37.0,360.0,3.7,18.0,392.0,311.74,242.27
2016,7,22,10,45,56.0,393.5,3.75,18.5,444.0,355.59,275.42
2016,7,22,11,0,75.0,427.0,3.8,19.0,496.0,402.21,310.28
2016,7,22,11,15,62.5,421.5,3.9,19.0,479.5,397.33,306.37
2016,7,22,11,30,50.0,416.0,4.0,19.0,463.0,390.77,301.28
2016,7,22,11,45,47.0,414.5,4.1,19.0,459.5,393.55,303.43
2016,7,22,12,0,44.0,413.0,4.2,19.0,456.0,395.75,305.12
2016,7,22,12,15,40.5,405.0,4.3,19.0,444.5,391.14,301.75
2016,7,22,12,30,37.0,397.0,4.4,19.0,433.0,385.74,297.82
2016,7,22,12,45,41.0,403.0,4.55,19.0,442.0,399.4,308.6
2016,7,22,13,0,45.0,409.0,4.7,19.0,451.0,413.12,319.42
2016,7,22,13,15,85.5,429.5,4.85,19.0,508.0,475.39,368.05
2016,7,22,13,30,126.0,450.0,5.0,19.0,565.0,555.97,429.62
2016,7,22,13,45,204.0,431.0,5.15,19.0,612.5,618.7,479.22
2016,7,22,14,0,282.0,412.0,5.3,19.0,660.0,698.95,541.12
2016,7,22,14,15,311.5,389.0,5.35,18.5,655.0,709.3,551.41
2016,7,22,14,30,341.0,366.0,5.4,18.0,650.0,717.49,560.57
2016,7,22,14,45,625.0,229.0,5.5,18.0,722.0,877.59,687.1
2016,7,22,15,0,909.0,92.0,5.6,18.0,794.0,981.48,763.41
2016,7,22,15,15,899.0,90.5,5.6,18.0,754.0,958.75,748.12
2016,7,22,15,30,889.0,89.0,5.6,18.0,714.0,932.68,731.2
2016,7,22,15,45,873.5,87.5,5.65,18.0,669.0,898.5,708.66
2016,7,22,16,0,858.0,86.0,5.7,18.0,624.0,861.65,684.01
2016,7,22,16,15,840.5,83.5,5.65,17.5,575.5,819.55,656.01
2016,7,22,16,30,823.0,81.0,5.6,17.0,527.0,783.16,631.92
2016,7,22,16,45,796.0,78.5,5.6,17.0,476.0,729.44,593.23
2016,7,22,17,0,769.0,76.0,5.6,17.0,425.0,674.99,553.32
2016,7,22,17,15,736.0,72.0,5.5,16.5,373.0,614.25,508.0
2016,7,22,17,30,703.0,68.0,5.4,16.0,321.0,554.07,460.29
2016,7,22,17,45,649.5,64.0,5.35,16.0,268.5,485.41,403.22
2016,7,22,18,0,596.0,60.0,5.3,16.0,216.0,417.73,345.23
2016,7,22,18,15,523.5,53.0,5.15,15.5,168.0,341.14,278.74
2016,7,22,18,30,451.0,46.0,5.0,15.0,120.0,271.13,216.1
2016,7,22,18,45,330.0,35.5,4.9,15.0,79.5,186.21,139.96
2016,7,22,19,0,209.0,25.0,4.8,15.0,39.0,110.05,49.8
2016,7,22,19,15,104.5,12.5,4.7,15.0,19.5,38.5,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.0,10.5,3.1,14.0,16.0,8.96,0.0
2016,7,23,5,30,190.0,21.0,3.1,14.0,32.0,17.39,0.0
2016,7,23,5,45,313.0,31.5,3.1,14.5,70.5,25.79,15.82
2016,7,23,6,0,436.0,42.0,3.1,15.0,109.0,34.08,24.1
2016,7,23,6,15,510.5,49.5,2.95,15.0,156.5,39.52,29.37
2016,7,23,6,30,585.0,57.0,2.8,15.0,204.0,44.91,34.42
2016,7,23,6,45,638.5,61.5,2.65,15.5,255.5,47.76,36.97
2016,7,23,7,0,692.0,66.0,2.5,16.0,307.0,55.13,43.4
2016,7,23,7,15,726.0,70.0,2.5,16.0,359.0,57.61,45.48
2016,7,23,7,30,760.0,74.0,2.5,16.0,411.0,60.05,47.48
2016,7,23,7,45,787.5,76.5,2.5,16.5,462.0,61.25,48.27
2016,7,23,8,0,815.0,79.0,2.5,17.0,513.0,62.43,49.02
2016,7,23,8,15,833.5,81.5,2.55,17.5,562.0,77.44,61.71
2016,7,23,8,30,852.0,84.0,2.6,18.0,611.0,135.13,75.04
2016,7,23,8,45,866.5,86.0,2.65,18.5,656.0,193.83,114.38
2016,7,23,9,0,881.0,88.0,2.7,19.0,701.0,253.73,162.99
2016,7,23,9,15,558.5,220.5,2.8,19.0,617.5,307.15,221.03
2016,7,23,9,30,236.0,353.0,2.9,19.0,534.0,339.74,257.86
2016,7,23,9,45,179.5,373.0,3.0,19.5,514.5,351.9,269.02
2016,7,23,10,0,123.0,393.0,3.1,20.0,495.0,357.72,274.32
2016,7,23,10,15,117.5,407.0,3.2,20.0,507.0,378.78,290.73
2016,7,23,10,30,112.0,421.0,3.3,20.0,519.0,399.3,306.46
2016,7,23,10,45,220.5,420.0,3.45,20.0,619.0,476.9,365.85
2016,7,23,11,0,329.0,419.0,3.6,20.0,719.0,565.74,433.02
2016,7,23,11,15,213.5,437.0,3.75,20.0,633.5,519.72,398.03
2016,7,23,11,30,98.0,455.0,3.9,20.0,548.0,459.63,351.95
2016,7,23,11,45,104.5,461.5,4.05,20.0,561.5,479.42,367.29
2016,7,23,12,0,111.0,468.0,4.2,20.0,575.0,499.44,382.47
2016,7,23,12,15,144.0,472.5,4.35,20.0,610.0,550.36,421.11
2016,7,23,12,30,177.0,477.0,4.5,20.0,645.0,594.34,454.52
2016,7,23,12,45,215.5,467.0,4.65,20.0,671.0,630.86,482.8
2016,7,23,13,0,254.0,457.0,4.8,20.0,697.0,681.41,521.08
2016,7,23,13,15,597.5,279.5,4.9,20.0,830.0,864.7,663.01
2016,7,23,13,30,941.0,102.0,5.0,20.0,963.0,1014.11,769.89
2016,7,23,13,45,709.0,219.0,5.1,20.0,859.5,938.9,718.15
2016,7,23,14,0,477.0,336.0,5.2,20.0,756.0,830.6,637.57
2016,7,23,14,15,700.0,217.5,5.2,19.5,810.0,940.95,724.44
2016,7,23,14,30,923.0,99.0,5.2,19.0,864.0,1015.83,778.72
2016,7,23,14,45,914.5,97.5,5.25,19.0,829.5,1001.85,770.11
2016,7,23,15,0,906.0,96.0,5.3,19.0,795.0,984.16,759.56
2016,7,23,15,15,895.5,94.5,5.3,18.5,755.0,961.04,746.33
2016,7,23,15,30,885.0,93.0,5.3,18.0,715.0,934.59,730.72
2016,7,23,15,45,870.0,91.0,5.3,18.0,669.5,900.39,708.02
2016,7,23,16,0,855.0,89.0,5.3,18.0,624.0,863.49,683.25
2016,7,23,16,15,837.0,86.5,5.2,17.5,575.5,829.38,661.09
2016,7,23,16,30,819.0,84.0,5.1,17.0,527.0,784.45,630.56
2016,7,23,16,45,792.0,81.5,5.1,17.0,475.5,730.78,592.26
2016,7,23,17,0,765.0,79.0,5.1,17.0,424.0,676.36,552.67
2016,7,23,17,15,731.5,75.0,5.05,16.5,372.0,615.32,507.43
2016,7,23,17,30,698.0,71.0,5.0,16.0,320.0,557.76,462.09
2016,7,23,17,45,643.0,66.5,5.0,16.0,267.5,485.17,402.28
2016,7,23,18,0,588.0,62.0,5.0,16.0,215.0,416.21,343.51
2016,7,23,18,15,513.5,54.5,4.9,15.5,166.5,338.3,276.13
2016,7,23,18,30,439.0,47.0,4.8,15.0,118.0,267.19,212.71
2016,7,23,18,45,313.5,36.0,4.7,15.0,78.0,180.58,135.21
2016,7,23,19,0,188.0,25.0,4.6,15.0,38.0,102.42,41.38
2016,7,23,19,15,94.0,12.5,4.5,15.0,19.0,35.74,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,78.0,10.5,3.1,14.0,15.0,8.96,0.0
2016,7,24,5,30,156.0,21.0,3.1,14.0,30.0,16.38,0.0
2016,7,24,5,45,276.5,33.0,3.15,14.5,67.5,27.09,16.76
2016,7,24,6,0,397.0,45.0,3.2,15.0,105.0,36.56,26.22
2016,7,24,6,15,475.0,53.0,3.05,15.0,152.0,42.26,31.77
2016,7,24,6,30,553.0,61.0,2.9,15.0,199.0,47.91,37.07
2016,7,24,6,45,293.0,94.0,2.8,15.5,168.5,67.59,54.53
2016,7,24,7,0,33.0,127.0,2.7,16.0,138.0,95.31,78.73
2016,7,24,7,15,34.0,146.5,2.65,16.0,160.0,108.81,90.3
2016,7,24,7,30,35.0,166.0,2.6,16.0,182.0,122.04,101.47
2016,7,24,7,45,125.5,194.5,2.6,16.5,260.0,135.44,112.44
2016,7,24,8,0,216.0,223.0,2.6,17.0,338.0,153.11,126.87
2016,7,24,8,15,217.5,246.0,2.6,17.0,371.0,167.76,138.8
2016,7,24,8,30,219.0,269.0,2.6,17.0,404.0,201.3,151.36
2016,7,24,8,45,129.0,274.0,2.65,17.0,355.5,211.5,161.17
2016,7,24,9,0,39.0,279.0,2.7,17.0,307.0,216.18,168.51
2016,7,24,9,15,41.0,297.5,2.7,17.0,328.5,235.97,183.95
2016,7,24,9,30,43.0,316.0,2.7,17.0,350.0,256.28,199.75
2016,7,24,9,45,107.5,356.0,2.75,17.5,444.0,312.52,242.0
2016,7,24,10,0,172.0,396.0,2.8,18.0,538.0,381.95,294.33
2016,7,24,10,15,103.0,374.5,2.85,18.0,460.0,348.18,269.34
2016,7,24,10,30,34.0,353.0,2.9,18.0,382.0,304.96,236.32
2016,7,24,10,45,46.5,382.5,3.0,18.5,424.0,341.55,264.04
2016,7,24,11,0,59.0,412.0,3.1,19.0,466.0,380.14,292.77
2016,7,24,11,15,97.0,438.5,3.2,19.0,529.0,436.06,335.29
2016,7,24,11,30,135.0,465.0,3.3,19.0,592.0,500.97,384.03
2016,7,24,11,45,119.0,465.0,3.4,19.0,578.0,500.95,383.67
2016,7,24,12,0,103.0,465.0,3.5,19.0,564.0,490.61,376.0
2016,7,24,12,15,95.0,461.0,3.65,19.0,552.0,488.62,374.77
2016,7,24,12,30,87.0,457.0,3.8,19.0,540.0,485.45,372.62
2016,7,24,12,45,85.5,453.0,4.0,19.0,534.5,487.09,374.32
2016,7,24,13,0,84.0,449.0,4.2,19.0,529.0,488.04,375.51
2016,7,24,13,15,99.0,447.5,4.35,19.0,540.0,506.4,390.25
2016,7,24,13,30,114.0,446.0,4.5,19.0,551.0,541.58,417.33
2016,7,24,13,45,85.0,418.0,4.65,19.0,495.0,473.57,366.66
2016,7,24,14,0,56.0,390.0,4.8,19.0,439.0,420.93,326.95
2016,7,24,14,15,87.0,392.5,4.85,18.5,466.0,457.09,356.84
2016,7,24,14,30,118.0,395.0,4.9,18.0,493.0,512.31,400.72
2016,7,24,14,45,97.0,370.5,5.0,18.0,449.0,449.74,353.49
2016,7,24,15,0,76.0,346.0,5.1,18.0,405.0,405.93,320.22
2016,7,24,15,15,63.0,319.5,5.1,17.5,366.5,367.45,291.38
2016,7,24,15,30,50.0,293.0,5.1,17.0,328.0,328.86,262.02
2016,7,24,15,45,31.5,251.0,5.1,17.0,272.5,268.82,214.56
2016,7,24,16,0,13.0,209.0,5.1,17.0,217.0,195.66,155.77
2016,7,24,16,15,7.5,186.0,5.05,17.0,190.5,169.72,135.03
2016,7,24,16,30,2.0,163.0,5.0,17.0,164.0,144.07,114.26
2016,7,24,16,45,1.0,134.5,4.95,17.0,135.0,117.02,92.29
2016,7,24,17,0,0.0,106.0,4.9,17.0,106.0,90.19,70.25
2016,7,24,17,15,0.0,92.5,4.85,16.5,92.5,78.33,60.67
2016,7,24,17,30,0.0,79.0,4.8,16.0,79.0,66.47,50.92
2016,7,24,17,45,285.0,70.0,4.75,16.0,143.5,267.1,223.28
2016,7,24,18,0,570.0,61.0,4.7,16.0,208.0,405.7,335.26
2016,7,24,18,15,496.0,53.0,4.6,15.5,160.5,328.39,267.8
2016,7,24,18,30,422.0,45.0,4.5,15.0,113.0,258.0,205.09
2016,7,24,18,45,310.0,34.0,4.45,15.0,74.0,177.6,132.37
2016,7,24,19,0,198.0,23.0,4.4,15.0,35.0,103.83,36.1
2016,7,24,19,15,99.0,11.5,4.3,14.5,17.5,36.26,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,9.5,3.05,13.0,14.5,8.11,0.0
2016,7,25,5,30,186.0,19.0,3.1,13.0,29.0,15.69,0.0
2016,7,25,5,45,310.5,30.0,3.15,13.5,67.5,24.59,14.63
2016,7,25,6,0,435.0,41.0,3.2,14.0,106.0,33.34,23.49
2016,7,25,6,15,511.0,48.5,3.05,14.0,153.5,38.8,28.83
2016,7,25,6,30,587.0,56.0,2.9,14.0,201.0,44.23,33.94
2016,7,25,6,45,636.5,61.5,2.8,14.5,252.0,47.83,37.19
2016,7,25,7,0,686.0,67.0,2.7,15.0,303.0,55.97,44.33
2016,7,25,7,15,721.5,71.5,2.6,15.0,355.5,58.82,46.75
2016,7,25,7,30,757.0,76.0,2.5,15.0,408.0,61.6,49.06
2016,7,25,7,45,781.5,79.5,2.45,15.5,459.0,63.42,50.38
2016,7,25,8,0,806.0,83.0,2.4,16.0,510.0,65.16,51.62
2016,7,25,8,15,451.5,175.5,2.4,16.0,419.0,115.41,94.85
2016,7,25,8,30,97.0,268.0,2.4,16.0,328.0,198.37,154.06
2016,7,25,8,45,485.5,181.0,2.45,16.5,513.5,191.06,129.51
2016,7,25,9,0,874.0,94.0,2.5,17.0,699.0,256.8,166.92
2016,7,25,9,15,603.5,211.5,2.5,17.0,641.0,313.23,225.81
2016,7,25,9,30,333.0,329.0,2.5,17.0,583.0,350.92,265.78
2016,7,25,9,45,286.0,358.0,2.5,17.5,583.5,379.18,289.75
2016,7,25,10,0,239.0,387.0,2.5,18.0,584.0,405.9,311.29
2016,7,25,10,15,217.0,405.5,2.55,18.0,589.5,428.27,329.19
2016,7,25,10,30,195.0,424.0,2.6,18.0,595.0,448.31,344.79
2016,7,25,10,45,267.0,419.0,2.65,18.0,659.0,505.28,388.33
2016,7,25,11,0,339.0,414.0,2.7,18.0,723.0,569.55,436.83
2016,7,25,11,15,634.5,264.5,2.7,18.0,853.5,681.22,523.31
2016,7,25,11,30,930.0,115.0,2.7,18.0,984.0,798.18,611.74
2016,7,25,11,45,638.5,274.5,2.75,18.5,873.5,758.33,577.34
2016,7,25,12,0,347.0,434.0,2.8,19.0,763.0,680.41,515.44
2016,7,25,12,15,257.0,455.0,2.85,19.0,699.0,641.57,486.79
2016,7,25,12,30,167.0,476.0,2.9,19.0,635.0,585.76,445.12
2016,7,25,12,45,210.5,466.0,2.95,19.0,665.0,626.63,476.52
2016,7,25,13,0,254.0,456.0,3.0,19.0,695.0,681.99,517.31
2016,7,25,13,15,286.0,439.5,3.05,19.0,704.0,707.68,536.79
2016,7,25,13,30,318.0,423.0,3.1,19.0,713.0,732.29,555.72
2016,7,25,13,45,328.0,405.0,3.2,19.0,698.0,732.58,557.33
2016,7,25,14,0,338.0,387.0,3.3,19.0,683.0,730.83,557.72
2016,7,25,14,15,373.5,361.5,3.35,18.5,678.5,744.27,570.59
2016,7,25,14,30,409.0,336.0,3.4,18.0,674.0,772.63,593.74
2016,7,25,14,45,413.0,318.0,3.45,18.0,647.0,758.78,585.28
2016,7,25,15,0,417.0,300.0,3.5,18.0,620.0,742.4,575.31
2016,7,25,15,15,342.0,304.5,3.45,18.0,558.0,654.18,510.85
2016,7,25,15,30,267.0,309.0,3.4,18.0,496.0,585.63,459.68
2016,7,25,15,45,158.0,281.5,3.4,18.0,390.5,434.72,344.78
2016,7,25,16,0,49.0,254.0,3.4,18.0,285.0,289.63,230.12
2016,7,25,16,15,28.5,215.0,3.35,17.5,233.0,231.11,184.42
2016,7,25,16,30,8.0,176.0,3.3,17.0,181.0,161.77,128.63
2016,7,25,16,45,6.5,161.0,3.25,17.0,165.0,147.23,117.2
2016,7,25,17,0,5.0,146.0,3.2,17.0,149.0,132.81,105.67
2016,7,25,17,15,2.5,129.0,3.15,16.5,130.5,115.81,92.0
2016,7,25,17,30,0.0,112.0,3.1,16.0,112.0,99.01,78.28
2016,7,25,17,45,306.5,83.5,3.05,16.0,162.5,296.97,246.89
2016,7,25,18,0,613.0,55.0,3.0,16.0,213.0,422.75,346.77
2016,7,25,18,15,540.5,48.5,2.9,15.5,164.5,345.76,280.01
2016,7,25,18,30,468.0,42.0,2.8,15.0,116.0,275.44,217.64
2016,7,25,18,45,349.5,31.5,2.75,15.0,76.0,190.54,140.95
2016,7,25,19,0,231.0,21.0,2.7,15.0,36.0,112.33,31.47
2016,7,25,19,15,115.5,10.5,2.6,15.0,18.0,39.86,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,9.0,0.75,14.0,13.5,7.68,0.0
2016,7,26,5,30,180.0,18.0,0.8,14.0,27.0,14.83,0.0
2016,7,26,5,45,299.5,29.5,0.85,14.5,65.0,24.18,14.11
2016,7,26,6,0,419.0,41.0,0.9,15.0,103.0,33.33,23.4
2016,7,26,6,15,494.5,49.0,0.85,15.0,150.0,39.18,29.07
2016,7,26,6,30,570.0,57.0,0.8,15.0,197.0,44.95,34.48
2016,7,26,6,45,356.0,95.0,0.8,15.5,189.5,68.92,55.71
2016,7,26,7,0,142.0,133.0,0.8,16.0,182.0,96.96,80.06
2016,7,26,7,15,135.5,156.0,0.8,16.5,209.0,111.62,92.34
2016,7,26,7,30,129.0,179.0,0.8,17.0,236.0,125.78,103.97
2016,7,26,7,45,227.5,191.0,0.85,17.5,306.0,128.53,105.75
2016,7,26,8,0,326.0,203.0,0.9,18.0,376.0,136.1,111.59
2016,7,26,8,15,280.5,234.0,0.9,18.0,392.5,153.85,126.08
2016,7,26,8,30,235.0,265.0,0.9,18.0,409.0,200.44,148.7
2016,7,26,8,45,207.0,290.5,0.95,18.5,424.5,232.74,172.4
2016,7,26,9,0,179.0,316.0,1.0,19.0,440.0,262.08,195.85
2016,7,26,9,15,223.0,330.5,1.05,19.5,494.0,301.1,224.56
2016,7,26,9,30,267.0,345.0,1.1,20.0,548.0,340.07,253.76
2016,7,26,9,45,579.0,227.5,1.15,20.5,694.5,398.05,293.84
2016,7,26,10,0,891.0,110.0,1.2,21.0,841.0,491.24,363.03
2016,7,26,10,15,628.0,245.5,1.3,21.0,770.0,512.79,383.14
2016,7,26,10,30,365.0,381.0,1.4,21.0,699.0,509.96,382.45
2016,7,26,10,45,348.0,398.5,1.5,21.5,708.0,539.23,404.04
2016,7,26,11,0,331.0,416.0,1.6,22.0,717.0,566.54,423.41
2016,7,26,11,15,322.0,427.0,1.75,22.0,724.0,592.29,442.53
2016,7,26,11,30,313.0,438.0,1.9,22.0,731.0,616.65,460.44
2016,7,26,11,45,284.5,450.5,2.1,22.0,718.0,625.62,467.28
2016,7,26,12,0,256.0,463.0,2.3,22.0,705.0,631.81,472.08
2016,7,26,12,15,589.5,290.5,2.4,22.0,849.0,789.08,590.51
2016,7,26,12,30,923.0,118.0,2.5,22.0,993.0,932.92,690.9
2016,7,26,12,45,569.5,290.5,2.65,22.0,829.5,816.71,609.21
2016,7,26,13,0,216.0,463.0,2.8,22.0,666.0,640.04,479.08
2016,7,26,13,15,241.0,450.0,2.9,21.5,673.0,675.9,507.8
2016,7,26,13,30,266.0,437.0,3.0,21.0,680.0,696.78,524.91
2016,7,26,13,45,313.0,411.5,3.1,21.0,690.5,725.32,547.37
2016,7,26,14,0,360.0,386.0,3.2,21.0,701.0,752.23,568.67
2016,7,26,14,15,301.5,387.5,3.2,21.0,646.0,701.2,531.85
2016,7,26,14,30,243.0,389.0,3.2,21.0,591.0,648.74,494.02
2016,7,26,14,45,288.0,360.5,3.25,21.0,589.5,664.77,508.45
2016,7,26,15,0,333.0,332.0,3.3,21.0,588.0,678.01,520.53
2016,7,26,15,15,352.5,307.0,3.25,20.5,565.0,667.62,515.68
2016,7,26,15,30,372.0,282.0,3.2,20.0,542.0,654.56,509.05
2016,7,26,15,45,292.0,277.5,3.2,20.0,473.0,571.02,447.07
2016,7,26,16,0,212.0,273.0,3.2,20.0,404.0,472.17,372.73
2016,7,26,16,15,141.0,247.5,3.15,19.5,332.0,379.87,302.26
2016,7,26,16,30,70.0,222.0,3.1,19.0,260.0,275.25,220.0
2016,7,26,16,45,88.0,202.5,3.05,19.0,245.0,268.4,216.05
2016,7,26,17,0,106.0,183.0,3.0,19.0,230.0,273.96,221.48
2016,7,26,17,15,98.0,161.5,2.9,18.5,201.0,242.05,196.41
2016,7,26,17,30,90.0,140.0,2.8,18.0,172.0,198.5,161.45
2016,7,26,17,45,322.0,101.0,2.7,18.0,187.5,327.21,268.62
2016,7,26,18,0,554.0,62.0,2.6,18.0,203.0,399.03,324.37
2016,7,26,18,15,481.0,53.0,2.5,17.5,155.5,321.75,258.37
2016,7,26,18,30,408.0,44.0,2.4,17.0,108.0,251.4,196.86
2016,7,26,18,45,293.0,32.0,2.3,16.5,69.5,169.6,123.88
2016,7,26,19,0,178.0,20.0,2.2,16.0,31.0,93.61,17.19
2016,7,26,19,15,89.0,10.0,2.1,16.0,15.5,32.37,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,7.5,1.2,15.0,9.5,6.4,0.0
2016,7,27,5,30,84.0,15.0,1.2,15.0,19.0,11.66,0.0
2016,7,27,5,45,179.5,30.5,1.25,15.0,52.5,23.54,13.36
2016,7,27,6,0,275.0,46.0,1.3,15.0,86.0,35.22,24.98
2016,7,27,6,15,346.5,58.5,1.25,15.0,129.5,44.37,33.6
2016,7,27,6,30,418.0,71.0,1.2,15.0,173.0,53.33,41.87
2016,7,27,6,45,274.5,101.5,1.2,15.5,175.0,75.02,61.06
2016,7,27,7,0,131.0,132.0,1.2,16.0,177.0,96.2,79.43
2016,7,27,7,15,79.5,146.0,1.2,16.5,174.5,108.8,89.99
2016,7,27,7,30,28.0,160.0,1.2,17.0,172.0,118.21,97.63
2016,7,27,7,45,354.5,135.0,1.3,17.5,320.0,90.07,72.96
2016,7,27,8,0,681.0,110.0,1.4,18.0,468.0,75.43,60.03
2016,7,27,8,15,377.0,185.0,1.4,18.0,386.5,119.63,97.6
2016,7,27,8,30,73.0,260.0,1.4,18.0,305.0,191.73,148.06
2016,7,27,8,45,56.0,268.5,1.45,18.5,304.5,204.64,157.48
2016,7,27,9,0,39.0,277.0,1.5,19.0,304.0,214.99,165.71
2016,7,27,9,15,41.5,296.0,1.55,19.0,326.5,235.28,181.31
2016,7,27,9,30,44.0,315.0,1.6,19.0,349.0,256.18,197.36
2016,7,27,9,45,46.0,332.5,1.65,19.5,369.5,276.44,212.45
2016,7,27,10,0,48.0,350.0,1.7,20.0,390.0,297.2,227.78
2016,7,27,10,15,50.5,366.5,1.8,20.0,409.5,317.96,243.51
2016,7,27,10,30,53.0,383.0,1.9,20.0,429.0,339.27,259.56
2016,7,27,10,45,72.5,408.5,2.0,20.5,473.0,378.56,288.58
2016,7,27,11,0,92.0,434.0,2.1,21.0,517.0,420.39,319.14
2016,7,27,11,15,138.0,449.5,2.2,21.0,576.5,478.8,362.65
2016,7,27,11,30,184.0,465.0,2.3,21.0,636.0,538.99,407.02
2016,7,27,11,45,154.0,467.0,2.4,21.0,611.5,531.64,401.25
2016,7,27,12,0,124.0,469.0,2.5,21.0,587.0,521.37,393.61
2016,7,27,12,15,118.0,468.0,2.6,21.0,580.0,526.27,397.48
2016,7,27,12,30,112.0,467.0,2.7,21.0,573.0,530.06,400.45
2016,7,27,12,45,158.0,465.5,2.8,21.0,614.0,579.65,437.9
2016,7,27,13,0,204.0,464.0,2.9,21.0,655.0,630.48,475.75
2016,7,27,13,15,149.5,450.5,2.95,20.5,589.5,574.8,435.65
2016,7,27,13,30,95.0,437.0,3.0,20.0,524.0,498.91,380.69
2016,7,27,13,45,90.0,423.5,3.15,20.0,504.5,485.26,371.67
2016,7,27,14,0,85.0,410.0,3.3,20.0,485.0,470.8,361.68
2016,7,27,14,15,82.5,394.5,3.3,19.5,465.0,456.05,351.96
2016,7,27,14,30,80.0,379.0,3.3,19.0,445.0,440.67,341.72
2016,7,27,14,45,106.0,369.5,3.35,19.0,453.0,458.86,357.09
2016,7,27,15,0,132.0,360.0,3.4,19.0,461.0,495.59,386.04
2016,7,27,15,15,93.5,327.5,3.35,18.5,397.5,406.2,318.87
2016,7,27,15,30,55.0,295.0,3.3,18.0,334.0,336.77,265.79
2016,7,27,15,45,62.0,279.0,3.3,18.0,320.0,327.65,259.91
2016,7,27,16,0,69.0,263.0,3.3,18.0,306.0,317.92,253.32
2016,7,27,16,15,41.0,223.0,3.25,17.5,248.0,251.08,200.74
2016,7,27,16,30,13.0,183.0,3.2,17.0,190.0,173.09,138.0
2016,7,27,16,45,6.5,160.0,3.15,17.0,163.5,146.52,116.63
2016,7,27,17,0,0.0,137.0,3.1,17.0,137.0,120.38,95.26
2016,7,27,17,15,0.0,119.0,3.05,17.0,119.0,104.27,82.18
2016,7,27,17,30,0.0,101.0,3.0,17.0,101.0,88.11,68.87
2016,7,27,17,45,263.0,80.0,2.95,17.0,146.5,267.47,221.49
2016,7,27,18,0,526.0,59.0,2.9,17.0,192.0,380.64,311.64
2016,7,27,18,15,453.5,50.5,2.8,16.5,146.5,305.68,246.84
2016,7,27,18,30,381.0,42.0,2.7,16.0,101.0,237.68,186.87
2016,7,27,18,45,276.5,30.5,2.65,16.0,65.0,161.99,117.81
2016,7,27,19,0,172.0,19.0,2.6,16.0,29.0,90.18,6.53
2016,7,27,19,15,86.0,9.5,2.5,15.5,14.5,31.17,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,8.0,1.7,13.0,12.0,6.83,0.0
2016,7,28,5,30,174.0,16.0,1.7,13.0,24.0,13.13,0.0
2016,7,28,5,45,290.5,26.5,1.7,13.5,60.0,21.63,11.71
2016,7,28,6,0,407.0,37.0,1.7,14.0,96.0,29.97,20.48
2016,7,28,6,15,481.0,44.5,1.65,14.0,141.0,35.51,25.89
2016,7,28,6,30,555.0,52.0,1.6,14.0,186.0,40.98,31.05
2016,7,28,6,45,283.0,84.0,1.6,14.5,153.0,60.73,48.67
2016,7,28,7,0,11.0,116.0,1.6,15.0,120.0,90.71,74.98
2016,7,28,7,15,8.0,129.0,1.55,15.0,132.5,100.95,83.74
2016,7,28,7,30,5.0,142.0,1.5,15.0,145.0,111.09,92.3
2016,7,28,7,45,33.5,178.0,1.45,15.5,196.0,130.35,108.38
2016,7,28,8,0,62.0,214.0,1.4,16.0,247.0,152.78,126.85
2016,7,28,8,15,44.0,220.5,1.45,16.0,245.0,158.21,130.98
2016,7,28,8,30,26.0,227.0,1.5,16.0,243.0,176.93,139.01
2016,7,28,8,45,33.0,252.0,1.55,16.5,274.0,191.06,149.05
2016,7,28,9,0,40.0,277.0,1.6,17.0,305.0,215.24,167.28
2016,7,28,9,15,56.0,307.5,1.7,17.0,349.0,246.93,191.48
2016,7,28,9,30,72.0,338.0,1.8,17.0,393.0,281.3,217.84
2016,7,28,9,45,77.5,357.5,1.9,17.5,419.5,306.53,236.94
2016,7,28,10,0,83.0,377.0,2.0,18.0,446.0,332.69,256.62
2016,7,28,10,15,83.5,392.0,2.1,18.0,463.0,353.88,272.89
2016,7,28,10,30,84.0,407.0,2.2,18.0,480.0,375.24,289.19
2016,7,28,10,45,82.0,417.0,2.3,18.5,489.5,391.32,300.82
2016,7,28,11,0,80.0,427.0,2.4,19.0,499.0,407.16,312.16
2016,7,28,11,15,87.5,439.0,2.45,19.0,519.0,431.11,330.11
2016,7,28,11,30,95.0,451.0,2.5,19.0,539.0,455.78,348.49
2016,7,28,11,45,101.0,448.5,2.65,19.0,543.0,467.27,357.41
2016,7,28,12,0,107.0,446.0,2.8,19.0,547.0,487.73,372.97
2016,7,28,12,15,119.0,458.5,2.85,19.0,571.0,519.15,396.34
2016,7,28,12,30,131.0,471.0,2.9,19.0,595.0,551.12,419.95
2016,7,28,12,45,136.5,467.5,2.95,19.0,596.5,562.54,428.6
2016,7,28,13,0,142.0,464.0,3.0,19.0,598.0,573.26,436.9
2016,7,28,13,15,172.5,456.0,3.0,18.5,615.0,602.66,460.27
2016,7,28,13,30,203.0,448.0,3.0,18.0,632.0,631.84,483.41
2016,7,28,13,45,135.5,423.0,3.05,18.0,545.0,547.73,421.05
2016,7,28,14,0,68.0,398.0,3.1,18.0,458.0,442.36,342.06
2016,7,28,14,15,62.0,379.5,3.1,18.0,433.0,420.9,326.76
2016,7,28,14,30,56.0,361.0,3.1,18.0,408.0,398.85,310.54
2016,7,28,14,45,58.5,344.0,3.1,18.0,391.0,386.18,301.72
2016,7,28,15,0,61.0,327.0,3.1,18.0,374.0,373.02,292.47
2016,7,28,15,15,45.5,297.0,3.1,17.5,331.0,328.43,258.83
2016,7,28,15,30,30.0,267.0,3.1,17.0,288.0,283.89,224.75
2016,7,28,15,45,30.5,251.5,3.1,17.0,271.5,269.63,214.27
2016,7,28,16,0,31.0,236.0,3.1,17.0,255.0,255.18,203.49
2016,7,28,16,15,17.5,201.0,3.05,16.5,212.0,193.52,154.51
2016,7,28,16,30,4.0,166.0,3.0,16.0,169.0,149.07,118.65
2016,7,28,16,45,2.0,150.0,3.0,16.0,151.5,133.23,106.0
2016,7,28,17,0,0.0,134.0,3.0,16.0,134.0,117.53,93.28
2016,7,28,17,15,0.0,117.0,3.0,16.0,117.0,102.39,80.95
2016,7,28,17,30,0.0,100.0,3.0,16.0,100.0,87.23,68.41
2016,7,28,17,45,265.0,78.5,3.0,16.0,144.5,267.29,222.26
2016,7,28,18,0,530.0,57.0,3.0,16.0,189.0,380.95,313.2
2016,7,28,18,15,458.0,49.0,2.85,15.5,144.0,306.58,248.44
2016,7,28,18,30,386.0,41.0,2.7,15.0,99.0,239.11,188.47
2016,7,28,18,45,276.0,29.5,2.55,15.0,63.0,161.02,116.62
2016,7,28,19,0,166.0,18.0,2.4,15.0,27.0,86.73,0.0
2016,7,28,19,15,83.0,9.0,2.25,15.0,13.5,29.97,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.0,7.5,2.1,14.0,9.5,6.4,0.0
2016,7,29,5,30,112.0,15.0,2.1,14.0,19.0,11.71,0.0
2016,7,29,5,45,215.5,28.0,2.15,14.5,52.5,21.76,11.52
2016,7,29,6,0,319.0,41.0,2.2,15.0,86.0,33.12,23.06
2016,7,29,6,15,393.0,51.0,2.15,15.0,129.5,40.47,30.11
2016,7,29,6,30,467.0,61.0,2.1,15.0,173.0,47.64,36.79
2016,7,29,6,45,241.0,89.0,2.05,15.5,147.5,66.51,53.56
2016,7,29,7,0,15.0,117.0,2.0,16.0,122.0,91.34,75.25
2016,7,29,7,15,11.0,130.5,1.95,16.0,135.0,101.92,84.3
2016,7,29,7,30,7.0,144.0,1.9,16.0,148.0,112.4,93.13
2016,7,29,7,45,24.0,174.0,1.9,16.5,186.5,133.94,111.14
2016,7,29,8,0,41.0,204.0,1.9,17.0,225.0,146.82,121.47
2016,7,29,8,15,47.0,227.0,1.95,17.0,253.5,161.84,133.74
2016,7,29,8,30,53.0,250.0,2.0,17.0,282.0,184.23,143.54
2016,7,29,8,45,50.5,267.0,2.05,17.5,299.5,202.94,157.38
2016,7,29,9,0,48.0,284.0,2.1,18.0,317.0,221.46,171.5
2016,7,29,9,15,83.0,318.0,2.1,18.0,379.5,261.26,201.35
2016,7,29,9,30,118.0,352.0,2.1,18.0,442.0,301.24,231.57
2016,7,29,9,45,98.5,363.5,2.15,18.0,441.0,319.12,246.07
2016,7,29,10,0,79.0,375.0,2.2,18.0,440.0,329.65,254.58
2016,7,29,10,15,75.5,387.0,2.25,18.0,451.0,346.35,267.46
2016,7,29,10,30,72.0,399.0,2.3,18.0,462.0,362.66,279.86
2016,7,29,10,45,145.0,421.0,2.4,18.5,551.0,434.32,333.92
2016,7,29,11,0,218.0,443.0,2.5,19.0,640.0,513.74,392.8
2016,7,29,11,15,228.5,449.5,2.55,19.0,659.5,543.57,414.74
2016,7,29,11,30,239.0,456.0,2.6,19.0,679.0,573.75,437.06
2016,7,29,11,45,215.5,464.0,2.65,19.0,666.0,578.65,440.34
2016,7,29,12,0,192.0,472.0,2.7,19.0,653.0,581.18,441.92
2016,7,29,12,15,166.0,471.5,2.75,19.0,628.5,571.7,434.82
2016,7,29,12,30,140.0,471.0,2.8,19.0,604.0,559.71,425.87
2016,7,29,12,45,122.0,463.0,2.9,19.0,578.5,545.7,415.84
2016,7,29,13,0,104.0,455.0,3.0,19.0,553.0,514.67,393.43
2016,7,29,13,15,84.0,435.0,3.05,19.0,513.0,482.18,369.62
2016,7,29,13,30,64.0,415.0,3.1,19.0,473.0,448.07,344.36
2016,7,29,13,45,79.0,414.0,3.2,19.0,484.0,465.9,358.82
2016,7,29,14,0,94.0,413.0,3.3,19.0,495.0,483.66,373.06
2016,7,29,14,15,71.5,383.0,3.3,18.5,444.5,434.28,336.69
2016,7,29,14,30,49.0,353.0,3.3,18.0,394.0,384.09,299.35
2016,7,29,14,45,43.5,331.5,3.3,18.0,366.5,358.88,280.66
2016,7,29,15,0,38.0,310.0,3.3,18.0,339.0,333.28,261.46
2016,7,29,15,15,43.5,299.5,3.25,18.0,331.0,329.55,259.42
2016,7,29,15,30,49.0,289.0,3.2,18.0,323.0,325.49,257.08
2016,7,29,15,45,33.0,252.5,3.2,18.0,275.0,273.3,216.41
2016,7,29,16,0,17.0,216.0,3.2,18.0,227.0,206.79,163.8
2016,7,29,16,15,10.5,190.0,3.15,17.5,196.5,176.84,140.36
2016,7,29,16,30,4.0,164.0,3.1,17.0,166.0,147.24,116.77
2016,7,29,16,45,2.0,147.5,3.1,17.0,148.5,130.89,103.7
2016,7,29,17,0,0.0,131.0,3.1,17.0,131.0,114.68,90.59
2016,7,29,17,15,0.0,114.0,3.05,16.5,114.0,99.53,78.41
2016,7,29,17,30,0.0,97.0,3.0,16.0,97.0,84.34,65.99
2016,7,29,17,45,278.5,75.5,2.95,16.0,144.0,272.18,226.46
2016,7,29,18,0,557.0,54.0,2.9,16.0,191.0,392.69,322.52
2016,7,29,18,15,485.0,46.5,2.7,15.5,145.5,317.47,256.88
2016,7,29,18,30,413.0,39.0,2.5,15.0,100.0,249.16,195.96
2016,7,29,18,45,296.5,28.0,2.4,15.0,63.0,167.58,120.25
2016,7,29,19,0,180.0,17.0,2.3,15.0,26.0,89.77,0.0
2016,7,29,19,15,90.0,8.5,2.15,15.0,13.0,31.45,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.0,1.95,14.0,11.0,5.97,0.0
2016,7,30,5,30,176.0,14.0,2.0,14.0,22.0,11.95,0.0
2016,7,30,5,45,299.0,24.5,2.15,14.5,58.0,20.01,9.9
2016,7,30,6,0,422.0,35.0,2.3,15.0,94.0,28.44,18.97
2016,7,30,6,15,497.5,42.5,2.3,15.0,139.5,34.06,24.45
2016,7,30,6,30,573.0,50.0,2.3,15.0,185.0,39.62,29.67
2016,7,30,6,45,295.5,84.0,2.3,15.0,154.5,60.92,48.72
2016,7,30,7,0,18.0,118.0,2.3,15.0,124.0,91.96,76.11
2016,7,30,7,15,48.5,145.0,2.25,15.0,165.5,107.61,89.64
2016,7,30,7,30,79.0,172.0,2.2,15.0,207.0,125.58,104.98
2016,7,30,7,45,70.0,192.0,2.2,15.5,225.5,138.71,115.72
2016,7,30,8,0,61.0,212.0,2.2,16.0,244.0,151.51,126.01
2016,7,30,8,15,64.0,234.0,2.2,16.5,270.0,165.99,137.58
2016,7,30,8,30,67.0,256.0,2.2,17.0,296.0,188.87,146.83
2016,7,30,8,45,126.5,284.0,2.25,17.5,368.0,217.4,165.63
2016,7,30,9,0,186.0,312.0,2.3,18.0,440.0,261.7,197.57
2016,7,30,9,15,180.5,333.5,2.35,18.0,463.5,292.24,222.31
2016,7,30,9,30,175.0,355.0,2.4,18.0,487.0,322.41,246.76
2016,7,30,9,45,228.0,365.0,2.5,18.0,545.5,367.34,281.39
2016,7,30,10,0,281.0,375.0,2.6,18.0,604.0,415.1,318.46
2016,7,30,10,15,187.5,392.5,2.65,18.0,548.0,405.87,312.8
2016,7,30,10,30,94.0,410.0,2.7,18.0,492.0,383.69,296.23
2016,7,30,10,45,169.0,424.0,2.8,18.5,575.0,451.75,347.85
2016,7,30,11,0,244.0,438.0,2.9,19.0,658.0,529.52,405.7
2016,7,30,11,15,244.0,446.0,2.95,19.0,669.5,555.76,424.97
2016,7,30,11,30,244.0,454.0,3.0,19.0,681.0,581.52,443.96
2016,7,30,11,45,218.0,462.5,3.05,19.0,666.5,579.99,442.62
2016,7,30,12,0,192.0,471.0,3.1,19.0,652.0,580.96,443.04
2016,7,30,12,15,171.0,471.5,3.1,19.0,633.0,576.64,439.61
2016,7,30,12,30,150.0,472.0,3.1,19.0,614.0,570.14,434.56
2016,7,30,12,45,151.5,468.0,3.1,19.0,610.5,577.97,440.59
2016,7,30,13,0,153.0,464.0,3.1,19.0,607.0,584.84,445.88
2016,7,30,13,15,199.5,451.5,3.05,18.5,634.5,625.41,477.68
2016,7,30,13,30,246.0,439.0,3.0,18.0,662.0,682.82,520.96
2016,7,30,13,45,223.5,431.0,3.0,18.0,630.0,643.14,492.44
2016,7,30,14,0,201.0,423.0,3.0,18.0,598.0,618.61,475.01
2016,7,30,14,15,209.0,402.5,2.95,18.0,579.0,609.86,469.79
2016,7,30,14,30,217.0,382.0,2.9,18.0,560.0,599.64,463.46
2016,7,30,14,45,212.5,368.5,2.9,18.0,537.0,583.13,452.25
2016,7,30,15,0,208.0,355.0,2.9,18.0,514.0,565.55,440.25
2016,7,30,15,15,216.5,333.5,2.85,17.5,490.5,550.66,431.42
2016,7,30,15,30,225.0,312.0,2.8,17.0,467.0,534.26,421.38
2016,7,30,15,45,123.0,267.0,2.8,17.0,351.5,389.65,309.97
2016,7,30,16,0,21.0,222.0,2.8,17.0,236.0,216.44,171.89
2016,7,30,16,15,38.0,217.5,2.85,16.5,239.5,243.5,195.52
2016,7,30,16,30,55.0,213.0,2.9,16.0,243.0,254.45,205.8
