Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,45,32.0,180.5,2.95,16.0,197.5,201.18,162.55
2016,7,30,17,0,9.0,148.0,3.0,16.0,152.0,138.65,111.02
2016,7,30,17,15,5.0,130.5,3.0,15.5,132.5,119.96,95.94
2016,7,30,17,30,1.0,113.0,3.0,15.0,113.0,101.6,80.81
2016,7,30,17,45,314.0,80.0,3.05,15.0,156.5,299.57,250.1
2016,7,30,18,0,627.0,47.0,3.1,15.0,200.0,420.6,346.52
2016,7,30,18,15,556.0,40.5,3.05,15.0,152.5,343.09,278.08
2016,7,30,18,30,485.0,34.0,3.0,15.0,105.0,272.06,213.82
2016,7,30,18,45,368.0,25.0,2.95,15.0,66.5,191.94,136.47
2016,7,30,19,0,251.0,16.0,2.9,15.0,28.0,111.42,0.0
2016,7,30,19,15,125.5,8.0,2.8,14.5,14.0,40.6,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,7.0,2.45,13.0,10.5,5.97,0.0
2016,7,31,5,30,207.0,14.0,2.5,13.0,21.0,11.95,0.0
2016,7,31,5,45,331.5,23.5,2.65,13.5,58.0,19.27,9.09
2016,7,31,6,0,456.0,33.0,2.8,14.0,95.0,26.93,17.71
2016,7,31,6,15,531.0,39.5,2.75,14.0,141.5,34.65,25.05
2016,7,31,6,30,606.0,46.0,2.7,14.0,188.0,39.95,30.07
2016,7,31,6,45,303.0,76.5,2.65,14.5,147.5,55.79,44.26
2016,7,31,7,0,0.0,107.0,2.6,15.0,107.0,84.32,69.41
2016,7,31,7,15,5.5,126.5,2.45,15.0,129.0,99.04,82.17
2016,7,31,7,30,11.0,146.0,2.3,15.0,151.0,113.65,94.66
2016,7,31,7,45,18.5,169.0,2.2,15.5,178.0,130.47,108.66
2016,7,31,8,0,26.0,192.0,2.1,16.0,205.0,147.1,122.26
2016,7,31,8,15,17.0,192.0,2.0,16.0,201.0,148.66,123.12
2016,7,31,8,30,8.0,192.0,1.9,16.0,197.0,151.49,119.35
2016,7,31,8,45,85.0,252.0,1.85,16.5,310.0,198.83,153.25
2016,7,31,9,0,162.0,312.0,1.8,17.0,423.0,256.81,195.17
2016,7,31,9,15,193.5,330.0,1.8,17.0,470.5,293.79,223.43
2016,7,31,9,30,225.0,348.0,1.8,17.0,518.0,334.75,255.27
2016,7,31,9,45,550.0,228.0,1.8,17.5,669.0,390.03,293.79
2016,7,31,10,0,875.0,108.0,1.8,18.0,820.0,485.76,366.32
2016,7,31,10,15,882.5,109.0,1.8,18.0,849.0,540.87,411.36
2016,7,31,10,30,890.0,110.0,1.8,18.0,878.0,594.94,454.42
2016,7,31,10,45,895.0,111.0,1.8,18.0,900.5,646.21,494.13
2016,7,31,11,0,900.0,112.0,1.8,18.0,923.0,695.74,531.43
2016,7,31,11,15,665.0,246.5,1.85,18.0,851.5,694.03,527.67
2016,7,31,11,30,430.0,381.0,1.9,18.0,780.0,665.19,503.76
2016,7,31,11,45,674.0,245.0,1.95,18.5,876.5,767.92,581.3
2016,7,31,12,0,918.0,109.0,2.0,19.0,973.0,864.63,648.83
2016,7,31,12,15,918.0,109.0,2.05,18.5,973.0,897.15,671.41
2016,7,31,12,30,918.0,109.0,2.1,18.0,973.0,926.46,692.54
2016,7,31,12,45,916.5,109.0,2.2,18.0,966.0,951.05,709.83
2016,7,31,13,0,915.0,109.0,2.3,18.0,959.0,972.09,724.88
2016,7,31,13,15,912.0,108.0,2.35,18.0,944.0,987.07,735.51
2016,7,31,13,30,909.0,107.0,2.4,18.0,929.0,998.24,743.81
2016,7,31,13,45,910.0,103.0,2.5,18.0,908.5,1006.41,750.82
2016,7,31,14,0,911.0,99.0,2.6,18.0,888.0,1010.64,755.37
2016,7,31,14,15,904.0,97.5,2.65,18.0,859.0,1005.66,753.46
2016,7,31,14,30,897.0,96.0,2.7,18.0,830.0,996.82,749.18
2016,7,31,14,45,493.0,221.0,2.8,18.0,622.0,742.04,572.93
2016,7,31,15,0,89.0,346.0,2.9,18.0,414.0,421.71,328.68
2016,7,31,15,15,76.5,321.5,2.95,17.5,377.5,385.45,303.54
2016,7,31,15,30,64.0,297.0,3.0,17.0,341.0,349.03,276.56
2016,7,31,15,45,38.5,251.5,3.1,17.0,277.5,277.92,221.04
2016,7,31,16,0,13.0,206.0,3.2,17.0,214.0,193.76,153.85
2016,7,31,16,15,10.5,189.0,3.2,16.5,195.5,176.17,140.44
2016,7,31,16,30,8.0,172.0,3.2,16.0,177.0,158.7,126.82
2016,7,31,16,45,4.0,152.5,3.25,16.0,155.0,137.69,109.82
2016,7,31,17,0,0.0,133.0,3.3,16.0,133.0,116.94,92.86
2016,7,31,17,15,0.0,116.0,3.25,15.5,116.0,101.81,80.66
2016,7,31,17,30,0.0,99.0,3.2,15.0,99.0,86.64,68.2
2016,7,31,17,45,298.0,74.0,3.15,15.0,146.0,282.98,236.53
2016,7,31,18,0,596.0,49.0,3.1,15.0,193.0,406.13,334.85
2016,7,31,18,15,522.5,42.5,3.0,14.5,146.5,332.05,269.53
2016,7,31,18,30,449.0,36.0,2.9,14.0,100.0,262.28,206.6
2016,7,31,18,45,330.5,26.0,2.85,14.0,62.5,179.06,125.97
2016,7,31,19,0,212.0,16.0,2.8,14.0,25.0,98.16,0.0
2016,7,31,19,15,106.0,8.0,2.7,14.0,12.5,35.39,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,86.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,172.0,13.0,2.1,14.0,19.0,11.1,0.0
2016,8,1,5,45,299.0,23.5,2.15,14.5,54.5,19.24,8.69
2016,8,1,6,0,426.0,34.0,2.2,15.0,90.0,27.71,18.26
2016,8,1,6,15,502.5,41.0,2.15,15.0,136.0,32.95,23.43
2016,8,1,6,30,579.0,48.0,2.1,15.0,182.0,38.17,28.37
2016,8,1,6,45,289.5,61.5,2.1,15.0,128.5,45.24,34.8
2016,8,1,7,0,0.0,75.0,2.1,15.0,75.0,61.45,49.21
2016,8,1,7,15,0.0,88.0,2.05,15.0,88.0,71.76,58.22
2016,8,1,7,30,0.0,101.0,2.0,15.0,101.0,82.01,67.04
2016,8,1,7,45,3.0,134.0,2.0,15.5,135.5,106.51,88.0
2016,8,1,8,0,6.0,167.0,2.0,16.0,170.0,130.3,107.94
2016,8,1,8,15,17.5,197.5,1.95,16.0,207.5,152.23,126.21
2016,8,1,8,30,29.0,228.0,1.9,16.0,245.0,169.14,132.84
2016,8,1,8,45,61.5,266.5,1.85,16.5,307.0,204.34,158.63
2016,8,1,9,0,94.0,305.0,1.8,17.0,369.0,244.63,188.39
2016,8,1,9,15,187.5,321.0,1.85,17.0,458.5,286.68,218.28
2016,8,1,9,30,281.0,337.0,1.9,17.0,548.0,341.67,259.54
2016,8,1,9,45,585.5,216.5,2.0,17.0,683.0,396.13,298.95
2016,8,1,10,0,890.0,96.0,2.1,17.0,818.0,483.97,367.37
2016,8,1,10,15,897.0,97.0,2.2,17.0,847.0,539.57,413.73
2016,8,1,10,30,904.0,98.0,2.3,17.0,876.0,594.04,458.09
2016,8,1,10,45,909.5,98.5,2.4,17.5,899.0,645.83,498.35
2016,8,1,11,0,915.0,99.0,2.5,18.0,922.0,695.87,536.17
2016,8,1,11,15,664.5,242.5,2.55,18.0,846.0,691.49,530.16
2016,8,1,11,30,414.0,386.0,2.6,18.0,770.0,658.23,502.32
2016,8,1,11,45,417.0,388.5,2.7,18.0,778.0,687.92,524.73
2016,8,1,12,0,420.0,391.0,2.8,18.0,786.0,716.39,545.65
2016,8,1,12,15,673.5,245.5,2.9,18.0,878.5,828.9,632.19
2016,8,1,12,30,927.0,100.0,3.0,18.0,971.0,927.38,701.72
2016,8,1,12,45,926.0,99.5,3.1,18.0,964.0,952.03,718.53
2016,8,1,13,0,925.0,99.0,3.2,18.0,957.0,973.09,733.63
2016,8,1,13,15,922.5,98.5,3.3,18.0,942.5,989.02,745.39
2016,8,1,13,30,920.0,98.0,3.4,18.0,928.0,1001.14,754.75
2016,8,1,13,45,918.5,95.5,3.5,18.0,907.0,1008.3,760.91
2016,8,1,14,0,917.0,93.0,3.6,18.0,886.0,1011.5,764.58
2016,8,1,14,15,911.0,92.0,3.65,17.5,857.5,1007.92,764.89
2016,8,1,14,30,905.0,91.0,3.7,17.0,829.0,1000.47,762.75
2016,8,1,14,45,898.0,89.0,3.8,17.0,795.0,987.12,755.59
2016,8,1,15,0,891.0,87.0,3.9,17.0,761.0,970.08,745.96
2016,8,1,15,15,880.5,85.0,3.9,16.5,721.0,946.13,732.33
2016,8,1,15,30,870.0,83.0,3.9,16.0,681.0,918.88,716.35
2016,8,1,15,45,856.0,81.0,3.95,16.0,636.5,885.35,694.75
2016,8,1,16,0,842.0,79.0,4.0,16.0,592.0,849.12,671.03
2016,8,1,16,15,549.5,146.5,3.95,15.5,470.0,665.12,537.1
2016,8,1,16,30,257.0,214.0,3.9,15.0,348.0,455.51,371.59
2016,8,1,16,45,168.5,194.0,3.9,15.0,278.5,339.74,279.41
2016,8,1,17,0,80.0,174.0,3.9,15.0,209.0,232.84,191.23
2016,8,1,17,15,75.0,152.0,3.85,15.0,181.5,204.43,168.27
2016,8,1,17,30,70.0,130.0,3.8,15.0,154.0,176.13,144.79
2016,8,1,17,45,322.5,91.5,3.8,15.0,172.0,319.39,266.41
2016,8,1,18,0,575.0,53.0,3.8,15.0,190.0,402.73,332.53
2016,8,1,18,15,499.0,45.5,3.7,14.5,143.5,324.36,263.76
2016,8,1,18,30,423.0,38.0,3.6,14.0,97.0,253.32,199.59
2016,8,1,18,45,294.5,27.0,3.5,14.0,60.0,166.59,115.22
2016,8,1,19,0,166.0,16.0,3.4,14.0,23.0,82.54,0.0
2016,8,1,19,15,83.0,8.0,3.35,14.0,11.5,29.21,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,62.5,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,125.0,14.0,2.9,13.0,18.0,11.95,0.0
2016,8,2,5,45,262.0,25.5,3.0,13.5,53.5,20.98,9.61
2016,8,2,6,0,399.0,37.0,3.1,14.0,89.0,30.24,20.47
2016,8,2,6,15,481.5,45.0,3.05,14.0,135.5,36.19,26.36
2016,8,2,6,30,564.0,53.0,3.0,14.0,182.0,42.08,31.95
2016,8,2,6,45,282.0,52.5,3.0,14.5,117.0,38.91,29.21
2016,8,2,7,0,0.0,52.0,3.0,15.0,52.0,43.02,32.83
2016,8,2,7,15,12.5,103.0,2.95,15.0,108.5,82.74,67.93
2016,8,2,7,30,25.0,154.0,2.9,15.0,165.0,118.95,99.36
2016,8,2,7,45,12.5,148.5,2.9,15.5,154.0,116.6,96.77
2016,8,2,8,0,0.0,143.0,2.9,16.0,143.0,113.65,93.71
2016,8,2,8,15,2.0,161.0,2.85,16.0,162.0,127.22,105.05
2016,8,2,8,30,4.0,179.0,2.8,16.0,181.0,141.98,112.0
2016,8,2,8,45,14.5,216.5,2.8,16.5,226.0,172.32,135.48
2016,8,2,9,0,25.0,254.0,2.8,17.0,271.0,204.42,160.07
2016,8,2,9,15,34.5,282.5,2.75,17.0,308.0,224.79,175.6
2016,8,2,9,30,44.0,311.0,2.7,17.0,345.0,254.12,198.29
2016,8,2,9,45,42.5,324.0,2.7,17.0,358.0,269.87,210.53
2016,8,2,10,0,41.0,337.0,2.7,17.0,371.0,285.52,222.64
2016,8,2,10,15,58.0,367.0,2.7,17.0,416.5,323.41,251.77
2016,8,2,10,30,75.0,397.0,2.7,17.0,462.0,363.92,282.69
2016,8,2,10,45,137.0,419.5,2.75,17.5,541.5,430.16,332.79
2016,8,2,11,0,199.0,442.0,2.8,18.0,621.0,502.73,386.9
2016,8,2,11,15,138.0,439.0,2.8,18.0,564.0,473.38,364.12
2016,8,2,11,30,77.0,436.0,2.8,18.0,507.0,431.46,331.97
2016,8,2,11,45,63.5,426.0,2.85,18.0,485.5,420.0,323.44
2016,8,2,12,0,50.0,416.0,2.9,18.0,464.0,406.75,313.36
2016,8,2,12,15,63.5,430.0,2.95,18.0,491.0,437.05,336.56
2016,8,2,12,30,77.0,444.0,3.0,18.0,518.0,468.33,360.22
2016,8,2,12,45,77.0,440.5,3.05,18.0,513.5,471.4,362.64
2016,8,2,13,0,77.0,437.0,3.1,18.0,509.0,473.92,364.83
2016,8,2,13,15,113.0,440.5,3.15,18.0,544.0,534.0,410.6
2016,8,2,13,30,149.0,444.0,3.2,18.0,579.0,579.09,444.87
2016,8,2,13,45,108.0,418.5,3.3,18.0,515.0,500.87,386.89
2016,8,2,14,0,67.0,393.0,3.4,18.0,451.0,438.54,340.07
2016,8,2,14,15,63.0,376.0,3.45,18.0,429.0,420.49,327.2
2016,8,2,14,30,59.0,359.0,3.5,18.0,407.0,401.87,313.66
2016,8,2,14,45,90.5,355.5,3.6,18.0,426.0,431.92,338.44
2016,8,2,15,0,122.0,352.0,3.7,18.0,445.0,481.07,377.27
2016,8,2,15,15,109.0,329.5,3.8,18.0,409.0,426.23,336.22
2016,8,2,15,30,96.0,307.0,3.9,18.0,373.0,390.95,309.88
2016,8,2,15,45,77.0,279.5,4.0,18.0,330.0,344.58,274.3
2016,8,2,16,0,58.0,252.0,4.1,18.0,287.0,298.6,238.52
2016,8,2,16,15,45.0,224.5,4.15,17.5,250.5,258.41,207.41
2016,8,2,16,30,32.0,197.0,4.2,17.0,214.0,218.7,176.1
2016,8,2,16,45,19.5,170.0,4.3,17.0,180.0,167.98,134.93
2016,8,2,17,0,7.0,143.0,4.4,17.0,146.0,132.64,105.82
2016,8,2,17,15,3.5,125.0,4.4,16.5,126.5,113.82,90.55
2016,8,2,17,30,0.0,107.0,4.4,16.0,107.0,95.28,75.23
2016,8,2,17,45,256.0,84.5,4.45,16.0,145.0,257.17,214.47
2016,8,2,18,0,512.0,62.0,4.5,16.0,183.0,378.67,312.49
2016,8,2,18,15,428.5,52.5,4.45,15.5,136.5,297.21,241.27
2016,8,2,18,30,345.0,43.0,4.4,15.0,90.0,223.88,175.69
2016,8,2,18,45,213.5,29.5,4.35,15.0,54.5,136.74,91.82
2016,8,2,19,0,82.0,16.0,4.3,15.0,19.0,40.36,0.0
2016,8,2,19,15,41.0,8.0,4.2,15.0,9.5,6.83,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,6.5,2.5,14.0,8.0,0.0,0.0
2016,8,3,5,30,95.0,13.0,2.5,14.0,16.0,11.1,0.0
2016,8,3,5,45,235.0,25.0,2.55,14.5,51.0,20.53,8.75
2016,8,3,6,0,375.0,37.0,2.6,15.0,86.0,30.22,20.3
2016,8,3,6,15,460.0,46.0,2.45,15.0,132.5,36.97,26.91
2016,8,3,6,30,545.0,55.0,2.3,15.0,179.0,43.62,33.17
2016,8,3,6,45,272.5,73.5,2.15,15.5,135.5,53.55,42.08
2016,8,3,7,0,0.0,92.0,2.0,16.0,92.0,73.72,59.82
2016,8,3,7,15,94.0,130.5,1.9,16.0,170.0,95.73,78.97
2016,8,3,7,30,188.0,169.0,1.8,16.0,248.0,120.48,100.19
2016,8,3,7,45,114.0,184.0,1.7,16.5,234.0,129.06,106.98
2016,8,3,8,0,40.0,199.0,1.6,17.0,220.0,143.65,118.79
2016,8,3,8,15,37.0,215.0,1.6,17.0,236.0,154.69,127.7
2016,8,3,8,30,34.0,231.0,1.6,17.0,252.0,171.37,133.86
2016,8,3,8,45,46.5,259.5,1.65,17.5,290.0,197.88,153.49
2016,8,3,9,0,59.0,288.0,1.7,18.0,328.0,226.68,175.03
2016,8,3,9,15,473.5,193.5,1.8,18.0,545.5,269.61,195.37
2016,8,3,9,30,888.0,99.0,1.9,18.0,763.0,379.38,274.18
2016,8,3,9,45,902.0,98.0,2.0,18.0,800.5,438.72,325.66
2016,8,3,10,0,916.0,97.0,2.1,18.0,838.0,498.12,376.2
2016,8,3,10,15,922.5,98.5,2.2,18.0,867.5,555.49,423.86
2016,8,3,10,30,929.0,100.0,2.3,18.0,897.0,611.64,469.2
2016,8,3,10,45,934.0,101.0,2.45,18.0,920.5,664.99,511.5
2016,8,3,11,0,939.0,102.0,2.6,18.0,944.0,716.49,551.46
2016,8,3,11,15,588.0,277.0,2.75,18.0,807.5,667.65,512.75
2016,8,3,11,30,237.0,452.0,2.9,18.0,671.0,572.3,438.13
2016,8,3,11,45,251.0,453.0,3.05,18.0,686.5,607.94,465.52
2016,8,3,12,0,265.0,454.0,3.2,18.0,702.0,638.1,488.15
2016,8,3,12,15,607.0,279.5,3.3,18.0,847.5,804.01,616.08
2016,8,3,12,30,949.0,105.0,3.4,18.0,993.0,954.39,723.3
2016,8,3,12,45,644.0,266.0,3.55,18.0,866.5,872.55,664.82
2016,8,3,13,0,339.0,427.0,3.7,18.0,740.0,741.97,566.08
2016,8,3,13,15,639.5,265.0,3.85,18.0,844.0,904.3,691.23
2016,8,3,13,30,940.0,103.0,4.0,18.0,948.0,1028.36,778.29
2016,8,3,13,45,571.5,260.5,4.15,18.0,771.0,857.76,658.53
2016,8,3,14,0,203.0,418.0,4.3,18.0,594.0,618.49,477.91
2016,8,3,14,15,161.0,402.0,4.35,17.5,538.5,564.81,440.0
2016,8,3,14,30,119.0,386.0,4.4,17.0,483.0,510.0,399.53
2016,8,3,14,45,139.0,370.0,4.5,17.0,478.0,515.55,405.7
2016,8,3,15,0,159.0,354.0,4.6,17.0,473.0,519.83,410.75
2016,8,3,15,15,113.5,325.0,4.6,17.0,407.5,445.77,353.71
2016,8,3,15,30,68.0,296.0,4.6,17.0,342.0,353.1,281.44
2016,8,3,15,45,40.0,249.0,4.7,17.0,276.0,277.68,222.01
2016,8,3,16,0,12.0,202.0,4.8,17.0,210.0,189.45,150.86
2016,8,3,16,15,6.0,168.0,4.8,16.5,172.0,152.21,121.09
2016,8,3,16,30,0.0,134.0,4.8,16.0,134.0,115.53,91.21
2016,8,3,16,45,0.0,126.0,4.8,16.0,126.0,108.93,86.06
2016,8,3,17,0,0.0,118.0,4.8,16.0,118.0,102.47,80.94
2016,8,3,17,15,0.0,102.5,4.75,15.5,102.5,88.73,69.76
2016,8,3,17,30,0.0,87.0,4.7,15.0,87.0,74.97,58.37
2016,8,3,17,45,274.0,72.0,4.7,15.0,136.0,267.27,224.07
2016,8,3,18,0,548.0,57.0,4.7,15.0,185.0,393.32,325.88
2016,8,3,18,15,465.5,48.5,4.6,14.5,138.0,311.67,253.85
2016,8,3,18,30,383.0,40.0,4.5,14.0,91.0,238.04,187.16
2016,8,3,18,45,246.0,27.5,4.4,14.0,55.0,147.87,97.08
2016,8,3,19,0,109.0,15.0,4.3,14.0,19.0,48.31,0.0
2016,8,3,19,15,54.5,7.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,84.0,12.0,3.5,14.0,14.0,10.24,0.0
2016,8,4,5,45,226.0,24.5,3.55,14.0,48.5,20.13,7.9
2016,8,4,6,0,368.0,37.0,3.6,14.0,83.0,30.27,20.36
2016,8,4,6,15,453.0,46.0,3.55,14.0,129.5,37.0,27.01
2016,8,4,6,30,538.0,55.0,3.5,14.0,176.0,43.64,33.3
2016,8,4,6,45,269.0,51.0,3.45,14.5,111.5,37.8,28.2
2016,8,4,7,0,0.0,47.0,3.4,15.0,47.0,38.86,29.12
2016,8,4,7,15,0.0,58.5,3.4,15.0,58.5,48.44,37.6
2016,8,4,7,30,0.0,70.0,3.4,15.0,70.0,58.04,45.99
2016,8,4,7,45,0.5,112.5,3.4,15.5,113.0,91.0,74.62
2016,8,4,8,0,1.0,155.0,3.4,16.0,156.0,121.92,100.95
2016,8,4,8,15,0.5,158.5,3.45,16.0,159.5,125.37,103.54
2016,8,4,8,30,0.0,162.0,3.5,16.0,163.0,129.43,101.99
2016,8,4,8,45,10.5,203.5,3.6,16.0,211.0,162.48,128.15
2016,8,4,9,0,21.0,245.0,3.7,16.0,259.0,197.21,155.37
2016,8,4,9,15,37.0,281.5,3.75,16.0,308.5,225.0,176.77
2016,8,4,9,30,53.0,318.0,3.8,16.0,358.0,262.27,205.84
2016,8,4,9,45,37.5,307.0,3.85,16.0,336.0,255.95,201.11
2016,8,4,10,0,22.0,296.0,3.9,16.0,314.0,249.52,196.14
2016,8,4,10,15,66.0,353.5,3.95,16.0,410.0,317.73,249.51
2016,8,4,10,30,110.0,411.0,4.0,16.0,506.0,395.11,309.35
2016,8,4,10,45,79.0,400.5,4.05,16.0,469.5,378.63,296.37
2016,8,4,11,0,48.0,390.0,4.1,16.0,433.0,358.06,280.19
2016,8,4,11,15,31.0,331.5,4.15,16.0,359.5,303.3,237.73
2016,8,4,11,30,14.0,273.0,4.2,16.0,286.0,239.77,187.81
2016,8,4,11,45,14.5,274.5,4.3,16.0,288.5,242.99,190.51
2016,8,4,12,0,15.0,276.0,4.4,16.0,291.0,246.18,193.07
2016,8,4,12,15,14.0,273.0,4.4,16.0,287.0,244.14,191.44
2016,8,4,12,30,13.0,270.0,4.4,16.0,283.0,241.89,189.68
2016,8,4,12,45,13.5,272.0,4.4,16.0,285.0,245.23,192.4
2016,8,4,13,0,14.0,274.0,4.4,16.0,287.0,248.53,195.11
2016,8,4,13,15,13.0,263.0,4.4,16.0,275.0,238.75,187.5
2016,8,4,13,30,12.0,252.0,4.4,16.0,263.0,228.75,179.74
2016,8,4,13,45,11.5,247.5,4.4,16.5,258.0,224.91,176.55
2016,8,4,14,0,11.0,243.0,4.4,17.0,253.0,221.0,173.31
2016,8,4,14,15,16.5,269.0,4.4,16.5,283.0,251.06,197.88
2016,8,4,14,30,22.0,295.0,4.4,16.0,313.0,281.94,223.06
2016,8,4,14,45,17.0,267.0,4.4,16.0,281.0,251.56,199.2
2016,8,4,15,0,12.0,239.0,4.4,16.0,249.0,221.1,175.2
2016,8,4,15,15,7.5,210.5,4.45,16.0,217.0,190.67,151.05
2016,8,4,15,30,3.0,182.0,4.5,16.0,185.0,160.38,126.75
2016,8,4,15,45,1.5,171.5,4.55,16.0,173.0,149.84,118.49
2016,8,4,16,0,0.0,161.0,4.6,16.0,161.0,139.4,110.23
2016,8,4,16,15,0.0,153.5,4.6,15.5,153.5,133.22,105.71
2016,8,4,16,30,0.0,146.0,4.6,15.0,146.0,127.15,101.24
2016,8,4,16,45,0.0,110.0,4.65,15.0,110.0,93.77,73.69
2016,8,4,17,0,0.0,74.0,4.7,15.0,74.0,61.39,46.62
2016,8,4,17,15,0.0,64.0,4.65,14.5,64.0,53.03,39.75
2016,8,4,17,30,0.0,54.0,4.6,14.0,54.0,44.69,32.77
2016,8,4,17,45,281.5,53.0,4.6,14.0,118.0,247.55,208.89
2016,8,4,18,0,563.0,52.0,4.6,14.0,182.0,396.05,329.29
2016,8,4,18,15,482.0,44.0,4.5,14.0,135.5,315.06,256.82
2016,8,4,18,30,401.0,36.0,4.4,14.0,89.0,242.1,189.81
2016,8,4,18,45,266.5,24.5,4.35,14.0,53.0,151.92,96.08
2016,8,4,19,0,132.0,13.0,4.3,14.0,17.0,54.1,0.0
2016,8,4,19,15,66.0,6.5,4.3,14.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,3.5,15.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,3.5,15.0,13.0,9.39,0.0
2016,8,5,5,45,210.0,24.5,3.5,15.0,46.5,20.17,7.18
2016,8,5,6,0,343.0,38.0,3.5,15.0,80.0,31.14,20.94
2016,8,5,6,15,429.5,47.5,3.4,15.0,126.0,38.22,27.94
2016,8,5,6,30,516.0,57.0,3.3,15.0,172.0,45.2,34.52
2016,8,5,6,45,570.0,64.5,3.25,15.0,222.0,50.21,39.18
2016,8,5,7,0,624.0,72.0,3.2,15.0,272.0,55.1,43.57
2016,8,5,7,15,312.0,95.0,3.1,15.0,195.0,66.86,53.92
2016,8,5,7,30,0.0,118.0,3.0,15.0,118.0,94.08,77.7
2016,8,5,7,45,0.0,133.0,2.9,15.0,133.0,105.6,87.46
2016,8,5,8,0,0.0,148.0,2.8,15.0,148.0,117.02,97.05
2016,8,5,8,15,0.0,142.5,2.65,15.0,142.5,114.02,94.1
2016,8,5,8,30,0.0,137.0,2.5,15.0,137.0,111.05,87.2
2016,8,5,8,45,1.5,158.5,2.45,15.5,160.0,128.25,100.78
2016,8,5,9,0,3.0,180.0,2.4,16.0,183.0,145.83,114.5
2016,8,5,9,15,5.5,196.0,2.35,16.0,200.5,159.93,125.48
2016,8,5,9,30,8.0,212.0,2.3,16.0,218.0,174.49,136.82
2016,8,5,9,45,7.5,210.5,2.3,16.5,217.0,174.67,136.49
2016,8,5,10,0,7.0,209.0,2.3,17.0,216.0,174.6,136.0
2016,8,5,10,15,12.0,247.5,2.3,17.0,258.5,209.17,163.15
2016,8,5,10,30,17.0,286.0,2.3,17.0,301.0,244.74,190.77
2016,8,5,10,45,64.0,360.0,2.3,17.0,417.5,337.24,262.38
2016,8,5,11,0,111.0,434.0,2.3,17.0,534.0,439.68,339.69
2016,8,5,11,15,108.0,441.0,2.35,17.0,539.5,450.55,347.4
2016,8,5,11,30,105.0,448.0,2.4,17.0,545.0,464.21,357.58
2016,8,5,11,45,89.0,443.0,2.5,17.5,526.0,456.46,351.06
2016,8,5,12,0,73.0,438.0,2.6,18.0,507.0,446.82,343.19
2016,8,5,12,15,106.5,451.5,2.7,18.0,551.5,495.31,380.27
2016,8,5,12,30,140.0,465.0,2.8,18.0,596.0,558.86,427.66
2016,8,5,12,45,128.5,459.0,2.95,18.0,578.0,552.47,423.01
2016,8,5,13,0,117.0,453.0,3.1,18.0,560.0,544.53,417.6
2016,8,5,13,15,82.5,421.5,3.3,17.5,496.5,470.89,363.99
2016,8,5,13,30,48.0,390.0,3.5,17.0,433.0,410.73,319.3
2016,8,5,13,45,102.5,404.5,3.7,17.0,493.5,482.89,376.5
2016,8,5,14,0,157.0,419.0,3.9,17.0,554.0,575.51,447.53
2016,8,5,14,15,134.5,401.0,4.0,17.0,514.0,538.91,420.14
2016,8,5,14,30,112.0,383.0,4.1,17.0,474.0,501.25,392.26
2016,8,5,14,45,135.0,367.0,4.25,17.0,472.0,509.79,400.78
2016,8,5,15,0,158.0,351.0,4.4,17.0,470.0,517.02,408.29
2016,8,5,15,15,196.5,327.0,4.4,16.5,466.0,528.77,420.32
2016,8,5,15,30,235.0,303.0,4.4,16.0,462.0,538.0,430.51
2016,8,5,15,45,225.0,285.0,4.45,16.0,429.0,506.63,407.45
2016,8,5,16,0,215.0,267.0,4.5,16.0,396.0,474.73,383.88
2016,8,5,16,15,118.5,226.5,4.45,16.0,297.0,342.26,278.1
2016,8,5,16,30,22.0,186.0,4.4,16.0,198.0,185.39,149.3
2016,8,5,16,45,11.0,147.0,4.4,16.0,153.0,138.53,110.98
2016,8,5,17,0,0.0,108.0,4.4,16.0,108.0,92.94,72.94
2016,8,5,17,15,0.0,93.0,4.35,15.5,93.0,79.63,62.1
2016,8,5,17,30,0.0,78.0,4.3,15.0,78.0,66.31,51.03
2016,8,5,17,45,189.5,76.0,4.3,15.0,119.5,207.61,173.23
2016,8,5,18,0,379.0,74.0,4.3,15.0,161.0,315.55,261.16
2016,8,5,18,15,296.0,60.5,4.2,14.5,117.5,238.32,193.38
2016,8,5,18,30,213.0,47.0,4.1,14.0,74.0,170.13,132.4
2016,8,5,18,45,120.5,29.0,4.1,14.0,43.0,90.75,53.01
2016,8,5,19,0,28.0,11.0,4.1,14.0,12.0,18.51,0.0
2016,8,5,19,15,14.0,5.5,4.05,14.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,3.9,14.0,11.0,8.54,0.0
2016,8,6,5,45,154.5,25.5,3.95,14.0,42.5,19.78,6.16
2016,8,6,6,0,272.0,41.0,4.0,14.0,74.0,31.62,21.37
2016,8,6,6,15,360.0,52.5,3.95,14.0,118.5,40.24,29.8
2016,8,6,6,30,448.0,64.0,3.9,14.0,163.0,50.68,39.51
2016,8,6,6,45,503.0,73.0,3.9,14.5,211.5,56.58,44.91
2016,8,6,7,0,558.0,82.0,3.9,15.0,260.0,62.3,49.95
2016,8,6,7,15,279.0,75.0,3.9,15.0,164.0,53.15,41.77
2016,8,6,7,30,0.0,68.0,3.9,15.0,68.0,56.37,44.51
2016,8,6,7,45,0.0,82.0,3.9,15.0,82.0,68.07,54.67
2016,8,6,8,0,0.0,96.0,3.9,15.0,96.0,79.13,64.16
2016,8,6,8,15,0.0,109.0,3.95,15.0,109.0,89.35,72.83
2016,8,6,8,30,0.0,122.0,4.0,15.0,122.0,99.74,77.96
2016,8,6,8,45,0.0,132.0,4.05,15.5,132.0,107.94,84.31
2016,8,6,9,0,0.0,142.0,4.1,16.0,142.0,116.19,90.67
2016,8,6,9,15,0.5,150.5,4.1,16.0,151.0,123.47,96.36
2016,8,6,9,30,1.0,159.0,4.1,16.0,160.0,130.86,102.14
2016,8,6,9,45,3.0,173.0,4.2,16.0,175.5,143.34,112.02
2016,8,6,10,0,5.0,187.0,4.3,16.0,191.0,156.17,122.2
2016,8,6,10,15,7.0,204.0,4.3,16.0,210.0,171.79,134.57
2016,8,6,10,30,9.0,221.0,4.3,16.0,229.0,187.79,147.23
2016,8,6,10,45,10.0,231.0,4.35,16.5,240.0,197.83,154.83
2016,8,6,11,0,11.0,241.0,4.4,17.0,251.0,208.06,162.54
2016,8,6,11,15,12.0,252.0,4.4,17.0,263.0,219.3,171.34
2016,8,6,11,30,13.0,263.0,4.4,17.0,275.0,230.72,180.28
2016,8,6,11,45,13.5,271.0,4.45,17.0,283.5,239.37,187.04
2016,8,6,12,0,14.0,279.0,4.5,17.0,292.0,248.09,193.89
2016,8,6,12,15,14.5,284.5,4.5,17.0,298.0,254.72,199.08
2016,8,6,12,30,15.0,290.0,4.5,17.0,304.0,261.36,204.32
2016,8,6,12,45,15.0,287.5,4.5,17.0,301.0,260.48,203.7
2016,8,6,13,0,15.0,285.0,4.5,17.0,298.0,259.46,203.02
2016,8,6,13,15,17.0,299.5,4.5,17.0,314.5,275.59,215.82
2016,8,6,13,30,19.0,314.0,4.5,17.0,331.0,292.01,228.84
2016,8,6,13,45,23.5,322.5,4.55,17.0,343.0,305.67,239.88
2016,8,6,14,0,28.0,331.0,4.6,17.0,355.0,338.62,265.92
2016,8,6,14,15,30.0,325.0,4.7,17.0,350.0,337.0,265.13
2016,8,6,14,30,32.0,319.0,4.8,17.0,345.0,335.22,264.35
2016,8,6,14,45,66.0,331.0,4.95,17.0,381.5,383.82,304.11
2016,8,6,15,0,100.0,343.0,5.1,17.0,418.0,432.48,343.65
2016,8,6,15,15,55.5,279.5,5.2,16.5,321.0,322.83,257.92
2016,8,6,15,30,11.0,216.0,5.3,16.0,224.0,200.35,159.52
2016,8,6,15,45,7.5,197.5,5.45,16.0,203.0,180.31,143.72
2016,8,6,16,0,4.0,179.0,5.6,16.0,182.0,160.38,127.74
2016,8,6,16,15,2.0,154.5,5.7,16.0,156.0,136.1,108.1
2016,8,6,16,30,0.0,130.0,5.8,16.0,130.0,111.98,88.38
2016,8,6,16,45,0.0,116.5,5.9,16.0,116.5,100.09,78.77
2016,8,6,17,0,0.0,103.0,6.0,16.0,103.0,88.21,69.05
2016,8,6,17,15,0.0,89.0,6.05,15.5,89.0,75.85,58.93
2016,8,6,17,30,0.0,75.0,6.1,15.0,75.0,63.48,48.63
2016,8,6,17,45,249.0,67.5,6.15,15.0,123.5,247.69,207.99
2016,8,6,18,0,498.0,60.0,6.2,15.0,172.0,369.86,307.61
2016,8,6,18,15,409.0,50.0,6.2,14.5,126.0,285.62,232.94
2016,8,6,18,30,320.0,40.0,6.2,14.0,80.0,210.29,164.19
2016,8,6,18,45,187.0,26.0,6.2,14.0,46.5,119.73,66.63
2016,8,6,19,0,54.0,12.0,6.2,14.0,13.0,27.83,0.0
2016,8,6,19,15,27.0,6.0,6.15,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,74.0,10.0,5.3,13.0,12.0,8.54,0.0
2016,8,7,5,45,222.0,22.5,5.35,13.5,45.5,18.53,4.5
2016,8,7,6,0,370.0,35.0,5.4,14.0,79.0,28.73,18.81
2016,8,7,6,15,459.5,43.5,5.3,14.0,125.5,35.12,25.26
2016,8,7,6,30,549.0,52.0,5.2,14.0,172.0,41.45,31.29
2016,8,7,6,45,607.5,58.0,5.15,14.5,223.0,45.52,35.06
2016,8,7,7,0,666.0,64.0,5.1,15.0,274.0,49.56,38.64
2016,8,7,7,15,333.0,80.5,5.0,15.0,185.5,57.45,45.59
2016,8,7,7,30,0.0,97.0,4.9,15.0,97.0,78.89,64.4
2016,8,7,7,45,0.0,108.5,4.8,15.5,108.5,87.98,72.03
2016,8,7,8,0,0.0,120.0,4.7,16.0,120.0,97.01,79.48
2016,8,7,8,15,0.0,133.5,4.6,16.0,133.5,107.48,88.26
2016,8,7,8,30,0.0,147.0,4.5,16.0,147.0,118.44,93.09
2016,8,7,8,45,2.0,166.0,4.45,16.0,167.5,133.89,105.38
2016,8,7,9,0,4.0,185.0,4.4,16.0,188.0,149.8,117.96
2016,8,7,9,15,11.5,224.0,4.3,16.0,233.0,182.7,144.02
2016,8,7,9,30,19.0,263.0,4.2,16.0,278.0,216.94,170.99
2016,8,7,9,45,23.5,285.5,4.15,16.5,304.5,238.94,187.8
2016,8,7,10,0,28.0,308.0,4.1,17.0,331.0,258.93,202.94
2016,8,7,10,15,29.0,322.5,4.05,17.0,347.0,275.78,215.96
2016,8,7,10,30,30.0,337.0,4.0,17.0,363.0,293.0,229.2
2016,8,7,10,45,30.0,344.5,3.95,17.5,371.0,304.3,237.35
2016,8,7,11,0,30.0,352.0,3.9,18.0,379.0,315.63,245.48
2016,8,7,11,15,105.0,404.0,3.85,18.0,500.0,423.74,329.23
2016,8,7,11,30,180.0,456.0,3.8,18.0,621.0,535.57,413.68
2016,8,7,11,45,156.0,459.0,3.8,18.0,603.0,533.38,411.17
2016,8,7,12,0,132.0,462.0,3.8,18.0,585.0,528.73,407.26
2016,8,7,12,15,118.5,458.5,3.8,18.0,569.0,524.99,404.33
2016,8,7,12,30,105.0,455.0,3.8,18.0,553.0,506.28,390.39
2016,8,7,12,45,166.5,453.0,3.85,18.0,606.5,583.3,449.34
2016,8,7,13,0,228.0,451.0,3.9,18.0,660.0,649.01,499.05
2016,8,7,13,15,169.5,442.0,3.95,18.0,596.0,593.34,457.08
2016,8,7,13,30,111.0,433.0,4.0,18.0,532.0,534.58,412.79
2016,8,7,13,45,213.0,411.5,4.1,18.0,595.5,619.33,479.7
2016,8,7,14,0,315.0,390.0,4.2,18.0,659.0,723.31,558.59
2016,8,7,14,15,314.5,375.5,4.3,18.0,636.0,712.57,551.56
2016,8,7,14,30,314.0,361.0,4.4,18.0,613.0,699.9,543.96
2016,8,7,14,45,612.0,226.0,4.5,18.0,690.5,879.08,683.47
2016,8,7,15,0,910.0,91.0,4.6,18.0,768.0,999.96,770.22
2016,8,7,15,15,898.5,89.0,4.6,17.5,726.0,974.49,754.66
2016,8,7,15,30,887.0,87.0,4.6,17.0,684.0,945.66,737.72
2016,8,7,15,45,870.0,85.5,4.65,17.0,637.5,909.25,714.21
2016,8,7,16,0,853.0,84.0,4.7,17.0,591.0,870.23,688.6
2016,8,7,16,15,832.5,81.5,4.65,17.0,541.0,833.32,663.59
2016,8,7,16,30,812.0,79.0,4.6,17.0,491.0,785.46,630.16
2016,8,7,16,45,781.5,76.0,4.55,17.0,438.0,727.56,588.69
2016,8,7,17,0,751.0,73.0,4.5,17.0,385.0,669.26,546.06
2016,8,7,17,15,712.0,68.5,4.45,16.5,332.0,603.19,497.24
2016,8,7,17,30,673.0,64.0,4.4,16.0,279.0,541.64,448.58
2016,8,7,17,45,612.5,58.5,4.35,16.0,227.0,464.65,384.59
2016,8,7,18,0,552.0,53.0,4.3,16.0,175.0,392.12,322.02
2016,8,7,18,15,462.5,44.5,4.2,15.5,128.0,306.64,247.5
2016,8,7,18,30,373.0,36.0,4.1,15.0,81.0,230.16,177.7
2016,8,7,18,45,222.5,23.5,4.1,15.0,46.5,131.02,66.01
2016,8,7,19,0,72.0,11.0,4.1,15.0,12.0,32.84,0.0
2016,8,7,19,15,36.0,5.5,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,4.15,14.5,37.5,13.24,0.77
2016,8,8,6,0,367.0,33.0,4.3,15.0,75.0,27.04,17.21
2016,8,8,6,15,456.0,41.5,4.2,15.0,121.0,33.48,23.7
2016,8,8,6,30,545.0,50.0,4.1,15.0,167.0,39.86,29.75
2016,8,8,6,45,598.0,56.0,4.0,15.0,217.0,43.94,33.59
2016,8,8,7,0,651.0,62.0,3.9,15.0,267.0,47.98,37.24
2016,8,8,7,15,325.5,80.0,3.8,15.0,182.5,57.07,45.27
2016,8,8,7,30,0.0,98.0,3.7,15.0,98.0,79.59,65.02
2016,8,8,7,45,0.0,120.5,3.65,15.5,120.5,96.64,79.57
2016,8,8,8,0,0.0,143.0,3.6,16.0,143.0,113.41,93.66
2016,8,8,8,15,0.5,154.0,3.55,16.0,154.5,122.1,100.8
2016,8,8,8,30,1.0,165.0,3.5,16.0,166.0,131.61,103.8
2016,8,8,8,45,7.0,193.5,3.5,16.5,198.5,154.75,121.84
2016,8,8,9,0,13.0,222.0,3.5,17.0,231.0,179.01,140.57
2016,8,8,9,15,22.0,255.5,3.55,17.0,271.5,208.9,163.88
2016,8,8,9,30,31.0,289.0,3.6,17.0,312.0,235.18,184.29
2016,8,8,9,45,35.0,309.0,3.7,17.5,336.0,257.1,201.01
2016,8,8,10,0,39.0,329.0,3.8,18.0,360.0,279.89,218.32
2016,8,8,10,15,53.5,358.5,3.9,18.0,403.0,316.22,246.43
2016,8,8,10,30,68.0,388.0,4.0,18.0,446.0,354.91,276.21
2016,8,8,10,45,151.5,409.5,4.15,18.0,543.5,434.53,337.92
2016,8,8,11,0,235.0,431.0,4.3,18.0,641.0,521.9,404.96
2016,8,8,11,15,316.0,410.5,4.45,18.0,696.5,585.37,454.12
2016,8,8,11,30,397.0,390.0,4.6,18.0,752.0,650.84,504.73
2016,8,8,11,45,664.0,248.5,4.8,18.0,861.5,773.28,601.41
2016,8,8,12,0,931.0,107.0,5.0,18.0,971.0,884.35,684.9
2016,8,8,12,15,931.0,107.5,5.15,18.0,971.5,917.93,708.98
2016,8,8,12,30,931.0,108.0,5.3,18.0,972.0,948.21,731.24
2016,8,8,12,45,692.0,238.0,5.5,18.0,877.5,897.74,696.11
2016,8,8,13,0,453.0,368.0,5.7,18.0,783.0,812.02,629.21
2016,8,8,13,15,689.0,236.5,5.8,18.0,855.0,931.57,723.93
2016,8,8,13,30,925.0,105.0,5.9,18.0,927.0,1022.7,789.19
2016,8,8,13,45,922.0,103.0,6.0,18.0,905.0,1028.93,794.47
2016,8,8,14,0,919.0,101.0,6.1,18.0,883.0,1031.16,797.55
2016,8,8,14,15,912.0,100.0,6.1,17.5,853.5,1026.47,796.82
2016,8,8,14,30,905.0,99.0,6.1,17.0,824.0,1017.88,793.47
2016,8,8,14,45,896.5,97.0,6.2,17.0,788.5,1002.87,784.77
2016,8,8,15,0,888.0,95.0,6.3,17.0,753.0,984.16,773.49
2016,8,8,15,15,875.5,93.0,6.3,17.0,711.5,958.05,756.31
2016,8,8,15,30,863.0,91.0,6.3,17.0,670.0,928.71,736.8
2016,8,8,15,45,846.5,89.0,6.3,17.0,624.0,892.7,712.3
2016,8,8,16,0,830.0,87.0,6.3,17.0,578.0,863.37,692.67
2016,8,8,16,15,468.0,150.0,6.2,16.5,422.5,594.77,488.12
2016,8,8,16,30,106.0,213.0,6.1,16.0,267.0,301.0,246.68
2016,8,8,16,45,53.0,157.5,6.05,16.0,184.5,195.02,159.42
2016,8,8,17,0,0.0,102.0,6.0,16.0,102.0,87.43,68.38
2016,8,8,17,15,0.0,87.5,5.9,15.5,87.5,74.58,57.88
2016,8,8,17,30,0.0,73.0,5.8,15.0,73.0,61.72,47.14
2016,8,8,17,45,275.0,61.5,5.75,15.0,121.5,256.47,215.55
2016,8,8,18,0,550.0,50.0,5.7,15.0,170.0,387.69,321.8
2016,8,8,18,15,460.0,42.0,5.6,14.5,124.0,302.74,246.07
2016,8,8,18,30,370.0,34.0,5.5,14.0,78.0,226.94,175.56
2016,8,8,18,45,226.0,22.0,5.4,14.0,45.0,129.9,56.91
2016,8,8,19,0,82.0,10.0,5.3,14.0,12.0,35.24,0.0
2016,8,8,19,15,41.0,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,3.65,14.5,36.5,13.27,0.0
2016,8,9,6,0,350.0,33.0,3.7,15.0,73.0,27.05,17.13
2016,8,9,6,15,441.0,42.0,3.45,15.0,118.5,33.89,24.03
2016,8,9,6,30,532.0,51.0,3.2,15.0,164.0,40.65,30.43
2016,8,9,6,45,583.0,58.0,3.0,15.0,213.5,45.44,34.92
2016,8,9,7,0,634.0,65.0,2.8,15.0,263.0,50.12,39.15
2016,8,9,7,15,339.0,110.5,2.5,15.0,218.5,77.78,63.59
2016,8,9,7,30,44.0,156.0,2.2,15.0,174.0,115.06,96.02
2016,8,9,7,45,52.5,179.5,1.9,15.5,204.0,130.58,108.85
2016,8,9,8,0,61.0,203.0,1.6,16.0,234.0,145.74,121.14
2016,8,9,8,15,129.0,230.0,1.4,16.0,303.5,157.6,130.7
2016,8,9,8,30,197.0,257.0,1.2,16.0,373.0,194.08,146.45
2016,8,9,8,45,525.0,174.0,1.0,16.5,516.5,197.54,132.54
2016,8,9,9,0,853.0,91.0,0.8,17.0,660.0,256.92,167.31
2016,8,9,9,15,865.5,93.0,0.8,17.0,701.0,317.08,219.36
2016,8,9,9,30,878.0,95.0,0.8,17.0,742.0,377.74,271.97
2016,8,9,9,45,889.5,95.0,0.8,17.5,778.5,436.69,321.67
2016,8,9,10,0,901.0,95.0,0.8,18.0,815.0,495.44,369.51
2016,8,9,10,15,908.0,96.5,0.95,18.0,844.5,552.64,416.31
2016,8,9,10,30,915.0,98.0,1.1,18.0,874.0,608.69,460.97
2016,8,9,10,45,921.0,98.0,1.25,18.5,897.0,661.45,501.25
2016,8,9,11,0,927.0,98.0,1.4,19.0,920.0,712.45,539.18
2016,8,9,11,15,930.0,98.5,1.6,19.0,935.5,759.73,575.13
2016,8,9,11,30,933.0,99.0,1.8,19.0,951.0,804.55,607.11
2016,8,9,11,45,934.5,99.5,2.0,19.0,958.5,845.52,636.17
2016,8,9,12,0,936.0,100.0,2.2,19.0,966.0,883.57,663.19
2016,8,9,12,15,936.0,100.0,2.35,19.0,966.0,916.74,686.48
2016,8,9,12,30,936.0,100.0,2.5,19.0,966.0,946.56,707.58
2016,8,9,12,45,932.0,101.5,2.7,19.0,958.0,970.64,725.39
2016,8,9,13,0,928.0,103.0,2.9,19.0,950.0,990.99,740.81
2016,8,9,13,15,925.0,102.5,3.0,19.0,934.5,1006.48,752.26
2016,8,9,13,30,922.0,102.0,3.1,19.0,919.0,1018.08,761.28
2016,8,9,13,45,916.0,101.5,3.25,19.0,896.5,1022.78,766.29
2016,8,9,14,0,910.0,101.0,3.4,19.0,874.0,1023.51,768.8
2016,8,9,14,15,903.5,100.0,3.45,19.0,844.5,1019.26,767.34
2016,8,9,14,30,897.0,99.0,3.5,19.0,815.0,1011.14,763.44
2016,8,9,14,45,885.5,98.5,3.6,19.0,779.0,994.83,754.49
2016,8,9,15,0,874.0,98.0,3.7,19.0,743.0,974.97,743.18
2016,8,9,15,15,658.0,171.5,3.7,18.5,641.5,855.74,663.0
2016,8,9,15,30,442.0,245.0,3.7,18.0,540.0,711.23,558.19
2016,8,9,15,45,335.5,249.5,3.7,18.0,464.5,590.29,468.69
2016,8,9,16,0,229.0,254.0,3.7,18.0,389.0,475.16,380.44
2016,8,9,16,15,177.5,233.5,3.65,17.5,333.0,403.57,325.77
2016,8,9,16,30,126.0,213.0,3.6,17.0,277.0,334.55,271.59
2016,8,9,16,45,143.0,189.0,3.55,17.0,254.0,318.54,260.32
2016,8,9,17,0,160.0,165.0,3.5,17.0,231.0,300.47,246.9
2016,8,9,17,15,391.0,117.0,3.55,16.5,247.5,431.41,357.31
2016,8,9,17,30,622.0,69.0,3.6,16.0,264.0,515.24,426.32
2016,8,9,17,45,553.5,63.5,3.65,16.0,212.5,435.58,359.75
2016,8,9,18,0,485.0,58.0,3.7,16.0,161.0,361.1,295.86
2016,8,9,18,15,392.5,47.5,3.7,15.5,116.0,275.17,221.3
2016,8,9,18,30,300.0,37.0,3.7,15.0,71.0,198.77,151.56
