Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,45,150.0,18.5,3.7,15.0,35.5,92.74,30.59
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,156.5,17.0,3.05,14.5,34.0,13.71,0.0
2016,8,10,6,0,313.0,34.0,3.1,15.0,68.0,27.89,17.73
2016,8,10,6,15,405.5,43.5,3.0,15.0,113.0,35.06,25.03
2016,8,10,6,30,498.0,53.0,2.9,15.0,158.0,42.14,31.74
2016,8,10,6,45,557.0,60.0,2.8,15.0,208.0,46.87,36.19
2016,8,10,7,0,616.0,67.0,2.7,15.0,258.0,51.53,40.4
2016,8,10,7,15,657.5,72.0,2.55,15.0,309.5,54.45,42.95
2016,8,10,7,30,699.0,77.0,2.4,15.0,361.0,57.31,45.38
2016,8,10,7,45,728.0,81.5,2.25,15.5,412.5,65.02,51.91
2016,8,10,8,0,757.0,86.0,2.1,16.0,464.0,67.43,53.73
2016,8,10,8,15,779.5,89.5,2.05,16.0,513.0,76.32,61.26
2016,8,10,8,30,802.0,93.0,2.0,16.0,562.0,133.92,75.68
2016,8,10,8,45,821.0,95.0,1.95,16.5,608.5,192.56,116.32
2016,8,10,9,0,840.0,97.0,1.9,17.0,655.0,259.16,170.84
2016,8,10,9,15,853.0,99.0,1.9,17.0,696.5,318.86,223.17
2016,8,10,9,30,866.0,101.0,1.9,17.0,738.0,379.11,276.3
2016,8,10,9,45,871.0,105.5,1.95,17.5,772.5,438.38,327.4
2016,8,10,10,0,876.0,110.0,2.0,18.0,807.0,496.85,376.24
2016,8,10,10,15,883.5,111.5,2.1,18.0,837.0,553.19,422.82
2016,8,10,10,30,891.0,113.0,2.2,18.0,867.0,608.47,467.26
2016,8,10,10,45,898.5,112.5,2.3,18.0,890.5,660.81,508.41
2016,8,10,11,0,906.0,112.0,2.4,18.0,914.0,711.57,547.42
2016,8,10,11,15,910.0,113.0,2.45,18.0,930.0,759.27,583.07
2016,8,10,11,30,914.0,114.0,2.5,18.0,946.0,804.68,615.11
2016,8,10,11,45,916.5,113.5,2.65,18.5,954.0,845.08,642.35
2016,8,10,12,0,919.0,113.0,2.8,19.0,962.0,882.64,667.5
2016,8,10,12,15,919.5,113.0,2.9,18.5,962.5,915.92,691.88
2016,8,10,12,30,920.0,113.0,3.0,18.0,963.0,945.94,714.15
2016,8,10,12,45,916.0,114.0,3.15,18.0,954.5,969.33,731.09
2016,8,10,13,0,912.0,115.0,3.3,18.0,946.0,989.02,745.66
2016,8,10,13,15,909.0,114.5,3.45,18.0,930.5,1004.43,757.48
2016,8,10,13,30,906.0,114.0,3.6,18.0,915.0,1016.0,766.86
2016,8,10,13,45,902.0,112.0,3.75,18.0,893.0,1021.16,772.07
2016,8,10,14,0,898.0,110.0,3.9,18.0,871.0,1022.37,774.76
2016,8,10,14,15,891.0,108.5,4.0,17.5,841.0,1017.18,774.38
2016,8,10,14,30,884.0,107.0,4.1,17.0,811.0,1008.13,771.5
2016,8,10,14,45,875.0,105.0,4.2,17.0,775.5,992.79,762.92
2016,8,10,15,0,866.0,103.0,4.3,17.0,740.0,973.83,751.91
2016,8,10,15,15,853.0,100.5,4.25,17.0,698.5,947.0,734.57
2016,8,10,15,30,840.0,98.0,4.2,17.0,657.0,917.01,715.05
2016,8,10,15,45,824.0,95.0,4.2,17.0,611.5,890.76,698.42
2016,8,10,16,0,808.0,92.0,4.2,17.0,566.0,851.46,672.24
2016,8,10,16,15,435.5,147.5,4.1,16.5,400.0,565.18,458.9
2016,8,10,16,30,63.0,203.0,4.0,16.0,234.0,254.85,206.7
2016,8,10,16,45,31.5,165.0,3.95,16.0,180.5,187.44,151.98
2016,8,10,17,0,0.0,127.0,3.9,16.0,127.0,112.67,89.45
2016,8,10,17,15,0.0,108.5,3.8,15.5,108.5,95.96,75.89
2016,8,10,17,30,0.0,90.0,3.7,15.0,90.0,79.18,61.94
2016,8,10,17,45,254.5,71.0,3.65,15.0,125.0,257.15,214.73
2016,8,10,18,0,509.0,52.0,3.6,15.0,160.0,367.88,302.97
2016,8,10,18,15,416.5,42.5,3.5,14.5,114.5,281.99,227.21
2016,8,10,18,30,324.0,33.0,3.4,14.0,69.0,205.79,156.37
2016,8,10,18,45,162.0,16.5,3.3,14.0,34.5,97.32,20.67
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,17.5,2.0,13.5,30.5,13.63,0.0
2016,8,11,6,0,246.0,35.0,2.2,14.0,61.0,27.09,17.04
2016,8,11,6,15,333.5,47.5,2.25,14.0,104.0,36.51,26.39
2016,8,11,6,30,421.0,60.0,2.3,14.0,147.0,47.6,36.71
2016,8,11,6,45,470.0,71.5,2.4,14.5,194.5,55.57,43.99
2016,8,11,7,0,519.0,83.0,2.5,15.0,242.0,63.22,50.77
2016,8,11,7,15,259.5,102.0,2.45,15.0,181.5,75.26,61.36
2016,8,11,7,30,0.0,121.0,2.4,15.0,121.0,95.88,79.31
2016,8,11,7,45,6.0,146.0,2.35,15.5,149.0,114.3,94.89
2016,8,11,8,0,12.0,171.0,2.3,16.0,177.0,132.45,109.98
2016,8,11,8,15,15.5,190.0,2.25,16.0,198.5,146.81,116.37
2016,8,11,8,30,19.0,209.0,2.2,16.0,220.0,163.85,129.22
2016,8,11,8,45,36.5,243.5,2.2,16.5,267.0,186.83,146.11
2016,8,11,9,0,54.0,278.0,2.2,17.0,314.0,220.05,171.23
2016,8,11,9,15,59.5,299.5,2.2,17.0,341.5,244.35,190.12
2016,8,11,9,30,65.0,321.0,2.2,17.0,369.0,269.73,209.88
2016,8,11,9,45,458.5,222.0,2.2,17.5,584.5,357.68,272.65
2016,8,11,10,0,852.0,123.0,2.2,18.0,800.0,496.87,377.59
2016,8,11,10,15,860.5,124.5,2.2,18.0,829.5,552.65,422.85
2016,8,11,10,30,869.0,126.0,2.2,18.0,859.0,607.5,466.5
2016,8,11,10,45,873.0,128.0,2.25,18.0,881.5,658.81,506.5
2016,8,11,11,0,877.0,130.0,2.3,18.0,904.0,708.3,544.17
2016,8,11,11,15,881.0,131.0,2.35,18.0,920.0,754.97,578.97
2016,8,11,11,30,885.0,132.0,2.4,18.0,936.0,799.42,610.85
2016,8,11,11,45,887.0,132.5,2.45,18.5,944.0,839.44,637.12
2016,8,11,12,0,889.0,133.0,2.5,19.0,952.0,876.73,661.3
2016,8,11,12,15,889.0,133.0,2.55,19.0,952.5,908.93,683.17
2016,8,11,12,30,889.0,133.0,2.6,19.0,953.0,937.94,702.92
2016,8,11,12,45,891.0,130.5,2.7,19.0,946.5,963.17,720.62
2016,8,11,13,0,893.0,128.0,2.8,19.0,940.0,984.94,736.13
2016,8,11,13,15,889.5,127.5,2.85,19.0,924.5,999.73,746.67
2016,8,11,13,30,886.0,127.0,2.9,19.0,909.0,1010.74,754.88
2016,8,11,13,45,882.5,124.5,3.0,19.0,886.5,1015.92,759.83
2016,8,11,14,0,879.0,122.0,3.1,19.0,864.0,1017.19,762.36
2016,8,11,14,15,871.5,120.5,3.15,18.5,834.5,1011.63,761.51
2016,8,11,14,30,864.0,119.0,3.2,18.0,805.0,1002.28,758.28
2016,8,11,14,45,582.0,221.0,3.25,18.0,674.0,848.64,653.06
2016,8,11,15,0,300.0,323.0,3.3,18.0,543.0,650.21,505.69
2016,8,11,15,15,205.5,310.5,3.3,17.5,457.5,523.62,412.85
2016,8,11,15,30,111.0,298.0,3.3,17.0,372.0,400.36,318.38
2016,8,11,15,45,72.0,261.5,3.35,17.0,308.0,324.57,259.51
2016,8,11,16,0,33.0,225.0,3.4,17.0,244.0,250.23,200.21
2016,8,11,16,15,28.5,203.5,3.4,16.5,219.0,224.46,180.52
2016,8,11,16,30,24.0,182.0,3.4,16.0,194.0,184.6,148.89
2016,8,11,16,45,12.0,149.0,3.4,16.0,155.0,142.63,114.44
2016,8,11,17,0,0.0,116.0,3.4,16.0,116.0,101.66,80.29
2016,8,11,17,15,0.0,99.5,3.35,15.5,99.5,86.91,68.27
2016,8,11,17,30,0.0,83.0,3.3,15.0,83.0,72.12,55.95
2016,8,11,17,45,237.5,69.0,3.3,15.0,118.5,244.71,204.1
2016,8,11,18,0,475.0,55.0,3.3,15.0,154.0,352.62,290.05
2016,8,11,18,15,384.0,44.0,3.15,14.5,109.5,267.52,215.01
2016,8,11,18,30,293.0,33.0,3.0,14.0,65.0,192.14,144.51
2016,8,11,18,45,146.5,16.5,2.9,14.0,32.5,90.59,3.93
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,161.5,15.5,1.9,13.5,33.0,12.5,0.0
2016,8,12,6,0,323.0,31.0,2.0,14.0,66.0,25.41,15.51
2016,8,12,6,15,415.5,41.0,1.95,14.0,111.0,33.11,23.39
2016,8,12,6,30,508.0,51.0,1.9,14.0,156.0,40.68,30.57
2016,8,12,6,45,571.0,57.5,1.85,14.5,207.0,45.12,34.71
2016,8,12,7,0,634.0,64.0,1.8,15.0,258.0,49.52,38.63
2016,8,12,7,15,350.0,111.0,1.8,15.0,221.5,78.42,64.16
2016,8,12,7,30,66.0,158.0,1.8,15.0,185.0,116.2,97.01
2016,8,12,7,45,67.5,180.0,1.8,15.5,210.5,130.79,109.06
2016,8,12,8,0,69.0,202.0,1.8,16.0,236.0,145.04,120.65
2016,8,12,8,15,49.5,211.5,1.8,16.0,237.0,152.86,120.88
2016,8,12,8,30,30.0,221.0,1.8,16.0,238.0,165.15,129.73
2016,8,12,8,45,54.5,255.0,1.85,16.5,290.0,196.91,153.26
2016,8,12,9,0,79.0,289.0,1.9,17.0,342.0,232.7,180.06
2016,8,12,9,15,64.5,299.0,1.9,17.0,344.0,245.59,190.71
2016,8,12,9,30,50.0,309.0,1.9,17.0,346.0,256.43,199.64
2016,8,12,9,45,59.5,332.5,1.95,17.5,378.0,284.81,221.17
2016,8,12,10,0,69.0,356.0,2.0,18.0,410.0,314.82,243.74
2016,8,12,10,15,57.0,357.5,2.1,18.0,403.5,318.44,246.6
2016,8,12,10,30,45.0,359.0,2.2,18.0,397.0,320.3,248.04
2016,8,12,10,45,49.0,374.5,2.3,18.0,417.0,341.92,264.57
2016,8,12,11,0,53.0,390.0,2.4,18.0,437.0,364.22,281.48
2016,8,12,11,15,47.5,389.0,2.5,18.0,431.5,366.28,282.94
2016,8,12,11,30,42.0,388.0,2.6,18.0,426.0,367.5,283.83
2016,8,12,11,45,45.5,396.5,2.75,18.5,438.5,383.63,295.69
2016,8,12,12,0,49.0,405.0,2.9,19.0,451.0,400.06,307.68
2016,8,12,12,15,53.0,410.5,2.95,19.0,459.5,414.39,318.57
2016,8,12,12,30,57.0,416.0,3.0,19.0,468.0,428.85,329.57
2016,8,12,12,45,78.0,427.0,3.15,19.0,498.5,464.52,357.08
2016,8,12,13,0,99.0,438.0,3.3,19.0,529.0,501.22,385.18
2016,8,12,13,15,87.5,424.5,3.35,19.0,503.5,482.59,371.34
2016,8,12,13,30,76.0,411.0,3.4,19.0,478.0,462.79,356.83
2016,8,12,13,45,79.5,401.5,3.45,19.0,470.0,461.05,356.27
2016,8,12,14,0,83.0,392.0,3.5,19.0,462.0,458.83,355.34
2016,8,12,14,15,85.5,379.0,3.5,18.5,449.0,451.43,351.16
2016,8,12,14,30,88.0,366.0,3.5,18.0,436.0,443.49,346.6
2016,8,12,14,45,105.0,352.5,3.5,18.0,432.0,448.86,352.05
2016,8,12,15,0,122.0,339.0,3.5,18.0,428.0,473.79,372.13
2016,8,12,15,15,140.0,319.5,3.45,18.0,416.0,471.28,371.63
2016,8,12,15,30,158.0,300.0,3.4,18.0,404.0,467.28,370.17
2016,8,12,15,45,188.0,275.0,3.4,18.0,390.5,466.37,371.63
2016,8,12,16,0,218.0,250.0,3.4,18.0,377.0,462.87,371.07
2016,8,12,16,15,133.0,222.0,3.3,18.0,297.5,353.72,284.86
2016,8,12,16,30,48.0,194.0,3.2,18.0,218.0,232.98,187.33
2016,8,12,16,45,24.0,158.5,3.15,18.0,170.5,162.3,130.0
2016,8,12,17,0,0.0,123.0,3.1,18.0,123.0,109.0,85.72
2016,8,12,17,15,0.0,105.0,3.05,17.5,105.0,92.77,72.62
2016,8,12,17,30,0.0,87.0,3.0,17.0,87.0,76.48,59.16
2016,8,12,17,45,247.5,69.5,2.95,17.0,120.0,251.83,208.29
2016,8,12,18,0,495.0,52.0,2.9,17.0,153.0,360.48,293.6
2016,8,12,18,15,399.0,42.0,2.85,16.5,108.0,272.96,217.13
2016,8,12,18,30,303.0,32.0,2.8,16.0,63.0,195.65,144.4
2016,8,12,18,45,151.5,16.0,2.8,16.0,31.5,91.06,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.0,2.3,14.5,31.0,12.96,0.0
2016,8,13,6,0,291.0,32.0,2.4,15.0,62.0,26.27,15.98
2016,8,13,6,15,385.0,42.0,2.35,15.0,106.0,33.9,23.93
2016,8,13,6,30,479.0,52.0,2.3,15.0,150.0,41.4,31.04
2016,8,13,6,45,542.0,59.0,2.25,15.5,199.5,46.15,35.46
2016,8,13,7,0,605.0,66.0,2.2,16.0,249.0,50.85,39.64
2016,8,13,7,15,310.0,103.0,2.15,16.0,198.0,72.66,58.85
2016,8,13,7,30,15.0,140.0,2.1,16.0,147.0,108.78,90.25
2016,8,13,7,45,15.0,156.0,2.1,16.5,163.5,120.95,100.25
2016,8,13,8,0,15.0,172.0,2.1,17.0,180.0,133.01,110.03
2016,8,13,8,15,16.5,189.0,2.0,17.0,198.0,146.1,115.31
2016,8,13,8,30,18.0,206.0,1.9,17.0,216.0,161.7,126.98
2016,8,13,8,45,34.0,239.5,1.85,17.5,261.0,184.05,143.36
2016,8,13,9,0,50.0,273.0,1.8,18.0,306.0,216.19,167.54
2016,8,13,9,15,41.0,279.5,1.85,18.0,308.0,225.92,175.39
2016,8,13,9,30,32.0,286.0,1.9,18.0,310.0,234.19,182.05
2016,8,13,9,45,48.5,319.5,2.0,18.5,357.5,271.2,210.16
2016,8,13,10,0,65.0,353.0,2.1,19.0,405.0,311.05,240.18
2016,8,13,10,15,78.0,374.5,2.2,19.0,438.5,342.7,264.29
2016,8,13,10,30,91.0,396.0,2.3,19.0,472.0,376.22,289.75
2016,8,13,10,45,99.0,410.5,2.45,19.0,495.5,402.74,309.91
2016,8,13,11,0,107.0,425.0,2.6,19.0,519.0,430.17,330.69
2016,8,13,11,15,87.5,422.0,2.7,19.0,499.5,423.68,325.64
2016,8,13,11,30,68.0,419.0,2.8,19.0,480.0,414.84,318.85
2016,8,13,11,45,68.5,423.0,2.95,19.5,485.5,426.22,327.02
2016,8,13,12,0,69.0,427.0,3.1,20.0,491.0,437.41,334.93
2016,8,13,12,15,73.5,430.5,3.25,20.0,498.5,451.43,345.73
2016,8,13,12,30,78.0,434.0,3.4,20.0,506.0,465.46,356.55
2016,8,13,12,45,83.5,433.5,3.55,20.0,510.0,476.5,365.27
2016,8,13,13,0,89.0,433.0,3.7,20.0,514.0,487.37,373.92
2016,8,13,13,15,92.5,422.5,3.8,19.5,505.5,486.05,374.27
2016,8,13,13,30,96.0,412.0,3.9,19.0,497.0,484.1,374.25
2016,8,13,13,45,70.0,384.0,4.05,19.0,445.0,434.16,336.71
2016,8,13,14,0,44.0,356.0,4.2,19.0,393.0,382.92,297.78
2016,8,13,14,15,42.5,341.5,4.25,19.0,376.5,369.42,288.13
2016,8,13,14,30,41.0,327.0,4.3,19.0,360.0,355.51,278.02
2016,8,13,14,45,36.0,305.5,4.35,19.0,333.5,330.32,259.06
2016,8,13,15,0,31.0,284.0,4.4,19.0,307.0,304.81,239.73
2016,8,13,15,15,31.0,269.0,4.4,19.0,290.5,290.92,229.52
2016,8,13,15,30,31.0,254.0,4.4,19.0,274.0,276.83,219.08
2016,8,13,15,45,21.0,223.0,4.4,19.0,236.5,219.22,173.65
2016,8,13,16,0,11.0,192.0,4.4,19.0,199.0,180.61,142.86
2016,8,13,16,15,5.5,170.5,4.4,18.5,174.0,155.89,123.35
2016,8,13,16,30,0.0,149.0,4.4,18.0,149.0,131.45,103.78
2016,8,13,16,45,0.0,121.0,4.4,18.0,121.0,105.27,82.5
2016,8,13,17,0,0.0,93.0,4.4,18.0,93.0,79.23,61.07
2016,8,13,17,15,0.0,79.5,4.4,17.5,79.5,67.31,51.33
2016,8,13,17,30,0.0,66.0,4.4,17.0,66.0,55.38,41.4
2016,8,13,17,45,240.0,59.0,4.4,17.0,107.0,233.94,194.16
2016,8,13,18,0,480.0,52.0,4.4,17.0,148.0,352.32,288.22
2016,8,13,18,15,383.0,41.5,4.3,16.5,104.0,264.53,210.85
2016,8,13,18,30,286.0,31.0,4.2,16.0,60.0,187.25,136.53
2016,8,13,18,45,143.0,15.5,4.1,16.0,30.0,86.36,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,149.0,15.5,2.5,14.5,30.5,12.57,0.0
2016,8,14,6,0,298.0,31.0,2.6,15.0,61.0,25.48,15.15
2016,8,14,6,15,394.0,41.0,2.6,15.0,105.0,33.15,23.24
2016,8,14,6,30,490.0,51.0,2.6,15.0,149.0,40.71,30.4
2016,8,14,6,45,550.5,58.0,2.6,15.0,199.0,45.48,34.92
2016,8,14,7,0,611.0,65.0,2.6,15.0,249.0,50.19,39.22
2016,8,14,7,15,305.5,79.5,2.6,15.0,171.5,56.77,45.03
2016,8,14,7,30,0.0,94.0,2.6,15.0,94.0,76.46,62.3
2016,8,14,7,45,0.0,110.5,2.65,15.5,110.5,89.22,73.14
2016,8,14,8,0,0.0,127.0,2.7,16.0,127.0,101.85,83.7
2016,8,14,8,15,0.0,145.5,2.7,16.0,145.5,115.91,91.3
2016,8,14,8,30,0.0,164.0,2.7,16.0,164.0,130.69,103.11
2016,8,14,8,45,4.0,183.0,2.7,16.5,185.5,146.66,115.39
2016,8,14,9,0,8.0,202.0,2.7,17.0,207.0,163.35,128.15
2016,8,14,9,15,12.5,226.5,2.65,17.0,235.5,185.02,145.07
2016,8,14,9,30,17.0,251.0,2.6,17.0,264.0,207.58,162.63
2016,8,14,9,45,27.5,286.5,2.6,17.5,308.0,238.68,186.42
2016,8,14,10,0,38.0,322.0,2.6,18.0,352.0,275.59,214.54
2016,8,14,10,15,39.0,336.0,2.6,18.0,367.5,293.09,227.87
2016,8,14,10,30,40.0,350.0,2.6,18.0,383.0,310.91,241.43
2016,8,14,10,45,32.0,340.0,2.6,18.5,367.5,303.82,235.31
2016,8,14,11,0,24.0,330.0,2.6,19.0,352.0,291.26,225.07
2016,8,14,11,15,31.0,354.0,2.6,19.0,382.0,325.22,251.03
2016,8,14,11,30,38.0,378.0,2.6,19.0,412.0,356.48,274.63
2016,8,14,11,45,82.0,415.5,2.65,19.0,490.5,430.9,331.36
2016,8,14,12,0,126.0,453.0,2.7,19.0,569.0,520.81,398.28
2016,8,14,12,15,144.0,454.5,2.75,19.0,587.0,548.84,418.95
2016,8,14,12,30,162.0,456.0,2.8,19.0,605.0,577.29,440.24
2016,8,14,12,45,111.5,433.5,2.9,19.0,536.0,518.84,396.84
2016,8,14,13,0,61.0,411.0,3.0,19.0,467.0,439.53,337.67
2016,8,14,13,15,98.0,420.0,3.1,19.0,507.5,489.5,376.78
2016,8,14,13,30,135.0,429.0,3.2,19.0,548.0,559.42,429.47
2016,8,14,13,45,94.5,398.5,3.35,19.0,481.0,474.09,366.08
2016,8,14,14,0,54.0,368.0,3.5,19.0,414.0,405.89,314.68
2016,8,14,14,15,46.5,346.0,3.6,18.5,384.5,378.63,295.2
2016,8,14,14,30,39.0,324.0,3.7,18.0,355.0,350.81,274.88
2016,8,14,14,45,34.0,301.5,3.85,18.0,327.5,324.53,255.15
2016,8,14,15,0,29.0,279.0,4.0,18.0,300.0,297.91,234.96
2016,8,14,15,15,26.5,260.5,4.1,18.0,279.0,277.8,219.77
2016,8,14,15,30,24.0,242.0,4.2,18.0,258.0,239.81,190.29
2016,8,14,15,45,20.5,222.0,4.3,18.0,235.0,218.02,173.4
2016,8,14,16,0,17.0,202.0,4.4,18.0,212.0,196.29,156.36
2016,8,14,16,15,8.5,170.0,4.4,17.5,175.0,158.18,125.84
2016,8,14,16,30,0.0,138.0,4.4,17.0,138.0,120.69,95.32
2016,8,14,16,45,0.0,110.0,4.45,17.0,110.0,94.64,74.0
2016,8,14,17,0,0.0,82.0,4.5,17.0,82.0,68.84,52.61
2016,8,14,17,15,0.0,69.5,4.45,16.5,69.5,57.84,43.54
2016,8,14,17,30,0.0,57.0,4.4,16.0,57.0,47.2,34.62
2016,8,14,17,45,215.0,57.0,4.35,16.0,99.0,216.51,180.07
2016,8,14,18,0,430.0,57.0,4.3,16.0,141.0,330.01,270.69
2016,8,14,18,15,331.5,44.5,4.15,15.5,98.0,241.86,192.88
2016,8,14,18,30,233.0,32.0,4.0,15.0,55.0,164.04,117.51
2016,8,14,18,45,116.5,16.0,3.85,15.0,27.5,73.98,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,168.0,15.0,2.7,13.5,31.0,12.21,0.0
2016,8,15,6,0,336.0,30.0,2.8,14.0,62.0,24.77,14.45
2016,8,15,6,15,435.5,39.0,2.7,14.0,108.0,31.69,22.03
2016,8,15,6,30,535.0,48.0,2.6,14.0,154.0,38.55,28.61
2016,8,15,6,45,597.0,54.5,2.55,14.5,205.5,43.11,32.88
2016,8,15,7,0,659.0,61.0,2.5,15.0,257.0,47.62,36.93
2016,8,15,7,15,329.5,77.5,2.45,15.0,175.5,55.7,44.08
2016,8,15,7,30,0.0,94.0,2.4,15.0,94.0,76.42,62.28
2016,8,15,7,45,0.0,117.5,2.4,15.5,117.5,94.22,77.51
2016,8,15,8,0,0.0,141.0,2.4,16.0,141.0,111.7,92.22
2016,8,15,8,15,9.5,173.5,2.4,16.0,179.0,135.51,107.3
2016,8,15,8,30,19.0,206.0,2.4,16.0,217.0,161.76,127.67
2016,8,15,8,45,29.5,234.5,2.4,16.5,253.5,180.31,141.34
2016,8,15,9,0,40.0,263.0,2.4,17.0,290.0,207.7,162.21
2016,8,15,9,15,53.0,291.0,2.4,17.0,328.5,237.5,185.24
2016,8,15,9,30,66.0,319.0,2.4,17.0,367.0,269.61,210.11
2016,8,15,9,45,71.0,338.0,2.45,17.0,392.0,294.25,229.31
2016,8,15,10,0,76.0,357.0,2.5,17.0,417.0,319.77,249.12
2016,8,15,10,15,123.5,382.0,2.55,17.0,483.5,373.25,290.26
2016,8,15,10,30,171.0,407.0,2.6,17.0,550.0,433.35,336.18
2016,8,15,10,45,182.5,418.5,2.7,17.5,574.5,465.62,360.1
2016,8,15,11,0,194.0,430.0,2.8,18.0,599.0,498.85,384.59
2016,8,15,11,15,225.0,433.0,2.9,18.0,633.0,539.88,415.75
2016,8,15,11,30,256.0,436.0,3.0,18.0,667.0,590.3,453.46
2016,8,15,11,45,213.5,445.5,3.1,18.0,639.5,574.1,441.06
2016,8,15,12,0,171.0,455.0,3.2,18.0,612.0,561.43,431.26
2016,8,15,12,15,118.0,438.0,3.3,18.0,546.5,511.49,393.77
2016,8,15,12,30,65.0,421.0,3.4,18.0,481.0,442.39,341.53
2016,8,15,12,45,160.5,428.0,3.5,18.0,573.5,560.04,432.39
2016,8,15,13,0,256.0,435.0,3.6,18.0,666.0,683.63,524.57
2016,8,15,13,15,216.5,432.5,3.65,18.0,625.0,636.19,489.35
2016,8,15,13,30,177.0,430.0,3.7,18.0,584.0,602.75,464.7
2016,8,15,13,45,120.0,402.5,3.75,18.0,505.5,524.01,405.93
2016,8,15,14,0,63.0,375.0,3.8,18.0,427.0,422.77,329.2
2016,8,15,14,15,99.5,374.0,3.8,17.5,453.5,462.04,361.84
2016,8,15,14,30,136.0,373.0,3.8,17.0,480.0,521.81,409.12
2016,8,15,14,45,110.0,349.0,3.85,17.0,433.0,451.99,356.37
2016,8,15,15,0,84.0,325.0,3.9,17.0,386.0,402.58,318.76
2016,8,15,15,15,90.5,307.5,3.8,17.0,369.5,391.96,311.69
2016,8,15,15,30,97.0,290.0,3.7,17.0,353.0,380.66,303.95
2016,8,15,15,45,71.5,259.5,3.65,17.0,304.0,324.14,259.71
2016,8,15,16,0,46.0,229.0,3.6,17.0,255.0,268.37,215.49
2016,8,15,16,15,32.5,201.0,3.5,16.5,219.0,226.94,182.86
2016,8,15,16,30,19.0,173.0,3.4,16.0,183.0,172.3,138.79
2016,8,15,16,45,9.5,145.0,3.35,16.0,150.0,137.56,110.28
2016,8,15,17,0,0.0,117.0,3.3,16.0,117.0,103.49,81.89
2016,8,15,17,15,0.0,99.5,3.15,15.5,99.5,87.73,68.99
2016,8,15,17,30,0.0,82.0,3.0,15.0,82.0,71.91,55.76
2016,8,15,17,45,264.0,64.5,2.95,15.0,115.0,256.57,213.81
2016,8,15,18,0,528.0,47.0,2.9,15.0,148.0,373.29,305.37
2016,8,15,18,15,425.5,37.5,2.8,15.0,103.0,281.43,223.55
2016,8,15,18,30,323.0,28.0,2.7,15.0,58.0,200.81,140.65
2016,8,15,18,45,161.5,14.0,2.65,15.0,29.0,73.4,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,142.5,15.0,2.3,13.5,28.5,12.22,0.0
2016,8,16,6,0,285.0,30.0,2.4,14.0,57.0,24.7,14.17
2016,8,16,6,15,384.5,41.0,2.35,14.0,102.0,33.26,23.36
2016,8,16,6,30,484.0,52.0,2.3,14.0,147.0,41.65,31.33
2016,8,16,6,45,544.5,60.5,2.3,14.5,197.0,47.57,36.84
2016,8,16,7,0,605.0,69.0,2.3,15.0,247.0,53.36,42.02
2016,8,16,7,15,302.5,89.0,2.3,15.0,178.0,63.26,50.79
2016,8,16,7,30,0.0,109.0,2.3,15.0,109.0,87.21,71.77
2016,8,16,7,45,2.0,132.5,2.3,15.0,134.0,104.73,86.83
2016,8,16,8,0,4.0,156.0,2.3,15.0,159.0,122.0,101.48
2016,8,16,8,15,93.0,203.0,2.35,15.0,257.0,149.27,118.1
2016,8,16,8,30,182.0,250.0,2.4,15.0,355.0,190.29,145.04
2016,8,16,8,45,125.0,265.5,2.45,15.5,340.5,209.32,160.98
2016,8,16,9,0,68.0,281.0,2.5,16.0,326.0,225.8,176.15
2016,8,16,9,15,53.5,287.5,2.5,16.0,324.5,235.44,184.34
2016,8,16,9,30,39.0,294.0,2.5,16.0,323.0,242.86,190.57
2016,8,16,9,45,40.5,310.5,2.55,16.5,341.5,262.09,205.26
2016,8,16,10,0,42.0,327.0,2.6,17.0,360.0,281.74,220.11
2016,8,16,10,15,41.5,338.5,2.6,17.0,372.0,296.92,231.75
2016,8,16,10,30,41.0,350.0,2.6,17.0,384.0,312.13,243.34
2016,8,16,10,45,39.0,356.0,2.65,17.5,389.5,321.95,250.3
2016,8,16,11,0,37.0,362.0,2.7,18.0,395.0,331.5,257.01
2016,8,16,11,15,37.0,368.5,2.7,18.0,401.5,342.69,265.42
2016,8,16,11,30,37.0,375.0,2.7,18.0,408.0,353.86,273.79
2016,8,16,11,45,31.0,361.5,2.75,18.0,389.5,342.28,264.87
2016,8,16,12,0,25.0,348.0,2.8,18.0,371.0,329.57,255.15
2016,8,16,12,15,30.5,363.0,2.8,18.0,391.0,352.3,272.65
2016,8,16,12,30,36.0,378.0,2.8,18.0,411.0,375.68,290.47
2016,8,16,12,45,65.0,405.0,2.85,18.0,464.0,433.27,334.74
2016,8,16,13,0,94.0,432.0,2.9,18.0,517.0,493.04,380.01
2016,8,16,13,15,108.0,428.0,2.9,18.0,524.0,508.61,392.01
2016,8,16,13,30,122.0,424.0,2.9,18.0,531.0,543.08,417.98
2016,8,16,13,45,103.0,406.0,2.95,18.0,494.0,491.66,380.15
2016,8,16,14,0,84.0,388.0,3.0,18.0,457.0,458.12,355.45
2016,8,16,14,15,88.0,375.0,3.05,18.0,445.5,452.2,352.02
2016,8,16,14,30,92.0,362.0,3.1,18.0,434.0,445.74,348.1
2016,8,16,14,45,86.0,342.0,3.15,18.0,407.0,421.1,330.12
2016,8,16,15,0,80.0,322.0,3.2,18.0,380.0,395.96,311.7
2016,8,16,15,15,61.0,292.0,3.3,17.5,334.5,346.69,274.62
2016,8,16,15,30,42.0,262.0,3.4,17.0,289.0,297.54,236.95
2016,8,16,15,45,37.0,240.0,3.5,17.0,262.5,270.69,216.4
2016,8,16,16,0,32.0,218.0,3.6,17.0,236.0,243.79,195.52
2016,8,16,16,15,19.0,187.5,3.6,16.5,198.0,185.62,148.99
2016,8,16,16,30,6.0,157.0,3.6,16.0,160.0,145.2,116.14
2016,8,16,16,45,3.0,128.5,3.6,16.0,130.0,115.68,91.95
2016,8,16,17,0,0.0,100.0,3.6,16.0,100.0,86.45,67.65
2016,8,16,17,15,0.0,84.5,3.55,15.5,84.5,72.6,56.23
2016,8,16,17,30,0.0,69.0,3.5,15.0,69.0,58.71,44.55
2016,8,16,17,45,200.0,63.5,3.5,15.0,101.0,202.38,168.43
2016,8,16,18,0,400.0,58.0,3.5,15.0,133.0,314.22,257.67
2016,8,16,18,15,301.0,44.0,3.4,14.5,90.5,224.57,178.42
2016,8,16,18,30,202.0,30.0,3.3,14.0,48.0,148.49,100.48
2016,8,16,18,45,101.0,15.0,3.25,14.0,24.0,51.19,0.0
2016,8,16,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.45,14.5,25.0,13.23,0.0
2016,8,17,6,0,205.0,31.0,2.6,15.0,50.0,24.01,13.28
2016,8,17,6,15,298.5,44.0,2.55,15.0,91.5,33.85,23.71
2016,8,17,6,30,392.0,57.0,2.5,15.0,133.0,45.46,34.52
2016,8,17,6,45,458.0,66.5,2.5,15.5,181.0,51.94,40.53
2016,8,17,7,0,524.0,76.0,2.5,16.0,229.0,58.26,46.17
2016,8,17,7,15,262.0,97.5,2.4,16.0,174.0,72.36,58.6
2016,8,17,7,30,0.0,119.0,2.3,16.0,119.0,94.15,77.55
2016,8,17,7,45,22.5,154.5,2.25,16.5,165.5,119.75,99.32
2016,8,17,8,0,45.0,190.0,2.2,17.0,212.0,137.54,114.0
2016,8,17,8,15,41.0,206.5,2.1,17.0,228.0,149.84,118.11
2016,8,17,8,30,37.0,223.0,2.0,17.0,244.0,167.24,130.79
2016,8,17,8,45,35.0,238.5,1.95,17.5,259.5,183.91,143.32
2016,8,17,9,0,33.0,254.0,1.9,18.0,275.0,200.43,155.93
2016,8,17,9,15,43.0,280.5,1.9,18.0,310.5,227.85,177.05
2016,8,17,9,30,53.0,307.0,1.9,18.0,346.0,257.15,199.62
2016,8,17,9,45,84.5,338.5,1.95,18.0,403.5,300.72,232.9
2016,8,17,10,0,116.0,370.0,2.0,18.0,461.0,348.08,269.05
2016,8,17,10,15,133.5,387.5,2.05,18.0,495.5,383.78,296.3
2016,8,17,10,30,151.0,405.0,2.1,18.0,530.0,421.63,325.04
2016,8,17,10,45,132.0,413.5,2.15,18.5,525.5,431.29,331.58
2016,8,17,11,0,113.0,422.0,2.2,19.0,521.0,438.8,336.41
2016,8,17,11,15,119.5,431.5,2.25,19.0,538.0,463.68,355.03
2016,8,17,11,30,126.0,441.0,2.3,19.0,555.0,489.0,373.79
2016,8,17,11,45,117.0,443.0,2.35,19.0,549.0,495.43,378.35
2016,8,17,12,0,108.0,445.0,2.4,19.0,543.0,489.2,373.83
2016,8,17,12,15,91.0,436.0,2.45,19.0,519.0,474.25,362.74
2016,8,17,12,30,74.0,427.0,2.5,19.0,495.0,457.43,350.23
2016,8,17,12,45,90.5,431.5,2.6,19.0,513.5,483.52,370.46
2016,8,17,13,0,107.0,436.0,2.7,19.0,532.0,510.14,390.85
2016,8,17,13,15,122.0,431.0,2.8,19.0,538.5,544.23,416.57
2016,8,17,13,30,137.0,426.0,2.9,19.0,545.0,560.79,429.65
2016,8,17,13,45,288.0,376.0,3.0,19.0,617.5,685.55,525.32
2016,8,17,14,0,439.0,326.0,3.1,19.0,690.0,809.7,617.55
2016,8,17,14,15,350.0,342.5,3.25,18.5,626.5,723.05,556.09
2016,8,17,14,30,261.0,359.0,3.4,18.0,563.0,654.4,506.93
2016,8,17,14,45,210.5,346.5,3.55,18.0,506.0,571.5,446.78
2016,8,17,15,0,160.0,334.0,3.7,18.0,449.0,509.38,400.49
2016,8,17,15,15,115.0,306.0,3.7,17.5,386.5,435.59,345.03
2016,8,17,15,30,70.0,278.0,3.7,17.0,324.0,342.69,273.41
2016,8,17,15,45,86.5,261.0,3.75,17.0,313.5,340.97,273.84
2016,8,17,16,0,103.0,244.0,3.8,17.0,303.0,338.09,273.04
2016,8,17,16,15,61.0,207.5,3.75,16.5,241.5,260.19,210.75
2016,8,17,16,30,19.0,171.0,3.7,16.0,180.0,170.86,137.69
2016,8,17,16,45,9.5,138.0,3.65,16.0,142.5,130.82,104.78
2016,8,17,17,0,0.0,105.0,3.6,16.0,105.0,91.63,72.0
2016,8,17,17,15,256.0,90.5,3.5,15.5,163.5,308.03,258.23
2016,8,17,17,30,512.0,76.0,3.4,15.0,222.0,453.16,377.51
2016,8,17,17,45,441.0,66.5,3.35,15.0,173.5,371.96,308.04
2016,8,17,18,0,370.0,57.0,3.3,15.0,125.0,294.15,240.38
2016,8,17,18,15,272.0,43.0,3.2,15.0,84.0,209.33,165.27
2016,8,17,18,30,174.0,29.0,3.1,15.0,43.0,133.8,85.78
2016,8,17,18,45,87.0,14.5,3.05,15.0,21.5,45.41,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,15.5,2.0,14.5,24.0,13.23,0.0
2016,8,18,6,0,186.0,31.0,2.1,15.0,48.0,23.97,12.95
2016,8,18,6,15,282.0,44.5,2.15,15.0,89.0,34.17,23.95
2016,8,18,6,30,378.0,58.0,2.2,15.0,130.0,44.22,33.41
2016,8,18,6,45,443.0,68.0,2.25,15.5,178.0,53.18,41.61
2016,8,18,7,0,508.0,78.0,2.3,16.0,226.0,59.82,47.55
2016,8,18,7,15,284.0,114.5,2.3,16.0,200.5,83.63,68.5
2016,8,18,7,30,60.0,151.0,2.3,16.0,175.0,111.49,92.66
2016,8,18,7,45,81.0,176.0,2.35,16.5,212.5,128.12,106.53
2016,8,18,8,0,102.0,201.0,2.4,17.0,250.0,144.38,119.87
2016,8,18,8,15,154.5,223.5,2.4,17.0,307.0,155.98,121.82
2016,8,18,8,30,207.0,246.0,2.4,17.0,364.0,190.89,143.42
2016,8,18,8,45,204.5,269.0,2.4,17.0,393.5,224.61,168.82
2016,8,18,9,0,202.0,292.0,2.4,17.0,423.0,258.44,196.01
2016,8,18,9,15,488.5,213.0,2.4,17.0,557.5,298.03,219.61
2016,8,18,9,30,775.0,134.0,2.4,17.0,692.0,378.13,279.75
2016,8,18,9,45,696.5,184.0,2.4,17.5,704.5,432.68,327.41
2016,8,18,10,0,618.0,234.0,2.4,18.0,717.0,481.24,367.83
2016,8,18,10,15,629.0,238.0,2.45,18.0,745.5,531.38,408.31
2016,8,18,10,30,640.0,242.0,2.5,18.0,774.0,581.58,447.82
2016,8,18,10,45,652.5,242.0,2.6,18.0,797.0,629.3,484.89
2016,8,18,11,0,665.0,242.0,2.7,18.0,820.0,676.61,520.95
2016,8,18,11,15,670.0,244.0,2.75,18.0,834.5,719.49,552.87
2016,8,18,11,30,675.0,246.0,2.8,18.0,849.0,760.82,583.17
2016,8,18,11,45,682.5,243.5,2.9,18.5,858.0,798.47,609.71
2016,8,18,12,0,690.0,241.0,3.0,19.0,867.0,834.17,634.53
2016,8,18,12,15,690.0,241.0,3.0,19.0,866.5,863.37,655.03
2016,8,18,12,30,690.0,241.0,3.0,19.0,866.0,889.78,673.48
2016,8,18,12,45,688.0,239.5,3.05,19.0,858.0,909.95,687.96
2016,8,18,13,0,686.0,238.0,3.1,19.0,850.0,926.92,700.3
2016,8,18,13,15,681.0,236.0,3.15,18.5,834.5,937.19,709.46
2016,8,18,13,30,676.0,234.0,3.2,18.0,819.0,944.03,716.37
2016,8,18,13,45,448.5,315.0,3.25,18.0,699.0,802.89,613.79
2016,8,18,14,0,221.0,396.0,3.3,18.0,579.0,626.22,482.83
2016,8,18,14,15,232.5,378.5,3.35,18.0,564.5,623.62,483.43
2016,8,18,14,30,244.0,361.0,3.4,18.0,550.0,640.46,496.96
2016,8,18,14,45,212.0,346.5,3.5,18.0,505.0,573.83,448.59
2016,8,18,15,0,180.0,332.0,3.6,18.0,460.0,527.63,414.76
2016,8,18,15,15,160.0,311.0,3.6,17.5,420.0,485.6,384.49
2016,8,18,15,30,140.0,290.0,3.6,17.0,380.0,443.31,353.48
2016,8,18,15,45,147.0,267.5,3.6,17.0,355.5,424.29,340.32
2016,8,18,16,0,154.0,245.0,3.6,17.0,331.0,404.06,325.99
2016,8,18,16,15,97.5,214.0,3.55,16.5,266.5,300.04,243.72
2016,8,18,16,30,41.0,183.0,3.5,16.0,202.0,217.53,176.54
2016,8,18,16,45,43.5,163.5,3.45,16.0,182.0,199.26,162.36
2016,8,18,17,0,46.0,144.0,3.4,16.0,162.0,180.62,147.47
2016,8,18,17,15,34.5,123.0,3.3,15.5,135.5,149.84,121.98
2016,8,18,17,30,23.0,102.0,3.2,15.0,109.0,119.86,96.7
2016,8,18,17,45,128.0,83.5,3.15,15.0,108.0,175.2,144.21
2016,8,18,18,0,233.0,65.0,3.1,15.0,107.0,217.81,177.65
2016,8,18,18,15,161.0,45.0,3.0,15.0,69.5,146.61,114.34
2016,8,18,18,30,89.0,25.0,2.9,15.0,32.0,79.31,45.71
2016,8,18,18,45,44.5,12.5,2.85,15.0,16.0,27.55,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.0,11.0,2.7,14.5,14.0,9.39,0.0
2016,8,19,6,0,68.0,22.0,2.9,15.0,28.0,17.54,7.69
2016,8,19,6,15,120.0,44.5,2.95,15.0,63.5,34.35,24.04
2016,8,19,6,30,172.0,67.0,3.0,15.0,99.0,50.6,38.97
2016,8,19,6,45,220.0,88.0,3.05,15.5,143.0,65.38,52.35
2016,8,19,7,0,268.0,109.0,3.1,16.0,187.0,79.76,65.1
2016,8,19,7,15,172.5,131.0,2.95,16.0,185.0,95.92,79.28
2016,8,19,7,30,77.0,153.0,2.8,16.0,183.0,112.74,93.77
2016,8,19,7,45,54.0,167.0,2.7,16.5,189.5,122.54,101.77
2016,8,19,8,0,31.0,181.0,2.6,17.0,196.0,132.03,109.37
2016,8,19,8,15,101.0,214.5,2.5,17.0,270.5,156.2,122.64
2016,8,19,8,30,171.0,248.0,2.4,17.0,345.0,188.9,143.19
2016,8,19,8,45,92.0,232.0,2.3,17.5,285.0,189.04,145.07
2016,8,19,9,0,13.0,216.0,2.2,18.0,225.0,174.85,136.55
2016,8,19,9,15,41.0,266.0,2.15,18.0,295.0,217.59,169.34
2016,8,19,9,30,69.0,316.0,2.1,18.0,365.0,269.59,209.24
2016,8,19,9,45,53.5,317.5,2.05,18.0,357.0,273.31,212.28
2016,8,19,10,0,38.0,319.0,2.0,18.0,349.0,274.63,213.35
2016,8,19,10,15,172.0,349.0,2.0,18.0,491.0,375.88,291.07
2016,8,19,10,30,306.0,379.0,2.0,18.0,633.0,494.58,380.4
2016,8,19,10,45,241.0,402.5,2.05,18.5,606.0,496.19,380.32
2016,8,19,11,0,176.0,426.0,2.1,19.0,579.0,486.5,372.03
2016,8,19,11,15,261.5,417.0,2.15,19.0,648.5,562.77,429.53
2016,8,19,11,30,347.0,408.0,2.2,19.0,718.0,640.52,486.88
2016,8,19,11,45,481.0,345.0,2.25,19.0,778.0,724.24,549.16
2016,8,19,12,0,615.0,282.0,2.3,19.0,838.0,808.13,610.73
2016,8,19,12,15,615.0,282.0,2.35,19.0,838.0,835.44,629.62
2016,8,19,12,30,615.0,282.0,2.4,19.0,838.0,860.18,647.14
2016,8,19,12,45,620.5,276.0,2.45,19.0,832.5,881.95,662.83
2016,8,19,13,0,626.0,270.0,2.5,19.0,827.0,900.93,676.67
2016,8,19,13,15,621.0,267.5,2.55,19.0,811.5,909.97,683.61
2016,8,19,13,30,616.0,265.0,2.6,19.0,796.0,915.73,688.5
2016,8,19,13,45,607.0,262.0,2.7,19.0,773.5,913.72,688.61
2016,8,19,14,0,598.0,259.0,2.8,19.0,751.0,908.39,686.58
2016,8,19,14,15,419.5,309.5,2.8,18.5,648.5,779.49,595.13
2016,8,19,14,30,241.0,360.0,2.8,18.0,546.0,616.29,476.64
2016,8,19,14,45,284.5,332.0,2.85,18.0,541.0,652.01,506.06
2016,8,19,15,0,328.0,304.0,2.9,18.0,536.0,663.86,517.28
2016,8,19,15,15,420.5,261.5,2.9,18.0,540.5,723.5,564.16
2016,8,19,15,30,513.0,219.0,2.9,18.0,545.0,758.5,593.06
2016,8,19,15,45,492.0,208.0,2.9,18.0,502.0,715.72,563.12
2016,8,19,16,0,471.0,197.0,2.9,18.0,459.0,671.77,532.47
2016,8,19,16,15,443.0,184.5,2.95,17.5,412.5,619.27,495.92
2016,8,19,16,30,415.0,172.0,3.0,17.0,366.0,566.76,458.41
2016,8,19,16,45,382.0,156.5,3.1,17.0,319.0,507.35,413.77
2016,8,19,17,0,349.0,141.0,3.2,17.0,272.0,433.74,356.95
2016,8,19,17,15,307.0,123.0,3.2,16.5,225.5,369.23,305.73
