Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,30,265.0,105.0,3.2,16.0,179.0,307.75,255.26
2016,8,19,17,45,216.5,83.5,3.25,16.0,135.5,241.03,198.51
2016,8,19,18,0,168.0,62.0,3.3,16.0,92.0,178.41,144.0
2016,8,19,18,15,113.5,40.0,3.25,16.0,57.5,116.01,88.84
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,54.11,26.39
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,18.86,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,4.5,2.1,14.5,4.5,3.84,0.0
2016,8,20,6,0,0.0,9.0,2.2,15.0,9.0,7.39,0.0
2016,8,20,6,15,0.0,22.0,2.2,15.0,22.0,18.13,10.03
2016,8,20,6,30,0.0,35.0,2.2,15.0,35.0,28.91,19.9
2016,8,20,6,45,0.0,51.0,2.2,15.5,51.0,42.18,31.88
2016,8,20,7,0,0.0,67.0,2.2,16.0,67.0,54.86,43.17
2016,8,20,7,15,0.0,84.5,2.15,16.0,84.5,68.52,55.23
2016,8,20,7,30,0.0,102.0,2.1,16.0,102.0,82.04,66.98
2016,8,20,7,45,0.0,120.0,2.1,16.5,120.0,95.77,78.59
2016,8,20,8,0,0.0,138.0,2.1,17.0,138.0,109.37,89.9
2016,8,20,8,15,2.5,157.0,2.05,17.0,158.5,123.86,97.46
2016,8,20,8,30,5.0,176.0,2.0,17.0,179.0,139.61,109.78
2016,8,20,8,45,9.5,197.0,2.0,17.0,203.5,157.66,123.79
2016,8,20,9,0,14.0,218.0,2.0,17.0,228.0,176.56,138.44
2016,8,20,9,15,13.0,225.5,2.0,17.0,235.0,184.64,144.64
2016,8,20,9,30,12.0,233.0,2.0,17.0,242.0,192.47,150.66
2016,8,20,9,45,11.5,236.0,2.05,17.5,245.0,196.8,153.61
2016,8,20,10,0,11.0,239.0,2.1,18.0,248.0,200.92,156.38
2016,8,20,10,15,22.0,286.0,2.15,18.0,304.5,246.24,191.68
2016,8,20,10,30,33.0,333.0,2.2,18.0,361.0,295.12,229.26
2016,8,20,10,45,43.5,358.5,2.25,18.0,396.0,328.28,254.5
2016,8,20,11,0,54.0,384.0,2.3,18.0,431.0,363.19,280.98
2016,8,20,11,15,107.5,412.5,2.4,18.0,507.5,433.81,335.05
2016,8,20,11,30,161.0,441.0,2.5,18.0,584.0,518.44,398.53
2016,8,20,11,45,121.5,435.0,2.65,18.5,543.5,494.26,379.2
2016,8,20,12,0,82.0,429.0,2.8,19.0,503.0,454.16,348.5
2016,8,20,12,15,84.5,430.0,2.85,19.0,506.5,464.68,356.76
2016,8,20,12,30,87.0,431.0,2.9,19.0,510.0,474.97,364.64
2016,8,20,12,45,154.5,432.5,3.0,19.0,571.0,562.92,431.52
2016,8,20,13,0,222.0,434.0,3.1,19.0,632.0,638.35,488.13
2016,8,20,13,15,149.0,417.0,3.1,19.0,549.0,558.92,428.63
2016,8,20,13,30,76.0,400.0,3.1,19.0,466.0,456.39,351.71
2016,8,20,13,45,95.5,396.0,3.15,19.0,476.5,476.39,368.31
2016,8,20,14,0,115.0,392.0,3.2,19.0,487.0,516.92,399.39
2016,8,20,14,15,96.5,370.5,3.2,18.5,448.0,458.6,356.78
2016,8,20,14,30,78.0,349.0,3.2,18.0,409.0,420.16,328.74
2016,8,20,14,45,70.5,328.0,3.2,18.0,380.0,392.81,308.53
2016,8,20,15,0,63.0,307.0,3.2,18.0,351.0,365.05,287.8
2016,8,20,15,15,54.0,283.0,3.2,18.0,319.5,332.18,262.89
2016,8,20,15,30,45.0,259.0,3.2,18.0,288.0,299.19,237.62
2016,8,20,15,45,32.0,228.5,3.2,18.0,248.5,255.11,203.14
2016,8,20,16,0,19.0,198.0,3.2,18.0,209.0,195.72,155.86
2016,8,20,16,15,9.5,171.0,3.25,17.5,176.5,161.54,128.64
2016,8,20,16,30,0.0,144.0,3.3,17.0,144.0,127.9,101.33
2016,8,20,16,45,0.0,129.0,3.35,17.0,129.0,114.75,90.81
2016,8,20,17,0,0.0,114.0,3.4,17.0,114.0,101.64,80.13
2016,8,20,17,15,0.0,95.0,3.4,16.5,95.0,84.28,65.84
2016,8,20,17,30,0.0,76.0,3.4,16.0,76.0,66.79,51.17
2016,8,20,17,45,122.0,68.0,3.4,16.0,88.5,163.27,133.71
2016,8,20,18,0,244.0,60.0,3.4,16.0,101.0,229.97,186.47
2016,8,20,18,15,168.5,40.5,3.3,16.0,64.5,156.45,120.59
2016,8,20,18,30,93.0,21.0,3.2,16.0,28.0,83.37,37.26
2016,8,20,18,45,46.5,10.5,3.15,16.0,14.0,26.56,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,12.5,2.8,14.5,16.5,10.67,0.0
2016,8,21,6,0,97.0,25.0,3.0,15.0,33.0,19.78,8.6
2016,8,21,6,15,167.0,45.0,3.0,15.0,70.5,34.82,24.33
2016,8,21,6,30,237.0,65.0,3.0,15.0,108.0,48.64,37.19
2016,8,21,6,45,295.0,81.5,3.05,15.0,153.0,60.12,47.77
2016,8,21,7,0,353.0,98.0,3.1,15.0,198.0,71.23,57.82
2016,8,21,7,15,176.5,99.5,3.05,15.0,149.5,72.86,59.28
2016,8,21,7,30,0.0,101.0,3.0,15.0,101.0,81.27,66.59
2016,8,21,7,45,0.0,118.0,2.95,15.5,118.0,94.31,77.67
2016,8,21,8,0,0.0,135.0,2.9,16.0,135.0,107.22,88.46
2016,8,21,8,15,4.0,159.5,2.85,16.0,162.0,125.61,99.35
2016,8,21,8,30,8.0,184.0,2.8,16.0,189.0,145.51,115.04
2016,8,21,8,45,17.5,213.5,2.75,16.5,224.5,170.71,134.41
2016,8,21,9,0,27.0,243.0,2.7,17.0,260.0,192.19,150.65
2016,8,21,9,15,28.5,260.0,2.7,17.0,279.5,210.12,164.7
2016,8,21,9,30,30.0,277.0,2.7,17.0,299.0,228.51,179.09
2016,8,21,9,45,31.0,292.0,2.7,17.0,315.5,245.67,192.44
2016,8,21,10,0,32.0,307.0,2.7,17.0,332.0,263.16,205.99
2016,8,21,10,15,49.5,340.5,2.75,17.0,381.0,304.28,237.87
2016,8,21,10,30,67.0,374.0,2.8,17.0,430.0,348.3,271.72
2016,8,21,10,45,83.5,393.5,2.85,17.5,464.5,382.98,297.72
2016,8,21,11,0,100.0,413.0,2.9,18.0,499.0,419.7,325.06
2016,8,21,11,15,99.5,420.5,2.95,18.0,507.5,435.48,336.85
2016,8,21,11,30,99.0,428.0,3.0,18.0,516.0,451.03,348.51
2016,8,21,11,45,110.5,435.5,3.1,18.0,534.5,476.14,367.67
2016,8,21,12,0,122.0,443.0,3.2,18.0,553.0,513.87,395.99
2016,8,21,12,15,91.5,426.5,3.3,18.0,509.5,468.19,361.6
2016,8,21,12,30,61.0,410.0,3.4,18.0,466.0,431.5,333.77
2016,8,21,12,45,73.0,415.0,3.5,18.0,480.5,453.36,351.02
2016,8,21,13,0,85.0,420.0,3.6,18.0,495.0,475.65,368.37
2016,8,21,13,15,67.0,397.0,3.65,18.0,455.5,440.25,341.63
2016,8,21,13,30,49.0,374.0,3.7,18.0,416.0,403.38,313.74
2016,8,21,13,45,45.0,358.5,3.8,18.0,396.5,387.16,301.92
2016,8,21,14,0,41.0,343.0,3.9,18.0,377.0,370.36,289.53
2016,8,21,14,15,43.5,333.0,3.9,18.0,367.5,365.49,286.42
2016,8,21,14,30,46.0,323.0,3.9,18.0,358.0,360.34,283.11
2016,8,21,14,45,55.0,314.5,3.95,18.0,354.5,363.09,286.24
2016,8,21,15,0,64.0,306.0,4.0,18.0,351.0,365.54,289.17
2016,8,21,15,15,62.0,287.5,4.0,17.5,329.0,345.63,274.89
2016,8,21,15,30,60.0,269.0,4.0,17.0,307.0,325.44,260.31
2016,8,21,15,45,69.0,252.5,4.05,17.0,293.0,317.54,255.29
2016,8,21,16,0,78.0,236.0,4.1,17.0,279.0,308.96,249.65
2016,8,21,16,15,77.5,212.0,4.1,17.0,251.5,282.36,229.2
2016,8,21,16,30,77.0,188.0,4.1,17.0,224.0,255.33,208.18
2016,8,21,16,45,38.5,125.5,4.15,17.0,143.5,152.06,123.09
2016,8,21,17,0,0.0,63.0,4.2,17.0,63.0,52.19,38.62
2016,8,21,17,15,197.5,74.5,4.15,16.5,127.5,231.3,193.9
2016,8,21,17,30,395.0,86.0,4.1,16.0,192.0,383.87,319.94
2016,8,21,17,45,331.0,71.5,4.1,16.0,146.5,308.47,254.73
2016,8,21,18,0,267.0,57.0,4.1,16.0,101.0,239.19,193.74
2016,8,21,18,15,183.5,39.0,4.0,15.5,64.0,162.41,124.87
2016,8,21,18,30,100.0,21.0,3.9,15.0,27.0,85.8,29.66
2016,8,21,18,45,50.0,10.5,3.8,15.0,13.5,27.86,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,14.5,4.0,3.41,0.0
2016,8,22,6,0,0.0,8.0,3.5,15.0,8.0,6.57,0.0
2016,8,22,6,15,0.0,18.0,3.4,15.0,18.0,14.82,7.1
2016,8,22,6,30,0.0,28.0,3.3,15.0,28.0,23.09,14.72
2016,8,22,6,45,0.0,39.5,3.25,15.5,39.5,32.63,23.38
2016,8,22,7,0,0.0,51.0,3.2,16.0,51.0,42.2,31.94
2016,8,22,7,15,0.0,63.0,3.1,16.0,63.0,52.2,40.82
2016,8,22,7,30,0.0,75.0,3.0,16.0,75.0,62.01,49.41
2016,8,22,7,45,0.0,89.0,2.95,16.0,89.0,73.09,58.99
2016,8,22,8,0,0.0,103.0,2.9,16.0,103.0,84.07,68.38
2016,8,22,8,15,0.0,121.0,2.8,16.0,121.0,98.01,76.63
2016,8,22,8,30,0.0,139.0,2.7,16.0,139.0,112.31,88.16
2016,8,22,8,45,1.5,159.5,2.65,16.5,161.0,128.9,101.21
2016,8,22,9,0,3.0,180.0,2.6,17.0,183.0,145.91,114.44
2016,8,22,9,15,6.0,198.5,2.6,17.0,203.5,162.27,127.23
2016,8,22,9,30,9.0,217.0,2.6,17.0,224.0,179.21,140.47
2016,8,22,9,45,9.5,225.5,2.65,17.5,233.0,187.87,146.85
2016,8,22,10,0,10.0,234.0,2.7,18.0,242.0,196.6,153.28
2016,8,22,10,15,14.0,259.5,2.75,18.0,271.0,220.96,172.29
2016,8,22,10,30,18.0,285.0,2.8,18.0,300.0,246.13,191.81
2016,8,22,10,45,21.0,303.5,2.9,18.0,322.0,265.71,206.92
2016,8,22,11,0,24.0,322.0,3.0,18.0,344.0,285.84,222.44
2016,8,22,11,15,35.5,354.0,3.1,18.0,386.0,331.35,257.56
2016,8,22,11,30,47.0,386.0,3.2,18.0,428.0,373.86,290.05
2016,8,22,11,45,53.5,397.0,3.3,18.5,445.5,395.14,305.69
2016,8,22,12,0,60.0,408.0,3.4,19.0,463.0,417.05,321.8
2016,8,22,12,15,102.0,426.0,3.5,19.0,518.5,477.66,368.43
2016,8,22,12,30,144.0,444.0,3.6,19.0,574.0,556.28,427.53
2016,8,22,12,45,148.0,440.0,3.7,19.0,572.0,565.89,434.81
2016,8,22,13,0,152.0,436.0,3.8,19.0,570.0,574.73,441.94
2016,8,22,13,15,98.0,400.5,3.9,19.0,486.0,474.87,367.36
2016,8,22,13,30,44.0,365.0,4.0,19.0,402.0,389.72,302.32
2016,8,22,13,45,35.5,339.5,4.1,19.0,369.5,358.48,279.0
2016,8,22,14,0,27.0,314.0,4.2,19.0,337.0,326.47,254.69
2016,8,22,14,15,27.5,303.5,4.25,18.5,326.0,318.64,249.7
2016,8,22,14,30,28.0,293.0,4.3,18.0,315.0,310.59,244.45
2016,8,22,14,45,33.5,288.0,4.4,18.0,312.5,313.28,247.38
2016,8,22,15,0,39.0,283.0,4.5,18.0,310.0,315.91,250.3
2016,8,22,15,15,31.0,257.0,4.5,17.5,278.0,281.95,224.32
2016,8,22,15,30,23.0,231.0,4.5,17.0,246.0,230.12,183.76
2016,8,22,15,45,16.0,206.0,4.55,17.0,216.0,199.9,159.74
2016,8,22,16,0,9.0,181.0,4.6,17.0,186.0,169.91,135.59
2016,8,22,16,15,4.5,150.0,4.5,17.0,152.5,136.35,108.31
2016,8,22,16,30,0.0,119.0,4.4,17.0,119.0,103.21,81.04
2016,8,22,16,45,0.0,103.5,4.3,17.0,103.5,89.32,69.72
2016,8,22,17,0,0.0,88.0,4.2,17.0,88.0,75.42,58.23
2016,8,22,17,15,150.0,92.5,4.05,16.5,132.0,221.3,184.21
2016,8,22,17,30,300.0,97.0,3.9,16.0,176.0,321.88,268.17
2016,8,22,17,45,248.5,77.5,3.75,16.0,133.5,254.06,209.35
2016,8,22,18,0,197.0,58.0,3.6,16.0,91.0,190.83,153.69
2016,8,22,18,15,129.5,37.5,3.45,15.5,56.0,122.72,92.55
2016,8,22,18,30,62.0,17.0,3.3,15.0,21.0,53.56,8.51
2016,8,22,18,45,31.0,8.5,3.15,15.0,10.5,18.96,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,66.0,12.5,2.8,15.5,17.5,10.67,0.0
2016,8,23,6,0,132.0,25.0,2.9,16.0,35.0,19.33,7.12
2016,8,23,6,15,219.5,41.5,2.85,16.0,74.0,31.77,21.49
2016,8,23,6,30,307.0,58.0,2.8,16.0,113.0,43.95,32.88
2016,8,23,6,45,371.0,71.0,2.75,16.0,159.0,53.19,41.45
2016,8,23,7,0,435.0,84.0,2.7,16.0,205.0,62.19,49.62
2016,8,23,7,15,217.5,100.5,2.55,16.0,161.0,73.92,59.99
2016,8,23,7,30,0.0,117.0,2.4,16.0,117.0,92.4,76.08
2016,8,23,7,45,4.0,137.5,2.3,16.5,139.5,107.74,89.02
2016,8,23,8,0,8.0,158.0,2.2,17.0,162.0,122.93,101.6
2016,8,23,8,15,7.0,168.5,2.15,17.0,172.0,131.79,103.92
2016,8,23,8,30,6.0,179.0,2.1,17.0,182.0,141.78,111.56
2016,8,23,8,45,20.0,214.5,2.05,17.5,227.0,171.86,134.59
2016,8,23,9,0,34.0,250.0,2.0,18.0,272.0,198.79,154.86
2016,8,23,9,15,69.0,287.0,2.0,18.0,335.0,241.08,186.96
2016,8,23,9,30,104.0,324.0,2.0,18.0,398.0,288.78,223.44
2016,8,23,9,45,407.0,251.5,2.05,18.0,561.5,369.79,282.92
2016,8,23,10,0,710.0,179.0,2.1,18.0,725.0,487.96,373.17
2016,8,23,10,15,720.5,182.0,2.1,18.0,754.0,541.72,416.06
2016,8,23,10,30,731.0,185.0,2.1,18.0,783.0,595.18,457.87
2016,8,23,10,45,741.0,185.5,2.15,18.5,806.0,645.63,495.72
2016,8,23,11,0,751.0,186.0,2.2,19.0,829.0,695.12,531.86
2016,8,23,11,15,755.5,187.0,2.25,19.0,844.0,736.25,562.32
2016,8,23,11,30,760.0,188.0,2.3,19.0,859.0,778.08,592.72
2016,8,23,11,45,765.0,187.0,2.35,19.0,867.0,816.48,620.29
2016,8,23,12,0,770.0,186.0,2.4,19.0,875.0,852.55,645.14
2016,8,23,12,15,770.0,186.0,2.45,19.0,874.5,882.58,665.68
2016,8,23,12,30,770.0,186.0,2.5,19.0,874.0,909.61,684.25
2016,8,23,12,45,771.0,183.5,2.55,19.0,866.5,932.09,699.81
2016,8,23,13,0,772.0,181.0,2.6,19.0,859.0,951.28,713.28
2016,8,23,13,15,581.0,271.5,2.65,19.0,776.5,879.51,663.03
2016,8,23,13,30,390.0,362.0,2.7,19.0,694.0,771.04,584.5
2016,8,23,13,45,374.5,357.5,2.8,19.0,669.0,759.09,577.96
2016,8,23,14,0,359.0,353.0,2.9,19.0,644.0,744.97,569.1
2016,8,23,14,15,266.0,356.5,2.95,18.5,567.5,659.21,507.63
2016,8,23,14,30,173.0,360.0,3.0,18.0,491.0,551.33,428.76
2016,8,23,14,45,203.0,338.0,3.15,18.0,484.5,559.61,437.95
2016,8,23,15,0,233.0,316.0,3.3,18.0,478.0,565.97,445.16
2016,8,23,15,15,161.0,294.5,3.4,18.0,403.5,471.6,373.34
2016,8,23,15,30,89.0,273.0,3.5,18.0,329.0,358.97,285.94
2016,8,23,15,45,66.5,244.0,3.65,18.0,284.5,306.62,245.47
2016,8,23,16,0,44.0,215.0,3.8,18.0,240.0,254.93,204.55
2016,8,23,16,15,29.0,187.0,3.85,17.5,202.5,211.85,170.44
2016,8,23,16,30,14.0,159.0,3.9,17.0,165.0,156.1,125.21
2016,8,23,16,45,7.0,132.5,4.0,17.0,135.5,124.85,99.53
2016,8,23,17,0,0.0,106.0,4.1,17.0,106.0,94.04,73.84
2016,8,23,17,15,203.5,94.0,4.05,16.5,146.5,261.27,218.3
2016,8,23,17,30,407.0,82.0,4.0,16.0,187.0,387.38,322.59
2016,8,23,17,45,340.5,67.5,4.0,16.0,142.0,309.82,255.46
2016,8,23,18,0,274.0,53.0,4.0,16.0,97.0,238.68,192.62
2016,8,23,18,15,184.5,35.5,3.85,15.5,60.0,159.25,120.12
2016,8,23,18,30,95.0,18.0,3.7,15.0,23.0,77.47,0.0
2016,8,23,18,45,47.5,9.0,3.6,15.0,11.5,25.59,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,81.5,12.5,2.4,13.5,18.5,10.67,0.0
2016,8,24,6,0,163.0,25.0,2.5,14.0,37.0,19.41,6.54
2016,8,24,6,15,259.5,40.0,2.5,14.0,77.5,30.81,20.79
2016,8,24,6,30,356.0,55.0,2.5,14.0,118.0,42.02,31.44
2016,8,24,6,45,424.5,66.5,2.5,14.5,166.0,52.42,41.02
2016,8,24,7,0,493.0,78.0,2.5,15.0,214.0,60.33,48.17
2016,8,24,7,15,246.5,70.0,2.45,15.0,138.0,50.13,39.15
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,51.36,40.19
2016,8,24,7,45,0.0,72.5,2.35,15.5,72.5,60.13,47.73
2016,8,24,8,0,0.0,83.0,2.3,16.0,83.0,68.88,55.13
2016,8,24,8,15,0.0,96.5,2.3,16.0,96.5,79.58,61.34
2016,8,24,8,30,0.0,110.0,2.3,16.0,110.0,90.38,70.08
2016,8,24,8,45,0.0,128.5,2.3,16.0,128.5,105.13,82.01
2016,8,24,9,0,0.0,147.0,2.3,16.0,147.0,120.04,93.96
2016,8,24,9,15,2.5,171.5,2.35,16.0,173.5,140.52,110.27
2016,8,24,9,30,5.0,196.0,2.4,16.0,200.0,161.57,126.95
2016,8,24,9,45,9.0,222.5,2.45,16.5,229.5,185.41,145.49
2016,8,24,10,0,13.0,249.0,2.5,17.0,259.0,210.09,164.53
2016,8,24,10,15,44.5,312.5,2.55,17.0,348.5,280.51,219.61
2016,8,24,10,30,76.0,376.0,2.6,17.0,438.0,356.52,278.12
2016,8,24,10,45,123.0,397.5,2.7,17.5,501.0,417.52,324.32
2016,8,24,11,0,170.0,419.0,2.8,18.0,564.0,480.63,371.63
2016,8,24,11,15,163.0,427.0,2.9,18.0,568.5,497.15,383.82
2016,8,24,11,30,156.0,435.0,3.0,18.0,573.0,512.69,395.41
2016,8,24,11,45,184.5,437.0,3.1,18.0,601.0,550.93,424.57
2016,8,24,12,0,213.0,439.0,3.2,18.0,629.0,590.62,454.55
2016,8,24,12,15,314.0,404.5,3.3,18.0,684.5,674.85,518.64
2016,8,24,12,30,415.0,370.0,3.4,18.0,740.0,763.69,584.85
2016,8,24,12,45,412.5,365.0,3.5,18.0,729.5,774.38,592.72
2016,8,24,13,0,410.0,360.0,3.6,18.0,719.0,782.67,599.47
2016,8,24,13,15,243.0,375.5,3.7,18.0,587.5,630.99,487.3
2016,8,24,13,30,76.0,391.0,3.8,18.0,456.0,449.62,349.16
2016,8,24,13,45,75.0,380.0,3.9,18.0,443.0,441.59,344.4
2016,8,24,14,0,74.0,369.0,4.0,18.0,430.0,433.03,338.56
2016,8,24,14,15,57.5,341.0,4.1,18.0,387.0,389.91,305.84
2016,8,24,14,30,41.0,313.0,4.2,18.0,344.0,346.14,272.34
2016,8,24,14,45,38.0,294.0,4.3,18.0,322.0,325.32,256.88
2016,8,24,15,0,35.0,275.0,4.4,18.0,300.0,304.19,240.98
2016,8,24,15,15,30.5,254.0,4.4,17.5,275.0,279.14,222.16
2016,8,24,15,30,26.0,233.0,4.4,17.0,250.0,235.69,188.41
2016,8,24,15,45,19.0,208.5,4.45,17.0,220.0,205.86,164.74
2016,8,24,16,0,12.0,184.0,4.5,17.0,190.0,176.24,140.94
2016,8,24,16,15,6.0,157.0,4.5,16.5,160.0,145.22,115.96
2016,8,24,16,30,0.0,130.0,4.5,16.0,130.0,114.56,90.87
2016,8,24,16,45,0.0,113.0,4.5,16.0,113.0,99.23,78.35
2016,8,24,17,0,0.0,96.0,4.5,16.0,96.0,83.87,65.61
2016,8,24,17,15,217.5,87.5,4.45,16.0,142.5,263.13,220.85
2016,8,24,17,30,435.0,79.0,4.4,16.0,189.0,402.18,335.29
2016,8,24,17,45,360.5,65.5,4.35,16.0,142.5,319.61,263.63
2016,8,24,18,0,286.0,52.0,4.3,16.0,96.0,244.39,197.0
2016,8,24,18,15,189.0,35.0,4.2,15.5,59.0,161.55,120.32
2016,8,24,18,30,92.0,18.0,4.1,15.0,22.0,75.55,0.0
2016,8,24,18,45,46.0,9.0,4.05,15.0,11.0,25.01,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.5,11.5,2.9,14.5,19.0,9.82,0.0
2016,8,25,6,0,201.0,23.0,3.0,15.0,38.0,18.89,5.3
2016,8,25,6,15,306.0,35.5,2.95,15.0,78.5,28.86,18.95
2016,8,25,6,30,411.0,48.0,2.9,15.0,119.0,38.58,28.25
2016,8,25,6,45,486.0,56.0,2.85,15.5,168.0,44.17,33.55
2016,8,25,7,0,561.0,64.0,2.8,16.0,217.0,49.71,38.58
2016,8,25,7,15,280.5,49.5,2.75,16.0,126.0,35.26,25.81
2016,8,25,7,30,0.0,35.0,2.7,16.0,35.0,28.9,20.11
2016,8,25,7,45,0.0,51.5,2.65,16.0,51.5,42.62,32.21
2016,8,25,8,0,0.0,68.0,2.6,16.0,68.0,56.38,44.2
2016,8,25,8,15,0.0,75.5,2.6,16.0,75.5,62.67,47.23
2016,8,25,8,30,0.0,83.0,2.6,16.0,83.0,68.97,52.32
2016,8,25,8,45,0.0,102.0,2.6,16.5,102.0,84.46,64.86
2016,8,25,9,0,0.0,121.0,2.6,17.0,121.0,99.73,77.06
2016,8,25,9,15,0.0,128.0,2.65,17.0,128.0,105.61,81.64
2016,8,25,9,30,0.0,135.0,2.7,17.0,135.0,111.53,86.25
2016,8,25,9,45,0.0,145.0,2.75,17.0,145.0,119.91,92.86
2016,8,25,10,0,0.0,155.0,2.8,17.0,155.0,128.37,99.51
2016,8,25,10,15,2.5,170.0,2.85,17.0,172.5,142.35,110.61
2016,8,25,10,30,5.0,185.0,2.9,17.0,190.0,156.76,122.02
2016,8,25,10,45,5.5,187.5,2.95,17.5,192.5,159.92,124.18
2016,8,25,11,0,6.0,190.0,3.0,18.0,195.0,163.11,126.39
2016,8,25,11,15,14.5,257.5,3.0,18.0,270.0,227.27,177.07
2016,8,25,11,30,23.0,325.0,3.0,18.0,345.0,293.55,228.44
2016,8,25,11,45,23.5,327.0,3.0,18.0,348.0,298.16,231.77
2016,8,25,12,0,24.0,329.0,3.0,18.0,351.0,314.44,244.27
2016,8,25,12,15,33.0,354.5,3.0,18.0,384.5,350.16,271.78
2016,8,25,12,30,42.0,380.0,3.0,18.0,418.0,387.22,300.06
2016,8,25,12,45,90.5,405.0,3.05,18.0,484.5,462.49,358.24
2016,8,25,13,0,139.0,430.0,3.1,18.0,551.0,558.76,430.63
2016,8,25,13,15,121.0,417.5,3.15,18.0,521.5,536.09,413.48
2016,8,25,13,30,103.0,405.0,3.2,18.0,492.0,491.9,381.07
2016,8,25,13,45,98.5,391.5,3.3,18.0,473.0,478.15,371.63
2016,8,25,14,0,94.0,378.0,3.4,18.0,454.0,463.66,361.44
2016,8,25,14,15,79.5,356.0,3.5,18.0,418.5,429.1,335.73
2016,8,25,14,30,65.0,334.0,3.6,18.0,383.0,393.89,309.32
2016,8,25,14,45,43.0,292.5,3.7,18.0,324.5,329.22,259.59
2016,8,25,15,0,21.0,251.0,3.8,18.0,266.0,245.85,194.23
2016,8,25,15,15,10.5,206.5,3.85,17.5,214.0,192.92,152.62
2016,8,25,15,30,0.0,162.0,3.9,17.0,162.0,140.79,110.7
2016,8,25,15,45,10.0,177.5,3.95,17.0,182.5,166.41,132.46
2016,8,25,16,0,20.0,193.0,4.0,17.0,203.0,193.11,154.98
2016,8,25,16,15,10.0,139.0,4.0,16.5,144.0,130.7,104.11
2016,8,25,16,30,0.0,85.0,4.0,16.0,85.0,71.02,54.45
2016,8,25,16,45,0.0,74.0,4.0,16.0,74.0,61.38,46.52
2016,8,25,17,0,0.0,63.0,4.0,16.0,63.0,52.19,38.85
2016,8,25,17,15,270.5,63.0,3.9,15.5,130.5,285.16,240.56
2016,8,25,17,30,541.0,63.0,3.8,15.0,198.0,457.78,381.56
2016,8,25,17,45,463.0,53.5,3.75,15.0,149.5,370.96,306.05
2016,8,25,18,0,385.0,44.0,3.7,15.0,101.0,291.07,234.9
2016,8,25,18,15,265.0,30.5,3.55,15.0,62.5,194.9,143.49
2016,8,25,18,30,145.0,17.0,3.4,15.0,24.0,97.93,0.0
2016,8,25,18,45,72.5,8.5,3.3,15.0,12.0,34.53,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,97.5,11.5,2.9,15.5,18.5,9.82,0.0
2016,8,26,6,0,195.0,23.0,3.0,16.0,37.0,18.96,4.24
2016,8,26,6,15,305.0,36.0,3.0,16.0,78.0,29.38,19.22
2016,8,26,6,30,415.0,49.0,3.0,16.0,119.0,39.54,28.93
2016,8,26,6,45,483.5,58.0,3.05,16.0,168.0,45.88,34.96
2016,8,26,7,0,552.0,67.0,3.1,16.0,217.0,52.09,40.68
2016,8,26,7,15,280.0,96.5,3.1,16.0,173.0,68.7,55.41
2016,8,26,7,30,8.0,126.0,3.1,16.0,129.0,98.37,81.35
2016,8,26,7,45,21.0,151.0,3.15,16.5,160.5,116.67,96.86
2016,8,26,8,0,34.0,176.0,3.2,17.0,192.0,128.6,106.62
2016,8,26,8,15,27.0,187.5,3.15,17.0,201.5,138.5,109.21
2016,8,26,8,30,20.0,199.0,3.1,17.0,211.0,157.04,123.62
2016,8,26,8,45,60.0,239.5,3.1,17.5,277.5,189.71,147.49
2016,8,26,9,0,100.0,280.0,3.1,18.0,344.0,234.54,181.22
2016,8,26,9,15,195.0,294.5,3.05,18.0,428.5,281.43,215.67
2016,8,26,9,30,290.0,309.0,3.0,18.0,513.0,342.09,262.15
2016,8,26,9,45,536.0,231.5,3.0,18.0,631.5,411.72,315.08
2016,8,26,10,0,782.0,154.0,3.0,18.0,750.0,507.99,390.47
2016,8,26,10,15,791.0,156.5,3.0,18.0,779.0,563.39,435.53
2016,8,26,10,30,800.0,159.0,3.0,18.0,808.0,618.11,478.97
2016,8,26,10,45,809.0,159.0,3.0,18.5,831.0,669.78,518.05
2016,8,26,11,0,818.0,159.0,3.0,19.0,854.0,720.19,555.08
2016,8,26,11,15,822.0,160.0,3.05,19.0,868.5,766.3,589.36
2016,8,26,11,30,826.0,161.0,3.1,19.0,883.0,810.24,621.49
2016,8,26,11,45,830.0,160.0,3.15,19.0,890.5,849.97,648.99
2016,8,26,12,0,834.0,159.0,3.2,19.0,898.0,887.05,674.54
2016,8,26,12,15,553.0,291.5,3.25,19.0,781.5,796.98,607.74
2016,8,26,12,30,272.0,424.0,3.3,19.0,665.0,673.6,513.67
2016,8,26,12,45,561.5,284.5,3.35,19.0,774.5,840.6,641.66
2016,8,26,13,0,851.0,145.0,3.4,19.0,884.0,995.81,750.94
2016,8,26,13,15,693.5,223.5,3.4,19.0,818.5,947.71,717.41
2016,8,26,13,30,536.0,302.0,3.4,19.0,753.0,877.31,666.21
2016,8,26,13,45,686.5,218.0,3.45,19.0,779.0,958.48,727.5
2016,8,26,14,0,837.0,134.0,3.5,19.0,805.0,1019.21,769.39
2016,8,26,14,15,828.0,132.0,3.5,19.0,774.0,1010.58,764.15
2016,8,26,14,30,819.0,130.0,3.5,19.0,743.0,998.16,757.08
2016,8,26,14,45,545.5,216.5,3.5,19.0,616.5,813.39,628.97
2016,8,26,15,0,272.0,303.0,3.5,19.0,490.0,613.52,479.1
2016,8,26,15,15,521.0,209.0,3.45,18.5,537.5,769.26,603.38
2016,8,26,15,30,770.0,115.0,3.4,18.0,585.0,892.99,694.87
2016,8,26,15,45,752.0,109.5,3.35,18.0,539.0,851.74,666.2
2016,8,26,16,0,734.0,104.0,3.3,18.0,493.0,813.63,640.85
2016,8,26,16,15,705.5,99.5,3.25,17.5,443.0,760.33,605.16
2016,8,26,16,30,677.0,95.0,3.2,17.0,393.0,706.16,568.06
2016,8,26,16,45,640.5,88.5,3.15,17.0,342.0,642.75,521.88
2016,8,26,17,0,604.0,82.0,3.1,17.0,291.0,579.98,474.89
2016,8,26,17,15,550.5,74.0,3.0,17.0,240.0,504.6,415.14
2016,8,26,17,30,497.0,66.0,2.9,17.0,189.0,432.41,355.53
2016,8,26,17,45,419.5,55.5,2.85,17.0,141.5,346.84,282.95
2016,8,26,18,0,342.0,45.0,2.8,17.0,94.0,268.24,213.7
2016,8,26,18,15,226.5,30.0,2.7,16.5,57.0,173.85,123.71
2016,8,26,18,30,111.0,15.0,2.6,16.0,20.0,60.62,0.0
2016,8,26,18,45,55.5,7.5,2.55,16.0,10.0,6.4,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.0,2.9,15.0,16.0,9.39,0.0
2016,8,27,6,0,153.0,22.0,3.0,15.0,32.0,17.12,2.15
2016,8,27,6,15,254.0,37.5,3.0,15.0,72.0,28.96,18.86
2016,8,27,6,30,355.0,53.0,3.0,15.0,112.0,40.61,29.96
2016,8,27,6,45,425.0,64.0,3.0,15.5,160.0,50.63,39.21
2016,8,27,7,0,495.0,75.0,3.0,16.0,208.0,58.22,46.08
2016,8,27,7,15,247.5,76.0,3.0,16.0,142.5,54.38,42.75
2016,8,27,7,30,0.0,77.0,3.0,16.0,77.0,63.4,50.66
2016,8,27,7,45,0.0,87.0,3.0,16.0,87.0,71.46,57.61
2016,8,27,8,0,0.0,97.0,3.0,16.0,97.0,79.46,64.41
2016,8,27,8,15,0.0,110.0,3.0,16.0,110.0,89.74,69.84
2016,8,27,8,30,0.0,123.0,3.0,16.0,123.0,100.25,78.31
2016,8,27,8,45,0.0,144.5,3.05,16.5,145.0,117.34,91.95
2016,8,27,9,0,0.0,166.0,3.1,17.0,167.0,134.64,105.59
2016,8,27,9,15,3.5,186.0,3.15,17.0,189.5,152.07,119.31
2016,8,27,9,30,7.0,206.0,3.2,17.0,212.0,170.18,133.54
2016,8,27,9,45,10.5,229.5,3.25,17.5,238.0,191.72,150.21
2016,8,27,10,0,14.0,253.0,3.3,18.0,264.0,213.99,167.33
2016,8,27,10,15,20.5,282.0,3.3,18.0,299.0,243.06,189.99
2016,8,27,10,30,27.0,311.0,3.3,18.0,334.0,275.88,215.43
2016,8,27,10,45,26.0,316.0,3.35,18.0,338.0,284.16,221.66
2016,8,27,11,0,25.0,321.0,3.4,18.0,342.0,292.28,227.82
2016,8,27,11,15,29.5,338.5,3.45,18.0,364.0,315.3,245.58
2016,8,27,11,30,34.0,356.0,3.5,18.0,386.0,339.15,263.89
2016,8,27,11,45,45.0,376.5,3.55,18.0,416.5,371.92,289.12
2016,8,27,12,0,56.0,397.0,3.6,18.0,447.0,406.07,315.26
2016,8,27,12,15,67.5,406.5,3.65,18.0,466.5,431.41,334.74
2016,8,27,12,30,79.0,416.0,3.7,18.0,486.0,457.51,354.79
2016,8,27,12,45,63.0,396.5,3.75,18.0,452.0,429.22,333.24
2016,8,27,13,0,47.0,377.0,3.8,18.0,418.0,399.29,310.49
2016,8,27,13,15,47.5,369.0,3.8,18.0,410.0,395.99,308.4
2016,8,27,13,30,48.0,361.0,3.8,18.0,402.0,392.29,305.97
2016,8,27,13,45,48.5,351.5,3.8,18.0,391.5,386.67,302.11
2016,8,27,14,0,49.0,342.0,3.8,18.0,381.0,380.69,298.04
2016,8,27,14,15,112.0,347.0,3.75,18.0,431.5,474.96,372.45
2016,8,27,14,30,175.0,352.0,3.7,18.0,482.0,547.88,429.43
2016,8,27,14,45,177.0,333.0,3.7,18.0,459.0,531.32,417.81
2016,8,27,15,0,179.0,314.0,3.7,18.0,436.0,513.62,405.73
2016,8,27,15,15,123.0,286.5,3.65,18.0,368.0,428.49,340.22
2016,8,27,15,30,67.0,259.0,3.6,18.0,300.0,324.51,258.84
2016,8,27,15,45,56.0,234.0,3.6,18.0,266.5,287.8,230.59
2016,8,27,16,0,45.0,209.0,3.6,18.0,233.0,251.24,201.87
2016,8,27,16,15,48.0,190.0,3.55,17.5,213.5,234.33,189.47
2016,8,27,16,30,51.0,171.0,3.5,17.0,194.0,217.03,176.47
2016,8,27,16,45,46.0,150.0,3.45,17.0,169.0,190.5,155.05
2016,8,27,17,0,41.0,129.0,3.4,17.0,144.0,164.13,133.4
2016,8,27,17,15,290.0,94.0,3.4,16.5,167.0,340.12,283.42
2016,8,27,17,30,539.0,59.0,3.4,16.0,190.0,451.65,374.12
2016,8,27,17,45,463.5,49.5,3.45,16.0,142.0,366.54,300.42
2016,8,27,18,0,388.0,40.0,3.5,16.0,94.0,288.3,230.4
2016,8,27,18,15,264.5,27.0,3.5,16.0,56.5,191.27,132.43
2016,8,27,18,30,141.0,14.0,3.5,16.0,19.0,72.59,0.0
2016,8,27,18,45,70.5,7.0,3.5,16.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,14.5,17.5,8.96,0.0
2016,8,28,6,0,223.0,21.0,2.1,15.0,35.0,17.34,0.81
2016,8,28,6,15,336.5,32.5,2.0,15.0,76.5,26.56,16.75
2016,8,28,6,30,450.0,44.0,1.9,15.0,118.0,35.59,25.56
2016,8,28,6,45,521.5,52.5,1.85,15.0,168.0,41.75,31.44
2016,8,28,7,0,593.0,61.0,1.8,15.0,218.0,47.8,37.04
2016,8,28,7,15,296.5,80.0,1.75,15.0,158.5,57.62,45.82
2016,8,28,7,30,0.0,99.0,1.7,15.0,99.0,79.51,65.08
2016,8,28,7,45,0.0,118.5,1.7,15.5,118.5,94.3,77.7
2016,8,28,8,0,0.0,138.0,1.7,16.0,138.0,108.93,89.96
2016,8,28,8,15,7.0,164.0,1.75,16.0,168.0,128.58,101.72
2016,8,28,8,30,14.0,190.0,1.8,16.0,198.0,150.23,118.59
2016,8,28,8,45,28.5,221.5,1.9,16.5,239.0,172.95,135.65
2016,8,28,9,0,43.0,253.0,2.0,17.0,280.0,203.71,159.2
2016,8,28,9,15,94.0,288.0,2.1,17.0,352.5,250.49,194.67
2016,8,28,9,30,145.0,323.0,2.2,17.0,425.0,303.02,235.06
2016,8,28,9,45,174.5,340.0,2.35,17.5,468.5,343.21,266.08
2016,8,28,10,0,204.0,357.0,2.5,18.0,512.0,387.03,299.8
2016,8,28,10,15,244.0,365.0,2.6,18.0,557.0,434.98,337.0
2016,8,28,10,30,284.0,373.0,2.7,18.0,602.0,486.21,376.45
2016,8,28,10,45,269.0,388.0,2.85,18.5,610.0,511.53,395.11
2016,8,28,11,0,254.0,403.0,3.0,19.0,618.0,535.08,412.15
2016,8,28,11,15,270.5,407.0,3.1,19.0,639.0,570.71,439.06
2016,8,28,11,30,287.0,411.0,3.2,19.0,660.0,606.98,466.19
2016,8,28,11,45,601.0,262.5,3.35,19.0,789.5,763.41,587.0
2016,8,28,12,0,915.0,114.0,3.5,19.0,919.0,907.36,691.33
2016,8,28,12,15,914.5,114.0,3.55,19.0,918.0,939.41,712.53
2016,8,28,12,30,914.0,114.0,3.6,19.0,917.0,968.0,732.25
2016,8,28,12,45,922.5,107.5,3.7,19.0,910.5,995.02,751.31
2016,8,28,13,0,931.0,101.0,3.8,19.0,904.0,1018.43,768.02
2016,8,28,13,15,927.5,100.0,3.8,19.0,887.0,1032.04,777.55
2016,8,28,13,30,924.0,99.0,3.8,19.0,870.0,1041.61,784.57
2016,8,28,13,45,919.0,97.5,3.8,19.0,846.0,1045.05,787.65
2016,8,28,14,0,914.0,96.0,3.8,19.0,822.0,1044.41,788.2
2016,8,28,14,15,906.0,94.5,3.7,18.5,790.5,1036.68,784.91
2016,8,28,14,30,898.0,93.0,3.6,18.0,759.0,1025.0,779.13
2016,8,28,14,45,887.5,91.0,3.55,18.0,721.5,1006.39,767.67
2016,8,28,15,0,877.0,89.0,3.5,18.0,684.0,984.13,753.85
2016,8,28,15,15,863.0,87.0,3.45,18.0,640.5,955.01,735.35
2016,8,28,15,30,849.0,85.0,3.4,18.0,597.0,922.77,714.69
2016,8,28,15,45,829.5,82.5,3.35,18.0,549.5,891.92,694.93
2016,8,28,16,0,810.0,80.0,3.3,18.0,502.0,848.33,665.89
2016,8,28,16,15,784.0,76.5,3.25,17.5,451.5,795.78,631.21
2016,8,28,16,30,758.0,73.0,3.2,17.0,401.0,741.96,594.79
2016,8,28,16,45,721.0,69.0,3.15,17.0,348.0,677.94,548.54
2016,8,28,17,0,684.0,65.0,3.1,17.0,295.0,614.3,501.21
2016,8,28,17,15,632.0,59.0,3.1,16.5,243.0,543.03,447.09
2016,8,28,17,30,580.0,53.0,3.1,16.0,191.0,470.81,388.02
2016,8,28,17,45,496.0,45.0,3.1,16.0,142.0,380.53,310.93
2016,8,28,18,0,412.0,37.0,3.1,16.0,93.0,298.01,237.02
2016,8,28,18,15,278.0,25.0,3.1,15.5,55.5,193.74,128.15
2016,8,28,18,30,144.0,13.0,3.1,15.0,18.0,72.92,0.0
2016,8,28,18,45,72.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,10.5,3.65,14.5,16.0,8.96,0.0
2016,8,29,6,0,176.0,21.0,3.8,15.0,32.0,17.33,0.0
2016,8,29,6,15,291.0,34.0,3.8,15.0,72.5,27.81,17.67
2016,8,29,6,30,406.0,47.0,3.8,15.0,113.0,38.03,27.63
2016,8,29,6,45,481.0,55.5,3.8,15.0,161.5,44.04,33.42
2016,8,29,7,0,556.0,64.0,3.8,15.0,210.0,49.97,38.93
2016,8,29,7,15,278.0,63.0,3.75,15.0,136.0,45.8,35.3
2016,8,29,7,30,0.0,62.0,3.7,15.0,62.0,51.36,40.2
2016,8,29,7,45,0.0,73.0,3.7,15.5,73.0,60.55,48.13
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,69.56,55.78
2016,8,29,8,15,52.0,159.0,3.7,16.0,187.5,122.0,95.69
2016,8,29,8,30,104.0,234.0,3.7,16.0,291.0,181.79,141.01
2016,8,29,8,45,182.0,252.0,3.75,16.5,361.5,214.75,163.12
2016,8,29,9,0,260.0,270.0,3.8,17.0,432.0,259.55,196.17
2016,8,29,9,15,559.5,183.0,3.8,17.0,562.0,309.19,228.85
2016,8,29,9,30,859.0,96.0,3.8,17.0,692.0,394.84,294.99
2016,8,29,9,45,880.5,92.5,3.85,17.5,730.5,455.33,347.48
2016,8,29,10,0,902.0,89.0,3.9,18.0,769.0,516.59,399.14
2016,8,29,10,15,909.5,90.0,3.95,18.0,798.5,574.65,447.62
2016,8,29,10,30,917.0,91.0,4.0,18.0,828.0,631.49,493.74
2016,8,29,10,45,923.5,91.0,4.05,18.5,850.5,685.32,535.38
2016,8,29,11,0,930.0,91.0,4.1,19.0,873.0,737.29,574.44
2016,8,29,11,15,933.5,91.5,4.15,19.0,888.0,785.4,609.52
2016,8,29,11,30,937.0,92.0,4.2,19.0,903.0,830.95,641.6
2016,8,29,11,45,940.5,91.5,4.3,19.0,911.0,872.76,671.07
2016,8,29,12,0,944.0,91.0,4.4,19.0,919.0,911.58,698.45
2016,8,29,12,15,641.0,245.5,4.5,19.0,807.5,840.08,646.77
2016,8,29,12,30,338.0,400.0,4.6,19.0,696.0,714.61,549.94
2016,8,29,12,45,619.5,256.5,4.75,19.0,792.0,876.51,675.88
2016,8,29,13,0,901.0,113.0,4.9,19.0,888.0,1002.92,766.62
2016,8,29,13,15,631.5,239.5,5.0,19.0,777.5,905.97,698.43
2016,8,29,13,30,362.0,366.0,5.1,19.0,667.0,753.65,583.34
2016,8,29,13,45,627.5,234.5,5.25,19.0,738.0,918.76,712.24
2016,8,29,14,0,893.0,103.0,5.4,19.0,809.0,1031.84,793.43
2016,8,29,14,15,885.0,102.0,5.45,19.0,778.0,1024.71,789.3
2016,8,29,14,30,877.0,101.0,5.5,19.0,747.0,1013.73,783.37
2016,8,29,14,45,871.0,96.5,5.55,19.0,711.0,996.96,773.49
2016,8,29,15,0,865.0,92.0,5.6,19.0,675.0,976.41,761.02
2016,8,29,15,15,850.5,90.0,5.6,18.5,632.0,946.95,743.34
2016,8,29,15,30,836.0,88.0,5.6,18.0,589.0,924.99,731.01
2016,8,29,15,45,819.0,84.5,5.6,18.0,542.0,885.06,704.01
2016,8,29,16,0,802.0,81.0,5.6,18.0,495.0,842.65,674.96
2016,8,29,16,15,776.0,77.5,5.6,18.0,444.5,790.27,637.99
2016,8,29,16,30,750.0,74.0,5.6,18.0,394.0,736.63,599.37
2016,8,29,16,45,713.0,69.5,5.6,18.0,342.0,672.21,551.43
2016,8,29,17,0,676.0,65.0,5.6,18.0,290.0,608.21,502.43
