Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,15,622.5,59.5,5.5,17.5,238.0,537.04,446.46
2016,8,29,17,30,569.0,54.0,5.4,17.0,186.0,464.88,385.77
2016,8,29,17,45,479.5,46.0,5.35,17.0,137.5,371.81,304.91
2016,8,29,18,0,390.0,38.0,5.3,17.0,89.0,286.95,227.86
2016,8,29,18,15,195.0,27.0,5.2,16.5,52.5,152.26,93.01
2016,8,29,18,30,0.0,16.0,5.1,16.0,16.0,13.66,0.0
2016,8,29,18,45,0.0,8.0,5.05,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,9.5,4.35,15.5,16.0,8.11,0.0
2016,8,30,6,0,232.0,19.0,4.5,16.0,32.0,15.69,0.0
2016,8,30,6,15,353.5,29.5,4.55,16.0,74.0,24.13,14.39
2016,8,30,6,30,475.0,40.0,4.6,16.0,116.0,32.45,22.62
2016,8,30,6,45,411.5,61.5,4.65,16.5,145.0,48.75,37.32
2016,8,30,7,0,348.0,83.0,4.7,17.0,174.0,61.09,48.39
2016,8,30,7,15,377.5,98.0,4.65,17.0,216.5,70.86,57.08
2016,8,30,7,30,407.0,113.0,4.6,17.0,259.0,80.23,65.24
2016,8,30,7,45,597.0,91.0,4.6,17.0,342.0,66.11,52.71
2016,8,30,8,0,787.0,69.0,4.6,17.0,425.0,56.52,44.15
2016,8,30,8,15,479.5,152.0,4.55,17.0,376.5,117.64,83.48
2016,8,30,8,30,172.0,235.0,4.5,17.0,328.0,184.88,140.36
2016,8,30,8,45,522.5,156.5,4.5,17.5,473.5,201.57,137.4
2016,8,30,9,0,873.0,78.0,4.5,18.0,619.0,273.02,184.01
2016,8,30,9,15,885.5,79.5,4.5,18.0,660.5,335.41,240.25
2016,8,30,9,30,898.0,81.0,4.5,18.0,702.0,398.2,296.73
2016,8,30,9,45,909.0,81.5,4.55,18.5,738.0,459.64,350.51
2016,8,30,10,0,920.0,82.0,4.6,19.0,774.0,520.72,402.36
2016,8,30,10,15,693.5,192.0,4.6,19.0,725.0,545.73,424.73
2016,8,30,10,30,467.0,302.0,4.6,19.0,676.0,543.54,423.44
2016,8,30,10,45,707.0,192.5,4.7,19.0,776.5,640.46,501.03
2016,8,30,11,0,947.0,83.0,4.8,19.0,877.0,743.23,582.57
2016,8,30,11,15,949.5,83.5,4.8,19.0,891.5,791.25,617.11
2016,8,30,11,30,952.0,84.0,4.8,19.0,906.0,836.56,649.11
2016,8,30,11,45,954.5,83.5,4.8,19.0,912.5,877.97,678.12
2016,8,30,12,0,957.0,83.0,4.8,19.0,919.0,916.25,704.76
2016,8,30,12,15,956.5,82.5,4.8,19.0,917.5,948.53,727.12
2016,8,30,12,30,956.0,82.0,4.8,19.0,916.0,977.16,746.95
2016,8,30,12,45,950.5,84.0,4.85,19.0,906.0,999.9,763.16
2016,8,30,13,0,945.0,86.0,4.9,19.0,896.0,1018.63,776.76
2016,8,30,13,15,941.5,85.5,4.9,19.0,879.0,1032.58,786.79
2016,8,30,13,30,938.0,85.0,4.9,19.0,862.0,1042.45,794.18
2016,8,30,13,45,933.5,83.5,4.95,19.0,837.5,1046.07,797.91
2016,8,30,14,0,929.0,82.0,5.0,19.0,813.0,1045.56,799.01
2016,8,30,14,15,921.5,81.0,5.0,19.0,781.5,1038.48,795.33
2016,8,30,14,30,914.0,80.0,5.0,19.0,750.0,1027.4,789.08
2016,8,30,14,45,904.0,78.5,5.0,19.0,712.5,1009.34,778.12
2016,8,30,15,0,894.0,77.0,5.0,19.0,675.0,987.56,764.68
2016,8,30,15,15,880.5,75.0,5.0,18.5,632.5,958.25,747.42
2016,8,30,15,30,867.0,73.0,5.0,18.0,590.0,925.74,727.78
2016,8,30,15,45,849.5,70.5,5.0,18.0,542.5,885.96,701.25
2016,8,30,16,0,832.0,68.0,5.0,18.0,495.0,843.73,672.66
2016,8,30,16,15,807.5,65.5,4.95,17.5,444.5,793.33,638.51
2016,8,30,16,30,783.0,63.0,4.9,17.0,394.0,749.89,608.87
2016,8,30,16,45,746.0,60.0,4.9,17.0,341.5,686.18,561.84
2016,8,30,17,0,709.0,57.0,4.9,17.0,289.0,622.88,513.74
2016,8,30,17,15,657.5,52.0,4.85,17.0,237.0,547.77,454.29
2016,8,30,17,30,606.0,47.0,4.8,17.0,185.0,475.38,393.34
2016,8,30,17,45,518.0,40.0,4.8,17.0,136.0,387.13,316.37
2016,8,30,18,0,430.0,33.0,4.8,17.0,87.0,303.0,239.19
2016,8,30,18,15,215.0,23.5,4.7,16.5,50.5,157.46,86.45
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,115.5,9.5,4.45,14.5,15.5,8.11,0.0
2016,8,31,6,0,231.0,19.0,4.6,15.0,31.0,15.75,0.0
2016,8,31,6,15,358.0,29.0,4.7,15.0,73.0,23.76,14.03
2016,8,31,6,30,485.0,39.0,4.8,15.0,115.0,31.71,22.04
2016,8,31,6,45,556.5,46.0,4.95,15.5,165.0,36.87,26.98
2016,8,31,7,0,628.0,53.0,5.1,16.0,215.0,45.69,34.96
2016,8,31,7,15,314.0,72.5,5.15,16.0,153.5,52.74,41.29
2016,8,31,7,30,0.0,92.0,5.2,16.0,92.0,74.33,60.33
2016,8,31,7,45,0.0,103.0,5.3,16.5,103.0,83.12,67.77
2016,8,31,8,0,0.0,114.0,5.4,17.0,114.0,91.84,75.02
2016,8,31,8,15,0.0,134.5,5.4,17.0,134.5,107.59,84.49
2016,8,31,8,30,0.0,155.0,5.4,17.0,155.0,123.91,97.68
2016,8,31,8,45,3.5,174.0,5.45,17.0,176.5,139.98,110.41
2016,8,31,9,0,7.0,193.0,5.5,17.0,198.0,156.74,123.64
2016,8,31,9,15,19.5,232.0,5.5,17.0,245.5,192.01,151.59
2016,8,31,9,30,32.0,271.0,5.5,17.0,293.0,226.99,179.24
2016,8,31,9,45,131.5,310.5,5.55,17.5,408.0,305.1,239.89
2016,8,31,10,0,231.0,350.0,5.6,18.0,523.0,396.99,311.45
2016,8,31,10,15,373.0,317.0,5.55,18.0,609.0,469.59,369.04
2016,8,31,10,30,515.0,284.0,5.5,18.0,695.0,558.87,439.67
2016,8,31,10,45,423.5,331.5,5.45,18.5,675.5,572.85,449.13
2016,8,31,11,0,332.0,379.0,5.4,19.0,656.0,572.28,446.91
2016,8,31,11,15,235.0,401.0,5.35,19.0,599.0,534.03,416.79
2016,8,31,11,30,138.0,423.0,5.3,19.0,542.0,493.86,384.43
2016,8,31,11,45,157.5,427.0,5.25,19.0,564.0,525.81,409.13
2016,8,31,12,0,177.0,431.0,5.2,19.0,586.0,558.69,434.17
2016,8,31,12,15,151.0,428.5,5.15,19.0,560.5,545.09,423.29
2016,8,31,12,30,125.0,426.0,5.1,19.0,535.0,529.0,410.65
2016,8,31,12,45,90.0,403.0,5.1,19.0,481.5,463.94,361.19
2016,8,31,13,0,55.0,380.0,5.1,19.0,428.0,412.39,321.37
2016,8,31,13,15,485.5,238.5,5.1,19.0,640.5,755.5,592.2
2016,8,31,13,30,916.0,97.0,5.1,19.0,853.0,1034.63,792.55
2016,8,31,13,45,913.0,94.5,5.15,19.0,828.5,1038.63,794.72
2016,8,31,14,0,910.0,92.0,5.2,19.0,804.0,1038.55,796.09
2016,8,31,14,15,495.0,211.0,5.25,19.0,596.5,761.66,598.23
2016,8,31,14,30,80.0,330.0,5.3,19.0,389.0,408.74,321.86
2016,8,31,14,45,53.0,291.0,5.35,19.0,329.5,341.06,270.06
2016,8,31,15,0,26.0,252.0,5.4,19.0,270.0,253.74,201.03
2016,8,31,15,15,120.0,256.0,5.4,19.0,328.0,392.98,315.19
2016,8,31,15,30,214.0,260.0,5.4,19.0,386.0,488.66,393.18
2016,8,31,15,45,114.0,219.0,5.4,19.0,286.0,345.61,278.96
2016,8,31,16,0,14.0,178.0,5.4,19.0,186.0,174.13,138.57
2016,8,31,16,15,7.0,132.5,5.35,18.5,136.5,122.82,97.04
2016,8,31,16,30,0.0,87.0,5.3,18.0,87.0,73.29,56.03
2016,8,31,16,45,0.0,75.0,5.3,18.0,75.0,62.67,47.29
2016,8,31,17,0,0.0,63.0,5.3,18.0,63.0,52.2,38.55
2016,8,31,17,15,291.5,55.5,5.2,17.5,120.5,291.17,244.61
2016,8,31,17,30,583.0,48.0,5.1,17.0,178.0,466.0,386.65
2016,8,31,17,45,494.5,40.5,5.1,17.0,130.0,373.74,305.36
2016,8,31,18,0,406.0,33.0,5.1,17.0,82.0,289.95,227.71
2016,8,31,18,15,253.5,21.5,5.05,16.5,46.5,172.13,79.72
2016,8,31,18,30,101.0,10.0,5.0,16.0,11.0,51.68,0.0
2016,8,31,18,45,50.5,5.0,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.0,4.2,14.5,15.0,7.68,0.0
2016,9,1,6,0,230.0,18.0,4.3,15.0,30.0,14.9,0.0
2016,9,1,6,15,359.5,28.5,4.35,15.0,72.0,23.39,13.58
2016,9,1,6,30,489.0,39.0,4.4,15.0,114.0,31.79,22.08
2016,9,1,6,45,558.5,46.5,4.45,15.5,164.0,37.33,27.38
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,42.81,32.41
2016,9,1,7,15,314.0,55.0,4.4,16.0,135.0,39.96,29.96
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,46.35,35.61
2016,9,1,7,45,0.0,74.5,4.25,16.5,74.5,61.8,49.06
2016,9,1,8,0,0.0,93.0,4.2,17.0,93.0,76.33,61.5
2016,9,1,8,15,0.0,117.0,4.1,17.0,117.0,94.84,73.89
2016,9,1,8,30,0.0,141.0,4.0,17.0,141.0,113.64,89.16
2016,9,1,8,45,0.0,135.0,3.95,17.0,135.0,110.07,85.93
2016,9,1,9,0,0.0,129.0,3.9,17.0,129.0,106.01,82.35
2016,9,1,9,15,4.0,168.0,3.9,17.0,171.0,138.37,108.42
2016,9,1,9,30,8.0,207.0,3.9,17.0,213.0,171.53,134.88
2016,9,1,9,45,16.5,245.0,3.9,17.5,257.5,206.81,162.47
2016,9,1,10,0,25.0,283.0,3.9,18.0,302.0,243.71,191.07
2016,9,1,10,15,16.0,247.5,4.0,18.0,260.0,213.24,166.83
2016,9,1,10,30,7.0,212.0,4.1,18.0,218.0,180.56,140.76
2016,9,1,10,45,8.0,217.0,4.2,18.0,224.0,186.47,145.42
2016,9,1,11,0,9.0,222.0,4.3,18.0,230.0,192.49,150.13
2016,9,1,11,15,15.0,267.0,4.45,18.0,280.0,236.51,184.97
2016,9,1,11,30,21.0,312.0,4.6,18.0,330.0,281.99,220.62
2016,9,1,11,45,21.5,313.5,4.8,18.0,332.0,285.98,223.74
2016,9,1,12,0,22.0,315.0,5.0,18.0,334.0,289.93,226.95
2016,9,1,12,15,18.0,296.0,5.1,18.0,312.0,271.32,212.39
2016,9,1,12,30,14.0,277.0,5.2,18.0,290.0,252.11,197.34
2016,9,1,12,45,14.5,276.0,5.3,18.0,289.0,253.01,198.25
2016,9,1,13,0,15.0,275.0,5.4,18.0,288.0,253.88,199.12
2016,9,1,13,15,16.0,278.0,5.25,18.0,291.5,258.94,203.24
2016,9,1,13,30,17.0,281.0,5.1,18.0,295.0,264.09,207.46
2016,9,1,13,45,12.5,249.5,5.0,18.0,260.0,231.1,181.47
2016,9,1,14,0,8.0,218.0,4.9,18.0,225.0,197.92,155.22
2016,9,1,14,15,7.0,210.0,4.9,18.0,216.0,190.16,149.27
2016,9,1,14,30,6.0,202.0,4.9,18.0,207.0,182.36,143.27
2016,9,1,14,45,97.5,252.5,4.9,18.0,317.5,364.33,291.61
2016,9,1,15,0,189.0,303.0,4.9,18.0,428.0,514.94,410.95
2016,9,1,15,15,187.0,283.0,5.0,17.5,400.0,490.67,393.85
2016,9,1,15,30,185.0,263.0,5.1,17.0,372.0,465.45,376.41
2016,9,1,15,45,92.5,192.0,5.2,17.0,246.5,294.2,239.4
2016,9,1,16,0,0.0,121.0,5.3,17.0,121.0,104.19,81.5
2016,9,1,16,15,0.0,111.0,5.3,17.0,111.0,95.55,74.71
2016,9,1,16,30,0.0,101.0,5.3,17.0,101.0,86.98,67.78
2016,9,1,16,45,0.0,86.5,5.3,17.0,86.5,73.99,57.03
2016,9,1,17,0,0.0,72.0,5.3,17.0,72.0,60.98,46.12
2016,9,1,17,15,254.5,65.0,5.25,16.5,120.5,279.12,234.6
2016,9,1,17,30,509.0,58.0,5.2,16.0,169.0,430.31,358.33
2016,9,1,17,45,408.0,48.5,5.2,16.0,121.5,331.34,271.29
2016,9,1,18,0,307.0,39.0,5.2,16.0,74.0,241.62,188.72
2016,9,1,18,15,153.5,19.5,5.15,15.5,37.0,116.49,37.6
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,58.0,9.0,4.25,14.5,12.0,7.68,0.0
2016,9,2,6,0,116.0,18.0,4.4,15.0,24.0,14.02,0.0
2016,9,2,6,15,234.0,32.0,4.4,15.0,61.5,24.82,14.57
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,37.29,26.82
2016,9,2,6,45,430.0,56.0,4.45,15.5,146.5,44.49,33.66
2016,9,2,7,0,508.0,66.0,4.5,16.0,194.0,51.56,40.13
2016,9,2,7,15,560.5,73.0,4.4,16.0,244.5,55.88,44.07
2016,9,2,7,30,613.0,80.0,4.3,16.0,295.0,60.13,47.8
2016,9,2,7,45,653.0,84.5,4.25,16.5,346.0,62.33,49.53
2016,9,2,8,0,693.0,89.0,4.2,17.0,397.0,64.51,51.19
2016,9,2,8,15,720.0,93.0,4.15,17.0,446.0,90.38,54.82
2016,9,2,8,30,747.0,97.0,4.1,17.0,495.0,152.89,90.35
2016,9,2,8,45,770.5,99.0,4.05,17.5,541.0,210.69,134.22
2016,9,2,9,0,794.0,101.0,4.0,18.0,587.0,271.01,185.6
2016,9,2,9,15,809.0,103.5,4.05,18.0,628.0,331.4,239.51
2016,9,2,9,30,824.0,106.0,4.1,18.0,669.0,392.7,294.01
2016,9,2,9,45,589.0,212.0,4.15,18.5,625.5,429.41,329.91
2016,9,2,10,0,354.0,318.0,4.2,19.0,582.0,435.19,337.47
2016,9,2,10,15,623.0,207.5,4.3,19.0,693.5,524.63,408.75
2016,9,2,10,30,892.0,97.0,4.4,19.0,805.0,627.7,491.09
2016,9,2,10,45,897.0,98.5,4.5,19.0,827.0,680.73,533.08
2016,9,2,11,0,902.0,100.0,4.6,19.0,849.0,731.84,572.96
2016,9,2,11,15,685.0,215.5,4.6,19.0,790.5,728.56,567.18
2016,9,2,11,30,468.0,331.0,4.6,19.0,732.0,693.38,537.4
2016,9,2,11,45,496.5,326.5,4.6,19.0,754.0,739.47,572.1
2016,9,2,12,0,525.0,322.0,4.6,19.0,776.0,785.58,606.05
2016,9,2,12,15,546.5,303.0,4.6,19.0,775.0,811.22,625.39
2016,9,2,12,30,568.0,284.0,4.6,19.0,774.0,834.89,643.4
2016,9,2,12,45,451.0,334.5,4.65,19.0,721.0,792.66,610.63
2016,9,2,13,0,334.0,385.0,4.7,19.0,668.0,728.53,562.17
2016,9,2,13,15,365.0,365.0,4.8,19.0,668.5,749.87,580.09
2016,9,2,13,30,396.0,345.0,4.9,19.0,669.0,769.64,596.53
2016,9,2,13,45,327.5,353.5,5.05,19.0,615.5,717.42,558.01
2016,9,2,14,0,259.0,362.0,5.2,19.0,562.0,663.03,517.55
2016,9,2,14,15,552.5,234.0,5.4,18.5,639.5,847.26,665.13
2016,9,2,14,30,846.0,106.0,5.6,18.0,717.0,990.82,772.74
2016,9,2,14,45,836.5,103.0,5.8,18.0,680.5,972.27,761.5
2016,9,2,15,0,827.0,100.0,6.0,18.0,644.0,961.91,757.07
2016,9,2,15,15,811.5,97.5,6.05,17.5,601.5,930.91,738.18
2016,9,2,15,30,796.0,95.0,6.1,17.0,559.0,896.95,716.99
2016,9,2,15,45,776.5,91.5,6.15,17.0,512.5,855.35,688.46
2016,9,2,16,0,757.0,88.0,6.2,17.0,466.0,811.53,657.9
2016,9,2,16,15,728.5,84.0,6.15,16.5,416.5,757.41,619.73
2016,9,2,16,30,700.0,80.0,6.1,16.0,367.0,707.11,583.65
2016,9,2,16,45,657.0,75.5,6.05,16.0,315.0,639.91,532.1
2016,9,2,17,0,614.0,71.0,6.0,16.0,263.0,573.91,480.04
2016,9,2,17,15,552.0,64.0,5.9,15.5,212.5,493.26,414.12
2016,9,2,17,30,490.0,57.0,5.8,15.0,162.0,416.66,348.28
2016,9,2,17,45,386.0,47.0,5.75,15.0,115.5,316.45,259.98
2016,9,2,18,0,282.0,37.0,5.7,15.0,69.0,226.06,175.57
2016,9,2,18,15,141.0,18.5,5.65,15.0,34.5,107.88,14.26
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,1.5,5.7,14.5,1.5,1.28,0.0
2016,9,3,6,0,0.0,3.0,5.8,15.0,3.0,2.46,0.0
2016,9,3,6,15,0.0,8.5,5.8,15.0,8.5,6.98,0.0
2016,9,3,6,30,0.0,14.0,5.8,15.0,14.0,11.51,4.36
2016,9,3,6,45,0.0,20.5,5.8,15.0,20.5,16.87,9.3
2016,9,3,7,0,0.0,27.0,5.8,15.0,27.0,22.25,14.22
2016,9,3,7,15,0.0,34.5,5.7,15.0,34.5,28.47,19.83
2016,9,3,7,30,0.0,42.0,5.6,15.0,42.0,34.7,25.38
2016,9,3,7,45,0.0,65.0,5.5,15.5,65.0,53.86,42.26
2016,9,3,8,0,0.0,88.0,5.4,16.0,88.0,72.5,58.43
2016,9,3,8,15,0.0,96.0,5.35,16.0,96.0,79.03,61.03
2016,9,3,8,30,0.0,104.0,5.3,16.0,104.0,85.63,66.33
2016,9,3,8,45,0.0,117.5,5.25,16.0,117.5,96.55,75.18
2016,9,3,9,0,0.0,131.0,5.2,16.0,131.0,107.58,84.07
2016,9,3,9,15,0.0,139.5,5.15,16.0,139.5,114.77,89.74
2016,9,3,9,30,0.0,148.0,5.1,16.0,148.0,122.01,95.45
2016,9,3,9,45,2.5,169.0,5.1,16.5,170.5,140.46,110.06
2016,9,3,10,0,5.0,190.0,5.1,17.0,193.0,159.44,125.0
2016,9,3,10,15,6.5,201.5,5.15,17.0,206.0,170.64,133.84
2016,9,3,10,30,8.0,213.0,5.2,17.0,219.0,182.11,142.92
2016,9,3,10,45,14.0,254.5,5.3,17.0,265.5,221.93,174.68
2016,9,3,11,0,20.0,296.0,5.4,17.0,312.0,263.1,207.26
2016,9,3,11,15,16.5,280.0,5.5,17.0,294.0,249.04,195.97
2016,9,3,11,30,13.0,264.0,5.6,17.0,276.0,234.25,184.17
2016,9,3,11,45,12.5,262.0,5.7,17.0,273.5,233.57,183.63
2016,9,3,12,0,12.0,260.0,5.8,17.0,271.0,232.74,182.98
2016,9,3,12,15,10.0,236.0,5.9,17.0,245.5,210.88,165.61
2016,9,3,12,30,8.0,212.0,6.0,17.0,220.0,188.63,147.88
2016,9,3,12,45,8.0,209.5,6.1,17.0,217.0,187.1,146.76
2016,9,3,13,0,8.0,207.0,6.2,17.0,214.0,185.49,145.59
2016,9,3,13,15,95.0,299.5,6.2,17.0,377.0,394.89,314.66
2016,9,3,13,30,182.0,392.0,6.2,17.0,540.0,584.95,462.86
2016,9,3,13,45,181.0,381.0,6.25,17.0,524.5,578.45,458.1
2016,9,3,14,0,180.0,370.0,6.3,17.0,509.0,570.83,453.16
2016,9,3,14,15,113.5,336.5,6.3,17.0,423.0,470.24,374.57
2016,9,3,14,30,47.0,303.0,6.3,17.0,337.0,347.1,276.82
2016,9,3,14,45,61.5,295.0,6.3,17.0,337.5,356.06,285.36
2016,9,3,15,0,76.0,287.0,6.3,17.0,338.0,364.69,293.46
2016,9,3,15,15,82.5,269.5,6.35,16.5,321.0,353.83,286.47
2016,9,3,15,30,89.0,252.0,6.4,16.0,304.0,342.36,278.98
2016,9,3,15,45,103.5,231.5,6.5,16.0,287.0,333.99,273.77
2016,9,3,16,0,118.0,211.0,6.6,16.0,270.0,342.71,282.19
2016,9,3,16,15,175.0,185.0,6.65,16.0,261.5,360.37,299.42
2016,9,3,16,30,232.0,159.0,6.7,16.0,253.0,390.16,326.0
2016,9,3,16,45,206.5,141.0,6.8,16.0,216.0,341.74,286.2
2016,9,3,17,0,181.0,123.0,6.9,16.0,179.0,280.09,234.84
2016,9,3,17,15,314.0,93.5,6.8,15.5,168.0,358.43,301.66
2016,9,3,17,30,447.0,64.0,6.7,15.0,157.0,395.68,331.41
2016,9,3,17,45,340.0,52.0,6.6,15.0,111.0,292.93,240.33
2016,9,3,18,0,233.0,40.0,6.5,15.0,65.0,205.03,156.98
2016,9,3,18,15,116.5,20.0,6.55,14.5,32.5,97.73,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,27.0,8.0,6.75,14.0,9.0,6.83,0.0
2016,9,4,6,0,54.0,16.0,6.8,14.0,18.0,12.73,0.0
2016,9,4,6,15,156.5,35.0,6.75,14.0,55.0,26.9,15.82
2016,9,4,6,30,259.0,54.0,6.7,14.0,92.0,41.09,30.11
2016,9,4,6,45,346.0,67.0,6.65,14.5,139.5,50.52,39.05
2016,9,4,7,0,433.0,80.0,6.6,15.0,187.0,59.79,47.56
2016,9,4,7,15,490.5,90.0,6.45,15.0,238.0,66.56,53.72
2016,9,4,7,30,548.0,100.0,6.3,15.0,289.0,75.19,61.35
2016,9,4,7,45,322.0,141.0,6.2,15.5,256.5,100.65,83.5
2016,9,4,8,0,96.0,182.0,6.1,16.0,224.0,131.86,110.29
2016,9,4,8,15,143.0,204.5,5.95,16.0,276.0,148.97,115.97
2016,9,4,8,30,190.0,227.0,5.8,16.0,328.0,183.93,139.55
2016,9,4,8,45,194.5,249.0,5.65,16.0,360.0,217.66,166.06
2016,9,4,9,0,199.0,271.0,5.5,16.0,392.0,252.37,194.64
2016,9,4,9,15,200.5,291.5,5.45,16.0,420.5,286.06,222.89
2016,9,4,9,30,202.0,312.0,5.4,16.0,449.0,320.19,251.36
2016,9,4,9,45,178.0,331.0,5.35,16.5,456.5,342.65,269.98
2016,9,4,10,0,154.0,350.0,5.3,17.0,464.0,362.41,285.73
2016,9,4,10,15,319.5,319.5,5.25,17.0,567.5,446.66,352.7
2016,9,4,10,30,485.0,289.0,5.2,17.0,671.0,550.23,434.51
2016,9,4,10,45,299.0,343.0,5.2,17.5,580.5,500.66,394.53
2016,9,4,11,0,113.0,397.0,5.2,18.0,490.0,431.01,337.68
2016,9,4,11,15,160.5,406.0,5.25,18.0,541.0,486.3,381.24
2016,9,4,11,30,208.0,415.0,5.3,18.0,592.0,545.56,427.19
2016,9,4,11,45,216.5,417.5,5.4,18.0,602.5,569.71,445.79
2016,9,4,12,0,225.0,420.0,5.5,18.0,613.0,593.67,464.33
2016,9,4,12,15,567.5,269.0,5.6,18.0,755.0,803.29,629.5
2016,9,4,12,30,910.0,118.0,5.7,18.0,897.0,977.45,758.06
2016,9,4,12,45,916.0,113.0,5.8,18.0,889.5,1003.16,776.21
2016,9,4,13,0,922.0,108.0,5.9,18.0,882.0,1025.22,792.74
2016,9,4,13,15,918.0,107.0,5.95,17.5,864.5,1037.78,803.97
2016,9,4,13,30,914.0,106.0,6.0,17.0,847.0,1046.3,812.6
2016,9,4,13,45,904.5,106.5,6.1,17.0,821.0,1046.85,814.55
2016,9,4,14,0,895.0,107.0,6.2,17.0,795.0,1043.35,813.84
2016,9,4,14,15,886.0,105.5,6.2,17.0,762.5,1034.18,808.59
2016,9,4,14,30,877.0,104.0,6.2,17.0,730.0,1021.12,800.75
2016,9,4,14,45,862.5,103.0,6.25,17.0,691.0,999.39,787.1
2016,9,4,15,0,848.0,102.0,6.3,17.0,652.0,986.0,779.6
2016,9,4,15,15,831.5,99.0,6.2,16.5,608.0,952.87,758.33
2016,9,4,15,30,815.0,96.0,6.1,16.0,564.0,916.72,734.78
2016,9,4,15,45,790.5,93.5,6.1,16.0,515.5,871.01,703.0
2016,9,4,16,0,766.0,91.0,6.1,16.0,467.0,823.26,669.28
2016,9,4,16,15,735.5,87.0,6.05,15.5,415.5,771.96,633.27
2016,9,4,16,30,705.0,83.0,6.0,15.0,364.0,715.14,592.07
2016,9,4,16,45,653.0,79.0,5.95,15.0,310.5,641.09,534.93
2016,9,4,17,0,601.0,75.0,5.9,15.0,257.0,568.85,477.53
2016,9,4,17,15,534.5,67.0,5.8,14.5,205.5,484.2,407.52
2016,9,4,17,30,468.0,59.0,5.7,14.0,154.0,403.94,338.09
2016,9,4,17,45,351.5,48.0,5.65,14.0,107.5,296.1,242.83
2016,9,4,18,0,235.0,37.0,5.6,14.0,61.0,202.49,152.88
2016,9,4,18,15,117.5,18.5,5.45,14.0,30.5,94.87,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,53.0,8.0,2.2,13.5,10.0,6.83,0.0
2016,9,5,6,0,106.0,16.0,2.2,14.0,20.0,13.66,0.0
2016,9,5,6,15,231.5,30.0,2.15,14.0,57.5,23.32,12.74
2016,9,5,6,30,357.0,44.0,2.1,14.0,95.0,35.84,25.57
2016,9,5,6,45,439.0,54.0,2.1,14.5,143.0,43.13,32.56
2016,9,5,7,0,521.0,64.0,2.1,15.0,191.0,50.29,39.16
2016,9,5,7,15,575.0,71.0,2.0,15.0,242.5,54.7,43.21
2016,9,5,7,30,629.0,78.0,1.9,15.0,294.0,59.04,47.05
2016,9,5,7,45,668.0,83.0,1.8,15.5,345.5,61.67,49.17
2016,9,5,8,0,707.0,88.0,1.7,16.0,397.0,64.25,51.19
2016,9,5,8,15,734.0,92.0,1.6,16.0,446.5,99.41,60.84
2016,9,5,8,30,761.0,96.0,1.5,16.0,496.0,157.23,93.04
2016,9,5,8,45,783.5,98.5,1.4,16.5,542.5,216.35,138.14
2016,9,5,9,0,806.0,101.0,1.3,17.0,589.0,277.87,190.05
2016,9,5,9,15,821.0,103.5,1.3,17.0,630.0,339.18,243.83
2016,9,5,9,30,836.0,106.0,1.3,17.0,671.0,401.37,297.76
2016,9,5,9,45,859.0,102.5,1.3,17.5,709.5,464.03,349.96
2016,9,5,10,0,882.0,99.0,1.3,18.0,748.0,525.28,399.38
2016,9,5,10,15,890.0,100.0,1.4,18.0,777.0,582.81,445.76
2016,9,5,10,30,898.0,101.0,1.5,18.0,806.0,639.15,489.94
2016,9,5,10,45,901.5,103.0,1.65,18.0,827.0,692.02,530.81
2016,9,5,11,0,905.0,105.0,1.8,18.0,848.0,742.81,569.3
2016,9,5,11,15,908.5,105.5,1.95,18.0,862.5,789.91,603.36
2016,9,5,11,30,912.0,106.0,2.1,18.0,877.0,834.48,634.64
2016,9,5,11,45,911.0,108.0,2.25,18.5,882.5,873.99,661.13
2016,9,5,12,0,910.0,110.0,2.4,19.0,888.0,910.3,685.33
2016,9,5,12,15,909.5,110.0,2.6,19.0,886.5,941.75,707.98
2016,9,5,12,30,909.0,110.0,2.8,19.0,885.0,969.7,728.36
2016,9,5,12,45,895.0,116.0,3.05,19.0,872.0,987.26,742.29
2016,9,5,13,0,881.0,122.0,3.3,19.0,859.0,1000.69,753.59
2016,9,5,13,15,877.0,121.0,3.5,19.0,841.5,1012.76,763.72
2016,9,5,13,30,873.0,120.0,3.7,19.0,824.0,1020.94,771.34
2016,9,5,13,45,865.0,119.5,3.9,19.0,799.0,1021.71,774.1
2016,9,5,14,0,857.0,119.0,4.1,19.0,774.0,1018.6,774.35
2016,9,5,14,15,847.5,117.0,4.25,18.5,742.0,1021.49,780.03
2016,9,5,14,30,838.0,115.0,4.4,18.0,710.0,1007.45,774.22
2016,9,5,14,45,825.5,112.5,4.55,18.0,672.0,986.09,762.43
2016,9,5,15,0,813.0,110.0,4.7,18.0,634.0,961.26,748.12
2016,9,5,15,15,558.5,172.0,4.7,17.5,521.0,768.83,612.01
2016,9,5,15,30,304.0,234.0,4.7,17.0,408.0,567.46,457.56
2016,9,5,15,45,521.0,164.5,4.75,17.0,431.0,701.85,568.34
2016,9,5,16,0,738.0,95.0,4.8,17.0,454.0,808.26,650.14
2016,9,5,16,15,707.0,90.5,4.65,16.5,403.5,751.92,609.53
2016,9,5,16,30,676.0,86.0,4.5,16.0,353.0,694.97,568.47
2016,9,5,16,45,633.5,79.5,4.35,16.0,301.0,626.29,516.09
2016,9,5,17,0,591.0,73.0,4.2,16.0,249.0,558.86,463.16
2016,9,5,17,15,526.0,64.5,4.1,15.5,198.5,475.18,395.19
2016,9,5,17,30,461.0,56.0,4.0,15.0,148.0,395.96,327.68
2016,9,5,17,45,354.0,44.5,3.95,15.0,102.5,293.99,238.4
2016,9,5,18,0,247.0,33.0,3.9,15.0,57.0,203.56,149.31
2016,9,5,18,15,123.5,16.5,3.9,14.5,28.5,93.63,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,58.0,7.0,1.9,14.0,9.5,0.0,0.0
2016,9,6,6,0,116.0,14.0,1.8,14.0,19.0,11.95,0.0
2016,9,6,6,15,246.5,27.5,1.6,14.5,56.5,22.54,11.78
2016,9,6,6,30,377.0,41.0,1.4,15.0,94.0,33.38,23.29
2016,9,6,6,45,461.0,50.0,1.25,15.5,142.5,39.97,29.64
2016,9,6,7,0,545.0,59.0,1.1,16.0,191.0,46.48,35.65
2016,9,6,7,15,598.0,65.0,0.95,16.0,242.0,50.3,39.17
2016,9,6,7,30,651.0,71.0,0.8,16.0,293.0,54.09,42.52
2016,9,6,7,45,689.0,76.0,0.7,16.5,345.0,56.94,44.84
2016,9,6,8,0,727.0,81.0,0.6,17.0,397.0,65.17,51.8
2016,9,6,8,15,753.5,84.5,0.7,17.5,446.0,95.76,56.48
2016,9,6,8,30,780.0,88.0,0.8,18.0,495.0,154.43,88.95
2016,9,6,8,45,799.0,91.0,0.9,18.5,541.0,214.53,134.7
2016,9,6,9,0,818.0,94.0,1.0,19.0,587.0,276.53,186.93
2016,9,6,9,15,832.5,96.5,1.1,19.0,628.0,338.38,240.89
2016,9,6,9,30,847.0,99.0,1.2,19.0,669.0,403.57,296.93
2016,9,6,9,45,858.0,101.0,1.3,19.5,704.5,463.76,347.36
2016,9,6,10,0,869.0,103.0,1.4,20.0,740.0,523.66,395.94
2016,9,6,10,15,877.0,104.5,1.45,20.0,769.0,580.96,441.54
2016,9,6,10,30,885.0,106.0,1.5,20.0,798.0,637.12,484.89
2016,9,6,10,45,890.5,107.5,1.6,20.5,820.0,690.25,524.25
2016,9,6,11,0,896.0,109.0,1.7,21.0,842.0,741.51,561.19
2016,9,6,11,15,899.5,109.5,1.85,21.0,856.0,788.24,594.66
2016,9,6,11,30,903.0,110.0,2.0,21.0,870.0,832.46,625.34
2016,9,6,11,45,904.5,110.5,2.15,21.0,876.5,872.29,652.96
2016,9,6,12,0,906.0,111.0,2.3,21.0,883.0,909.07,678.54
2016,9,6,12,15,905.5,111.0,2.5,21.0,881.0,940.35,700.91
2016,9,6,12,30,905.0,111.0,2.7,21.0,879.0,968.15,721.06
2016,9,6,12,45,901.0,111.5,2.95,21.0,868.5,989.51,737.46
2016,9,6,13,0,897.0,112.0,3.2,21.0,858.0,1007.04,751.43
2016,9,6,13,15,892.5,111.5,3.4,20.5,840.5,1019.13,762.97
2016,9,6,13,30,888.0,111.0,3.6,20.0,823.0,1027.29,772.06
2016,9,6,13,45,883.5,108.5,3.8,20.0,798.5,1029.3,775.71
2016,9,6,14,0,879.0,106.0,4.0,20.0,774.0,1027.33,776.81
2016,9,6,14,15,870.0,104.5,4.1,20.0,742.5,1017.96,772.35
2016,9,6,14,30,861.0,103.0,4.2,20.0,711.0,1004.79,765.45
2016,9,6,14,45,851.5,100.0,4.3,20.0,673.5,985.68,754.55
2016,9,6,15,0,842.0,97.0,4.4,20.0,636.0,974.62,749.29
2016,9,6,15,15,825.5,94.0,4.35,20.0,592.5,941.38,727.77
2016,9,6,15,30,809.0,91.0,4.3,20.0,549.0,905.17,704.16
2016,9,6,15,45,790.5,86.5,4.25,20.0,501.5,862.56,675.77
2016,9,6,16,0,772.0,82.0,4.2,20.0,454.0,817.65,645.38
2016,9,6,16,15,742.0,78.0,4.1,19.5,403.0,761.48,607.12
2016,9,6,16,30,712.0,74.0,4.0,19.0,352.0,704.45,567.24
2016,9,6,16,45,674.0,68.0,3.9,19.0,300.5,643.03,521.7
2016,9,6,17,0,636.0,62.0,3.8,19.0,249.0,578.06,471.83
2016,9,6,17,15,572.5,55.0,3.65,18.5,198.0,495.52,406.36
2016,9,6,17,30,509.0,48.0,3.5,18.0,147.0,417.41,340.42
2016,9,6,17,45,407.5,38.0,3.4,17.5,101.5,318.46,254.72
2016,9,6,18,0,306.0,28.0,3.3,17.0,56.0,230.21,162.61
2016,9,6,18,15,153.0,14.0,3.3,16.5,28.0,84.91,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,119.0,13.0,1.3,16.0,17.0,11.1,0.0
2016,9,7,6,15,247.0,26.5,1.3,16.0,54.5,21.72,10.7
2016,9,7,6,30,375.0,40.0,1.3,16.0,92.0,32.58,22.45
2016,9,7,6,45,455.0,50.0,1.3,16.5,140.0,40.02,29.52
2016,9,7,7,0,535.0,60.0,1.3,17.0,188.0,47.3,36.2
2016,9,7,7,15,588.5,67.0,1.35,17.5,239.5,51.85,40.27
2016,9,7,7,30,642.0,74.0,1.4,18.0,291.0,56.32,44.1
2016,9,7,7,45,678.5,79.5,1.5,18.5,342.5,59.41,46.62
2016,9,7,8,0,715.0,85.0,1.6,19.0,394.0,62.42,49.0
2016,9,7,8,15,742.0,89.0,1.7,19.5,443.5,99.79,59.22
2016,9,7,8,30,769.0,93.0,1.8,20.0,493.0,158.26,91.96
2016,9,7,8,45,788.0,96.5,1.9,20.5,538.5,218.15,137.7
2016,9,7,9,0,807.0,100.0,2.0,21.0,584.0,279.99,189.85
2016,9,7,9,15,822.0,103.0,1.95,21.5,625.0,341.85,243.21
2016,9,7,9,30,837.0,106.0,1.9,22.0,666.0,404.59,296.48
2016,9,7,9,45,852.0,106.0,1.9,23.0,702.5,466.62,347.1
2016,9,7,10,0,867.0,106.0,1.9,24.0,739.0,526.59,394.29
2016,9,7,10,15,875.0,107.5,1.85,24.5,768.0,583.84,438.21
2016,9,7,10,30,883.0,109.0,1.8,25.0,797.0,639.94,479.58
2016,9,7,10,45,887.5,110.5,1.8,25.5,818.0,692.36,517.15
2016,9,7,11,0,892.0,112.0,1.8,26.0,839.0,742.79,552.14
2016,9,7,11,15,895.5,113.0,1.85,26.0,853.0,789.83,584.41
2016,9,7,11,30,899.0,114.0,1.9,26.0,867.0,834.37,613.82
2016,9,7,11,45,899.5,114.5,1.95,26.5,873.0,873.24,638.05
2016,9,7,12,0,900.0,115.0,2.0,27.0,879.0,908.99,660.09
2016,9,7,12,15,899.5,115.0,2.15,27.0,877.0,940.09,681.4
2016,9,7,12,30,899.0,115.0,2.3,27.0,875.0,967.72,700.55
2016,9,7,12,45,880.5,123.5,2.5,27.0,860.5,983.15,712.45
2016,9,7,13,0,862.0,132.0,2.7,27.0,846.0,994.32,721.78
2016,9,7,13,15,857.0,131.0,2.85,26.5,828.0,1005.09,731.98
2016,9,7,13,30,852.0,130.0,3.0,26.0,810.0,1025.54,748.64
2016,9,7,13,45,843.0,129.0,3.15,26.0,784.5,1024.71,750.08
2016,9,7,14,0,834.0,128.0,3.3,26.0,759.0,1019.93,749.22
2016,9,7,14,15,823.5,126.0,3.35,25.5,726.5,1008.6,744.87
2016,9,7,14,30,813.0,124.0,3.4,25.0,694.0,993.52,738.17
2016,9,7,14,45,797.5,122.0,3.5,25.0,655.5,969.79,724.65
2016,9,7,15,0,782.0,120.0,3.6,25.0,617.0,942.72,708.88
2016,9,7,15,15,763.0,116.5,3.6,24.5,573.5,907.42,688.1
2016,9,7,15,30,744.0,113.0,3.6,24.0,530.0,875.92,669.77
2016,9,7,15,45,717.5,109.0,3.65,23.5,482.0,828.21,639.94
2016,9,7,16,0,691.0,105.0,3.7,23.0,434.0,778.88,608.34
2016,9,7,16,15,656.5,99.5,3.6,22.5,384.0,719.58,567.99
2016,9,7,16,30,622.0,94.0,3.5,22.0,334.0,660.02,526.35
2016,9,7,16,45,573.5,86.5,3.45,21.5,282.5,587.3,473.45
2016,9,7,17,0,525.0,79.0,3.4,21.0,231.0,516.41,419.5
2016,9,7,17,15,456.0,69.0,3.2,20.5,181.5,430.97,350.68
2016,9,7,17,30,387.0,59.0,3.0,20.0,132.0,348.34,281.57
2016,9,7,17,45,284.0,44.5,2.85,19.5,89.0,251.06,198.08
2016,9,7,18,0,181.0,30.0,2.7,19.0,46.0,163.68,108.39
2016,9,7,18,15,90.5,15.0,2.5,18.5,23.0,55.86,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,2.2,16.0,13.0,9.39,0.0
2016,9,8,6,15,166.0,28.0,2.2,16.0,47.5,21.67,10.21
2016,9,8,6,30,272.0,45.0,2.2,16.0,82.0,34.53,24.04
2016,9,8,6,45,356.0,58.0,2.25,16.5,128.5,44.13,33.07
2016,9,8,7,0,440.0,71.0,2.3,17.0,175.0,53.56,41.67
2016,9,8,7,15,294.5,101.0,2.25,17.0,178.5,74.82,60.52
2016,9,8,7,30,149.0,131.0,2.2,17.0,182.0,95.61,78.68
2016,9,8,7,45,111.5,152.5,2.15,17.0,194.0,109.12,90.23
2016,9,8,8,0,74.0,174.0,2.1,17.0,206.0,126.61,105.04
2016,9,8,8,15,139.5,197.0,2.05,17.0,266.0,145.6,112.1
2016,9,8,8,30,205.0,220.0,2.0,17.0,326.0,183.03,136.86
2016,9,8,8,45,478.0,169.5,2.0,17.5,446.5,211.57,147.26
2016,9,8,9,0,751.0,119.0,2.0,18.0,567.0,278.36,192.95
2016,9,8,9,15,767.5,122.0,1.95,18.0,607.5,341.8,248.06
2016,9,8,9,30,784.0,125.0,1.9,18.0,648.0,402.02,300.15
2016,9,8,9,45,793.5,129.0,1.9,18.0,682.5,460.91,350.17
2016,9,8,10,0,803.0,133.0,1.9,18.0,717.0,519.59,398.49
2016,9,8,10,15,812.0,135.0,1.9,18.0,745.5,575.8,443.46
2016,9,8,10,30,821.0,137.0,1.9,18.0,774.0,631.19,486.41
2016,9,8,10,45,830.5,136.5,1.95,18.5,796.0,683.55,525.33
2016,9,8,11,0,840.0,136.0,2.0,19.0,818.0,734.52,562.17
2016,9,8,11,15,844.0,137.0,2.0,19.0,832.0,781.12,595.68
2016,9,8,11,30,848.0,138.0,2.0,19.0,846.0,825.39,625.58
2016,9,8,11,45,852.5,136.5,2.05,19.0,852.5,855.75,646.11
2016,9,8,12,0,857.0,135.0,2.1,19.0,859.0,891.76,670.58
2016,9,8,12,15,493.0,273.0,2.15,19.0,689.5,740.92,562.83
2016,9,8,12,30,129.0,411.0,2.2,19.0,520.0,524.69,400.25
2016,9,8,12,45,260.5,381.5,2.3,19.0,598.0,647.7,494.9
2016,9,8,13,0,392.0,352.0,2.4,19.0,676.0,757.29,575.95
2016,9,8,13,15,302.0,366.5,2.4,19.0,613.5,694.73,529.24
2016,9,8,13,30,212.0,381.0,2.4,19.0,551.0,607.77,465.84
2016,9,8,13,45,218.5,367.0,2.45,19.0,537.0,605.59,466.08
2016,9,8,14,0,225.0,353.0,2.5,19.0,523.0,602.13,464.88
2016,9,8,14,15,227.0,336.5,2.5,18.5,501.5,589.94,457.99
2016,9,8,14,30,229.0,320.0,2.5,18.0,480.0,576.39,450.17
2016,9,8,14,45,242.5,298.5,2.55,18.0,460.0,567.24,445.35
2016,9,8,15,0,256.0,277.0,2.6,18.0,440.0,578.01,454.95
2016,9,8,15,15,218.5,260.5,2.65,18.0,392.5,499.99,397.23
2016,9,8,15,30,181.0,244.0,2.7,18.0,345.0,444.17,355.31
2016,9,8,15,45,176.0,223.5,2.75,18.0,314.0,414.44,333.77
2016,9,8,16,0,171.0,203.0,2.8,18.0,283.0,384.16,311.31
2016,9,8,16,15,416.5,142.0,2.85,17.5,308.0,555.23,452.32
2016,9,8,16,30,662.0,81.0,2.9,17.0,333.0,676.75,548.03
2016,9,8,16,45,619.5,74.0,3.0,17.0,282.0,607.94,496.01
2016,9,8,17,0,577.0,67.0,3.1,17.0,231.0,540.52,444.31
2016,9,8,17,15,509.5,59.0,3.15,16.5,181.5,456.53,376.62
2016,9,8,17,30,442.0,51.0,3.2,16.0,132.0,377.35,309.29
2016,9,8,17,45,336.5,39.0,3.25,16.0,89.0,277.28,221.22
2016,9,8,18,0,231.0,27.0,3.3,16.0,46.0,184.59,116.22
2016,9,8,18,15,115.5,13.5,3.25,15.5,23.0,66.37,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
