Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,6.0,1.75,14.0,7.5,0.0,0.0
2016,9,9,6,0,101.0,12.0,1.8,14.0,15.0,10.24,0.0
2016,9,9,6,15,234.0,25.5,1.75,14.0,51.0,20.95,9.3
2016,9,9,6,30,367.0,39.0,1.7,14.0,87.0,31.85,21.89
2016,9,9,6,45,452.0,48.0,1.7,14.5,134.5,38.48,28.36
2016,9,9,7,0,537.0,57.0,1.7,15.0,182.0,45.03,34.46
2016,9,9,7,15,268.5,59.5,1.65,15.0,122.0,43.64,33.39
2016,9,9,7,30,0.0,62.0,1.6,15.0,62.0,51.36,40.27
2016,9,9,7,45,0.0,83.0,1.55,15.5,83.0,68.07,54.85
2016,9,9,8,0,0.0,104.0,1.5,16.0,104.0,84.21,68.68
2016,9,9,8,15,0.0,118.5,1.45,16.0,118.5,95.74,74.94
2016,9,9,8,30,0.0,133.0,1.4,16.0,133.0,107.58,84.46
2016,9,9,8,45,4.0,163.0,1.35,16.5,165.5,131.95,103.76
2016,9,9,9,0,8.0,193.0,1.3,17.0,198.0,157.23,123.49
2016,9,9,9,15,7.5,197.0,1.3,17.0,202.0,162.16,127.14
2016,9,9,9,30,7.0,201.0,1.3,17.0,206.0,166.84,130.64
2016,9,9,9,45,12.5,228.5,1.3,17.5,238.0,192.71,150.62
2016,9,9,10,0,18.0,256.0,1.3,18.0,270.0,219.67,171.2
2016,9,9,10,15,23.0,277.5,1.4,18.0,295.5,242.55,188.86
2016,9,9,10,30,28.0,299.0,1.5,18.0,321.0,270.69,210.54
2016,9,9,10,45,37.0,323.0,1.6,18.5,353.0,301.95,234.09
2016,9,9,11,0,46.0,347.0,1.7,19.0,385.0,334.82,258.64
2016,9,9,11,15,36.5,335.0,1.8,19.0,365.5,322.67,249.2
2016,9,9,11,30,27.0,323.0,1.9,19.0,346.0,309.0,238.75
2016,9,9,11,45,31.0,334.0,2.0,19.0,360.5,326.83,252.55
2016,9,9,12,0,35.0,345.0,2.1,19.0,375.0,345.18,266.63
2016,9,9,12,15,36.0,343.5,2.25,19.0,374.0,349.09,269.83
2016,9,9,12,30,37.0,342.0,2.4,19.0,373.0,352.83,273.0
2016,9,9,12,45,49.0,353.5,2.55,19.0,394.0,380.16,294.4
2016,9,9,13,0,61.0,365.0,2.7,19.0,415.0,408.35,316.34
2016,9,9,13,15,59.5,358.0,2.85,19.0,406.0,404.23,313.63
2016,9,9,13,30,58.0,351.0,3.0,19.0,397.0,399.71,310.78
2016,9,9,13,45,50.0,331.5,3.15,19.0,370.0,374.6,292.14
2016,9,9,14,0,42.0,312.0,3.3,19.0,343.0,348.84,272.88
2016,9,9,14,15,41.5,298.5,3.4,18.5,328.5,336.86,264.86
2016,9,9,14,30,41.0,285.0,3.5,18.0,314.0,324.6,256.51
2016,9,9,14,45,44.0,272.0,3.6,18.0,301.0,316.21,250.8
2016,9,9,15,0,47.0,259.0,3.7,18.0,288.0,307.59,244.91
2016,9,9,15,15,30.5,226.0,3.7,17.5,244.5,256.22,204.73
2016,9,9,15,30,14.0,193.0,3.7,17.0,201.0,188.54,150.64
2016,9,9,15,45,7.0,167.0,3.75,17.0,171.0,157.02,125.21
2016,9,9,16,0,0.0,141.0,3.8,17.0,141.0,125.8,99.64
2016,9,9,16,15,0.0,115.0,3.75,16.5,115.0,101.03,79.56
2016,9,9,16,30,0.0,89.0,3.7,16.0,89.0,76.34,59.19
2016,9,9,16,45,0.0,75.0,3.7,16.0,75.0,63.77,48.68
2016,9,9,17,0,0.0,61.0,3.7,16.0,61.0,51.17,37.97
2016,9,9,17,15,209.0,56.5,3.6,15.5,93.5,238.52,199.45
2016,9,9,17,30,418.0,52.0,3.5,15.0,126.0,362.62,299.06
2016,9,9,17,45,307.5,39.0,3.4,15.0,83.5,259.89,207.09
2016,9,9,18,0,197.0,26.0,3.3,15.0,41.0,162.66,91.92
2016,9,9,18,15,98.5,13.0,3.15,14.5,20.5,57.77,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.7,13.5,5.0,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.8,14.0,10.0,7.68,0.0
2016,9,10,6,15,141.0,26.5,2.85,14.0,43.0,20.49,8.36
2016,9,10,6,30,245.0,44.0,2.9,14.0,76.0,33.72,23.41
2016,9,10,6,45,327.5,57.5,2.95,14.5,120.5,43.67,32.87
2016,9,10,7,0,410.0,71.0,3.0,15.0,165.0,53.42,41.84
2016,9,10,7,15,205.0,69.5,2.95,15.0,116.5,53.0,41.67
2016,9,10,7,30,0.0,68.0,2.9,15.0,68.0,56.18,44.52
2016,9,10,7,45,0.0,82.5,2.85,15.5,82.5,67.66,54.5
2016,9,10,8,0,0.0,97.0,2.8,16.0,97.0,79.03,64.2
2016,9,10,8,15,0.0,125.5,2.75,16.0,125.5,100.82,79.26
2016,9,10,8,30,0.0,154.0,2.7,16.0,154.0,123.02,97.34
2016,9,10,8,45,4.0,173.0,2.65,16.5,175.5,139.38,110.04
2016,9,10,9,0,8.0,192.0,2.6,17.0,197.0,156.51,123.27
2016,9,10,9,15,12.0,211.5,2.6,17.0,219.5,174.77,137.61
2016,9,10,9,30,16.0,231.0,2.6,17.0,242.0,193.79,152.53
2016,9,10,9,45,17.0,244.0,2.6,17.5,256.5,207.09,162.58
2016,9,10,10,0,18.0,257.0,2.6,18.0,271.0,220.6,172.73
2016,9,10,10,15,18.5,266.0,2.65,18.0,280.5,230.76,180.55
2016,9,10,10,30,19.0,275.0,2.7,18.0,290.0,240.99,188.42
2016,9,10,10,45,31.0,308.0,2.75,18.0,333.0,285.4,223.06
2016,9,10,11,0,43.0,341.0,2.8,18.0,376.0,327.84,255.78
2016,9,10,11,15,35.0,331.0,2.85,18.0,360.0,318.35,248.16
2016,9,10,11,30,27.0,321.0,2.9,18.0,344.0,307.56,239.69
2016,9,10,11,45,27.5,324.5,2.95,18.0,348.0,315.4,245.78
2016,9,10,12,0,28.0,328.0,3.0,18.0,352.0,323.22,251.84
2016,9,10,12,15,33.5,339.0,3.0,18.0,367.5,342.91,267.11
2016,9,10,12,30,39.0,350.0,3.0,18.0,383.0,363.19,282.79
2016,9,10,12,45,66.5,369.0,3.05,18.5,424.0,413.39,321.36
2016,9,10,13,0,94.0,388.0,3.1,19.0,465.0,465.53,360.8
2016,9,10,13,15,96.5,377.0,3.1,18.5,454.5,462.07,359.19
2016,9,10,13,30,99.0,366.0,3.1,18.0,444.0,458.04,357.46
2016,9,10,13,45,80.5,347.5,3.15,18.0,410.0,423.82,331.65
2016,9,10,14,0,62.0,329.0,3.2,18.0,376.0,388.71,305.02
2016,9,10,14,15,51.0,305.5,3.2,18.0,343.0,355.01,279.49
2016,9,10,14,30,40.0,282.0,3.2,18.0,310.0,320.83,253.32
2016,9,10,14,45,31.5,257.0,3.2,18.0,278.5,287.15,227.38
2016,9,10,15,0,23.0,232.0,3.2,18.0,247.0,233.93,185.68
2016,9,10,15,15,14.5,204.0,3.2,17.5,213.5,198.66,158.05
2016,9,10,15,30,6.0,176.0,3.2,17.0,180.0,163.6,130.08
2016,9,10,15,45,3.0,154.0,3.2,17.0,156.0,140.14,111.21
2016,9,10,16,0,0.0,132.0,3.2,17.0,132.0,116.78,92.19
2016,9,10,16,15,0.0,115.0,3.2,17.0,115.0,101.28,79.62
2016,9,10,16,30,0.0,98.0,3.2,17.0,98.0,85.74,66.85
2016,9,10,16,45,0.0,82.0,3.25,17.0,82.0,71.19,54.72
2016,9,10,17,0,0.0,66.0,3.3,17.0,66.0,56.56,42.35
2016,9,10,17,15,165.0,61.0,3.25,16.5,89.5,198.26,164.45
2016,9,10,17,30,330.0,56.0,3.2,16.0,113.0,308.7,253.16
2016,9,10,17,45,231.0,40.0,3.2,16.0,73.5,215.2,169.27
2016,9,10,18,0,132.0,24.0,3.2,16.0,34.0,123.53,56.89
2016,9,10,18,15,66.0,12.0,3.1,15.5,17.0,41.45,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,15.0,8.0,6.83,0.0
2016,9,11,6,15,112.0,27.0,3.05,15.0,39.5,21.17,8.02
2016,9,11,6,30,199.0,46.0,3.1,15.0,71.0,35.07,24.38
2016,9,11,6,45,277.0,61.5,3.15,15.0,114.5,46.36,35.12
2016,9,11,7,0,355.0,77.0,3.2,15.0,158.0,57.38,45.32
2016,9,11,7,15,177.5,75.5,3.1,15.0,116.0,56.89,45.11
2016,9,11,7,30,0.0,74.0,3.0,15.0,74.0,60.66,48.49
2016,9,11,7,45,0.0,75.5,2.95,15.5,75.5,62.35,49.81
2016,9,11,8,0,0.0,77.0,2.9,16.0,77.0,63.89,50.94
2016,9,11,8,15,0.0,98.0,2.8,16.0,98.0,80.39,62.25
2016,9,11,8,30,0.0,119.0,2.7,16.0,119.0,97.01,75.86
2016,9,11,8,45,0.0,138.5,2.65,16.5,138.5,112.7,88.39
2016,9,11,9,0,0.0,158.0,2.6,17.0,158.0,128.6,100.93
2016,9,11,9,15,3.5,180.5,2.6,17.0,183.0,148.19,116.45
2016,9,11,9,30,7.0,203.0,2.6,17.0,208.0,168.52,132.5
2016,9,11,9,45,10.5,223.0,2.6,17.0,231.0,187.6,147.5
2016,9,11,10,0,14.0,243.0,2.6,17.0,254.0,207.39,163.01
2016,9,11,10,15,24.5,277.0,2.6,17.0,296.0,243.27,191.19
2016,9,11,10,30,35.0,311.0,2.6,17.0,338.0,285.81,224.31
2016,9,11,10,45,44.0,331.5,2.65,17.5,366.5,314.78,246.23
2016,9,11,11,0,53.0,352.0,2.7,18.0,395.0,345.2,269.12
2016,9,11,11,15,43.5,344.5,2.75,18.0,380.0,337.48,262.91
2016,9,11,11,30,34.0,337.0,2.8,18.0,365.0,328.37,255.73
2016,9,11,11,45,41.5,351.0,2.9,18.0,385.5,352.61,274.59
2016,9,11,12,0,49.0,365.0,3.0,18.0,406.0,377.76,293.99
2016,9,11,12,15,50.5,362.5,3.05,18.0,405.0,381.96,297.3
2016,9,11,12,30,52.0,360.0,3.1,18.0,404.0,385.94,300.57
2016,9,11,12,45,45.5,346.5,3.2,18.0,384.5,370.77,289.13
2016,9,11,13,0,39.0,333.0,3.3,18.0,365.0,354.74,277.06
2016,9,11,13,15,37.5,326.5,3.4,18.0,357.0,350.27,274.01
2016,9,11,13,30,36.0,320.0,3.5,18.0,349.0,345.5,270.72
2016,9,11,13,45,68.0,332.0,3.65,18.0,383.5,394.75,310.32
2016,9,11,14,0,100.0,344.0,3.8,18.0,418.0,445.08,350.35
2016,9,11,14,15,53.0,272.5,3.85,17.5,312.0,320.97,254.37
2016,9,11,14,30,6.0,201.0,3.9,17.0,206.0,182.98,144.29
2016,9,11,14,45,3.0,185.0,4.0,17.0,187.5,165.49,130.6
2016,9,11,15,0,0.0,169.0,4.1,17.0,169.0,148.02,116.63
2016,9,11,15,15,0.5,165.5,4.1,17.0,166.0,146.29,115.6
2016,9,11,15,30,1.0,162.0,4.1,17.0,163.0,144.82,114.77
2016,9,11,15,45,0.5,133.0,4.2,17.0,133.5,116.78,92.02
2016,9,11,16,0,0.0,104.0,4.3,17.0,104.0,88.99,69.21
2016,9,11,16,15,0.0,90.5,4.3,16.5,90.5,76.88,59.42
2016,9,11,16,30,0.0,77.0,4.3,16.0,77.0,64.76,49.46
2016,9,11,16,45,250.5,75.0,4.35,16.0,142.5,311.42,262.62
2016,9,11,17,0,501.0,73.0,4.4,16.0,208.0,490.74,409.85
2016,9,11,17,15,429.5,62.5,4.4,15.5,160.5,404.33,336.58
2016,9,11,17,30,358.0,52.0,4.4,15.0,113.0,321.15,264.31
2016,9,11,17,45,253.5,37.5,4.4,15.0,73.0,225.16,177.08
2016,9,11,18,0,149.0,23.0,4.4,15.0,33.0,129.61,42.68
2016,9,11,18,15,74.5,11.5,4.3,14.5,16.5,44.97,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,15.0,5.5,4.4,13.5,5.5,0.0,0.0
2016,9,12,6,0,30.0,11.0,4.5,14.0,11.0,9.39,0.0
2016,9,12,6,15,162.0,27.0,4.55,14.0,45.0,20.94,7.0
2016,9,12,6,30,294.0,43.0,4.6,14.0,79.0,33.19,22.77
2016,9,12,6,45,385.5,54.5,4.7,14.5,126.0,44.0,33.07
2016,9,12,7,0,477.0,66.0,4.8,15.0,173.0,52.36,40.86
2016,9,12,7,15,538.5,73.5,4.8,15.0,224.5,57.06,45.26
2016,9,12,7,30,600.0,81.0,4.8,15.0,276.0,61.72,49.44
2016,9,12,7,45,306.5,114.0,4.8,15.0,214.5,79.48,65.07
2016,9,12,8,0,13.0,147.0,4.8,15.0,153.0,114.0,95.2
2016,9,12,8,15,76.0,182.5,4.8,15.0,221.0,138.83,109.24
2016,9,12,8,30,139.0,218.0,4.8,15.0,289.0,175.43,135.17
2016,9,12,8,45,77.0,211.5,4.85,15.5,251.5,177.23,138.66
2016,9,12,9,0,15.0,205.0,4.9,16.0,214.0,168.1,133.32
2016,9,12,9,15,19.0,224.5,4.9,16.0,236.5,187.04,148.44
2016,9,12,9,30,23.0,244.0,4.9,16.0,259.0,206.74,164.11
2016,9,12,9,45,15.5,229.0,4.9,16.0,239.5,194.68,154.27
2016,9,12,10,0,8.0,214.0,4.9,16.0,220.0,180.92,143.0
2016,9,12,10,15,8.0,215.0,4.9,16.0,221.0,183.12,144.62
2016,9,12,10,30,8.0,216.0,4.9,16.0,222.0,185.22,146.15
2016,9,12,10,45,19.0,265.5,4.95,16.0,280.5,235.6,186.57
2016,9,12,11,0,30.0,315.0,5.0,16.0,339.0,296.33,234.71
2016,9,12,11,15,20.5,281.0,5.05,16.0,298.0,254.31,201.14
2016,9,12,11,30,11.0,247.0,5.1,16.0,257.0,218.92,172.76
2016,9,12,11,45,15.0,271.0,5.2,16.0,284.5,244.82,193.56
2016,9,12,12,0,19.0,295.0,5.3,16.0,312.0,271.54,214.85
2016,9,12,12,15,17.0,283.0,5.35,16.0,298.0,260.63,206.18
2016,9,12,12,30,15.0,271.0,5.4,16.0,284.0,249.35,197.28
2016,9,12,12,45,70.5,331.5,5.5,16.0,389.0,380.09,302.51
2016,9,12,13,0,126.0,392.0,5.6,16.0,494.0,522.38,413.89
2016,9,12,13,15,89.0,365.5,5.6,16.0,437.0,443.69,352.39
2016,9,12,13,30,52.0,339.0,5.6,16.0,380.0,382.65,304.2
2016,9,12,13,45,29.5,275.0,5.65,16.0,298.5,294.67,234.8
2016,9,12,14,0,7.0,211.0,5.7,16.0,217.0,191.84,152.03
2016,9,12,14,15,17.0,235.5,5.65,16.0,248.0,226.84,181.11
2016,9,12,14,30,27.0,260.0,5.6,16.0,279.0,284.07,227.74
2016,9,12,14,45,20.0,234.5,5.55,16.0,248.0,232.18,186.17
2016,9,12,15,0,13.0,209.0,5.5,16.0,217.0,201.02,161.12
2016,9,12,15,15,6.5,159.0,5.5,15.5,163.0,145.9,116.4
2016,9,12,15,30,0.0,109.0,5.5,15.0,109.0,92.4,72.2
2016,9,12,15,45,0.0,97.0,5.5,15.0,97.0,81.69,63.47
2016,9,12,16,0,0.0,85.0,5.5,15.0,85.0,70.99,54.66
2016,9,12,16,15,0.0,67.5,5.45,14.5,67.5,55.95,42.17
2016,9,12,16,30,0.0,50.0,5.4,14.0,50.0,41.36,29.88
2016,9,12,16,45,294.5,58.0,5.4,14.0,135.5,321.68,275.28
2016,9,12,17,0,589.0,66.0,5.4,14.0,221.0,546.86,460.8
2016,9,12,17,15,510.0,57.5,5.3,14.0,170.0,453.71,380.38
2016,9,12,17,30,431.0,49.0,5.2,14.0,119.0,366.35,302.63
2016,9,12,17,45,293.5,36.5,5.15,14.0,76.0,248.03,194.47
2016,9,12,18,0,156.0,24.0,5.1,14.0,33.0,133.63,17.43
2016,9,12,18,15,78.0,12.0,5.05,14.0,16.5,46.98,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,12.0,4.0,2.95,15.0,4.5,0.0,0.0
2016,9,13,6,0,24.0,8.0,3.1,15.0,9.0,6.83,0.0
2016,9,13,6,15,137.0,25.5,3.15,15.0,41.5,19.75,5.2
2016,9,13,6,30,250.0,43.0,3.2,15.0,74.0,33.05,22.48
2016,9,13,6,45,332.0,57.5,3.25,15.5,119.0,43.76,32.7
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,54.25,42.35
2016,9,13,7,15,475.0,82.0,3.2,16.0,214.0,61.19,48.72
2016,9,13,7,30,536.0,92.0,3.1,16.0,264.0,69.95,56.5
2016,9,13,7,45,576.5,100.0,3.05,16.5,314.0,74.29,60.12
2016,9,13,8,0,617.0,108.0,3.0,17.0,364.0,78.5,63.51
2016,9,13,8,15,391.5,162.0,2.95,17.0,332.0,131.63,93.46
2016,9,13,8,30,166.0,216.0,2.9,17.0,300.0,177.87,134.65
2016,9,13,8,45,256.5,224.5,2.85,17.0,367.5,215.07,160.42
2016,9,13,9,0,347.0,233.0,2.8,17.0,435.0,267.02,200.03
2016,9,13,9,15,317.5,258.5,2.75,17.0,454.0,304.56,232.93
2016,9,13,9,30,288.0,284.0,2.7,17.0,473.0,338.8,262.39
2016,9,13,9,45,200.0,308.0,2.7,17.5,442.5,340.95,265.96
2016,9,13,10,0,112.0,332.0,2.7,18.0,412.0,330.51,258.27
2016,9,13,10,15,95.5,340.0,2.7,18.0,410.0,338.8,264.86
2016,9,13,10,30,79.0,348.0,2.7,18.0,408.0,345.03,269.52
2016,9,13,10,45,48.5,314.5,2.75,18.5,352.0,303.81,237.01
2016,9,13,11,0,18.0,281.0,2.8,19.0,296.0,250.48,194.8
2016,9,13,11,15,257.0,292.5,2.8,19.0,503.0,473.69,370.88
2016,9,13,11,30,496.0,304.0,2.8,19.0,710.0,705.23,543.13
2016,9,13,11,45,277.5,338.0,2.8,19.0,566.0,566.9,437.76
2016,9,13,12,0,59.0,372.0,2.8,19.0,422.0,394.5,304.77
2016,9,13,12,15,171.5,379.5,2.75,19.0,521.5,526.64,407.34
2016,9,13,12,30,284.0,387.0,2.7,19.0,621.0,667.51,511.47
2016,9,13,12,45,160.5,360.5,2.7,19.5,492.5,515.82,397.43
2016,9,13,13,0,37.0,334.0,2.7,20.0,364.0,354.88,273.88
2016,9,13,13,15,436.0,234.0,2.65,20.0,572.5,712.47,550.53
2016,9,13,13,30,835.0,134.0,2.6,20.0,781.0,1017.18,761.07
2016,9,13,13,45,831.0,130.0,2.6,20.0,756.0,1017.43,759.04
2016,9,13,14,0,827.0,126.0,2.6,20.0,731.0,1013.74,757.7
2016,9,13,14,15,816.0,124.0,2.6,19.5,698.0,1001.31,752.18
2016,9,13,14,30,805.0,122.0,2.6,19.0,665.0,985.16,744.35
2016,9,13,14,45,793.0,118.0,2.6,19.0,627.0,962.13,730.54
2016,9,13,15,0,781.0,114.0,2.6,19.0,589.0,935.71,714.49
2016,9,13,15,15,761.0,110.5,2.6,19.0,545.0,898.9,691.23
2016,9,13,15,30,741.0,107.0,2.6,19.0,501.0,865.92,670.51
2016,9,13,15,45,716.0,102.0,2.65,19.0,453.5,817.98,639.22
2016,9,13,16,0,691.0,97.0,2.7,19.0,406.0,768.41,606.18
2016,9,13,16,15,654.0,91.0,2.65,18.5,355.5,706.07,563.37
2016,9,13,16,30,617.0,85.0,2.6,18.0,305.0,643.75,519.24
2016,9,13,16,45,565.0,78.0,2.6,18.0,254.0,569.04,463.15
2016,9,13,17,0,513.0,71.0,2.6,18.0,203.0,496.49,406.14
2016,9,13,17,15,435.5,60.5,2.55,17.5,155.0,405.42,331.54
2016,9,13,17,30,358.0,50.0,2.5,17.0,107.0,320.28,258.65
2016,9,13,17,45,241.0,35.5,2.5,17.0,67.0,216.41,164.16
2016,9,13,18,0,124.0,21.0,2.5,17.0,27.0,110.71,0.0
2016,9,13,18,15,62.0,10.5,2.45,16.5,13.5,38.11,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,94.5,21.5,1.3,15.0,33.0,16.62,2.41
2016,9,14,6,30,189.0,43.0,1.3,15.0,66.0,32.86,22.25
2016,9,14,6,45,270.5,60.0,1.35,15.5,110.0,45.32,34.06
2016,9,14,7,0,352.0,77.0,1.4,16.0,154.0,57.49,45.18
2016,9,14,7,15,410.0,89.5,1.35,16.0,203.0,66.0,52.94
2016,9,14,7,30,468.0,102.0,1.3,16.0,252.0,74.27,60.28
2016,9,14,7,45,515.5,111.0,1.3,16.5,302.0,79.86,64.96
2016,9,14,8,0,563.0,120.0,1.3,17.0,352.0,87.13,70.98
2016,9,14,8,15,595.0,127.0,1.3,17.0,400.0,122.17,79.48
2016,9,14,8,30,627.0,134.0,1.3,17.0,448.0,175.35,112.37
2016,9,14,8,45,656.0,138.0,1.3,17.5,493.5,229.79,154.47
2016,9,14,9,0,685.0,142.0,1.3,18.0,539.0,287.68,202.77
2016,9,14,9,15,703.5,146.5,1.3,18.0,579.0,345.75,252.75
2016,9,14,9,30,722.0,151.0,1.3,18.0,619.0,405.36,303.33
2016,9,14,9,45,797.0,125.0,1.35,18.5,668.0,467.43,353.79
2016,9,14,10,0,872.0,99.0,1.4,19.0,717.0,532.68,405.79
2016,9,14,10,15,880.0,100.5,1.45,19.0,745.5,590.09,451.4
2016,9,14,10,30,888.0,102.0,1.5,19.0,774.0,646.3,494.79
2016,9,14,10,45,895.0,102.5,1.55,19.0,795.5,699.48,534.82
2016,9,14,11,0,902.0,103.0,1.6,19.0,817.0,750.84,572.57
2016,9,14,11,15,905.5,103.5,1.7,19.0,830.5,797.48,605.06
2016,9,14,11,30,909.0,104.0,1.8,19.0,844.0,841.52,635.33
2016,9,14,11,45,911.5,103.5,1.95,19.5,849.5,880.95,661.62
2016,9,14,12,0,914.0,103.0,2.1,20.0,855.0,917.29,685.74
2016,9,14,12,15,913.5,103.0,2.25,20.0,852.5,948.16,707.51
2016,9,14,12,30,913.0,103.0,2.4,20.0,850.0,975.48,727.03
2016,9,14,12,45,904.0,106.0,2.55,20.0,838.0,994.13,740.94
2016,9,14,13,0,895.0,109.0,2.7,20.0,826.0,1008.76,752.38
2016,9,14,13,15,890.5,108.0,2.75,20.0,807.5,1019.55,760.49
2016,9,14,13,30,886.0,107.0,2.8,20.0,789.0,1026.37,766.17
2016,9,14,13,45,880.5,105.0,2.9,20.0,763.5,1027.09,768.49
2016,9,14,14,0,875.0,103.0,3.0,20.0,738.0,1023.83,768.36
2016,9,14,14,15,865.0,101.0,3.0,19.5,705.5,1012.08,763.28
2016,9,14,14,30,855.0,99.0,3.0,19.0,673.0,996.55,755.84
2016,9,14,14,45,843.0,96.0,3.05,19.0,634.0,986.02,750.9
2016,9,14,15,0,831.0,93.0,3.1,19.0,595.0,959.89,735.31
2016,9,14,15,15,813.0,90.5,3.05,19.0,551.0,925.27,713.13
2016,9,14,15,30,795.0,88.0,3.0,19.0,507.0,887.83,688.88
2016,9,14,15,45,772.5,84.0,3.0,19.0,459.5,841.83,658.61
2016,9,14,16,0,750.0,80.0,3.0,19.0,412.0,793.86,626.4
2016,9,14,16,15,715.5,75.5,2.95,18.5,361.0,733.37,585.06
2016,9,14,16,30,681.0,71.0,2.9,18.0,310.0,677.82,546.1
2016,9,14,16,45,633.5,64.5,2.9,18.0,258.5,604.92,491.48
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,533.93,436.09
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,443.37,362.32
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,358.83,289.25
2016,9,14,17,45,305.0,30.0,2.8,17.0,67.5,248.26,185.63
2016,9,14,18,0,178.0,18.0,2.8,17.0,27.0,134.12,0.0
2016,9,14,18,15,89.0,9.0,2.85,16.5,13.5,49.44,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,16.5,2.35,14.5,38.5,13.3,0.0
2016,9,15,6,30,387.0,33.0,2.4,15.0,77.0,27.13,17.28
2016,9,15,6,45,476.5,41.5,2.5,15.5,125.0,33.57,23.75
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,39.97,29.74
2016,9,15,7,15,622.0,56.0,2.55,16.0,224.5,44.1,33.61
2016,9,15,7,30,678.0,62.0,2.5,16.0,276.0,52.47,41.07
2016,9,15,7,45,339.0,93.0,2.5,16.0,200.0,65.95,52.92
2016,9,15,8,0,0.0,124.0,2.5,16.0,124.0,98.07,80.91
2016,9,15,8,15,0.0,133.0,2.4,16.0,133.0,106.05,83.65
2016,9,15,8,30,0.0,142.0,2.3,16.0,142.0,114.16,90.08
2016,9,15,8,45,0.0,137.0,2.25,16.5,137.0,111.53,87.45
2016,9,15,9,0,0.0,132.0,2.2,17.0,132.0,108.36,84.42
2016,9,15,9,15,0.5,153.0,2.15,17.0,154.0,125.71,98.35
2016,9,15,9,30,1.0,174.0,2.1,17.0,176.0,143.38,112.38
2016,9,15,9,45,2.5,181.0,2.1,17.5,183.5,150.51,117.62
2016,9,15,10,0,4.0,188.0,2.1,18.0,191.0,157.83,123.03
2016,9,15,10,15,9.5,222.0,2.1,18.0,229.5,189.98,148.45
2016,9,15,10,30,15.0,256.0,2.1,18.0,268.0,223.33,174.53
2016,9,15,10,45,13.0,249.5,2.15,18.0,260.0,218.41,170.44
2016,9,15,11,0,11.0,243.0,2.2,18.0,252.0,213.04,166.11
2016,9,15,11,15,14.0,262.0,2.3,18.0,273.5,233.27,182.0
2016,9,15,11,30,17.0,281.0,2.4,18.0,295.0,254.09,198.24
2016,9,15,11,45,17.5,282.5,2.55,18.5,297.0,257.7,200.68
2016,9,15,12,0,18.0,284.0,2.7,19.0,299.0,261.29,203.19
2016,9,15,12,15,26.5,308.5,2.85,19.0,330.5,308.89,240.3
2016,9,15,12,30,35.0,333.0,3.0,19.0,362.0,344.95,268.21
2016,9,15,12,45,31.5,321.5,3.15,19.0,347.5,333.86,259.81
2016,9,15,13,0,28.0,310.0,3.3,19.0,333.0,322.17,251.11
2016,9,15,13,15,23.5,292.0,3.45,18.5,310.5,282.94,221.5
2016,9,15,13,30,19.0,274.0,3.6,18.0,288.0,262.74,206.41
2016,9,15,13,45,15.0,253.5,3.75,18.0,265.0,240.3,189.02
2016,9,15,14,0,11.0,233.0,3.9,18.0,242.0,217.64,171.31
2016,9,15,14,15,15.0,236.5,4.0,18.0,247.5,226.58,178.98
2016,9,15,14,30,19.0,240.0,4.1,18.0,253.0,235.89,186.94
2016,9,15,14,45,13.5,217.0,4.2,18.0,226.0,208.79,165.53
2016,9,15,15,0,8.0,194.0,4.3,18.0,199.0,181.7,143.97
2016,9,15,15,15,4.0,173.5,4.35,17.5,176.0,158.68,125.81
2016,9,15,15,30,0.0,153.0,4.4,17.0,153.0,135.76,107.47
2016,9,15,15,45,0.0,122.0,4.45,17.0,122.0,106.12,83.32
2016,9,15,16,0,0.0,91.0,4.5,17.0,91.0,76.89,59.2
2016,9,15,16,15,0.0,79.5,4.45,16.5,79.5,66.67,50.9
2016,9,15,16,30,0.0,68.0,4.4,16.0,68.0,56.46,42.47
2016,9,15,16,45,0.0,56.0,4.4,16.0,56.0,46.36,33.91
2016,9,15,17,0,0.0,44.0,4.4,16.0,44.0,36.37,25.33
2016,9,15,17,15,0.0,33.0,4.3,15.5,33.0,27.24,17.41
2016,9,15,17,30,0.0,22.0,4.2,15.0,22.0,18.13,9.44
2016,9,15,17,45,0.0,13.5,4.15,15.0,13.5,11.11,2.78
2016,9,15,18,0,0.0,5.0,4.1,15.0,5.0,4.27,0.0
2016,9,15,18,15,0.0,2.5,4.0,14.5,2.5,2.13,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,178.0,16.5,1.8,14.0,36.5,13.32,0.0
2016,9,16,6,30,356.0,33.0,1.7,14.0,73.0,27.1,17.24
2016,9,16,6,45,450.0,42.0,1.65,14.5,120.0,33.93,24.15
2016,9,16,7,0,544.0,51.0,1.6,15.0,167.0,40.7,30.52
2016,9,16,7,15,601.5,57.5,1.5,15.0,218.5,45.17,34.71
2016,9,16,7,30,659.0,64.0,1.4,15.0,270.0,49.59,38.7
2016,9,16,7,45,329.5,83.5,1.3,15.5,186.5,59.52,47.37
2016,9,16,8,0,0.0,103.0,1.2,16.0,103.0,83.16,67.86
2016,9,16,8,15,0.0,116.5,1.1,16.0,116.5,94.07,73.64
2016,9,16,8,30,0.0,130.0,1.0,16.0,130.0,105.23,82.59
2016,9,16,8,45,5.5,162.0,0.95,16.5,165.5,131.52,103.41
2016,9,16,9,0,11.0,194.0,0.9,17.0,201.0,158.99,124.82
2016,9,16,9,15,23.5,225.5,0.85,17.0,241.0,189.57,148.53
2016,9,16,9,30,36.0,257.0,0.8,17.0,281.0,221.94,173.5
2016,9,16,9,45,40.0,275.0,0.8,17.5,303.0,243.6,189.77
2016,9,16,10,0,44.0,293.0,0.8,18.0,325.0,266.11,206.56
2016,9,16,10,15,234.0,296.5,0.9,18.0,471.5,391.54,303.0
2016,9,16,10,30,424.0,300.0,1.0,18.0,618.0,536.81,411.3
2016,9,16,10,45,296.5,340.5,1.1,18.5,565.5,509.17,389.17
2016,9,16,11,0,169.0,381.0,1.2,19.0,513.0,466.31,356.21
2016,9,16,11,15,303.0,352.0,1.4,19.0,594.5,566.48,432.99
2016,9,16,11,30,437.0,323.0,1.6,19.0,676.0,678.31,515.66
2016,9,16,11,45,277.0,359.0,1.85,19.5,583.5,589.54,449.47
2016,9,16,12,0,117.0,395.0,2.1,20.0,491.0,485.44,370.93
2016,9,16,12,15,120.0,391.5,2.3,20.0,489.5,494.17,378.83
2016,9,16,12,30,123.0,388.0,2.5,20.0,488.0,502.34,385.67
2016,9,16,12,45,124.5,385.5,2.7,20.0,485.5,509.55,391.78
2016,9,16,13,0,126.0,383.0,2.9,20.0,483.0,516.17,397.5
2016,9,16,13,15,170.5,373.0,2.95,19.5,505.0,557.0,430.37
2016,9,16,13,30,215.0,363.0,3.0,19.0,527.0,597.97,463.15
2016,9,16,13,45,274.5,337.5,3.05,19.0,539.5,658.26,509.38
2016,9,16,14,0,334.0,312.0,3.1,19.0,552.0,695.65,539.06
2016,9,16,14,15,219.5,307.0,3.05,19.0,461.5,554.73,433.85
2016,9,16,14,30,105.0,302.0,3.0,19.0,371.0,414.25,326.09
2016,9,16,14,45,170.0,281.5,3.0,19.0,386.0,480.56,380.15
2016,9,16,15,0,235.0,261.0,3.0,19.0,401.0,522.27,414.54
2016,9,16,15,15,197.5,243.0,2.95,19.0,354.5,464.29,370.37
2016,9,16,15,30,160.0,225.0,2.9,19.0,308.0,406.96,326.44
2016,9,16,15,45,87.0,189.0,2.85,19.0,233.5,276.15,222.77
2016,9,16,16,0,14.0,153.0,2.8,19.0,159.0,154.02,122.49
2016,9,16,16,15,9.5,135.0,2.75,18.5,139.0,133.49,106.22
2016,9,16,16,30,5.0,117.0,2.7,18.0,119.0,113.25,89.7
2016,9,16,16,45,2.5,97.5,2.65,18.0,98.5,93.06,72.83
2016,9,16,17,0,0.0,78.0,2.6,18.0,78.0,72.88,55.69
2016,9,16,17,15,201.5,59.5,2.6,17.5,88.0,224.67,184.61
2016,9,16,17,30,403.0,41.0,2.6,17.0,98.0,338.6,272.0
2016,9,16,17,45,266.0,28.0,2.6,16.5,59.0,223.43,157.43
2016,9,16,18,0,129.0,15.0,2.6,16.0,20.0,79.87,0.0
2016,9,16,18,15,64.5,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.0,1.2,14.0,35.5,12.93,0.0
2016,9,17,6,30,356.0,32.0,1.1,14.0,71.0,26.29,16.46
2016,9,17,6,45,453.0,40.5,1.0,14.5,118.5,32.74,23.11
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,39.18,29.18
2016,9,17,7,15,275.0,57.5,0.8,15.0,116.0,42.54,32.39
2016,9,17,7,30,0.0,66.0,0.7,15.0,66.0,54.44,43.03
2016,9,17,7,45,0.0,79.0,0.6,15.5,79.0,64.79,52.02
2016,9,17,8,0,0.0,92.0,0.5,16.0,92.0,75.06,60.76
2016,9,17,8,15,1.0,124.0,0.5,16.0,124.5,99.57,78.12
2016,9,17,8,30,2.0,156.0,0.5,16.0,157.0,124.61,98.28
2016,9,17,8,45,98.5,204.0,0.55,16.5,260.0,175.34,134.6
2016,9,17,9,0,195.0,252.0,0.6,17.0,363.0,245.42,186.51
2016,9,17,9,15,198.0,271.5,0.65,17.5,391.5,278.82,212.97
2016,9,17,9,30,201.0,291.0,0.7,18.0,420.0,312.82,239.75
2016,9,17,9,45,148.5,306.0,0.8,18.5,404.0,319.09,245.63
2016,9,17,10,0,96.0,321.0,0.9,19.0,388.0,315.54,243.25
2016,9,17,10,15,503.0,205.0,1.0,19.0,578.0,472.12,363.64
2016,9,17,10,30,910.0,89.0,1.1,19.0,768.0,651.67,497.53
2016,9,17,10,45,500.0,227.5,1.25,19.5,602.5,554.89,424.42
2016,9,17,11,0,90.0,366.0,1.4,20.0,437.0,387.51,296.28
2016,9,17,11,15,256.0,347.0,1.55,20.0,552.0,526.96,403.67
2016,9,17,11,30,422.0,328.0,1.7,20.0,667.0,671.76,509.97
2016,9,17,11,45,247.0,351.0,1.9,20.0,550.0,557.38,425.45
2016,9,17,12,0,72.0,374.0,2.1,20.0,433.0,410.37,314.82
2016,9,17,12,15,74.0,371.5,2.25,20.0,431.5,415.98,320.29
2016,9,17,12,30,76.0,369.0,2.4,20.0,430.0,421.33,324.81
2016,9,17,12,45,96.5,374.0,2.6,20.0,450.5,452.17,349.04
2016,9,17,13,0,117.0,379.0,2.8,20.0,471.0,503.85,388.34
2016,9,17,13,15,119.0,368.0,2.9,20.0,460.0,500.89,386.7
2016,9,17,13,30,121.0,357.0,3.0,20.0,449.0,497.09,384.77
2016,9,17,13,45,84.5,329.0,3.1,20.0,392.0,412.36,321.21
2016,9,17,14,0,48.0,301.0,3.2,20.0,335.0,347.8,271.76
2016,9,17,14,15,47.0,287.0,3.25,19.5,319.5,334.65,262.95
2016,9,17,14,30,46.0,273.0,3.3,19.0,304.0,321.22,253.68
2016,9,17,14,45,41.0,253.0,3.35,19.0,279.5,296.52,234.92
2016,9,17,15,0,36.0,233.0,3.4,19.0,255.0,271.58,215.84
2016,9,17,15,15,33.0,214.5,3.4,19.0,233.0,250.24,199.49
2016,9,17,15,30,30.0,196.0,3.4,19.0,211.0,228.81,182.91
2016,9,17,15,45,20.5,172.5,3.4,19.0,182.5,178.79,142.78
2016,9,17,16,0,11.0,149.0,3.4,19.0,154.0,147.39,117.26
2016,9,17,16,15,6.5,131.0,3.3,18.5,134.0,126.9,100.76
2016,9,17,16,30,2.0,113.0,3.2,18.0,114.0,106.71,84.2
2016,9,17,16,45,1.0,93.5,3.15,18.0,94.0,87.72,68.32
2016,9,17,17,0,0.0,74.0,3.1,18.0,74.0,68.57,52.06
2016,9,17,17,15,187.5,57.0,3.05,17.5,82.5,211.97,173.92
2016,9,17,17,30,375.0,40.0,3.0,17.0,91.0,319.51,256.19
2016,9,17,17,45,239.5,26.5,3.0,17.0,54.0,204.09,136.32
2016,9,17,18,0,104.0,13.0,3.0,17.0,17.0,65.04,0.0
2016,9,17,18,15,52.0,6.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.75,15.5,34.0,12.53,0.0
2016,9,18,6,30,343.0,31.0,0.8,16.0,68.0,25.45,15.47
2016,9,18,6,45,438.5,40.0,0.9,16.5,114.5,32.32,22.5
2016,9,18,7,0,534.0,49.0,1.0,17.0,161.0,39.14,28.87
2016,9,18,7,15,592.5,55.5,0.95,17.0,211.5,43.66,33.08
2016,9,18,7,30,651.0,62.0,0.9,17.0,262.0,48.13,37.1
2016,9,18,7,45,691.0,66.5,0.85,17.5,313.0,55.41,43.39
2016,9,18,8,0,731.0,71.0,0.8,18.0,364.0,58.37,45.77
2016,9,18,8,15,759.0,74.5,0.75,18.5,413.0,102.57,56.71
2016,9,18,8,30,787.0,78.0,0.7,19.0,462.0,162.39,93.88
2016,9,18,8,45,806.5,81.0,0.7,19.5,507.0,223.43,142.06
2016,9,18,9,0,826.0,84.0,0.7,20.0,552.0,286.37,195.35
2016,9,18,9,15,841.5,86.0,0.8,20.5,592.5,351.73,251.3
2016,9,18,9,30,857.0,88.0,0.9,21.0,633.0,414.03,303.99
2016,9,18,9,45,878.0,85.5,1.0,22.0,670.5,475.33,353.74
2016,9,18,10,0,899.0,83.0,1.1,23.0,708.0,537.24,402.12
2016,9,18,10,15,906.5,84.0,1.3,23.5,736.0,595.08,447.32
2016,9,18,10,30,914.0,85.0,1.5,24.0,764.0,651.58,490.21
2016,9,18,10,45,918.5,86.5,1.7,24.5,784.5,704.94,529.7
2016,9,18,11,0,923.0,88.0,1.9,25.0,805.0,756.18,566.33
2016,9,18,11,15,926.0,88.5,2.05,25.0,818.0,802.93,598.41
2016,9,18,11,30,929.0,89.0,2.2,25.0,831.0,846.95,628.53
2016,9,18,11,45,929.5,89.5,2.4,25.5,836.0,885.94,654.36
2016,9,18,12,0,930.0,90.0,2.6,26.0,841.0,921.66,677.93
2016,9,18,12,15,929.5,90.0,2.7,26.0,838.0,952.5,698.79
2016,9,18,12,30,929.0,90.0,2.8,26.0,835.0,979.7,717.37
2016,9,18,12,45,923.5,91.0,2.95,26.0,823.5,999.44,731.62
2016,9,18,13,0,918.0,92.0,3.1,26.0,812.0,1015.17,743.45
2016,9,18,13,15,913.5,91.0,3.15,26.0,793.0,1025.62,751.19
2016,9,18,13,30,909.0,90.0,3.2,26.0,774.0,1032.02,756.49
2016,9,18,13,45,902.0,89.0,3.25,26.0,748.0,1031.82,757.7
2016,9,18,14,0,895.0,88.0,3.3,26.0,722.0,1027.59,756.49
2016,9,18,14,15,885.0,86.5,3.35,26.0,688.5,1015.76,750.46
2016,9,18,14,30,875.0,85.0,3.4,26.0,655.0,1000.1,742.06
2016,9,18,14,45,861.5,83.0,3.5,26.0,616.0,976.65,728.91
2016,9,18,15,0,848.0,81.0,3.6,26.0,577.0,949.81,713.44
2016,9,18,15,15,829.5,78.5,3.6,25.5,532.5,925.06,700.07
2016,9,18,15,30,811.0,76.0,3.6,25.0,488.0,886.49,676.95
2016,9,18,15,45,786.0,73.0,3.65,25.0,440.0,838.81,646.05
2016,9,18,16,0,761.0,70.0,3.7,25.0,392.0,789.33,613.22
2016,9,18,16,15,725.5,66.0,3.65,24.0,341.0,728.2,572.82
2016,9,18,16,30,690.0,62.0,3.6,23.0,290.0,666.79,530.6
2016,9,18,16,45,638.5,56.5,3.6,22.5,238.5,596.38,478.67
2016,9,18,17,0,587.0,51.0,3.6,22.0,187.0,523.87,422.49
2016,9,18,17,15,503.5,43.0,3.55,21.5,138.5,429.32,345.25
2016,9,18,17,30,420.0,35.0,3.5,21.0,90.0,341.86,268.49
2016,9,18,17,45,274.5,23.5,3.45,20.5,52.5,218.3,133.48
2016,9,18,18,0,129.0,12.0,3.4,20.0,15.0,77.0,0.0
2016,9,18,18,15,64.5,6.0,3.2,19.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
