Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,131.5,17.0,1.4,16.0,30.5,13.27,0.0
2016,9,19,6,30,263.0,34.0,1.5,16.0,61.0,27.97,17.35
2016,9,19,6,45,359.5,45.5,1.6,16.5,105.5,36.76,26.28
2016,9,19,7,0,456.0,57.0,1.7,17.0,150.0,45.38,34.29
2016,9,19,7,15,518.0,65.0,1.7,17.0,199.5,50.74,39.28
2016,9,19,7,30,580.0,73.0,1.7,17.0,249.0,56.01,44.02
2016,9,19,7,45,628.0,77.5,1.7,17.5,300.0,58.41,46.0
2016,9,19,8,0,676.0,82.0,1.7,18.0,351.0,60.84,47.93
2016,9,19,8,15,705.5,86.5,1.75,18.0,399.0,104.58,59.85
2016,9,19,8,30,735.0,91.0,1.8,18.0,447.0,167.22,100.76
2016,9,19,8,45,762.5,92.0,1.85,18.5,493.0,225.01,146.7
2016,9,19,9,0,790.0,93.0,1.9,19.0,539.0,285.73,198.73
2016,9,19,9,15,806.0,96.0,1.95,19.5,579.0,347.05,252.28
2016,9,19,9,30,822.0,99.0,2.0,20.0,619.0,409.32,305.66
2016,9,19,9,45,832.5,101.5,2.1,20.5,653.0,469.35,356.01
2016,9,19,10,0,843.0,104.0,2.2,21.0,687.0,528.58,404.1
2016,9,19,10,15,851.5,105.5,2.3,21.0,715.0,584.64,449.15
2016,9,19,10,30,860.0,107.0,2.4,21.0,743.0,639.58,492.14
2016,9,19,10,45,871.5,105.5,2.5,21.5,765.0,692.42,531.6
2016,9,19,11,0,883.0,104.0,2.6,22.0,787.0,743.84,569.03
2016,9,19,11,15,886.5,104.5,2.7,22.0,800.0,789.39,600.83
2016,9,19,11,30,890.0,105.0,2.8,22.0,813.0,832.37,630.57
2016,9,19,11,45,896.5,103.0,2.9,22.5,819.5,872.63,657.06
2016,9,19,12,0,903.0,101.0,3.0,23.0,826.0,910.07,681.47
2016,9,19,12,15,902.5,101.0,3.15,23.0,823.5,940.18,702.58
2016,9,19,12,30,902.0,101.0,3.3,23.0,821.0,966.76,721.44
2016,9,19,12,45,894.0,103.0,3.45,23.5,808.5,984.62,733.17
2016,9,19,13,0,886.0,105.0,3.6,24.0,796.0,998.52,742.41
2016,9,19,13,15,881.5,104.5,3.7,23.5,777.5,1009.19,752.23
2016,9,19,13,30,877.0,104.0,3.8,23.0,759.0,1015.96,759.66
2016,9,19,13,45,873.5,101.0,3.95,23.0,734.5,1016.98,762.29
2016,9,19,14,0,870.0,98.0,4.1,23.0,710.0,1014.03,762.43
2016,9,19,14,15,860.0,96.0,4.1,23.0,677.0,1001.75,755.48
2016,9,19,14,30,850.0,94.0,4.1,23.0,644.0,985.73,746.17
2016,9,19,14,45,839.5,90.5,4.2,23.0,606.0,975.42,741.49
2016,9,19,15,0,829.0,87.0,4.3,23.0,568.0,949.7,726.19
2016,9,19,15,15,810.0,84.5,4.25,22.5,523.5,913.74,704.32
2016,9,19,15,30,791.0,82.0,4.2,22.0,479.0,875.06,680.29
2016,9,19,15,45,768.5,77.5,4.2,22.0,431.5,828.19,648.9
2016,9,19,16,0,746.0,73.0,4.2,22.0,384.0,779.43,615.55
2016,9,19,16,15,709.5,68.5,4.1,21.5,333.5,717.23,572.1
2016,9,19,16,30,673.0,64.0,4.0,21.0,283.0,659.92,530.89
2016,9,19,16,45,621.5,58.0,3.9,20.5,232.0,585.02,474.33
2016,9,19,17,0,570.0,52.0,3.8,20.0,181.0,512.53,417.04
2016,9,19,17,15,483.5,43.5,3.75,19.5,133.0,416.14,337.09
2016,9,19,17,30,397.0,35.0,3.7,19.0,85.0,327.18,257.76
2016,9,19,17,45,249.0,22.5,3.65,18.5,49.0,199.98,108.72
2016,9,19,18,0,101.0,10.0,3.6,18.0,13.0,60.69,0.0
2016,9,19,18,15,50.5,5.0,3.55,17.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,142.5,17.0,2.75,15.0,31.5,13.29,0.0
2016,9,20,6,30,285.0,34.0,2.9,15.0,63.0,28.14,17.34
2016,9,20,6,45,387.0,44.5,3.1,15.5,108.5,36.11,25.76
2016,9,20,7,0,489.0,55.0,3.3,16.0,154.0,43.99,33.16
2016,9,20,7,15,552.0,62.5,3.35,16.0,204.5,49.06,37.93
2016,9,20,7,30,615.0,70.0,3.4,16.0,255.0,54.07,42.48
2016,9,20,7,45,307.5,86.0,3.45,16.0,178.5,61.21,48.76
2016,9,20,8,0,0.0,102.0,3.5,16.0,102.0,82.23,67.14
2016,9,20,8,15,3.5,132.0,3.55,16.0,133.5,105.39,83.15
2016,9,20,8,30,7.0,162.0,3.6,16.0,165.0,129.56,102.72
2016,9,20,8,45,22.0,192.0,3.65,16.5,204.5,157.01,124.09
2016,9,20,9,0,37.0,222.0,3.7,17.0,244.0,184.89,145.78
2016,9,20,9,15,31.5,231.0,3.7,17.0,250.5,195.82,154.66
2016,9,20,9,30,26.0,240.0,3.7,17.0,257.0,205.66,162.56
2016,9,20,9,45,19.0,233.5,3.7,17.5,246.5,200.63,158.13
2016,9,20,10,0,12.0,227.0,3.7,18.0,236.0,194.22,152.56
2016,9,20,10,15,78.0,289.0,3.7,18.0,346.5,289.46,228.28
2016,9,20,10,30,144.0,351.0,3.7,18.0,457.0,398.31,313.05
2016,9,20,10,45,172.0,361.0,3.75,18.0,491.0,439.29,344.67
2016,9,20,11,0,200.0,371.0,3.8,18.0,525.0,482.82,378.28
2016,9,20,11,15,233.0,372.5,3.85,18.0,555.0,524.55,410.52
2016,9,20,11,30,266.0,374.0,3.9,18.0,585.0,581.09,453.4
2016,9,20,11,45,212.5,382.5,4.0,18.5,551.5,547.29,426.5
2016,9,20,12,0,159.0,391.0,4.1,19.0,518.0,521.77,405.71
2016,9,20,12,15,263.5,369.5,4.2,19.0,579.0,623.13,484.27
2016,9,20,12,30,368.0,348.0,4.3,19.0,640.0,712.95,552.85
2016,9,20,12,45,432.5,315.0,4.45,19.0,654.0,772.66,598.44
2016,9,20,13,0,497.0,282.0,4.6,19.0,668.0,816.59,633.12
2016,9,20,13,15,424.0,302.5,4.7,19.0,626.0,777.12,603.71
2016,9,20,13,30,351.0,323.0,4.8,19.0,584.0,715.7,558.72
2016,9,20,13,45,247.5,326.0,4.95,19.0,507.0,620.92,487.49
2016,9,20,14,0,144.0,329.0,5.1,19.0,430.0,502.08,396.35
2016,9,20,14,15,192.5,308.5,5.1,18.5,436.5,532.02,423.03
2016,9,20,14,30,241.0,288.0,5.1,18.0,443.0,560.27,448.03
2016,9,20,14,45,162.5,269.0,5.2,18.0,371.0,461.03,370.37
2016,9,20,15,0,84.0,250.0,5.3,18.0,299.0,341.79,275.43
2016,9,20,15,15,57.5,220.5,5.35,17.5,253.0,283.5,229.44
2016,9,20,15,30,31.0,191.0,5.4,17.0,207.0,225.77,182.81
2016,9,20,15,45,35.0,175.0,5.45,17.0,191.0,213.84,173.88
2016,9,20,16,0,39.0,159.0,5.5,17.0,175.0,201.68,164.56
2016,9,20,16,15,33.5,139.0,5.5,17.0,151.5,175.86,143.37
2016,9,20,16,30,28.0,119.0,5.5,17.0,128.0,150.23,122.01
2016,9,20,16,45,263.0,89.0,5.5,17.0,149.0,324.69,272.75
2016,9,20,17,0,498.0,59.0,5.5,17.0,170.0,468.7,390.6
2016,9,20,17,15,407.0,49.0,5.4,16.5,123.5,370.49,305.26
2016,9,20,17,30,316.0,39.0,5.3,16.0,77.0,279.86,222.42
2016,9,20,17,45,158.0,19.5,5.25,16.0,38.5,137.71,59.86
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,130.0,17.0,5.15,14.0,30.0,13.28,0.0
2016,9,21,6,30,260.0,34.0,5.4,14.0,60.0,26.41,15.75
2016,9,21,6,45,365.0,45.0,5.7,14.5,105.0,36.55,26.18
2016,9,21,7,0,470.0,56.0,6.0,15.0,150.0,44.82,33.99
2016,9,21,7,15,535.0,63.5,6.1,15.0,200.0,49.84,38.75
2016,9,21,7,30,600.0,71.0,6.2,15.0,250.0,54.81,43.29
2016,9,21,7,45,316.5,109.5,6.3,15.0,205.5,77.3,63.22
2016,9,21,8,0,33.0,148.0,6.4,15.0,161.0,109.54,91.5
2016,9,21,8,15,24.5,159.5,6.45,15.0,170.0,125.88,100.08
2016,9,21,8,30,16.0,171.0,6.5,15.0,179.0,137.18,109.29
2016,9,21,8,45,55.5,207.0,6.6,15.5,238.0,171.62,135.62
2016,9,21,9,0,95.0,243.0,6.7,16.0,297.0,215.43,169.95
2016,9,21,9,15,70.0,250.5,6.75,16.0,291.5,223.26,177.38
2016,9,21,9,30,45.0,258.0,6.8,16.0,286.0,227.55,181.47
2016,9,21,9,45,32.5,253.5,6.9,16.0,274.5,224.54,179.14
2016,9,21,10,0,20.0,249.0,7.0,16.0,263.0,216.47,172.51
2016,9,21,10,15,31.5,278.0,7.0,16.0,301.0,254.19,202.87
2016,9,21,10,30,43.0,307.0,7.0,16.0,339.0,291.21,232.51
2016,9,21,10,45,69.0,333.5,7.0,16.0,386.0,337.9,270.02
2016,9,21,11,0,95.0,360.0,7.0,16.0,433.0,388.0,310.05
2016,9,21,11,15,134.5,371.5,7.0,16.0,477.0,448.94,358.71
2016,9,21,11,30,174.0,383.0,7.0,16.0,521.0,503.34,402.04
2016,9,21,11,45,166.5,385.5,7.0,16.0,518.0,512.06,408.64
2016,9,21,12,0,159.0,388.0,7.0,16.0,515.0,519.59,414.41
2016,9,21,12,15,181.5,385.5,7.1,16.0,529.5,548.33,437.7
2016,9,21,12,30,204.0,383.0,7.2,16.0,544.0,577.5,461.29
2016,9,21,12,45,207.5,376.0,7.3,16.5,538.0,583.69,465.84
2016,9,21,13,0,211.0,369.0,7.4,17.0,532.0,588.87,469.73
2016,9,21,13,15,559.0,236.5,7.45,17.0,653.5,843.1,674.17
2016,9,21,13,30,907.0,104.0,7.5,17.0,775.0,1046.79,826.3
2016,9,21,13,45,903.0,102.0,7.55,17.0,749.5,1048.46,827.96
2016,9,21,14,0,899.0,100.0,7.6,17.0,724.0,1046.08,827.77
2016,9,21,14,15,888.5,98.0,7.65,17.0,690.0,1033.09,820.01
2016,9,21,14,30,878.0,96.0,7.7,17.0,656.0,1016.26,809.59
2016,9,21,14,45,866.0,93.0,7.75,17.0,616.5,1004.73,803.21
2016,9,21,15,0,854.0,90.0,7.8,17.0,577.0,977.63,785.33
2016,9,21,15,15,834.0,87.0,7.75,16.5,531.0,939.43,760.16
2016,9,21,15,30,814.0,84.0,7.7,16.0,485.0,898.45,732.58
2016,9,21,15,45,790.0,79.5,7.7,16.0,436.0,849.44,697.2
2016,9,21,16,0,766.0,75.0,7.7,16.0,387.0,798.53,659.7
2016,9,21,16,15,726.5,70.5,7.65,16.0,334.5,732.91,609.55
2016,9,21,16,30,687.0,66.0,7.6,16.0,282.0,673.14,562.65
2016,9,21,16,45,623.0,60.5,7.55,16.0,229.0,588.68,494.0
2016,9,21,17,0,559.0,55.0,7.5,16.0,176.0,507.49,425.43
2016,9,21,17,15,460.0,46.0,7.45,15.5,127.5,402.44,333.91
2016,9,21,17,30,361.0,37.0,7.4,15.0,79.0,305.56,242.96
2016,9,21,17,45,180.5,18.5,7.4,15.0,39.5,151.55,43.15
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,124.0,17.0,7.75,14.0,29.0,13.27,0.0
2016,9,22,6,30,248.0,34.0,7.8,14.0,58.0,26.39,15.44
2016,9,22,6,45,356.0,45.5,7.85,14.0,103.0,37.06,26.61
2016,9,22,7,0,464.0,57.0,7.9,14.0,148.0,45.75,34.9
2016,9,22,7,15,531.0,65.0,7.75,14.0,199.0,51.13,40.04
2016,9,22,7,30,598.0,73.0,7.6,14.0,250.0,56.46,44.93
2016,9,22,7,45,651.0,77.0,7.45,14.5,302.0,58.54,46.69
2016,9,22,8,0,704.0,81.0,7.3,15.0,354.0,60.71,48.43
2016,9,22,8,15,735.0,85.0,7.15,15.0,403.5,108.92,62.47
2016,9,22,8,30,766.0,89.0,7.0,15.0,453.0,173.29,106.2
2016,9,22,8,45,569.5,151.0,6.85,15.5,436.5,230.15,162.41
2016,9,22,9,0,373.0,213.0,6.7,16.0,420.0,266.67,202.42
2016,9,22,9,15,612.5,155.0,6.6,16.0,524.0,333.09,253.58
2016,9,22,9,30,852.0,97.0,6.5,16.0,628.0,423.01,327.16
2016,9,22,9,45,682.0,164.0,6.4,16.5,604.0,457.62,360.81
2016,9,22,10,0,512.0,231.0,6.3,17.0,580.0,469.52,373.05
2016,9,22,10,15,708.5,164.0,6.2,17.0,668.0,561.71,448.45
2016,9,22,10,30,905.0,97.0,6.1,17.0,756.0,661.63,529.56
2016,9,22,10,45,911.0,97.5,6.0,17.5,776.5,714.62,570.68
2016,9,22,11,0,917.0,98.0,5.9,18.0,797.0,765.6,608.92
2016,9,22,11,15,919.5,98.5,5.85,18.0,809.5,811.65,642.22
2016,9,22,11,30,922.0,99.0,5.8,18.0,822.0,854.92,673.23
2016,9,22,11,45,921.0,100.5,5.8,18.0,826.0,893.29,700.73
2016,9,22,12,0,920.0,102.0,5.8,18.0,830.0,928.31,725.76
2016,9,22,12,15,919.0,101.5,5.85,18.0,826.0,957.75,747.07
2016,9,22,12,30,918.0,101.0,5.9,18.0,822.0,983.54,765.87
2016,9,22,12,45,912.5,102.0,5.95,18.0,810.0,1002.86,780.18
2016,9,22,13,0,907.0,103.0,6.0,18.0,798.0,1018.21,791.85
2016,9,22,13,15,902.0,102.0,6.0,18.0,778.5,1027.84,799.32
2016,9,22,13,30,897.0,101.0,6.0,18.0,759.0,1033.45,804.14
2016,9,22,13,45,886.0,101.0,6.05,18.0,731.5,1030.1,803.14
2016,9,22,14,0,875.0,101.0,6.1,18.0,704.0,1022.8,799.54
2016,9,22,14,15,863.5,99.0,6.1,18.0,670.0,1008.78,790.97
2016,9,22,14,30,852.0,97.0,6.1,18.0,636.0,1003.07,788.56
2016,9,22,14,45,834.5,95.5,6.2,18.0,595.5,976.14,771.51
2016,9,22,15,0,817.0,94.0,6.3,18.0,555.0,945.9,752.05
2016,9,22,15,15,796.0,91.0,6.4,17.5,510.5,907.38,727.7
2016,9,22,15,30,775.0,88.0,6.5,17.0,466.0,866.23,700.93
2016,9,22,15,45,742.5,85.0,6.6,17.0,416.5,812.24,662.46
2016,9,22,16,0,710.0,82.0,6.7,17.0,367.0,763.01,626.83
2016,9,22,16,15,668.5,77.0,6.65,16.5,316.0,697.32,577.93
2016,9,22,16,30,627.0,72.0,6.6,16.0,265.0,632.05,527.72
2016,9,22,16,45,562.5,65.0,6.6,16.0,214.0,547.55,459.06
2016,9,22,17,0,498.0,58.0,6.6,16.0,163.0,466.46,390.33
2016,9,22,17,15,399.0,47.5,6.4,15.5,116.5,362.42,299.34
2016,9,22,17,30,300.0,37.0,6.2,15.0,70.0,266.82,209.07
2016,9,22,17,45,150.0,18.5,6.05,15.0,35.0,129.1,5.95
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,155.5,14.0,2.7,13.0,28.5,11.95,0.0
2016,9,23,6,30,311.0,28.0,2.8,13.0,57.0,23.08,12.62
2016,9,23,6,45,416.0,37.0,2.9,13.5,102.0,30.02,20.54
2016,9,23,7,0,521.0,46.0,3.0,14.0,147.0,36.94,27.14
2016,9,23,7,15,582.5,52.5,2.95,14.5,197.0,41.54,31.46
2016,9,23,7,30,644.0,59.0,2.9,15.0,247.0,46.1,35.57
2016,9,23,7,45,687.0,63.0,2.9,15.5,297.5,52.87,41.5
2016,9,23,8,0,730.0,67.0,2.9,16.0,348.0,55.57,43.71
2016,9,23,8,15,757.5,70.5,2.85,16.0,396.0,105.11,57.9
2016,9,23,8,30,785.0,74.0,2.8,16.0,444.0,164.9,97.55
2016,9,23,8,45,806.0,76.0,2.8,16.5,488.5,225.32,147.24
2016,9,23,9,0,827.0,78.0,2.8,17.0,533.0,291.31,204.99
2016,9,23,9,15,841.0,80.0,2.75,17.0,572.5,352.37,259.96
2016,9,23,9,30,855.0,82.0,2.7,17.0,612.0,413.93,314.49
2016,9,23,9,45,866.5,83.0,2.7,17.5,646.0,473.71,365.62
2016,9,23,10,0,878.0,84.0,2.7,18.0,680.0,533.13,414.66
2016,9,23,10,15,885.5,85.0,2.7,18.5,707.0,589.65,459.77
2016,9,23,10,30,893.0,86.0,2.7,19.0,734.0,644.84,502.31
2016,9,23,10,45,898.0,87.0,2.75,19.5,753.5,696.77,541.31
2016,9,23,11,0,903.0,88.0,2.8,20.0,773.0,746.64,577.14
2016,9,23,11,15,905.5,88.5,2.9,20.0,785.0,791.8,608.88
2016,9,23,11,30,908.0,89.0,3.0,20.0,797.0,834.23,638.56
2016,9,23,11,45,908.0,89.5,3.2,20.0,801.0,871.63,665.28
2016,9,23,12,0,908.0,90.0,3.4,20.0,805.0,905.77,689.78
2016,9,23,12,15,645.0,214.5,3.55,20.0,721.5,841.3,644.91
2016,9,23,12,30,382.0,339.0,3.7,20.0,638.0,719.21,552.86
2016,9,23,12,45,637.5,215.5,3.9,20.0,705.5,877.59,674.51
2016,9,23,13,0,893.0,92.0,4.1,20.0,773.0,992.42,754.78
2016,9,23,13,15,664.5,189.0,4.25,19.5,689.0,907.17,697.65
2016,9,23,13,30,436.0,286.0,4.4,19.0,605.0,782.78,607.47
2016,9,23,13,45,649.0,188.0,4.6,19.0,642.5,908.3,705.33
2016,9,23,14,0,862.0,90.0,4.8,19.0,680.0,996.44,769.27
2016,9,23,14,15,851.5,88.5,4.9,18.5,647.0,983.79,763.49
2016,9,23,14,30,841.0,87.0,5.0,18.0,614.0,967.49,755.86
2016,9,23,14,45,828.5,84.0,5.15,18.0,576.0,943.82,741.86
2016,9,23,15,0,816.0,81.0,5.3,18.0,538.0,927.93,733.42
2016,9,23,15,15,797.0,78.5,5.35,18.0,494.5,891.94,709.53
2016,9,23,15,30,778.0,76.0,5.4,18.0,451.0,853.33,683.52
2016,9,23,15,45,751.0,72.5,5.5,18.0,403.5,803.79,649.1
2016,9,23,16,0,724.0,69.0,5.6,18.0,356.0,752.73,612.7
2016,9,23,16,15,685.0,64.5,5.55,17.5,306.5,689.1,566.0
2016,9,23,16,30,646.0,60.0,5.5,17.0,257.0,630.75,521.8
2016,9,23,16,45,589.0,54.0,5.45,16.5,207.0,552.93,460.0
2016,9,23,17,0,532.0,48.0,5.4,16.0,157.0,478.2,397.85
2016,9,23,17,15,436.5,39.0,5.3,15.5,111.5,377.5,310.3
2016,9,23,17,30,341.0,30.0,5.2,15.0,66.0,285.71,220.53
2016,9,23,17,45,170.5,15.0,5.15,15.0,33.0,137.22,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,174.5,12.5,2.0,14.0,28.0,10.67,0.0
2016,9,24,6,30,349.0,25.0,2.0,14.0,56.0,20.59,10.29
2016,9,24,6,45,451.5,33.5,2.05,14.5,102.0,27.27,18.03
2016,9,24,7,0,554.0,42.0,2.1,15.0,148.0,36.91,26.98
2016,9,24,7,15,614.5,47.5,2.05,15.0,198.0,41.2,31.09
2016,9,24,7,30,675.0,53.0,2.0,15.0,248.0,45.5,35.04
2016,9,24,7,45,715.5,57.0,1.95,15.5,299.0,48.39,37.54
2016,9,24,8,0,756.0,61.0,1.9,16.0,350.0,51.27,39.93
2016,9,24,8,15,784.0,64.0,1.9,16.5,399.0,102.98,54.78
2016,9,24,8,30,812.0,67.0,1.9,17.0,448.0,164.08,95.17
2016,9,24,8,45,833.0,69.0,1.95,17.5,493.5,230.49,149.53
2016,9,24,9,0,854.0,71.0,2.0,18.0,539.0,293.79,204.86
2016,9,24,9,15,869.0,73.0,2.15,18.5,579.0,356.73,260.72
2016,9,24,9,30,884.0,75.0,2.3,19.0,619.0,420.27,316.07
2016,9,24,9,45,898.0,75.0,2.45,20.0,654.5,481.85,367.71
2016,9,24,10,0,912.0,75.0,2.6,21.0,690.0,543.28,417.34
2016,9,24,10,15,920.0,76.0,2.65,21.0,717.5,601.79,464.41
2016,9,24,10,30,928.0,77.0,2.7,21.0,745.0,658.94,509.08
2016,9,24,10,45,933.5,77.5,2.75,21.5,766.0,712.3,548.73
2016,9,24,11,0,939.0,78.0,2.8,22.0,787.0,763.51,584.67
2016,9,24,11,15,942.0,78.5,2.85,22.5,799.5,810.44,615.78
2016,9,24,11,30,945.0,79.0,2.9,23.0,812.0,854.56,644.61
2016,9,24,11,45,946.5,79.0,2.95,23.5,817.0,893.87,669.9
2016,9,24,12,0,948.0,79.0,3.0,24.0,822.0,929.87,692.81
2016,9,24,12,15,947.5,79.0,3.1,24.0,818.5,960.57,713.84
2016,9,24,12,30,947.0,79.0,3.2,24.0,815.0,987.55,732.51
2016,9,24,12,45,936.5,83.0,3.35,24.0,801.5,1005.6,745.77
2016,9,24,13,0,926.0,87.0,3.5,24.0,788.0,1019.46,756.47
2016,9,24,13,15,921.0,86.0,3.6,24.0,768.5,1028.87,764.04
2016,9,24,13,30,916.0,85.0,3.7,24.0,749.0,1034.19,769.1
2016,9,24,13,45,907.0,84.5,3.85,24.0,722.0,1031.97,769.69
2016,9,24,14,0,898.0,84.0,4.0,24.0,695.0,1025.72,767.76
2016,9,24,14,15,887.5,82.5,4.05,23.5,661.0,1012.79,762.31
2016,9,24,14,30,877.0,81.0,4.1,23.0,627.0,996.05,754.4
2016,9,24,14,45,861.5,79.5,4.2,23.0,587.0,970.7,739.47
2016,9,24,15,0,846.0,78.0,4.3,23.0,547.0,942.07,722.22
2016,9,24,15,15,826.0,75.5,4.35,22.5,502.5,915.42,707.35
2016,9,24,15,30,806.0,73.0,4.4,22.0,458.0,875.14,682.49
2016,9,24,15,45,778.0,70.0,4.45,22.0,409.0,824.54,648.49
2016,9,24,16,0,750.0,67.0,4.5,22.0,360.0,772.4,612.61
2016,9,24,16,15,710.5,62.5,4.45,21.0,309.0,707.44,567.72
2016,9,24,16,30,671.0,58.0,4.4,20.0,258.0,642.61,520.97
2016,9,24,16,45,609.5,52.5,4.4,19.5,207.5,566.03,461.86
2016,9,24,17,0,548.0,47.0,4.4,19.0,157.0,487.92,398.47
2016,9,24,17,15,448.0,38.0,4.3,18.5,110.5,383.61,309.54
2016,9,24,17,30,348.0,29.0,4.2,18.0,64.0,288.73,215.35
2016,9,24,17,45,174.0,14.5,4.1,17.5,32.0,136.67,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,170.5,13.0,2.9,16.5,27.5,11.1,0.0
2016,9,25,6,30,341.0,26.0,3.0,17.0,55.0,21.52,10.42
2016,9,25,6,45,455.0,34.0,3.15,17.5,102.0,27.76,18.13
2016,9,25,7,0,569.0,42.0,3.3,18.0,149.0,37.05,26.71
2016,9,25,7,15,631.0,48.0,3.15,18.0,200.5,41.8,31.19
2016,9,25,7,30,693.0,54.0,3.0,18.0,252.0,46.54,35.49
2016,9,25,7,45,735.0,57.5,2.9,18.5,304.0,49.03,37.61
2016,9,25,8,0,777.0,61.0,2.8,19.0,356.0,51.55,39.67
2016,9,25,8,15,804.5,64.0,2.7,19.5,405.5,105.55,55.29
2016,9,25,8,30,832.0,67.0,2.6,20.0,455.0,172.87,100.44
2016,9,25,8,45,851.5,69.5,2.55,21.0,500.5,235.73,151.32
2016,9,25,9,0,871.0,72.0,2.5,22.0,546.0,300.28,206.82
2016,9,25,9,15,885.0,73.5,2.45,23.0,586.0,363.55,261.65
2016,9,25,9,30,899.0,75.0,2.4,24.0,626.0,427.25,315.4
2016,9,25,9,45,914.5,74.0,2.35,25.0,661.5,489.49,366.07
2016,9,25,10,0,930.0,73.0,2.3,26.0,697.0,551.65,414.55
2016,9,25,10,15,936.5,74.0,2.15,26.5,724.5,610.24,458.8
2016,9,25,10,30,943.0,75.0,2.0,27.0,752.0,667.27,499.96
2016,9,25,10,45,946.0,76.5,1.85,27.5,771.5,720.6,536.75
2016,9,25,11,0,949.0,78.0,1.7,28.0,791.0,771.55,569.21
2016,9,25,11,15,951.5,78.5,1.5,28.5,803.5,818.48,596.34
2016,9,25,11,30,954.0,79.0,1.3,29.0,816.0,862.52,620.57
2016,9,25,11,45,953.0,80.0,1.15,29.5,819.5,901.04,641.03
2016,9,25,12,0,952.0,81.0,1.0,30.0,823.0,936.08,658.67
2016,9,25,12,15,951.0,81.0,0.8,30.0,819.0,966.4,673.2
2016,9,25,12,30,950.0,81.0,0.6,30.0,815.0,992.95,684.81
2016,9,25,12,45,941.0,83.5,0.4,30.5,801.5,1010.76,689.4
2016,9,25,13,0,932.0,86.0,0.2,31.0,788.0,1024.38,691.74
2016,9,25,13,15,926.5,85.5,0.4,31.0,768.0,1033.87,702.16
2016,9,25,13,30,921.0,85.0,0.6,31.0,748.0,1039.23,710.69
2016,9,25,13,45,911.0,84.5,0.85,31.0,720.0,1035.94,715.24
2016,9,25,14,0,901.0,84.0,1.1,31.0,692.0,1028.6,717.04
2016,9,25,14,15,890.0,82.5,1.3,30.5,658.0,1015.07,715.22
2016,9,25,14,30,879.0,81.0,1.5,30.0,624.0,997.74,710.75
2016,9,25,14,45,861.0,80.0,1.7,30.0,583.0,970.45,698.2
2016,9,25,15,0,843.0,79.0,1.9,30.0,542.0,939.97,683.17
2016,9,25,15,15,822.5,76.5,2.05,29.5,497.0,912.89,670.66
2016,9,25,15,30,802.0,74.0,2.2,29.0,452.0,872.16,648.51
2016,9,25,15,45,770.5,71.0,2.35,28.5,402.5,818.43,616.73
2016,9,25,16,0,739.0,68.0,2.5,28.0,353.0,763.38,582.75
2016,9,25,16,15,698.0,63.5,2.65,27.0,302.5,697.49,540.43
2016,9,25,16,30,657.0,59.0,2.8,26.0,252.0,631.83,495.87
2016,9,25,16,45,591.0,53.0,2.95,25.5,201.0,552.19,437.05
2016,9,25,17,0,525.0,47.0,3.1,25.0,150.0,471.02,373.64
2016,9,25,17,15,423.5,37.5,3.15,24.0,104.0,366.31,287.48
2016,9,25,17,30,322.0,28.0,3.2,23.0,58.0,271.43,192.58
2016,9,25,17,45,161.0,14.0,3.25,22.0,29.0,102.28,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,114.0,13.5,1.2,19.0,23.0,11.52,0.0
2016,9,26,6,30,228.0,27.0,1.2,19.0,46.0,22.22,10.36
2016,9,26,6,45,330.0,40.5,1.3,19.5,90.0,32.96,22.33
2016,9,26,7,0,432.0,54.0,1.4,20.0,134.0,43.44,31.97
2016,9,26,7,15,499.0,63.0,1.35,20.5,183.5,49.68,37.69
2016,9,26,7,30,566.0,72.0,1.3,21.0,233.0,55.82,43.1
2016,9,26,7,45,612.5,79.0,1.3,21.5,283.5,60.09,46.72
2016,9,26,8,0,659.0,86.0,1.3,22.0,334.0,64.28,50.15
2016,9,26,8,15,691.5,91.0,1.2,22.5,382.5,114.81,65.53
2016,9,26,8,30,724.0,96.0,1.1,23.0,431.0,173.09,103.62
2016,9,26,8,45,749.5,99.5,1.05,23.5,476.5,232.69,150.66
2016,9,26,9,0,775.0,103.0,1.0,24.0,522.0,298.43,205.16
2016,9,26,9,15,792.5,106.0,0.95,24.5,562.5,359.48,256.32
2016,9,26,9,30,810.0,109.0,0.9,25.0,603.0,421.65,307.05
2016,9,26,9,45,825.0,111.0,0.9,25.5,638.0,482.63,355.39
2016,9,26,10,0,840.0,113.0,0.9,26.0,673.0,543.82,402.0
2016,9,26,10,15,849.5,114.5,1.0,26.5,701.0,601.32,445.08
2016,9,26,10,30,859.0,116.0,1.1,27.0,729.0,657.82,486.09
2016,9,26,10,45,867.5,116.0,1.2,27.5,750.0,710.9,523.63
2016,9,26,11,0,876.0,116.0,1.3,28.0,771.0,756.6,555.43
2016,9,26,11,15,880.0,117.0,1.45,28.0,783.5,802.5,586.78
2016,9,26,11,30,884.0,118.0,1.6,28.0,796.0,845.88,616.07
2016,9,26,11,45,888.5,116.5,1.8,28.0,801.5,884.5,642.71
2016,9,26,12,0,893.0,115.0,2.0,28.0,807.0,920.16,667.46
2016,9,26,12,15,892.0,114.5,2.1,28.0,803.0,948.68,686.62
2016,9,26,12,30,891.0,114.0,2.2,28.0,799.0,973.64,703.64
2016,9,26,12,45,909.5,103.5,2.35,28.0,793.0,1002.9,724.06
2016,9,26,13,0,928.0,93.0,2.5,28.0,787.0,1028.58,742.25
2016,9,26,13,15,922.5,92.0,2.55,28.0,767.0,1037.47,748.88
2016,9,26,13,30,917.0,91.0,2.6,28.0,747.0,1042.24,753.22
2016,9,26,13,45,913.0,88.5,2.7,28.0,720.5,1042.64,755.49
2016,9,26,14,0,909.0,86.0,2.8,28.0,694.0,1038.96,755.31
2016,9,26,14,15,898.0,84.0,2.8,27.5,660.0,1024.75,749.06
2016,9,26,14,30,887.0,82.0,2.8,27.0,626.0,1006.69,740.46
2016,9,26,14,45,875.0,79.0,2.85,27.0,586.0,982.68,727.0
2016,9,26,15,0,863.0,76.0,2.9,27.0,546.0,955.19,711.21
2016,9,26,15,15,843.0,73.5,2.85,26.5,500.5,917.42,688.96
2016,9,26,15,30,823.0,71.0,2.8,26.0,455.0,887.22,671.6
2016,9,26,15,45,797.0,67.5,2.75,26.0,406.0,837.23,638.83
2016,9,26,16,0,771.0,64.0,2.7,26.0,357.0,785.54,604.23
2016,9,26,16,15,731.0,59.5,2.6,25.5,305.5,719.43,559.03
2016,9,26,16,30,691.0,55.0,2.5,25.0,254.0,653.46,512.13
2016,9,26,16,45,630.0,49.0,2.45,24.5,202.5,570.27,450.21
2016,9,26,17,0,569.0,43.0,2.4,24.0,151.0,490.01,387.19
2016,9,26,17,15,467.0,34.5,2.25,23.0,104.5,391.07,305.28
2016,9,26,17,30,365.0,26.0,2.1,22.0,58.0,294.78,201.04
2016,9,26,17,45,182.5,13.0,1.95,21.5,29.0,113.25,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,134.0,13.0,1.05,17.5,23.5,11.1,0.0
2016,9,27,6,30,268.0,26.0,1.1,18.0,47.0,21.5,9.32
2016,9,27,6,45,367.5,38.0,1.15,18.5,90.5,31.01,20.72
2016,9,27,7,0,467.0,50.0,1.2,19.0,134.0,40.3,29.37
2016,9,27,7,15,534.0,58.0,1.15,19.0,184.0,45.91,34.63
2016,9,27,7,30,601.0,66.0,1.1,19.0,234.0,51.44,39.64
2016,9,27,7,45,327.5,106.0,1.05,19.5,200.5,75.52,60.52
2016,9,27,8,0,54.0,146.0,1.0,20.0,167.0,107.81,88.0
2016,9,27,8,15,54.0,165.5,0.95,20.5,188.5,128.15,98.28
2016,9,27,8,30,54.0,185.0,0.9,21.0,210.0,149.19,114.13
2016,9,27,8,45,66.5,207.5,0.9,21.5,241.5,175.22,133.82
2016,9,27,9,0,79.0,230.0,0.9,22.0,273.0,203.39,155.3
2016,9,27,9,15,101.0,252.5,0.95,22.0,311.5,236.83,181.02
2016,9,27,9,30,123.0,275.0,1.0,22.0,350.0,275.71,210.96
2016,9,27,9,45,149.0,292.0,1.05,22.5,388.0,314.12,239.92
2016,9,27,10,0,175.0,309.0,1.1,23.0,426.0,355.77,271.07
2016,9,27,10,15,135.5,319.0,1.2,23.0,411.5,357.1,272.31
2016,9,27,10,30,96.0,329.0,1.3,23.0,397.0,346.32,264.29
2016,9,27,10,45,108.5,341.5,1.45,23.5,420.5,374.93,285.65
2016,9,27,11,0,121.0,354.0,1.6,24.0,444.0,415.36,315.21
2016,9,27,11,15,122.5,359.0,1.7,24.0,451.5,432.31,327.73
2016,9,27,11,30,124.0,364.0,1.8,24.0,459.0,449.06,340.2
2016,9,27,11,45,141.0,367.5,1.95,24.0,476.0,477.26,361.55
2016,9,27,12,0,158.0,371.0,2.1,24.0,493.0,506.23,383.37
2016,9,27,12,15,156.0,370.5,2.2,24.0,490.5,514.24,389.45
2016,9,27,12,30,154.0,370.0,2.3,24.0,488.0,521.45,395.11
2016,9,27,12,45,164.5,364.0,2.4,24.0,488.5,534.0,405.13
2016,9,27,13,0,175.0,358.0,2.5,24.0,489.0,546.08,414.86
2016,9,27,13,15,177.5,346.5,2.55,24.0,476.0,543.43,413.73
2016,9,27,13,30,180.0,335.0,2.6,24.0,463.0,539.75,412.02
2016,9,27,13,45,132.0,317.5,2.7,24.0,409.5,476.84,365.67
2016,9,27,14,0,84.0,300.0,2.8,24.0,356.0,390.54,301.33
2016,9,27,14,15,90.0,286.0,2.85,23.5,343.0,384.57,298.77
2016,9,27,14,30,96.0,272.0,2.9,23.0,330.0,378.16,295.56
2016,9,27,14,45,94.0,253.5,2.95,23.0,307.0,357.74,280.83
2016,9,27,15,0,92.0,235.0,3.0,23.0,284.0,336.9,265.72
2016,9,27,15,15,64.0,207.0,3.0,22.5,240.0,278.52,220.67
2016,9,27,15,30,36.0,179.0,3.0,22.0,196.0,220.78,175.18
2016,9,27,15,45,385.5,123.0,3.05,22.0,269.5,529.56,427.42
2016,9,27,16,0,735.0,67.0,3.1,22.0,343.0,757.22,597.99
2016,9,27,16,15,693.5,62.5,3.05,21.5,292.5,691.02,549.39
2016,9,27,16,30,652.0,58.0,3.0,21.0,242.0,630.78,505.41
2016,9,27,16,45,590.0,51.0,2.95,20.5,192.0,547.72,441.57
2016,9,27,17,0,528.0,44.0,2.9,20.0,142.0,468.32,377.29
2016,9,27,17,15,422.5,34.5,2.85,19.5,96.5,361.27,286.03
2016,9,27,17,30,317.0,25.0,2.8,19.0,51.0,261.2,170.64
2016,9,27,17,45,158.5,12.5,2.75,18.5,25.5,99.18,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,114.5,13.0,1.85,15.0,22.0,11.1,0.0
2016,9,28,6,30,229.0,26.0,1.9,15.0,44.0,21.5,8.76
2016,9,28,6,45,339.5,38.0,1.95,15.5,87.0,30.99,20.9
2016,9,28,7,0,450.0,50.0,2.0,16.0,130.0,40.31,29.72
2016,9,28,7,15,519.5,57.5,1.95,16.0,179.0,45.49,34.68
2016,9,28,7,30,589.0,65.0,1.9,16.0,228.0,50.65,39.43
2016,9,28,7,45,296.0,95.0,1.9,16.0,177.0,67.76,54.57
2016,9,28,8,0,3.0,125.0,1.9,16.0,126.0,97.64,80.67
2016,9,28,8,15,11.5,146.0,1.9,16.0,151.5,115.5,91.29
2016,9,28,8,30,20.0,167.0,1.9,16.0,177.0,134.89,106.53
2016,9,28,8,45,45.5,197.0,1.9,16.5,221.0,163.7,128.53
2016,9,28,9,0,71.0,227.0,1.9,17.0,265.0,199.27,156.11
2016,9,28,9,15,59.0,238.0,1.95,17.0,271.5,212.07,166.84
2016,9,28,9,30,47.0,249.0,2.0,17.0,278.0,223.24,176.03
2016,9,28,9,45,63.5,272.5,2.05,17.5,313.0,256.14,201.62
2016,9,28,10,0,80.0,296.0,2.1,18.0,348.0,291.61,228.97
2016,9,28,10,15,75.5,306.5,2.2,18.0,357.5,306.32,240.4
2016,9,28,10,30,71.0,317.0,2.3,18.0,367.0,320.52,251.39
2016,9,28,10,45,68.5,324.5,2.45,18.0,374.0,332.9,260.99
2016,9,28,11,0,66.0,332.0,2.6,18.0,381.0,344.97,270.3
2016,9,28,11,15,50.0,320.0,2.8,18.0,358.0,327.8,256.9
2016,9,28,11,30,34.0,308.0,3.0,18.0,335.0,308.56,241.83
2016,9,28,11,45,28.0,296.0,3.2,18.0,318.0,295.99,232.14
2016,9,28,12,0,22.0,284.0,3.4,18.0,301.0,267.62,210.05
2016,9,28,12,15,22.0,284.0,3.6,18.0,301.0,269.63,211.86
2016,9,28,12,30,22.0,284.0,3.8,18.0,301.0,271.62,213.61
2016,9,28,12,45,32.0,297.5,4.05,18.0,321.5,315.86,248.79
2016,9,28,13,0,42.0,311.0,4.3,18.0,342.0,343.89,271.24
2016,9,28,13,15,26.5,270.0,4.4,17.5,289.5,287.81,227.71
2016,9,28,13,30,11.0,229.0,4.5,17.0,237.0,214.08,169.44
2016,9,28,13,45,10.0,220.5,4.65,17.0,227.5,206.08,163.41
2016,9,28,14,0,9.0,212.0,4.8,17.0,218.0,198.05,157.24
2016,9,28,14,15,4.5,190.5,4.8,17.0,193.5,173.47,137.48
2016,9,28,14,30,0.0,169.0,4.8,17.0,169.0,148.87,117.56
2016,9,28,14,45,0.0,164.0,4.85,17.0,164.0,145.22,114.9
2016,9,28,15,0,0.0,159.0,4.9,17.0,159.0,141.77,112.39
2016,9,28,15,15,0.0,130.0,4.9,16.5,130.0,113.89,89.86
2016,9,28,15,30,0.0,101.0,4.9,16.0,101.0,86.29,67.25
2016,9,28,15,45,0.0,84.5,4.9,16.0,84.5,71.14,54.71
2016,9,28,16,0,0.0,68.0,4.9,16.0,68.0,56.37,42.35
2016,9,28,16,15,293.0,67.0,4.85,15.5,148.5,354.44,300.97
2016,9,28,16,30,586.0,66.0,4.8,15.0,229.0,588.26,491.02
2016,9,28,16,45,516.0,58.5,4.8,15.0,180.0,501.03,418.2
2016,9,28,17,0,446.0,51.0,4.8,15.0,131.0,417.9,346.58
2016,9,28,17,15,332.5,39.5,4.7,14.5,88.0,306.72,247.98
2016,9,28,17,30,219.0,28.0,4.6,14.0,45.0,201.79,122.84
2016,9,28,17,45,109.5,14.0,4.55,14.0,22.5,72.97,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
