Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,87.0,14.0,3.4,13.0,20.5,11.95,0.0
2016,9,29,6,30,174.0,28.0,3.5,13.0,41.0,21.72,8.1
2016,9,29,6,45,287.0,41.5,3.65,13.5,83.0,32.03,21.88
2016,9,29,7,0,400.0,55.0,3.8,14.0,125.0,44.5,33.6
2016,9,29,7,15,472.0,64.0,3.75,14.0,173.5,50.68,39.54
2016,9,29,7,30,544.0,73.0,3.7,14.0,222.0,56.79,45.2
2016,9,29,7,45,272.0,67.5,3.65,14.5,142.0,48.74,37.99
2016,9,29,8,0,0.0,62.0,3.6,15.0,62.0,51.36,40.19
2016,9,29,8,15,0.0,73.0,3.6,15.0,73.0,60.55,45.98
2016,9,29,8,30,0.0,84.0,3.6,15.0,84.0,69.61,53.49
2016,9,29,8,45,0.0,99.5,3.6,15.5,99.5,82.16,63.74
2016,9,29,9,0,0.0,115.0,3.6,16.0,115.0,94.86,73.98
2016,9,29,9,15,0.0,133.5,3.65,16.0,133.5,110.13,86.4
2016,9,29,9,30,0.0,152.0,3.7,16.0,152.0,125.61,98.91
2016,9,29,9,45,3.0,176.0,3.75,16.0,178.5,147.23,116.34
2016,9,29,10,0,6.0,200.0,3.8,16.0,205.0,169.58,134.27
2016,9,29,10,15,5.0,197.0,3.85,16.0,201.5,167.62,132.46
2016,9,29,10,30,4.0,194.0,3.9,16.0,198.0,165.38,130.48
2016,9,29,10,45,8.5,219.5,3.95,16.5,226.5,191.22,150.98
2016,9,29,11,0,13.0,245.0,4.0,17.0,255.0,218.0,172.03
2016,9,29,11,15,11.0,235.0,4.05,17.0,243.5,209.12,164.79
2016,9,29,11,30,9.0,225.0,4.1,17.0,232.0,199.84,157.31
2016,9,29,11,45,9.0,226.0,4.15,17.0,233.5,201.81,158.89
2016,9,29,12,0,9.0,227.0,4.2,17.0,235.0,203.77,160.47
2016,9,29,12,15,23.5,270.0,4.25,17.0,289.0,258.06,204.16
2016,9,29,12,30,38.0,313.0,4.3,17.0,343.0,334.5,264.59
2016,9,29,12,45,38.5,308.0,4.4,17.0,337.5,333.77,264.14
2016,9,29,13,0,39.0,303.0,4.5,17.0,332.0,332.85,263.81
2016,9,29,13,15,39.0,296.0,4.55,17.0,324.5,329.09,261.23
2016,9,29,13,30,39.0,289.0,4.6,17.0,317.0,325.15,258.56
2016,9,29,13,45,42.0,281.0,4.7,17.0,310.0,322.98,257.5
2016,9,29,14,0,45.0,273.0,4.8,17.0,303.0,320.73,256.43
2016,9,29,14,15,34.5,249.0,4.9,16.5,271.5,285.91,229.44
2016,9,29,14,30,24.0,225.0,5.0,16.0,240.0,230.79,185.74
2016,9,29,14,45,22.5,210.5,5.1,16.0,223.5,216.37,174.56
2016,9,29,15,0,21.0,196.0,5.2,16.0,207.0,201.95,163.25
2016,9,29,15,15,10.5,169.5,5.25,16.0,175.0,165.71,133.46
2016,9,29,15,30,0.0,143.0,5.3,16.0,143.0,129.81,103.6
2016,9,29,15,45,0.0,126.5,5.4,16.0,126.5,114.75,91.35
2016,9,29,16,0,0.0,110.0,5.5,16.0,110.0,99.67,78.91
2016,9,29,16,15,297.5,86.0,5.5,15.5,167.0,385.49,326.42
2016,9,29,16,30,595.0,62.0,5.5,15.0,224.0,589.68,493.7
2016,9,29,16,45,519.5,55.5,5.5,15.0,175.0,499.44,417.99
2016,9,29,17,0,444.0,49.0,5.5,15.0,126.0,413.7,343.56
2016,9,29,17,15,330.0,37.0,5.35,14.5,83.5,302.17,243.41
2016,9,29,17,30,216.0,25.0,5.2,14.0,41.0,193.21,102.02
2016,9,29,17,45,108.0,12.5,5.05,14.0,20.5,70.71,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,102.0,12.5,4.55,13.0,20.0,10.67,0.0
2016,9,30,6,30,204.0,25.0,4.7,13.0,40.0,20.72,6.39
2016,9,30,6,45,316.0,37.5,4.9,13.5,82.0,30.66,20.6
2016,9,30,7,0,428.0,50.0,5.1,14.0,124.0,40.4,29.94
2016,9,30,7,15,499.5,58.5,5.1,14.0,172.5,46.38,35.69
2016,9,30,7,30,571.0,67.0,5.1,14.0,221.0,52.28,41.17
2016,9,30,7,45,619.5,72.5,5.15,14.0,270.5,55.58,44.16
2016,9,30,8,0,668.0,78.0,5.2,14.0,320.0,58.9,47.08
2016,9,30,8,15,700.5,82.5,5.25,14.0,368.0,113.22,65.45
2016,9,30,8,30,733.0,87.0,5.3,14.0,416.0,171.64,106.57
2016,9,30,8,45,759.5,89.0,5.35,14.5,460.5,234.26,159.29
2016,9,30,9,0,786.0,91.0,5.4,15.0,505.0,295.44,213.99
2016,9,30,9,15,803.5,93.5,5.45,15.0,544.5,356.5,269.94
2016,9,30,9,30,821.0,96.0,5.5,15.0,584.0,418.63,326.11
2016,9,30,9,45,838.5,96.0,5.55,15.5,619.0,479.22,379.19
2016,9,30,10,0,856.0,96.0,5.6,16.0,654.0,539.26,430.31
2016,9,30,10,15,865.0,97.5,5.6,16.0,681.0,595.81,477.98
2016,9,30,10,30,874.0,99.0,5.6,16.0,708.0,651.21,523.5
2016,9,30,10,45,880.0,99.5,5.65,16.0,728.0,702.22,564.76
2016,9,30,11,0,886.0,100.0,5.7,16.0,748.0,751.26,603.32
2016,9,30,11,15,889.5,101.0,5.75,16.0,760.0,796.68,636.94
2016,9,30,11,30,893.0,102.0,5.8,16.0,772.0,839.5,668.48
2016,9,30,11,45,895.5,101.5,5.85,16.5,776.5,877.12,694.75
2016,9,30,12,0,898.0,101.0,5.9,17.0,781.0,911.65,718.65
2016,9,30,12,15,896.5,101.0,5.9,17.0,776.5,939.81,738.99
2016,9,30,12,30,895.0,101.0,5.9,17.0,772.0,964.37,756.83
2016,9,30,12,45,891.5,100.5,5.95,17.0,760.0,982.76,770.65
2016,9,30,13,0,888.0,100.0,6.0,17.0,748.0,997.31,781.9
2016,9,30,13,15,882.0,99.0,6.0,17.0,728.0,1004.91,788.04
2016,9,30,13,30,876.0,98.0,6.0,17.0,708.0,1008.56,791.56
2016,9,30,13,45,869.0,96.0,6.05,17.0,681.0,1006.1,791.22
2016,9,30,14,0,862.0,94.0,6.1,17.0,654.0,999.74,788.28
2016,9,30,14,15,849.5,92.0,6.1,16.5,620.0,984.02,779.92
2016,9,30,14,30,837.0,90.0,6.1,16.0,586.0,976.42,777.62
2016,9,30,14,45,823.0,86.5,6.1,16.0,546.5,949.99,760.07
2016,9,30,15,0,809.0,83.0,6.1,16.0,507.0,920.28,740.13
2016,9,30,15,15,786.5,80.0,6.05,16.0,462.5,880.03,711.91
2016,9,30,15,30,764.0,77.0,6.0,16.0,418.0,837.36,681.56
2016,9,30,15,45,734.5,73.0,6.0,16.0,370.5,785.0,643.47
2016,9,30,16,0,705.0,69.0,6.0,16.0,323.0,731.3,603.43
2016,9,30,16,15,660.0,64.0,5.9,15.5,273.0,668.34,555.56
2016,9,30,16,30,615.0,59.0,5.8,15.0,223.0,601.02,502.27
2016,9,30,16,45,543.0,52.0,5.75,15.0,173.5,512.13,428.29
2016,9,30,17,0,471.0,45.0,5.7,15.0,124.0,427.72,354.76
2016,9,30,17,15,354.5,34.0,5.55,14.5,81.5,314.83,252.06
2016,9,30,17,30,238.0,23.0,5.4,14.0,39.0,202.0,83.33
2016,9,30,17,45,119.0,11.5,5.3,14.0,19.5,75.83,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,110.5,12.0,3.15,13.5,19.5,10.24,0.0
2016,10,1,6,30,221.0,24.0,3.3,14.0,39.0,19.93,4.61
2016,10,1,6,45,343.5,35.5,3.45,14.5,82.5,29.09,19.08
2016,10,1,7,0,466.0,47.0,3.6,15.0,126.0,38.11,27.79
2016,10,1,7,15,539.0,54.5,3.65,15.0,175.5,43.43,32.92
2016,10,1,7,30,612.0,62.0,3.7,15.0,225.0,48.72,37.84
2016,10,1,7,45,661.5,66.5,3.75,15.5,276.0,51.48,40.27
2016,10,1,8,0,711.0,71.0,3.8,16.0,327.0,60.07,47.73
2016,10,1,8,15,743.0,75.0,3.7,16.0,375.5,116.13,65.6
2016,10,1,8,30,775.0,79.0,3.6,16.0,424.0,176.24,107.51
2016,10,1,8,45,800.5,81.5,3.55,16.5,470.0,237.5,158.64
2016,10,1,9,0,826.0,84.0,3.5,17.0,516.0,301.35,214.95
2016,10,1,9,15,842.5,86.0,3.45,17.0,556.0,364.01,271.38
2016,10,1,9,30,859.0,88.0,3.4,17.0,596.0,428.62,328.41
2016,10,1,9,45,876.5,87.5,3.4,17.5,631.5,489.96,380.81
2016,10,1,10,0,894.0,87.0,3.4,18.0,667.0,551.49,431.62
2016,10,1,10,15,902.5,88.5,3.45,18.0,694.5,609.66,479.18
2016,10,1,10,30,911.0,90.0,3.5,18.0,722.0,666.53,524.42
2016,10,1,10,45,916.0,91.0,3.55,18.0,741.5,719.0,565.24
2016,10,1,11,0,921.0,92.0,3.6,18.0,761.0,769.31,602.77
2016,10,1,11,15,924.5,92.5,3.65,18.0,773.5,815.57,635.52
2016,10,1,11,30,928.0,93.0,3.7,18.0,786.0,859.1,666.12
2016,10,1,11,45,928.5,93.5,3.8,18.5,790.0,897.15,691.69
2016,10,1,12,0,929.0,94.0,3.9,19.0,794.0,931.87,714.84
2016,10,1,12,15,928.0,94.0,4.05,19.0,789.5,961.21,735.91
2016,10,1,12,30,927.0,94.0,4.2,19.0,785.0,986.87,754.55
2016,10,1,12,45,923.5,93.5,4.4,19.0,773.0,1005.76,769.0
2016,10,1,13,0,920.0,93.0,4.6,19.0,761.0,1020.68,781.6
2016,10,1,13,15,915.0,92.0,4.7,18.5,740.5,1029.52,790.83
2016,10,1,13,30,910.0,91.0,4.8,18.0,720.0,1034.29,797.5
2016,10,1,13,45,901.0,90.0,4.9,18.0,692.5,1030.98,797.2
2016,10,1,14,0,892.0,89.0,5.0,18.0,665.0,1023.67,794.3
2016,10,1,14,15,880.5,87.5,5.05,18.0,630.5,1009.33,786.18
2016,10,1,14,30,869.0,86.0,5.1,18.0,596.0,991.26,775.54
2016,10,1,14,45,853.0,83.5,5.2,18.0,555.5,975.25,766.82
2016,10,1,15,0,837.0,81.0,5.3,18.0,515.0,944.34,747.29
2016,10,1,15,15,814.5,78.0,5.35,17.5,469.5,903.48,721.38
2016,10,1,15,30,792.0,75.0,5.4,17.0,424.0,860.11,693.07
2016,10,1,15,45,760.5,71.5,5.5,17.0,375.0,805.79,654.68
2016,10,1,16,0,729.0,68.0,5.6,17.0,326.0,750.15,614.15
2016,10,1,16,15,682.0,63.0,5.55,16.5,275.0,678.8,560.43
2016,10,1,16,30,635.0,58.0,5.5,16.0,224.0,614.96,510.4
2016,10,1,16,45,561.5,51.0,5.5,16.0,173.5,524.2,435.4
2016,10,1,17,0,488.0,44.0,5.5,16.0,123.0,437.99,360.74
2016,10,1,17,15,361.0,33.0,5.4,15.5,79.5,317.64,250.96
2016,10,1,17,30,234.0,22.0,5.3,15.0,36.0,195.74,46.91
2016,10,1,17,45,117.0,11.0,5.2,15.0,18.0,74.16,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,108.5,11.5,3.25,13.5,18.5,9.82,0.0
2016,10,2,6,30,217.0,23.0,3.4,14.0,37.0,19.1,2.65
2016,10,2,6,45,338.5,34.0,3.6,14.5,79.0,27.83,17.91
2016,10,2,7,0,460.0,45.0,3.8,15.0,121.0,36.46,26.31
2016,10,2,7,15,531.5,52.0,3.85,15.0,169.5,41.42,31.12
2016,10,2,7,30,603.0,59.0,3.9,15.0,218.0,46.37,35.74
2016,10,2,7,45,650.0,64.0,4.0,15.5,267.5,49.56,38.56
2016,10,2,8,0,697.0,69.0,4.1,16.0,317.0,59.23,47.0
2016,10,2,8,15,728.0,73.0,4.1,16.0,364.5,114.29,64.41
2016,10,2,8,30,759.0,77.0,4.1,16.0,412.0,173.25,105.83
2016,10,2,8,45,779.0,80.5,4.2,16.0,455.5,233.11,156.57
2016,10,2,9,0,799.0,84.0,4.3,16.0,499.0,294.89,212.08
2016,10,2,9,15,429.5,166.5,4.35,16.0,392.0,287.78,221.56
2016,10,2,9,30,60.0,249.0,4.4,16.0,285.0,229.55,182.7
2016,10,2,9,45,459.5,169.5,4.5,16.5,464.5,366.72,290.76
2016,10,2,10,0,859.0,90.0,4.6,17.0,644.0,536.88,425.58
2016,10,2,10,15,561.0,202.5,4.7,17.0,570.0,516.91,411.3
2016,10,2,10,30,263.0,315.0,4.8,17.0,496.0,457.64,363.73
2016,10,2,10,45,573.0,206.5,4.9,17.0,616.0,602.94,481.39
2016,10,2,11,0,883.0,98.0,5.0,17.0,736.0,748.19,596.63
2016,10,2,11,15,600.5,216.0,5.0,17.0,653.0,697.72,553.98
2016,10,2,11,30,318.0,334.0,5.0,17.0,570.0,594.64,470.81
2016,10,2,11,45,313.5,337.0,5.05,17.0,570.5,612.16,484.81
2016,10,2,12,0,309.0,340.0,5.1,17.0,571.0,628.19,497.14
2016,10,2,12,15,605.5,219.0,5.1,17.0,669.0,813.91,643.45
2016,10,2,12,30,902.0,98.0,5.1,17.0,767.0,967.8,755.19
2016,10,2,12,45,897.0,99.0,5.2,17.0,755.0,986.36,768.54
2016,10,2,13,0,892.0,100.0,5.3,17.0,743.0,1001.05,780.19
2016,10,2,13,15,887.0,99.0,5.35,17.0,723.5,1009.55,787.27
2016,10,2,13,30,882.0,98.0,5.4,17.0,704.0,1014.1,791.78
2016,10,2,13,45,875.5,96.0,5.5,17.0,677.0,1012.02,792.16
2016,10,2,14,0,869.0,94.0,5.6,17.0,650.0,1006.03,789.95
2016,10,2,14,15,856.5,92.0,5.6,17.0,616.0,1002.03,788.64
2016,10,2,14,30,844.0,90.0,5.6,17.0,582.0,982.36,776.18
2016,10,2,14,45,824.5,88.5,5.65,17.0,541.0,952.86,757.03
2016,10,2,15,0,805.0,87.0,5.7,17.0,500.0,920.21,735.49
2016,10,2,15,15,781.0,83.5,5.7,16.5,455.0,877.86,707.6
2016,10,2,15,30,757.0,80.0,5.7,16.0,410.0,833.16,677.41
2016,10,2,15,45,718.5,77.0,5.7,16.0,360.5,779.76,638.55
2016,10,2,16,0,680.0,74.0,5.7,16.0,311.0,720.56,594.2
2016,10,2,16,15,630.0,68.0,5.7,16.0,261.0,647.62,537.57
2016,10,2,16,30,580.0,62.0,5.7,16.0,211.0,576.01,479.88
2016,10,2,16,45,499.0,54.5,5.7,16.0,162.0,481.1,400.81
2016,10,2,17,0,418.0,47.0,5.7,16.0,113.0,391.21,322.03
2016,10,2,17,15,291.0,34.5,5.55,15.5,72.0,272.55,212.6
2016,10,2,17,30,164.0,22.0,5.4,15.0,31.0,151.36,0.0
2016,10,2,17,45,82.0,11.0,5.3,15.0,15.5,54.69,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,2.2,13.5,2.5,2.13,0.0
2016,10,3,6,30,0.0,5.0,2.3,14.0,5.0,4.1,0.0
2016,10,3,6,45,0.0,12.0,2.45,14.5,12.0,9.86,2.67
2016,10,3,7,0,0.0,19.0,2.6,15.0,19.0,15.64,8.07
2016,10,3,7,15,0.0,27.0,2.65,15.0,27.0,22.25,14.15
2016,10,3,7,30,0.0,35.0,2.7,15.0,35.0,28.89,20.19
2016,10,3,7,45,0.0,43.0,2.75,15.0,43.0,35.53,26.17
2016,10,3,8,0,0.0,51.0,2.8,15.0,51.0,42.19,32.08
2016,10,3,8,15,0.0,90.0,2.8,15.0,90.0,73.75,57.2
2016,10,3,8,30,0.0,129.0,2.8,15.0,129.0,104.16,82.55
2016,10,3,8,45,0.0,134.5,2.8,15.5,134.5,109.51,86.57
2016,10,3,9,0,0.0,140.0,2.8,16.0,140.0,114.71,90.46
2016,10,3,9,15,23.5,190.5,2.75,16.0,204.0,163.66,129.84
2016,10,3,9,30,47.0,241.0,2.7,16.0,268.0,218.22,173.45
2016,10,3,9,45,76.5,266.5,2.7,16.5,314.5,258.91,205.34
2016,10,3,10,0,106.0,292.0,2.7,17.0,361.0,303.78,240.41
2016,10,3,10,15,53.0,218.5,2.75,17.0,253.0,218.67,173.08
2016,10,3,10,30,0.0,145.0,2.8,17.0,145.0,121.38,94.24
2016,10,3,10,45,4.5,183.0,2.9,17.0,186.5,157.3,123.43
2016,10,3,11,0,9.0,221.0,3.0,17.0,228.0,194.5,153.2
2016,10,3,11,15,30.5,271.0,3.1,17.0,294.0,268.25,212.08
2016,10,3,11,30,52.0,321.0,3.2,17.0,360.0,338.24,267.03
2016,10,3,11,45,46.0,315.5,3.3,17.0,350.0,332.9,262.6
2016,10,3,12,0,40.0,310.0,3.4,17.0,340.0,326.75,257.81
2016,10,3,12,15,152.5,326.5,3.4,17.0,439.0,469.06,370.96
2016,10,3,12,30,265.0,343.0,3.4,17.0,538.0,620.26,486.57
2016,10,3,12,45,136.5,281.0,3.45,17.0,381.5,420.85,333.65
2016,10,3,13,0,8.0,219.0,3.5,17.0,225.0,200.06,157.4
2016,10,3,13,15,7.5,214.0,3.55,17.0,220.0,195.85,154.64
2016,10,3,13,30,7.0,209.0,3.6,17.0,215.0,191.63,151.46
2016,10,3,13,45,5.5,198.0,3.65,17.0,202.5,180.52,142.71
2016,10,3,14,0,4.0,187.0,3.7,17.0,190.0,169.35,133.9
2016,10,3,14,15,2.0,164.0,3.7,17.0,165.5,145.8,114.98
2016,10,3,14,30,0.0,141.0,3.7,17.0,141.0,122.31,95.96
2016,10,3,14,45,2.0,153.5,3.75,17.0,155.0,137.77,109.03
2016,10,3,15,0,4.0,166.0,3.8,17.0,169.0,154.63,123.23
2016,10,3,15,15,360.5,123.5,3.8,17.0,279.0,522.16,430.23
2016,10,3,15,30,717.0,81.0,3.8,17.0,389.0,796.51,640.0
2016,10,3,15,45,675.5,78.5,3.8,17.0,341.5,742.53,599.34
2016,10,3,16,0,634.0,76.0,3.8,17.0,294.0,682.72,555.46
2016,10,3,16,15,583.5,69.5,3.75,16.5,245.5,610.33,501.11
2016,10,3,16,30,533.0,63.0,3.7,16.0,197.0,539.44,445.6
2016,10,3,16,45,447.5,55.5,3.7,16.0,150.0,443.08,366.35
2016,10,3,17,0,362.0,48.0,3.7,16.0,103.0,351.94,287.05
2016,10,3,17,15,239.0,34.0,3.6,16.0,64.5,237.49,180.77
2016,10,3,17,30,116.0,20.0,3.5,16.0,26.0,117.52,0.0
2016,10,3,17,45,58.0,10.0,3.4,16.0,13.0,40.52,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,54.5,11.5,3.35,15.0,15.0,9.82,0.0
2016,10,4,6,30,109.0,23.0,3.5,15.0,30.0,17.83,0.0
2016,10,4,6,45,218.0,39.0,3.65,15.0,68.5,30.01,19.41
2016,10,4,7,0,327.0,55.0,3.8,15.0,107.0,42.01,31.05
2016,10,4,7,15,197.0,77.5,3.8,15.0,112.5,57.99,45.68
2016,10,4,7,30,67.0,100.0,3.8,15.0,118.0,75.46,61.46
2016,10,4,7,45,83.5,120.5,3.85,15.0,147.0,90.01,74.43
2016,10,4,8,0,100.0,141.0,3.9,15.0,176.0,102.18,85.08
2016,10,4,8,15,154.0,160.5,3.85,15.0,223.0,131.32,99.79
2016,10,4,8,30,208.0,180.0,3.8,15.0,270.0,167.95,126.32
2016,10,4,8,45,483.5,140.0,3.75,15.5,379.0,214.65,153.75
2016,10,4,9,0,759.0,100.0,3.7,16.0,488.0,299.48,217.04
2016,10,4,9,15,778.5,103.0,3.55,16.0,528.0,360.01,271.26
2016,10,4,9,30,798.0,106.0,3.4,16.0,568.0,421.9,325.73
2016,10,4,9,45,823.0,103.5,3.3,16.5,604.5,482.35,377.04
2016,10,4,10,0,848.0,101.0,3.2,17.0,641.0,543.94,427.53
2016,10,4,10,15,858.0,102.5,3.15,17.0,668.5,601.53,474.25
2016,10,4,10,30,868.0,104.0,3.1,17.0,696.0,654.67,516.34
2016,10,4,10,45,880.5,102.5,3.1,17.5,717.5,707.72,556.37
2016,10,4,11,0,893.0,101.0,3.1,18.0,739.0,759.33,593.8
2016,10,4,11,15,897.0,101.5,3.2,18.0,751.0,804.67,626.04
2016,10,4,11,30,901.0,102.0,3.3,18.0,763.0,847.41,656.29
2016,10,4,11,45,907.5,99.5,3.45,18.0,768.0,886.32,684.05
2016,10,4,12,0,914.0,97.0,3.6,18.0,773.0,922.28,709.76
2016,10,4,12,15,913.0,97.0,3.8,18.0,769.0,950.97,730.78
2016,10,4,12,30,912.0,97.0,4.0,18.0,765.0,976.03,749.44
2016,10,4,12,45,909.0,96.5,4.25,18.0,752.5,994.87,764.25
2016,10,4,13,0,906.0,96.0,4.5,18.0,740.0,1009.83,777.01
2016,10,4,13,15,900.0,95.0,4.7,18.0,719.5,1017.29,784.71
2016,10,4,13,30,894.0,94.0,4.9,18.0,699.0,1020.73,789.79
2016,10,4,13,45,887.0,91.5,5.1,18.0,671.5,1017.38,790.25
2016,10,4,14,0,880.0,89.0,5.3,18.0,644.0,1010.05,788.03
2016,10,4,14,15,867.5,87.5,5.4,18.0,609.5,994.56,779.33
2016,10,4,14,30,855.0,86.0,5.5,18.0,575.0,986.98,776.4
2016,10,4,14,45,838.5,83.0,5.65,18.0,535.0,958.25,758.55
2016,10,4,15,0,822.0,80.0,5.8,18.0,495.0,926.28,738.2
2016,10,4,15,15,798.5,77.5,5.85,17.5,449.5,885.32,711.69
2016,10,4,15,30,775.0,75.0,5.9,17.0,404.0,841.94,682.79
2016,10,4,15,45,741.0,71.0,6.0,17.0,355.5,785.13,641.76
2016,10,4,16,0,707.0,67.0,6.1,17.0,307.0,727.24,598.67
2016,10,4,16,15,657.0,61.5,6.05,16.5,256.5,659.9,547.11
2016,10,4,16,30,607.0,56.0,6.0,16.0,206.0,588.24,489.79
2016,10,4,16,45,522.0,49.0,6.0,16.0,156.5,490.36,407.75
2016,10,4,17,0,437.0,42.0,6.0,16.0,107.0,398.07,326.34
2016,10,4,17,15,298.5,30.0,5.8,15.5,66.5,272.59,205.22
2016,10,4,17,30,160.0,18.0,5.6,15.0,26.0,139.74,0.0
2016,10,4,17,45,80.0,9.0,5.45,15.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,99.0,10.5,3.7,13.0,16.0,8.96,0.0
2016,10,5,6,30,198.0,21.0,3.8,13.0,32.0,17.5,0.0
2016,10,5,6,45,333.5,32.0,3.9,13.5,74.0,26.32,16.29
2016,10,5,7,0,469.0,43.0,4.0,14.0,116.0,35.06,25.06
2016,10,5,7,15,545.5,50.5,4.0,14.5,166.0,40.51,30.31
2016,10,5,7,30,622.0,58.0,4.0,15.0,216.0,45.95,35.33
2016,10,5,7,45,676.0,62.0,4.05,15.5,267.0,48.49,37.61
2016,10,5,8,0,730.0,66.0,4.1,16.0,318.0,60.0,47.7
2016,10,5,8,15,762.5,69.5,4.0,16.0,367.0,116.96,64.83
2016,10,5,8,30,795.0,73.0,3.9,16.0,416.0,177.95,108.18
2016,10,5,8,45,821.0,75.0,3.8,16.5,462.0,240.05,160.49
2016,10,5,9,0,847.0,77.0,3.7,17.0,508.0,304.72,217.81
2016,10,5,9,15,863.5,79.5,3.6,17.0,548.0,370.77,277.15
2016,10,5,9,30,880.0,82.0,3.5,17.0,588.0,434.88,333.9
2016,10,5,9,45,894.5,82.5,3.4,17.5,623.0,496.68,386.6
2016,10,5,10,0,909.0,83.0,3.3,18.0,658.0,558.31,437.25
2016,10,5,10,15,917.5,84.0,3.25,18.0,685.0,616.53,484.49
2016,10,5,10,30,926.0,85.0,3.2,18.0,712.0,673.38,529.24
2016,10,5,10,45,933.0,85.5,3.2,18.5,732.5,727.1,569.52
2016,10,5,11,0,940.0,86.0,3.2,19.0,753.0,778.77,606.03
2016,10,5,11,15,942.5,86.5,3.3,19.0,764.5,824.69,638.45
2016,10,5,11,30,945.0,87.0,3.4,19.0,776.0,867.71,668.69
2016,10,5,11,45,946.0,87.0,3.55,19.0,779.5,905.85,695.73
2016,10,5,12,0,947.0,87.0,3.7,19.0,783.0,940.61,720.46
2016,10,5,12,15,945.5,87.0,3.85,19.0,778.0,969.57,741.25
2016,10,5,12,30,944.0,87.0,4.0,19.0,773.0,994.74,759.57
2016,10,5,12,45,934.0,89.5,4.15,19.0,758.5,1010.74,771.76
2016,10,5,13,0,924.0,92.0,4.3,19.0,744.0,1022.57,781.31
2016,10,5,13,15,917.5,91.0,4.45,19.0,723.0,1029.62,787.96
2016,10,5,13,30,911.0,90.0,4.6,19.0,702.0,1032.58,792.37
2016,10,5,13,45,697.0,155.0,4.75,19.0,612.5,919.66,715.6
2016,10,5,14,0,483.0,220.0,4.9,19.0,523.0,771.38,608.83
2016,10,5,14,15,673.0,152.5,5.05,18.5,549.0,895.54,706.01
2016,10,5,14,30,863.0,85.0,5.2,18.0,575.0,992.98,779.41
2016,10,5,14,45,842.0,83.5,5.35,18.0,533.5,961.63,759.21
2016,10,5,15,0,821.0,82.0,5.5,18.0,492.0,927.14,737.25
2016,10,5,15,15,796.0,79.0,5.55,18.0,446.0,884.07,707.98
2016,10,5,15,30,771.0,76.0,5.6,18.0,400.0,838.66,676.44
2016,10,5,15,45,731.0,73.0,5.7,18.0,350.0,777.78,632.6
2016,10,5,16,0,691.0,70.0,5.8,18.0,300.0,722.62,591.83
2016,10,5,16,15,638.0,64.0,5.8,17.5,249.5,646.97,534.08
2016,10,5,16,30,585.0,58.0,5.8,17.0,199.0,572.91,475.05
2016,10,5,16,45,499.0,50.0,5.85,16.5,150.0,473.89,393.0
2016,10,5,17,0,413.0,42.0,5.9,16.0,101.0,380.61,311.04
2016,10,5,17,15,271.5,29.5,5.8,15.5,61.5,254.15,185.65
2016,10,5,17,30,130.0,17.0,5.7,15.0,22.0,92.28,0.0
2016,10,5,17,45,65.0,8.5,5.65,15.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,9.5,1.35,14.0,14.5,8.11,0.0
2016,10,6,6,30,190.0,19.0,1.4,14.0,29.0,15.74,0.0
2016,10,6,6,45,326.5,30.0,1.5,14.5,70.5,24.61,14.65
2016,10,6,7,0,463.0,41.0,1.6,15.0,112.0,33.4,23.5
2016,10,6,7,15,538.5,48.5,1.8,15.0,161.0,38.9,28.84
2016,10,6,7,30,614.0,56.0,2.0,15.0,210.0,44.38,33.96
2016,10,6,7,45,665.5,60.5,2.2,15.5,260.0,51.53,40.32
2016,10,6,8,0,717.0,65.0,2.4,16.0,310.0,59.86,47.58
2016,10,6,8,15,749.5,68.5,2.4,16.0,358.0,115.94,64.24
2016,10,6,8,30,782.0,72.0,2.4,16.0,406.0,176.06,107.01
2016,10,6,8,45,807.0,74.0,2.45,16.5,451.0,237.06,158.29
2016,10,6,9,0,832.0,76.0,2.5,17.0,496.0,300.5,214.32
2016,10,6,9,15,848.0,78.5,2.5,17.5,535.5,365.34,271.76
2016,10,6,9,30,864.0,81.0,2.5,18.0,575.0,428.23,326.41
2016,10,6,9,45,882.0,80.0,2.5,18.5,610.0,489.23,377.92
2016,10,6,10,0,900.0,79.0,2.5,19.0,645.0,550.42,427.78
2016,10,6,10,15,908.5,80.0,2.45,19.0,671.5,607.99,473.86
2016,10,6,10,30,917.0,81.0,2.4,19.0,698.0,664.22,517.44
2016,10,6,10,45,921.5,82.0,2.4,19.5,717.5,716.13,555.79
2016,10,6,11,0,926.0,83.0,2.4,20.0,737.0,765.81,590.24
2016,10,6,11,15,929.0,83.5,2.4,20.0,748.5,811.36,621.34
2016,10,6,11,30,932.0,84.0,2.4,20.0,760.0,854.1,650.24
2016,10,6,11,45,933.0,84.0,2.4,20.5,763.5,891.6,674.07
2016,10,6,12,0,934.0,84.0,2.4,21.0,767.0,925.78,695.49
2016,10,6,12,15,933.0,84.0,2.5,21.0,762.0,954.66,715.58
2016,10,6,12,30,932.0,84.0,2.6,21.0,757.0,979.84,733.32
2016,10,6,12,45,928.5,83.5,2.75,21.0,744.5,998.22,747.17
2016,10,6,13,0,925.0,83.0,2.9,21.0,732.0,1012.63,758.57
2016,10,6,13,15,919.5,82.0,3.0,21.0,711.5,1020.43,765.32
2016,10,6,13,30,914.0,81.0,3.1,21.0,691.0,1024.16,769.58
2016,10,6,13,45,904.0,80.5,3.25,21.0,663.0,1019.94,769.13
2016,10,6,14,0,894.0,80.0,3.4,21.0,635.0,1011.75,766.16
2016,10,6,14,15,882.0,78.5,3.5,20.5,600.5,996.44,759.53
2016,10,6,14,30,870.0,77.0,3.6,20.0,566.0,977.44,750.41
2016,10,6,14,45,851.5,75.0,3.7,20.0,525.0,947.89,732.47
2016,10,6,15,0,833.0,73.0,3.8,20.0,484.0,926.03,719.84
2016,10,6,15,15,809.5,70.5,3.9,19.5,439.0,884.82,694.48
2016,10,6,15,30,786.0,68.0,4.0,19.0,394.0,841.23,666.82
2016,10,6,15,45,750.5,64.5,4.1,19.0,345.0,783.53,626.59
2016,10,6,16,0,715.0,61.0,4.2,19.0,296.0,724.88,584.33
2016,10,6,16,15,665.0,56.0,4.25,18.5,246.0,651.84,530.13
2016,10,6,16,30,615.0,51.0,4.3,18.0,196.0,586.36,479.18
2016,10,6,16,45,531.0,44.0,4.35,18.0,147.5,489.37,399.52
2016,10,6,17,0,447.0,37.0,4.4,18.0,99.0,398.27,320.05
2016,10,6,17,15,304.0,26.0,4.4,17.5,59.5,270.27,187.7
2016,10,6,17,30,161.0,15.0,4.4,17.0,20.0,108.89,0.0
2016,10,6,17,45,80.5,7.5,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,11.52,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,20.64,0.0
2016,10,7,6,45,227.0,33.5,1.85,14.5,67.5,25.93,15.51
2016,10,7,7,0,454.0,40.0,2.0,15.0,108.0,32.59,22.74
2016,10,7,7,15,529.0,47.5,1.95,15.0,156.0,38.1,28.1
2016,10,7,7,30,604.0,55.0,1.9,15.0,204.0,43.59,33.24
2016,10,7,7,45,654.0,59.5,1.9,15.5,253.5,46.54,35.89
2016,10,7,8,0,704.0,64.0,1.9,16.0,303.0,59.66,47.42
2016,10,7,8,15,736.5,67.5,1.9,16.5,350.5,114.87,63.52
2016,10,7,8,30,769.0,71.0,1.9,17.0,398.0,174.11,105.5
2016,10,7,8,45,794.0,73.5,1.95,17.5,442.5,234.65,156.15
2016,10,7,9,0,819.0,76.0,2.0,18.0,487.0,297.67,211.4
2016,10,7,9,15,836.0,78.5,2.1,18.5,526.0,360.14,266.59
2016,10,7,9,30,853.0,81.0,2.2,19.0,565.0,424.44,322.04
2016,10,7,9,45,852.0,87.5,2.35,20.0,595.5,482.83,370.9
2016,10,7,10,0,851.0,94.0,2.5,21.0,626.0,540.78,417.47
2016,10,7,10,15,860.5,95.5,2.5,21.5,652.5,595.66,460.45
2016,10,7,10,30,870.0,97.0,2.5,22.0,679.0,650.7,502.04
2016,10,7,10,45,874.5,99.0,2.5,22.5,698.0,701.46,539.19
2016,10,7,11,0,879.0,101.0,2.5,23.0,717.0,750.15,573.41
2016,10,7,11,15,882.5,101.5,2.4,23.0,728.5,794.27,602.72
2016,10,7,11,30,886.0,102.0,2.3,23.0,740.0,835.78,629.84
2016,10,7,11,45,885.5,103.0,2.25,23.5,743.0,871.61,651.94
2016,10,7,12,0,885.0,104.0,2.2,24.0,746.0,904.21,671.66
2016,10,7,12,15,883.5,103.5,2.15,24.0,741.5,930.91,688.67
2016,10,7,12,30,882.0,103.0,2.1,24.0,737.0,954.06,703.35
2016,10,7,12,45,857.5,112.0,2.05,24.5,719.0,973.44,714.25
2016,10,7,13,0,833.0,121.0,2.0,25.0,701.0,977.82,715.48
2016,10,7,13,15,826.0,119.5,2.0,25.0,681.0,983.19,719.64
2016,10,7,13,30,819.0,118.0,2.0,25.0,661.0,984.67,721.45
2016,10,7,13,45,806.0,117.5,2.05,25.0,633.0,977.43,718.39
2016,10,7,14,0,793.0,117.0,2.1,25.0,605.0,966.39,713.07
2016,10,7,14,15,713.5,128.5,2.2,24.5,549.0,907.0,677.61
2016,10,7,14,30,634.0,140.0,2.3,24.0,493.0,837.84,634.87
2016,10,7,14,45,616.5,133.0,2.4,24.0,455.5,806.15,615.86
2016,10,7,15,0,599.0,126.0,2.5,24.0,418.0,771.97,594.4
2016,10,7,15,15,507.5,131.5,2.65,23.5,363.0,671.47,525.98
2016,10,7,15,30,416.0,137.0,2.8,23.0,308.0,583.8,463.72
2016,10,7,15,45,379.0,127.0,2.95,23.0,268.0,528.38,423.23
2016,10,7,16,0,342.0,117.0,3.1,23.0,228.0,473.7,381.74
2016,10,7,16,15,307.5,100.5,3.2,22.0,187.5,396.32,322.82
2016,10,7,16,30,273.0,84.0,3.3,21.0,147.0,339.41,277.29
2016,10,7,16,45,220.0,66.0,3.4,20.5,108.5,268.43,217.6
2016,10,7,17,0,167.0,48.0,3.5,20.0,70.0,201.47,158.93
2016,10,7,17,15,83.5,30.0,3.45,19.5,41.0,115.68,72.22
2016,10,7,17,30,0.0,12.0,3.4,19.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,3.4,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,9.0,1.3,16.0,11.5,7.68,0.0
2016,10,8,6,30,107.0,18.0,1.3,16.0,23.0,14.02,0.0
2016,10,8,6,45,234.5,32.0,1.3,16.5,61.0,24.83,14.22
2016,10,8,7,0,362.0,46.0,1.3,17.0,99.0,37.52,26.74
2016,10,8,7,15,445.0,55.5,1.35,17.5,146.5,44.4,33.27
2016,10,8,7,30,528.0,65.0,1.4,18.0,194.0,51.21,39.48
2016,10,8,7,45,581.0,72.0,1.45,18.5,242.5,55.7,43.46
2016,10,8,8,0,634.0,79.0,1.5,19.0,291.0,66.25,52.57
2016,10,8,8,15,671.0,84.0,1.45,19.5,338.5,119.2,68.58
2016,10,8,8,30,708.0,89.0,1.4,20.0,386.0,176.86,109.0
2016,10,8,8,45,733.5,93.0,1.4,20.5,430.0,235.67,157.22
2016,10,8,9,0,759.0,97.0,1.4,21.0,474.0,300.08,212.03
2016,10,8,9,15,778.5,100.0,1.4,21.5,513.5,360.45,263.75
2016,10,8,9,30,798.0,103.0,1.4,22.0,553.0,422.14,315.29
2016,10,8,9,45,851.0,90.0,1.45,23.0,595.5,485.47,365.83
2016,10,8,10,0,904.0,77.0,1.5,24.0,638.0,551.59,416.86
2016,10,8,10,15,912.0,78.5,1.35,24.5,665.0,609.41,459.63
2016,10,8,10,30,920.0,80.0,1.2,25.0,692.0,665.84,499.37
2016,10,8,10,45,924.5,81.0,1.1,25.5,711.0,717.74,534.59
2016,10,8,11,0,929.0,82.0,1.0,26.0,730.0,767.39,565.65
2016,10,8,11,15,932.5,82.5,0.8,26.0,741.5,813.28,592.02
2016,10,8,11,30,936.0,83.0,0.6,26.0,753.0,856.39,615.49
2016,10,8,11,45,935.5,84.0,0.45,26.5,756.0,893.67,634.09
2016,10,8,12,0,935.0,85.0,0.3,27.0,759.0,927.56,650.1
2016,10,8,12,15,934.0,84.5,0.5,27.0,754.5,955.75,671.11
2016,10,8,12,30,933.0,84.0,0.7,27.0,750.0,980.22,690.18
2016,10,8,12,45,929.5,84.0,0.95,27.0,737.0,999.06,706.88
2016,10,8,13,0,926.0,84.0,1.2,27.0,724.0,1013.93,721.04
2016,10,8,13,15,920.0,83.0,1.4,26.5,703.0,1021.12,730.92
2016,10,8,13,30,914.0,82.0,1.6,26.0,682.0,1024.23,738.31
2016,10,8,13,45,904.5,81.0,1.8,26.0,654.0,1019.79,739.46
2016,10,8,14,0,895.0,80.0,2.0,26.0,626.0,1011.37,738.03
2016,10,8,14,15,882.5,78.0,2.1,25.5,591.0,994.81,731.52
2016,10,8,14,30,870.0,76.0,2.2,25.0,556.0,974.56,722.6
2016,10,8,14,45,851.5,74.0,2.3,25.0,515.5,944.93,705.93
2016,10,8,15,0,833.0,72.0,2.4,25.0,475.0,922.97,694.23
2016,10,8,15,15,809.0,69.0,2.45,24.5,429.5,880.57,669.14
2016,10,8,15,30,785.0,66.0,2.5,24.0,384.0,835.83,641.86
2016,10,8,15,45,749.5,62.5,2.65,24.0,335.5,778.19,603.89
2016,10,8,16,0,714.0,59.0,2.8,24.0,287.0,719.64,563.68
2016,10,8,16,15,662.5,54.0,2.85,23.0,237.0,645.52,511.46
2016,10,8,16,30,611.0,49.0,2.9,22.0,187.0,572.54,457.01
2016,10,8,16,45,525.5,41.5,2.95,21.5,138.5,480.86,383.81
2016,10,8,17,0,440.0,34.0,3.0,21.0,90.0,388.86,304.67
2016,10,8,17,15,292.0,22.5,2.95,20.0,52.5,252.59,149.19
2016,10,8,17,30,144.0,11.0,2.9,19.0,15.0,94.95,0.0
2016,10,8,17,45,72.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
