Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,8.0,1.25,15.0,11.5,6.83,0.0
2016,10,9,6,30,171.0,16.0,1.3,15.0,23.0,13.21,0.0
2016,10,9,6,45,304.0,28.0,1.4,15.5,63.0,23.03,12.55
2016,10,9,7,0,437.0,40.0,1.5,16.0,103.0,32.69,22.63
2016,10,9,7,15,515.5,48.0,1.5,16.0,150.5,38.59,28.36
2016,10,9,7,30,594.0,56.0,1.5,16.0,198.0,44.47,33.85
2016,10,9,7,45,644.0,61.5,1.5,16.5,247.5,48.12,37.14
2016,10,9,8,0,694.0,67.0,1.5,17.0,297.0,59.03,39.09
2016,10,9,8,15,728.0,71.0,1.45,17.5,345.0,118.64,66.42
2016,10,9,8,30,762.0,75.0,1.4,18.0,393.0,178.0,108.47
2016,10,9,8,45,786.5,78.0,1.35,18.5,437.0,238.44,158.66
2016,10,9,9,0,811.0,81.0,1.3,19.0,481.0,301.31,213.07
2016,10,9,9,15,828.0,83.5,1.3,19.5,520.5,363.31,266.92
2016,10,9,9,30,845.0,86.0,1.3,20.0,560.0,426.2,320.11
2016,10,9,9,45,861.5,86.5,1.3,21.0,594.0,487.37,369.51
2016,10,9,10,0,878.0,87.0,1.3,22.0,628.0,548.0,416.46
2016,10,9,10,15,886.5,88.0,1.35,22.0,654.5,604.32,460.46
2016,10,9,10,30,895.0,89.0,1.4,22.0,681.0,659.34,502.22
2016,10,9,10,45,899.0,90.5,1.45,22.5,699.5,710.25,538.91
2016,10,9,11,0,903.0,92.0,1.5,23.0,718.0,758.94,572.28
2016,10,9,11,15,906.0,93.0,1.6,23.0,729.0,803.93,602.99
2016,10,9,11,30,909.0,94.0,1.7,23.0,740.0,846.19,631.74
2016,10,9,11,45,907.5,95.0,1.85,23.0,742.5,881.74,656.48
2016,10,9,12,0,906.0,96.0,2.0,23.0,745.0,913.91,679.05
2016,10,9,12,15,904.5,95.5,2.1,22.5,740.0,940.92,699.12
2016,10,9,12,30,903.0,95.0,2.2,22.0,735.0,964.3,717.0
2016,10,9,12,45,896.5,95.5,2.3,22.0,721.0,980.3,728.82
2016,10,9,13,0,890.0,96.0,2.4,22.0,707.0,992.37,738.28
2016,10,9,13,15,883.0,95.0,2.45,21.5,686.5,998.25,744.77
2016,10,9,13,30,876.0,94.0,2.5,21.0,666.0,1000.19,748.9
2016,10,9,13,45,865.5,93.0,2.6,21.0,637.5,994.73,747.37
2016,10,9,14,0,855.0,92.0,2.7,21.0,609.0,997.24,751.38
2016,10,9,14,15,841.0,90.0,2.7,21.0,574.5,979.42,740.85
2016,10,9,14,30,827.0,88.0,2.7,21.0,540.0,957.99,728.11
2016,10,9,14,45,808.0,85.0,2.75,21.0,499.5,926.95,709.23
2016,10,9,15,0,789.0,82.0,2.8,21.0,459.0,892.86,688.08
2016,10,9,15,15,762.5,78.5,2.75,20.5,414.5,848.29,659.74
2016,10,9,15,30,736.0,75.0,2.7,20.0,370.0,801.59,629.28
2016,10,9,15,45,699.0,70.5,2.7,20.0,322.0,748.42,592.34
2016,10,9,16,0,662.0,66.0,2.7,20.0,274.0,689.32,549.74
2016,10,9,16,15,607.0,60.0,2.6,19.5,224.5,613.36,493.16
2016,10,9,16,30,552.0,54.0,2.5,19.0,175.0,539.28,435.35
2016,10,9,16,45,466.0,45.0,2.45,18.5,128.5,441.03,355.72
2016,10,9,17,0,380.0,36.0,2.4,18.0,82.0,349.09,274.68
2016,10,9,17,15,190.0,24.0,2.3,17.5,47.0,184.0,94.24
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,10.24,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.8,14.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.9,14.0,7.0,5.97,0.0
2016,10,10,6,45,0.0,21.5,2.0,14.5,21.5,17.75,8.16
2016,10,10,7,0,0.0,36.0,2.1,15.0,36.0,29.5,19.91
2016,10,10,7,15,0.0,53.5,2.05,15.0,53.5,43.21,32.5
2016,10,10,7,30,0.0,71.0,2.0,15.0,71.0,56.77,44.85
2016,10,10,7,45,0.0,89.5,2.0,15.0,89.5,70.88,57.51
2016,10,10,8,0,0.0,108.0,2.0,15.0,108.0,85.04,66.85
2016,10,10,8,15,0.5,122.5,1.9,15.0,122.5,97.51,77.2
2016,10,10,8,30,1.0,137.0,1.8,15.0,137.0,110.12,87.52
2016,10,10,8,45,152.0,167.0,1.7,15.5,241.0,166.83,127.86
2016,10,10,9,0,303.0,197.0,1.6,16.0,345.0,246.97,188.47
2016,10,10,9,15,557.0,146.5,1.6,16.0,446.5,320.17,243.42
2016,10,10,9,30,811.0,96.0,1.6,16.0,548.0,422.25,323.73
2016,10,10,9,45,689.5,140.0,1.6,16.5,540.0,456.49,354.56
2016,10,10,10,0,568.0,184.0,1.6,17.0,532.0,472.57,369.29
2016,10,10,10,15,722.0,140.0,1.6,17.0,601.5,562.39,439.62
2016,10,10,10,30,876.0,96.0,1.6,17.0,671.0,654.49,510.17
2016,10,10,10,45,662.0,180.5,1.65,17.5,622.5,643.98,499.9
2016,10,10,11,0,448.0,265.0,1.7,18.0,574.0,599.52,464.57
2016,10,10,11,15,364.5,294.0,1.75,18.0,548.0,576.78,447.76
2016,10,10,11,30,281.0,323.0,1.8,18.0,522.0,558.68,433.31
2016,10,10,11,45,233.5,331.5,1.85,18.0,497.5,527.77,410.37
2016,10,10,12,0,186.0,340.0,1.9,18.0,473.0,507.62,394.87
2016,10,10,12,15,221.0,333.0,1.95,18.0,490.0,542.58,422.28
2016,10,10,12,30,256.0,326.0,2.0,18.0,507.0,597.52,463.49
2016,10,10,12,45,200.5,324.0,2.15,18.0,464.0,533.32,415.94
2016,10,10,13,0,145.0,322.0,2.3,18.0,421.0,485.35,379.93
2016,10,10,13,15,254.0,296.0,2.35,17.5,463.0,591.4,463.83
2016,10,10,13,30,363.0,270.0,2.4,17.0,505.0,677.11,530.95
2016,10,10,13,45,329.5,264.0,2.45,17.0,470.5,642.67,505.55
2016,10,10,14,0,296.0,258.0,2.5,17.0,436.0,606.53,479.53
2016,10,10,14,15,536.0,182.5,2.55,17.0,482.0,781.47,615.6
2016,10,10,14,30,776.0,107.0,2.6,17.0,528.0,929.73,721.01
2016,10,10,14,45,748.0,105.5,2.65,17.0,486.5,899.58,700.6
2016,10,10,15,0,720.0,104.0,2.7,17.0,445.0,859.98,674.99
2016,10,10,15,15,690.5,99.5,2.75,16.5,400.5,812.9,644.78
2016,10,10,15,30,661.0,95.0,2.8,16.0,356.0,764.05,612.42
2016,10,10,15,45,614.5,90.0,2.85,16.0,308.0,698.06,564.98
2016,10,10,16,0,568.0,85.0,2.9,16.0,260.0,631.98,515.85
2016,10,10,16,15,507.0,76.0,2.8,15.5,211.5,549.99,452.62
2016,10,10,16,30,446.0,67.0,2.7,15.0,163.0,470.16,388.32
2016,10,10,16,45,355.5,54.5,2.65,15.0,118.0,368.22,302.0
2016,10,10,17,0,265.0,42.0,2.6,15.0,73.0,276.99,219.03
2016,10,10,17,15,132.5,21.0,2.5,14.5,36.5,139.76,55.94
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,7.5,1.45,14.0,9.5,0.0,0.0
2016,10,11,6,30,110.0,15.0,1.5,14.0,19.0,12.8,0.0
2016,10,11,6,45,241.0,29.0,1.6,14.5,56.0,23.95,12.52
2016,10,11,7,0,372.0,43.0,1.7,15.0,93.0,35.26,24.82
2016,10,11,7,15,455.0,52.0,1.7,15.0,140.0,41.82,31.25
2016,10,11,7,30,538.0,61.0,1.7,15.0,187.0,48.33,37.37
2016,10,11,7,45,269.0,79.0,1.75,15.0,142.0,57.34,45.53
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,77.34,60.36
2016,10,11,8,15,0.0,113.5,1.8,15.0,113.5,90.93,71.71
2016,10,11,8,30,0.0,130.0,1.8,15.0,130.0,104.73,83.09
2016,10,11,8,45,17.0,160.0,1.8,15.5,168.5,132.71,105.22
2016,10,11,9,0,34.0,190.0,1.8,16.0,207.0,163.75,129.74
2016,10,11,9,15,58.5,215.5,1.75,16.0,247.0,197.44,156.44
2016,10,11,9,30,83.0,241.0,1.7,16.0,287.0,234.9,186.23
2016,10,11,9,45,149.5,258.0,1.7,16.0,347.0,293.22,232.34
2016,10,11,10,0,216.0,275.0,1.7,16.0,407.0,355.83,281.66
2016,10,11,10,15,251.5,282.5,1.65,16.0,442.0,407.43,321.84
2016,10,11,10,30,287.0,290.0,1.6,16.0,477.0,455.87,359.18
2016,10,11,10,45,253.0,305.0,1.55,16.5,473.5,467.19,366.48
2016,10,11,11,0,219.0,320.0,1.5,17.0,470.0,463.04,362.2
2016,10,11,11,15,220.5,324.5,1.5,17.0,477.5,483.18,377.5
2016,10,11,11,30,222.0,329.0,1.5,17.0,485.0,502.81,392.13
2016,10,11,11,45,306.5,311.0,1.5,17.0,527.5,584.97,454.34
2016,10,11,12,0,391.0,293.0,1.5,17.0,570.0,656.39,507.44
2016,10,11,12,15,389.0,292.5,1.55,17.0,566.5,670.81,517.81
2016,10,11,12,30,387.0,292.0,1.6,17.0,563.0,683.48,527.48
2016,10,11,12,45,615.5,204.0,1.65,17.0,625.0,847.28,648.6
2016,10,11,13,0,844.0,116.0,1.7,17.0,687.0,981.24,738.62
2016,10,11,13,15,836.5,114.5,1.85,17.0,666.5,985.9,742.88
2016,10,11,13,30,829.0,113.0,2.0,17.0,646.0,986.66,746.21
2016,10,11,13,45,584.0,180.0,2.15,17.0,547.5,831.22,642.41
2016,10,11,14,0,339.0,247.0,2.3,17.0,449.0,636.62,500.89
2016,10,11,14,15,280.0,240.5,2.45,16.5,401.0,572.86,456.21
2016,10,11,14,30,221.0,234.0,2.6,16.0,353.0,486.98,392.5
2016,10,11,14,45,454.5,164.5,2.8,16.0,385.0,673.91,542.95
2016,10,11,15,0,688.0,95.0,3.0,16.0,417.0,816.76,650.56
2016,10,11,15,15,692.0,83.5,3.1,16.0,380.0,792.43,633.77
2016,10,11,15,30,696.0,72.0,3.2,16.0,343.0,759.36,611.46
2016,10,11,15,45,630.5,76.0,3.35,16.0,297.0,693.77,564.11
2016,10,11,16,0,565.0,80.0,3.5,16.0,251.0,622.89,511.01
2016,10,11,16,15,520.0,70.5,3.5,15.5,205.5,553.83,457.48
2016,10,11,16,30,475.0,61.0,3.5,15.0,160.0,486.01,402.22
2016,10,11,16,45,380.5,49.5,3.5,15.0,115.5,381.57,313.47
2016,10,11,17,0,286.0,38.0,3.5,15.0,71.0,285.46,224.63
2016,10,11,17,15,143.0,19.0,3.45,15.0,35.5,141.24,34.38
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,2.0,13.0,17.0,11.95,0.0
2016,10,12,6,45,217.0,28.5,1.95,13.5,53.5,22.17,10.71
2016,10,12,7,0,347.0,43.0,1.9,14.0,90.0,35.29,24.87
2016,10,12,7,15,431.0,53.5,1.75,14.0,136.0,43.1,32.47
2016,10,12,7,30,515.0,64.0,1.6,14.0,182.0,50.78,39.69
2016,10,12,7,45,572.5,70.5,1.45,14.0,230.5,54.9,43.54
2016,10,12,8,0,630.0,77.0,1.3,14.0,279.0,67.59,46.2
2016,10,12,8,15,328.0,115.0,1.4,14.0,221.0,114.13,78.73
2016,10,12,8,30,26.0,153.0,1.5,14.0,163.0,124.27,98.52
2016,10,12,8,45,26.0,168.0,1.6,14.5,179.5,140.74,111.85
2016,10,12,9,0,26.0,183.0,1.7,15.0,196.0,155.89,124.03
2016,10,12,9,15,55.5,211.0,1.9,15.0,241.0,193.04,153.68
2016,10,12,9,30,85.0,239.0,2.1,15.0,286.0,234.34,186.83
2016,10,12,9,45,179.5,251.5,2.3,15.0,358.0,302.07,240.91
2016,10,12,10,0,274.0,264.0,2.5,15.0,430.0,383.49,305.87
2016,10,12,10,15,287.5,274.0,2.7,15.0,455.0,421.09,336.16
2016,10,12,10,30,301.0,284.0,2.9,15.0,480.0,459.68,367.07
2016,10,12,10,45,232.0,302.5,3.1,15.0,456.0,440.48,352.06
2016,10,12,11,0,163.0,321.0,3.3,15.0,432.0,423.88,338.49
2016,10,12,11,15,161.5,326.5,3.3,15.0,438.0,440.29,351.35
2016,10,12,11,30,160.0,332.0,3.3,15.0,444.0,456.17,363.59
2016,10,12,11,45,160.5,334.0,3.35,15.5,446.5,469.61,373.4
2016,10,12,12,0,161.0,336.0,3.4,16.0,449.0,482.54,382.8
2016,10,12,12,15,164.5,333.0,3.3,16.0,448.0,492.29,390.36
2016,10,12,12,30,168.0,330.0,3.2,16.0,447.0,501.48,397.55
2016,10,12,12,45,228.0,315.5,3.15,16.0,471.5,551.18,437.34
2016,10,12,13,0,288.0,301.0,3.1,16.0,496.0,622.67,492.43
2016,10,12,13,15,323.5,283.0,3.2,16.0,495.0,645.85,511.46
2016,10,12,13,30,359.0,265.0,3.3,16.0,494.0,667.76,529.94
2016,10,12,13,45,316.5,261.0,3.4,16.0,456.5,626.66,499.4
2016,10,12,14,0,274.0,257.0,3.5,16.0,419.0,583.99,467.62
2016,10,12,14,15,152.5,232.0,3.7,16.0,321.5,413.42,334.77
2016,10,12,14,30,31.0,207.0,3.9,16.0,224.0,244.41,197.24
2016,10,12,14,45,88.5,203.0,4.1,16.0,245.5,300.21,245.74
2016,10,12,15,0,146.0,199.0,4.3,16.0,267.0,374.98,308.39
2016,10,12,15,15,433.5,135.5,4.15,15.5,308.0,605.58,499.62
2016,10,12,15,30,721.0,72.0,4.0,15.0,349.0,781.32,635.29
2016,10,12,15,45,684.5,67.0,3.85,15.0,302.0,728.37,594.43
2016,10,12,16,0,648.0,62.0,3.7,15.0,255.0,669.63,549.4
2016,10,12,16,15,590.0,56.0,3.45,15.0,207.0,592.01,487.6
2016,10,12,16,30,532.0,50.0,3.2,15.0,159.0,516.66,425.14
2016,10,12,16,45,437.0,41.0,3.0,15.0,114.0,413.25,337.55
2016,10,12,17,0,342.0,32.0,2.8,15.0,69.0,317.35,246.6
2016,10,12,17,15,171.0,16.0,2.8,14.5,34.5,156.84,3.73
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,13.66,0.0
2016,10,13,6,45,169.5,27.5,2.45,13.5,49.5,21.31,9.44
2016,10,13,7,0,339.0,39.0,2.5,14.0,83.0,31.82,21.79
2016,10,13,7,15,404.5,50.5,2.6,14.0,125.5,40.5,30.13
2016,10,13,7,30,470.0,62.0,2.7,14.0,168.0,48.94,38.02
2016,10,13,7,45,518.0,70.0,2.8,14.5,213.0,54.19,42.8
2016,10,13,8,0,566.0,78.0,2.9,15.0,258.0,67.65,46.36
2016,10,13,8,15,598.5,84.0,2.8,15.0,301.0,116.5,69.96
2016,10,13,8,30,631.0,90.0,2.7,15.0,344.0,169.51,109.0
2016,10,13,8,45,529.5,128.5,2.6,15.5,357.5,221.26,157.78
2016,10,13,9,0,428.0,167.0,2.5,16.0,371.0,262.15,197.61
2016,10,13,9,15,450.0,177.5,2.4,16.0,408.0,310.59,239.24
2016,10,13,9,30,472.0,188.0,2.3,16.0,445.0,361.35,282.18
2016,10,13,9,45,459.0,205.0,2.2,16.5,467.5,403.51,317.13
2016,10,13,10,0,446.0,222.0,2.1,17.0,490.0,443.73,349.25
2016,10,13,10,15,431.0,237.5,2.05,17.0,506.0,479.49,377.65
2016,10,13,10,30,416.0,253.0,2.0,17.0,522.0,512.98,403.47
2016,10,13,10,45,488.0,234.0,2.0,17.0,557.5,571.72,449.05
2016,10,13,11,0,560.0,215.0,2.0,17.0,593.0,634.62,496.93
2016,10,13,11,15,550.0,223.0,2.0,17.0,599.0,664.74,518.81
2016,10,13,11,30,540.0,231.0,2.0,17.0,605.0,692.32,538.75
2016,10,13,11,45,551.0,224.5,2.05,17.5,607.5,720.38,558.77
2016,10,13,12,0,562.0,218.0,2.1,18.0,610.0,746.73,577.37
2016,10,13,12,15,442.0,261.0,2.15,18.0,568.5,703.9,544.44
2016,10,13,12,30,322.0,304.0,2.2,18.0,527.0,636.51,493.99
2016,10,13,12,45,414.5,268.0,2.25,18.0,548.5,715.96,554.92
2016,10,13,13,0,507.0,232.0,2.3,18.0,570.0,779.42,602.97
2016,10,13,13,15,533.5,214.0,2.3,18.0,560.5,796.32,616.07
2016,10,13,13,30,560.0,196.0,2.3,18.0,551.0,810.56,627.82
2016,10,13,13,45,532.5,196.0,2.35,18.5,521.5,788.98,612.2
2016,10,13,14,0,505.0,196.0,2.4,19.0,492.0,764.74,594.98
2016,10,13,14,15,495.5,186.0,2.45,18.5,462.0,744.39,583.35
2016,10,13,14,30,486.0,176.0,2.5,18.0,432.0,721.64,569.8
2016,10,13,14,45,373.5,181.5,2.55,18.0,369.5,592.85,474.47
2016,10,13,15,0,261.0,187.0,2.6,18.0,307.0,490.46,395.82
2016,10,13,15,15,292.0,163.0,2.6,18.0,284.5,486.96,395.88
2016,10,13,15,30,323.0,139.0,2.6,18.0,262.0,480.19,392.65
2016,10,13,15,45,303.5,122.5,2.6,18.0,225.5,435.87,358.29
2016,10,13,16,0,284.0,106.0,2.6,18.0,189.0,391.52,323.09
2016,10,13,16,15,256.5,88.0,2.6,17.5,152.5,338.63,280.2
2016,10,13,16,30,229.0,70.0,2.6,17.0,116.0,286.72,236.44
2016,10,13,16,45,179.0,52.5,2.6,17.0,82.0,220.51,178.52
2016,10,13,17,0,129.0,35.0,2.6,17.0,48.0,157.86,118.62
2016,10,13,17,15,64.5,17.5,2.55,17.0,24.0,74.92,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,7.35,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,7.4,16.0,1.0,0.85,0.0
2016,10,14,6,45,0.0,5.0,7.45,16.0,5.0,4.1,0.0
2016,10,14,7,0,0.0,9.0,7.5,16.0,9.0,7.39,0.64
2016,10,14,7,15,0.0,14.0,7.4,16.0,14.0,11.51,4.43
2016,10,14,7,30,0.0,19.0,7.3,16.0,19.0,15.63,8.21
2016,10,14,7,45,0.0,24.5,7.25,16.5,24.5,20.18,12.29
2016,10,14,8,0,0.0,30.0,7.2,17.0,30.0,24.74,15.41
2016,10,14,8,15,0.0,35.0,7.1,17.0,35.0,28.89,18.92
2016,10,14,8,30,0.0,40.0,7.0,17.0,40.0,33.05,22.4
2016,10,14,8,45,0.0,50.5,6.9,17.0,50.5,41.79,29.72
2016,10,14,9,0,0.0,61.0,6.8,17.0,61.0,50.55,37.0
2016,10,14,9,15,0.0,57.5,6.7,17.0,57.5,47.65,34.46
2016,10,14,9,30,0.0,54.0,6.6,17.0,54.0,44.75,31.95
2016,10,14,9,45,0.0,85.5,6.5,17.5,85.5,71.07,53.7
2016,10,14,10,0,0.0,117.0,6.4,18.0,117.0,97.51,75.3
2016,10,14,10,15,0.0,135.0,6.25,18.0,135.0,112.91,87.78
2016,10,14,10,30,0.0,153.0,6.1,18.0,153.0,128.56,100.42
2016,10,14,10,45,0.0,140.0,5.95,18.0,140.0,117.61,91.35
2016,10,14,11,0,0.0,127.0,5.8,18.0,127.0,106.56,82.24
2016,10,14,11,15,1.0,154.5,5.6,18.0,155.5,131.48,102.51
2016,10,14,11,30,2.0,182.0,5.4,18.0,184.0,157.13,123.24
2016,10,14,11,45,1.0,162.5,5.2,18.0,163.5,139.24,108.65
2016,10,14,12,0,0.0,143.0,5.0,18.0,143.0,121.24,94.0
2016,10,14,12,15,0.0,116.5,4.8,18.0,116.5,97.92,75.03
2016,10,14,12,30,0.0,90.0,4.6,18.0,90.0,74.95,56.27
2016,10,14,12,45,0.0,90.0,4.4,18.0,90.0,74.94,56.31
2016,10,14,13,0,0.0,90.0,4.2,18.0,90.0,74.93,56.35
2016,10,14,13,15,0.0,99.0,3.95,18.0,99.0,82.69,62.79
2016,10,14,13,30,0.0,108.0,3.7,18.0,108.0,90.78,69.51
2016,10,14,13,45,10.5,162.5,3.5,18.0,169.0,152.75,120.7
2016,10,14,14,0,21.0,217.0,3.3,18.0,230.0,220.57,175.9
2016,10,14,14,15,10.5,121.0,3.1,18.0,127.5,114.1,89.44
2016,10,14,14,30,0.0,25.0,2.9,18.0,25.0,20.66,11.7
2016,10,14,14,45,0.0,75.5,2.7,18.0,75.5,62.66,46.95
2016,10,14,15,0,0.0,126.0,2.5,18.0,126.0,111.91,87.94
2016,10,14,15,15,0.0,76.0,2.3,17.5,76.0,63.06,47.56
2016,10,14,15,30,0.0,26.0,2.1,17.0,26.0,21.44,12.61
2016,10,14,15,45,0.0,22.5,1.95,17.0,22.5,18.54,10.18
2016,10,14,16,0,0.0,19.0,1.8,17.0,19.0,15.64,7.7
2016,10,14,16,15,0.0,15.0,1.65,17.0,15.0,12.33,4.85
2016,10,14,16,30,0.0,11.0,1.5,17.0,11.0,9.03,1.98
2016,10,14,16,45,0.0,7.5,1.4,17.0,7.5,6.15,0.0
2016,10,14,17,0,0.0,4.0,1.3,17.0,4.0,3.28,0.0
2016,10,14,17,15,0.0,2.0,1.15,16.5,2.0,1.64,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,3.3,15.0,13.0,9.39,0.0
2016,10,15,6,45,218.5,23.5,3.6,15.5,47.0,19.31,6.33
2016,10,15,7,0,361.0,36.0,3.9,16.0,81.0,29.46,19.39
2016,10,15,7,15,448.0,44.5,4.15,16.0,126.0,35.83,25.7
2016,10,15,7,30,535.0,53.0,4.4,16.0,171.0,42.16,31.66
2016,10,15,7,45,587.0,59.0,4.7,16.5,217.5,46.2,35.37
2016,10,15,8,0,639.0,65.0,5.0,17.0,264.0,60.38,38.45
2016,10,15,8,15,319.5,77.0,5.35,17.0,176.5,86.59,55.15
2016,10,15,8,30,0.0,89.0,5.7,17.0,89.0,73.24,56.31
2016,10,15,8,45,0.0,111.0,6.1,17.5,111.0,91.09,71.0
2016,10,15,9,0,0.0,133.0,6.5,18.0,133.0,109.26,85.76
2016,10,15,9,15,4.0,157.5,6.8,18.0,160.0,131.17,103.56
2016,10,15,9,30,8.0,182.0,7.1,18.0,187.0,154.03,122.08
2016,10,15,9,45,30.5,216.0,7.45,18.0,234.5,198.42,158.1
2016,10,15,10,0,53.0,250.0,7.8,18.0,282.0,244.07,195.13
2016,10,15,10,15,51.0,259.5,7.95,18.0,291.5,257.16,205.65
2016,10,15,10,30,49.0,269.0,8.1,18.0,301.0,270.1,216.01
2016,10,15,10,45,49.5,276.5,8.3,18.0,309.0,282.73,226.14
2016,10,15,11,0,50.0,284.0,8.5,18.0,317.0,295.45,236.34
2016,10,15,11,15,97.0,304.5,8.6,18.0,370.5,357.0,286.71
2016,10,15,11,30,144.0,325.0,8.7,18.0,424.0,437.73,351.82
2016,10,15,11,45,210.5,320.0,8.8,18.0,465.0,498.88,402.01
2016,10,15,12,0,277.0,315.0,8.9,18.0,506.0,580.92,468.05
2016,10,15,12,15,256.5,316.0,8.95,18.0,491.5,577.22,464.89
2016,10,15,12,30,236.0,317.0,9.0,18.0,477.0,552.14,445.46
2016,10,15,12,45,237.5,308.5,9.05,18.0,467.5,553.8,447.5
2016,10,15,13,0,239.0,300.0,9.1,18.0,458.0,554.31,448.66
2016,10,15,13,15,119.5,223.0,9.05,18.0,302.0,355.3,288.58
2016,10,15,13,30,0.0,146.0,9.0,18.0,146.0,125.87,98.37
2016,10,15,13,45,10.5,180.0,8.95,18.0,186.0,170.23,135.49
2016,10,15,14,0,21.0,214.0,8.9,18.0,226.0,217.77,174.97
2016,10,15,14,15,16.5,198.0,8.85,18.0,207.0,198.6,159.46
2016,10,15,14,30,12.0,182.0,8.8,18.0,188.0,179.4,143.89
2016,10,15,14,45,6.0,161.0,8.8,18.0,164.0,153.27,122.44
2016,10,15,15,0,0.0,140.0,8.8,18.0,140.0,127.21,100.88
2016,10,15,15,15,0.0,84.5,8.7,17.5,84.5,71.28,54.52
2016,10,15,15,30,0.0,29.0,8.6,17.0,29.0,23.93,14.68
2016,10,15,15,45,0.0,24.5,8.5,17.0,24.5,20.19,11.54
2016,10,15,16,0,0.0,20.0,8.4,17.0,20.0,16.47,8.36
2016,10,15,16,15,0.0,16.0,8.25,17.0,16.0,13.16,5.5
2016,10,15,16,30,0.0,12.0,8.1,17.0,12.0,9.86,2.63
2016,10,15,16,45,0.0,8.0,8.0,17.0,8.0,6.56,0.0
2016,10,15,17,0,0.0,4.0,7.9,17.0,4.0,3.28,0.0
2016,10,15,17,15,0.0,2.0,7.8,17.0,2.0,1.71,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,16.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,16.0,12.0,10.24,0.0
2016,10,16,6,45,169.5,24.0,4.35,16.0,44.5,18.67,4.82
2016,10,16,7,0,339.0,36.0,4.5,16.0,77.0,29.49,19.3
2016,10,16,7,15,427.0,45.0,4.45,16.0,121.0,36.24,26.02
2016,10,16,7,30,515.0,54.0,4.4,16.0,165.0,42.94,32.33
2016,10,16,7,45,560.5,61.5,4.35,16.5,210.0,48.06,37.0
2016,10,16,8,0,606.0,69.0,4.3,17.0,255.0,63.25,40.96
2016,10,16,8,15,303.0,69.0,4.3,17.0,162.0,79.46,49.76
2016,10,16,8,30,0.0,69.0,4.3,17.0,69.0,57.2,42.83
2016,10,16,8,45,0.0,82.0,4.35,17.0,82.0,67.96,51.77
2016,10,16,9,0,0.0,95.0,4.4,17.0,95.0,78.67,60.58
2016,10,16,9,15,0.0,80.5,4.45,17.0,80.5,66.84,50.55
2016,10,16,9,30,0.0,66.0,4.5,17.0,66.0,54.75,40.34
2016,10,16,9,45,0.0,51.5,4.55,17.5,51.5,42.69,30.11
2016,10,16,10,0,0.0,37.0,4.6,18.0,37.0,30.65,19.96
2016,10,16,10,15,0.0,50.5,4.6,18.0,50.5,41.89,29.26
2016,10,16,10,30,0.0,64.0,4.6,18.0,64.0,53.16,38.54
2016,10,16,10,45,13.5,161.0,4.7,18.0,170.0,145.05,114.08
2016,10,16,11,0,27.0,258.0,4.8,18.0,276.0,242.88,192.84
2016,10,16,11,15,19.0,241.5,4.85,18.0,254.5,223.84,177.24
2016,10,16,11,30,11.0,225.0,4.9,18.0,233.0,203.83,160.99
2016,10,16,11,45,5.5,151.0,4.95,18.0,155.0,132.87,103.67
2016,10,16,12,0,0.0,77.0,5.0,18.0,77.0,64.07,47.33
2016,10,16,12,15,10.5,164.5,5.15,18.0,172.0,150.54,118.41
2016,10,16,12,30,21.0,252.0,5.3,18.0,267.0,244.61,194.37
2016,10,16,12,45,10.5,161.5,5.5,18.0,169.0,149.08,117.25
2016,10,16,13,0,0.0,71.0,5.7,18.0,71.0,59.02,43.27
2016,10,16,13,15,0.0,101.5,5.95,18.0,101.5,84.92,64.71
2016,10,16,13,30,0.0,132.0,6.2,18.0,132.0,112.83,87.74
2016,10,16,13,45,0.0,116.0,6.45,18.0,116.0,98.31,75.94
2016,10,16,14,0,0.0,100.0,6.7,18.0,100.0,83.86,64.16
2016,10,16,14,15,0.0,71.0,6.8,18.0,71.0,58.93,43.61
2016,10,16,14,30,0.0,42.0,6.9,18.0,42.0,34.76,23.52
2016,10,16,14,45,210.5,97.5,7.0,18.0,190.5,326.78,273.52
2016,10,16,15,0,421.0,153.0,7.1,18.0,339.0,621.24,513.44
2016,10,16,15,15,210.5,122.0,7.0,17.5,215.0,356.22,297.56
2016,10,16,15,30,0.0,91.0,6.9,17.0,91.0,79.35,61.46
2016,10,16,15,45,0.0,77.5,6.85,17.0,77.5,66.97,51.19
2016,10,16,16,0,0.0,64.0,6.8,17.0,64.0,54.54,40.64
2016,10,16,16,15,0.0,51.0,6.7,17.0,51.0,42.57,30.37
2016,10,16,16,30,0.0,38.0,6.6,17.0,38.0,31.41,20.69
2016,10,16,16,45,0.0,26.0,6.5,17.0,26.0,21.46,11.96
2016,10,16,17,0,0.0,14.0,6.4,17.0,14.0,11.52,2.63
2016,10,16,17,15,0.0,7.0,6.4,16.5,7.0,5.97,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,137.0,21.0,1.9,14.5,37.0,16.32,2.36
2016,10,17,7,0,274.0,42.0,1.9,15.0,74.0,32.41,21.78
2016,10,17,7,15,368.0,53.0,1.9,15.0,118.0,40.69,30.0
2016,10,17,7,30,462.0,64.0,1.9,15.0,162.0,51.13,39.69
2016,10,17,7,45,529.0,70.0,1.95,15.5,209.5,54.8,43.12
2016,10,17,8,0,596.0,76.0,2.0,16.0,257.0,69.06,45.9
2016,10,17,8,15,636.5,81.0,1.95,16.0,302.5,119.7,70.56
2016,10,17,8,30,677.0,86.0,1.9,16.0,348.0,175.45,111.41
2016,10,17,8,45,710.5,88.5,1.9,16.5,391.5,232.42,159.15
2016,10,17,9,0,744.0,91.0,1.9,17.0,435.0,292.95,211.88
2016,10,17,9,15,764.0,94.0,1.9,17.0,473.0,354.62,266.34
2016,10,17,9,30,784.0,97.0,1.9,17.0,511.0,415.06,318.85
2016,10,17,9,45,802.0,97.5,1.9,17.0,543.5,473.28,368.32
2016,10,17,10,0,820.0,98.0,1.9,17.0,576.0,531.92,416.61
2016,10,17,10,15,829.5,100.0,1.95,17.0,601.5,587.26,461.18
2016,10,17,10,30,839.0,102.0,2.0,17.0,627.0,641.57,503.75
2016,10,17,10,45,849.0,101.0,2.05,17.5,646.0,691.84,541.38
2016,10,17,11,0,859.0,100.0,2.1,18.0,665.0,740.49,576.76
2016,10,17,11,15,862.5,101.0,2.15,18.0,675.5,777.82,602.8
2016,10,17,11,30,866.0,102.0,2.2,18.0,686.0,818.27,631.02
2016,10,17,11,45,868.5,101.0,2.3,18.0,688.5,853.02,655.53
2016,10,17,12,0,871.0,100.0,2.4,18.0,691.0,884.74,678.0
2016,10,17,12,15,869.0,99.5,2.45,18.0,685.5,909.77,695.51
2016,10,17,12,30,867.0,99.0,2.5,18.0,680.0,931.28,710.75
2016,10,17,12,45,868.0,96.0,2.65,18.0,668.0,949.17,724.59
2016,10,17,13,0,869.0,93.0,2.8,18.0,656.0,963.41,736.12
2016,10,17,13,15,862.0,92.0,2.85,18.0,635.5,968.51,740.72
2016,10,17,13,30,855.0,91.0,2.9,18.0,615.0,969.8,742.97
2016,10,17,13,45,845.0,89.0,3.0,18.0,587.0,974.59,748.26
2016,10,17,14,0,835.0,87.0,3.1,18.0,559.0,964.17,743.18
2016,10,17,14,15,820.0,85.0,3.15,18.0,525.0,945.11,731.91
2016,10,17,14,30,805.0,83.0,3.2,18.0,491.0,922.6,718.27
2016,10,17,14,45,783.0,80.5,3.3,18.0,451.0,889.4,697.3
2016,10,17,15,0,761.0,78.0,3.4,18.0,411.0,853.38,674.01
2016,10,17,15,15,731.5,74.5,3.4,17.5,367.5,806.59,643.0
2016,10,17,15,30,702.0,71.0,3.4,17.0,324.0,764.01,614.25
2016,10,17,15,45,657.5,66.5,3.45,17.0,277.0,700.16,567.43
2016,10,17,16,0,613.0,62.0,3.5,17.0,230.0,636.43,518.94
2016,10,17,16,15,547.5,55.5,3.4,16.5,183.0,553.69,453.77
2016,10,17,16,30,482.0,49.0,3.3,16.0,136.0,473.73,387.7
2016,10,17,16,45,373.0,39.0,3.25,16.0,93.5,361.76,291.25
2016,10,17,17,0,264.0,29.0,3.2,16.0,51.0,255.33,171.87
2016,10,17,17,15,132.0,14.5,3.15,15.5,25.5,95.56,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,163.5,18.5,3.05,14.5,37.0,14.99,0.28
2016,10,18,7,0,327.0,37.0,3.1,15.0,74.0,30.56,20.06
2016,10,18,7,15,421.0,46.5,3.3,15.0,118.5,37.71,27.33
2016,10,18,7,30,515.0,56.0,3.5,15.0,163.0,44.8,34.07
2016,10,18,7,45,586.5,60.0,3.7,15.5,212.0,47.26,36.42
2016,10,18,8,0,658.0,64.0,3.9,16.0,261.0,61.62,38.59
2016,10,18,8,15,696.0,68.0,4.0,16.0,307.0,118.76,67.51
2016,10,18,8,30,734.0,72.0,4.1,16.0,353.0,176.38,110.07
2016,10,18,8,45,764.5,74.0,4.2,16.0,397.0,235.04,160.43
2016,10,18,9,0,795.0,76.0,4.3,16.0,441.0,296.83,216.0
2016,10,18,9,15,813.5,78.5,4.3,16.0,479.0,357.76,271.54
2016,10,18,9,30,832.0,81.0,4.3,16.0,517.0,419.76,327.03
2016,10,18,9,45,849.5,81.5,4.3,16.5,550.0,480.11,379.19
2016,10,18,10,0,867.0,82.0,4.3,17.0,583.0,539.31,428.82
2016,10,18,10,15,694.5,144.5,4.2,17.0,557.0,553.1,441.17
2016,10,18,10,30,522.0,207.0,4.1,17.0,531.0,539.22,430.52
2016,10,18,10,45,710.0,146.5,4.05,17.5,601.5,645.34,514.07
2016,10,18,11,0,898.0,86.0,4.0,18.0,672.0,748.28,592.45
2016,10,18,11,15,901.0,86.5,3.9,18.0,682.5,791.72,622.69
2016,10,18,11,30,904.0,87.0,3.8,18.0,693.0,832.43,651.04
2016,10,18,11,45,906.5,86.5,3.75,18.0,696.0,868.71,676.25
2016,10,18,12,0,909.0,86.0,3.7,18.0,699.0,901.85,699.14
2016,10,18,12,15,907.0,85.5,3.75,18.0,693.5,927.63,717.44
2016,10,18,12,30,905.0,85.0,3.8,18.0,688.0,949.76,733.33
2016,10,18,12,45,903.0,83.5,3.85,18.0,675.0,966.96,745.94
2016,10,18,13,0,901.0,82.0,3.9,18.0,662.0,980.34,756.09
2016,10,18,13,15,894.5,81.0,3.95,18.0,641.0,986.08,761.13
2016,10,18,13,30,888.0,80.0,4.0,18.0,620.0,987.88,763.67
2016,10,18,13,45,877.5,79.0,4.1,18.0,592.0,981.83,761.26
2016,10,18,14,0,867.0,78.0,4.2,18.0,564.0,971.98,756.35
2016,10,18,14,15,852.5,76.0,4.3,18.0,529.5,953.22,745.25
2016,10,18,14,30,838.0,74.0,4.4,18.0,495.0,941.99,739.73
2016,10,18,14,45,813.5,73.0,4.5,18.0,454.0,907.98,717.92
2016,10,18,15,0,789.0,72.0,4.6,18.0,413.0,871.16,693.8
2016,10,18,15,15,760.5,68.5,4.65,18.0,369.0,824.8,661.73
2016,10,18,15,30,732.0,65.0,4.7,18.0,325.0,776.51,627.38
2016,10,18,15,45,685.5,61.5,4.8,18.0,277.0,710.88,578.84
2016,10,18,16,0,639.0,58.0,4.9,18.0,229.0,652.05,533.6
2016,10,18,16,15,574.0,51.5,4.9,17.5,182.0,569.02,467.62
2016,10,18,16,30,509.0,45.0,4.9,17.0,135.0,488.9,400.67
2016,10,18,16,45,396.5,35.5,4.9,16.5,91.5,374.43,301.53
2016,10,18,17,0,284.0,26.0,4.9,16.0,48.0,263.56,166.81
2016,10,18,17,15,142.0,13.0,5.0,15.5,24.0,100.41,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
