Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.0,2.8,14.5,38.0,12.1,0.0
2016,10,19,7,0,421.0,30.0,2.8,15.0,76.0,24.75,15.04
2016,10,19,7,15,508.5,37.0,2.9,15.0,121.5,30.14,20.7
2016,10,19,7,30,596.0,44.0,3.0,15.0,167.0,38.66,28.63
2016,10,19,7,45,649.5,49.0,3.1,15.5,214.5,42.56,32.25
2016,10,19,8,0,703.0,54.0,3.2,16.0,262.0,59.01,35.57
2016,10,19,8,15,738.0,57.5,3.2,16.0,308.0,114.0,61.78
2016,10,19,8,30,773.0,61.0,3.2,16.0,354.0,173.23,105.67
2016,10,19,8,45,798.0,63.5,3.2,16.5,397.0,233.36,157.24
2016,10,19,9,0,823.0,66.0,3.2,17.0,440.0,295.87,213.09
2016,10,19,9,15,840.0,68.0,3.15,17.0,477.5,358.56,269.73
2016,10,19,9,30,857.0,70.0,3.1,17.0,515.0,419.96,324.32
2016,10,19,9,45,869.5,71.5,3.05,17.5,547.5,479.26,375.11
2016,10,19,10,0,882.0,73.0,3.0,18.0,580.0,538.22,423.81
2016,10,19,10,15,890.5,74.0,2.95,18.0,605.0,593.75,469.07
2016,10,19,10,30,899.0,75.0,2.9,18.0,630.0,647.95,511.93
2016,10,19,10,45,903.0,76.5,2.9,18.5,647.5,698.05,549.7
2016,10,19,11,0,907.0,78.0,2.9,19.0,665.0,745.93,583.57
2016,10,19,11,15,909.5,78.5,2.85,19.0,675.5,789.14,613.5
2016,10,19,11,30,912.0,79.0,2.8,19.0,686.0,829.56,641.18
2016,10,19,11,45,909.5,80.5,2.75,19.5,688.0,863.94,663.16
2016,10,19,12,0,907.0,82.0,2.7,20.0,690.0,894.9,682.62
2016,10,19,12,15,905.5,81.5,2.75,20.0,684.5,920.92,700.74
2016,10,19,12,30,904.0,81.0,2.8,20.0,679.0,943.33,716.52
2016,10,19,12,45,898.5,81.5,2.9,20.0,665.0,959.45,728.59
2016,10,19,13,0,893.0,82.0,3.0,20.0,651.0,971.72,738.26
2016,10,19,13,15,886.0,81.0,3.05,20.0,630.5,976.82,742.85
2016,10,19,13,30,879.0,80.0,3.1,20.0,610.0,978.01,745.02
2016,10,19,13,45,870.5,78.0,3.2,20.0,582.5,972.6,743.27
2016,10,19,14,0,862.0,76.0,3.3,20.0,555.0,963.4,739.08
2016,10,19,14,15,847.5,74.0,3.4,20.0,521.0,944.6,728.33
2016,10,19,14,30,833.0,72.0,3.5,20.0,487.0,922.38,715.21
2016,10,19,14,45,813.0,70.0,3.6,20.0,447.5,902.37,703.53
2016,10,19,15,0,793.0,68.0,3.7,20.0,408.0,868.52,681.75
2016,10,19,15,15,764.5,65.0,3.7,19.5,363.5,822.8,651.68
2016,10,19,15,30,736.0,62.0,3.7,19.0,319.0,775.18,619.32
2016,10,19,15,45,694.0,57.5,3.7,19.0,272.5,712.24,573.11
2016,10,19,16,0,652.0,53.0,3.7,19.0,226.0,649.04,524.88
2016,10,19,16,15,588.0,47.0,3.55,18.5,178.5,573.2,465.04
2016,10,19,16,30,524.0,41.0,3.4,18.0,131.0,494.45,399.78
2016,10,19,16,45,416.0,32.0,3.3,17.5,88.5,383.75,304.21
2016,10,19,17,0,308.0,23.0,3.2,17.0,46.0,274.08,156.08
2016,10,19,17,15,154.0,11.5,3.2,16.5,23.0,106.48,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,203.0,15.0,2.4,14.5,37.0,12.13,0.0
2016,10,20,7,0,406.0,30.0,2.5,15.0,74.0,24.78,14.91
2016,10,20,7,15,498.0,38.0,2.6,15.0,119.5,30.99,21.4
2016,10,20,7,30,590.0,46.0,2.7,15.0,165.0,37.18,27.3
2016,10,20,7,45,647.5,51.5,2.85,15.5,213.5,44.76,34.19
2016,10,20,8,0,705.0,57.0,3.0,16.0,262.0,61.99,37.84
2016,10,20,8,15,741.5,60.5,2.85,16.5,309.0,117.25,64.17
2016,10,20,8,30,778.0,64.0,2.7,17.0,356.0,176.95,108.05
2016,10,20,8,45,804.5,66.5,2.55,17.5,399.5,237.74,159.74
2016,10,20,9,0,831.0,69.0,2.4,18.0,443.0,301.1,215.68
2016,10,20,9,15,848.5,71.5,2.4,18.0,481.5,364.79,272.6
2016,10,20,9,30,866.0,74.0,2.4,18.0,520.0,427.4,327.58
2016,10,20,9,45,883.0,74.0,2.4,18.5,553.5,487.89,378.72
2016,10,20,10,0,900.0,74.0,2.4,19.0,587.0,548.45,428.12
2016,10,20,10,15,908.5,75.0,2.4,19.5,612.5,604.9,472.71
2016,10,20,10,30,917.0,76.0,2.4,20.0,638.0,659.98,514.73
2016,10,20,10,45,922.0,77.0,2.4,20.5,656.0,711.06,552.5
2016,10,20,11,0,927.0,78.0,2.4,21.0,674.0,759.93,586.33
2016,10,20,11,15,929.5,78.0,2.45,21.0,684.0,803.38,616.39
2016,10,20,11,30,932.0,78.0,2.5,21.0,694.0,843.95,644.31
2016,10,20,11,45,932.0,78.5,2.6,21.5,696.0,879.94,668.1
2016,10,20,12,0,932.0,79.0,2.7,22.0,698.0,912.57,689.53
2016,10,20,12,15,930.0,79.0,2.75,22.0,692.5,939.33,707.92
2016,10,20,12,30,928.0,79.0,2.8,22.0,687.0,962.37,723.95
2016,10,20,12,45,921.5,79.0,2.85,22.5,673.0,977.35,733.3
2016,10,20,13,0,915.0,79.0,2.9,23.0,659.0,988.34,740.17
2016,10,20,13,15,908.0,78.0,2.95,23.0,638.0,993.61,744.85
2016,10,20,13,30,901.0,77.0,3.0,23.0,617.0,994.9,747.1
2016,10,20,13,45,891.0,76.0,3.05,23.0,589.0,989.29,744.91
2016,10,20,14,0,881.0,75.0,3.1,23.0,561.0,979.85,740.34
2016,10,20,14,15,866.5,73.0,3.1,22.5,526.0,960.94,730.47
2016,10,20,14,30,852.0,71.0,3.1,22.0,491.0,938.53,718.25
2016,10,20,14,45,831.5,69.0,3.15,22.0,450.5,917.76,706.07
2016,10,20,15,0,811.0,67.0,3.2,22.0,410.0,883.13,683.96
2016,10,20,15,15,782.5,64.0,3.2,21.5,365.5,837.07,654.28
2016,10,20,15,30,754.0,61.0,3.2,21.0,321.0,789.04,622.26
2016,10,20,15,45,711.5,56.5,3.2,21.0,273.5,725.22,576.15
2016,10,20,16,0,669.0,52.0,3.2,21.0,226.0,661.11,527.94
2016,10,20,16,15,603.0,46.0,3.1,20.0,178.0,576.45,463.14
2016,10,20,16,30,537.0,40.0,3.0,19.0,130.0,502.47,402.85
2016,10,20,16,45,422.5,31.0,2.9,18.5,87.0,386.84,303.07
2016,10,20,17,0,308.0,22.0,2.8,18.0,44.0,270.27,131.79
2016,10,20,17,15,154.0,11.0,2.8,17.5,22.0,105.88,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,15.0,2.7,14.5,34.0,12.15,0.0
2016,10,21,7,0,375.0,30.0,2.7,15.0,68.0,24.77,14.7
2016,10,21,7,15,467.5,38.0,2.65,15.0,112.5,30.92,21.3
2016,10,21,7,30,560.0,46.0,2.6,15.0,157.0,37.08,27.18
2016,10,21,7,45,616.5,51.5,2.6,15.5,204.0,40.99,30.84
2016,10,21,8,0,673.0,57.0,2.6,16.0,251.0,61.56,37.7
2016,10,21,8,15,345.5,97.0,2.5,16.0,197.5,105.6,70.16
2016,10,21,8,30,18.0,137.0,2.4,16.0,144.0,112.48,88.62
2016,10,21,8,45,15.5,148.5,2.35,16.5,155.0,123.7,97.76
2016,10,21,9,0,13.0,160.0,2.3,17.0,166.0,134.53,106.46
2016,10,21,9,15,20.5,178.5,2.3,17.0,189.0,154.18,122.26
2016,10,21,9,30,28.0,197.0,2.3,17.0,212.0,178.24,141.62
2016,10,21,9,45,27.5,208.0,2.3,17.5,223.5,186.98,148.27
2016,10,21,10,0,27.0,219.0,2.3,18.0,235.0,198.92,157.45
2016,10,21,10,15,56.5,246.0,2.35,18.0,280.5,249.88,198.22
2016,10,21,10,30,86.0,273.0,2.4,18.0,326.0,299.22,237.3
2016,10,21,10,45,91.5,283.0,2.45,18.5,340.5,319.72,252.83
2016,10,21,11,0,97.0,293.0,2.5,19.0,355.0,340.81,268.8
2016,10,21,11,15,88.0,295.0,2.55,19.0,352.0,343.23,270.49
2016,10,21,11,30,79.0,297.0,2.6,19.0,349.0,344.68,271.48
2016,10,21,11,45,109.5,304.0,2.7,19.5,376.5,383.79,302.05
2016,10,21,12,0,140.0,311.0,2.8,20.0,404.0,442.08,346.57
2016,10,21,12,15,141.5,308.0,2.9,20.0,401.0,448.87,351.93
2016,10,21,12,30,143.0,305.0,3.0,20.0,398.0,455.15,357.19
2016,10,21,12,45,87.5,278.0,3.2,20.0,334.5,359.6,283.54
2016,10,21,13,0,32.0,251.0,3.4,20.0,271.0,280.17,220.66
2016,10,21,13,15,31.5,243.0,3.55,20.0,262.0,274.14,216.52
2016,10,21,13,30,31.0,235.0,3.7,20.0,253.0,268.0,212.11
2016,10,21,13,45,50.5,235.5,3.85,20.0,263.5,291.9,232.22
2016,10,21,14,0,70.0,236.0,4.0,20.0,274.0,316.5,252.84
2016,10,21,14,15,56.0,216.0,4.1,19.5,245.5,282.19,226.23
2016,10,21,14,30,42.0,196.0,4.2,19.0,217.0,247.64,199.16
2016,10,21,14,45,401.0,135.0,4.35,19.0,305.0,582.73,475.42
2016,10,21,15,0,760.0,74.0,4.5,19.0,393.0,843.18,672.73
2016,10,21,15,15,729.5,70.5,4.55,18.5,349.0,795.62,638.81
2016,10,21,15,30,699.0,67.0,4.6,18.0,305.0,746.27,604.47
2016,10,21,15,45,653.0,62.5,4.65,18.0,258.5,687.52,560.38
2016,10,21,16,0,607.0,58.0,4.7,18.0,212.0,623.06,509.99
2016,10,21,16,15,537.5,51.0,4.7,17.5,166.0,537.18,441.02
2016,10,21,16,30,468.0,44.0,4.7,17.0,120.0,454.61,371.27
2016,10,21,16,45,349.5,33.5,4.7,17.0,79.0,337.08,266.13
2016,10,21,17,0,231.0,23.0,4.7,17.0,38.0,216.44,82.51
2016,10,21,17,15,115.5,11.5,4.7,16.5,19.0,82.05,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,170.0,16.0,3.0,13.5,33.0,13.06,0.0
2016,10,22,7,0,340.0,32.0,3.0,14.0,66.0,26.55,15.97
2016,10,22,7,15,439.5,41.0,3.05,14.0,110.5,33.45,23.54
2016,10,22,7,30,539.0,50.0,3.1,14.0,155.0,40.34,30.14
2016,10,22,7,45,604.0,55.5,3.15,14.5,203.5,44.14,33.75
2016,10,22,8,0,669.0,61.0,3.2,15.0,252.0,61.17,37.39
2016,10,22,8,15,708.5,65.5,3.15,15.0,298.5,119.19,67.46
2016,10,22,8,30,748.0,70.0,3.1,15.0,345.0,178.07,111.27
2016,10,22,8,45,689.0,87.0,3.05,15.0,364.0,228.05,158.15
2016,10,22,9,0,630.0,104.0,3.0,15.0,383.0,273.55,202.55
2016,10,22,9,15,738.0,92.0,2.95,15.0,446.0,342.89,261.48
2016,10,22,9,30,846.0,80.0,2.9,15.0,509.0,424.74,330.58
2016,10,22,9,45,846.5,86.5,2.9,15.5,539.0,483.57,381.17
2016,10,22,10,0,847.0,93.0,2.9,16.0,569.0,540.93,428.8
2016,10,22,10,15,782.0,113.5,2.9,16.0,568.0,572.69,455.86
2016,10,22,10,30,717.0,134.0,2.9,16.0,567.0,597.57,476.35
2016,10,22,10,45,800.0,116.0,2.95,16.0,612.5,672.82,535.47
2016,10,22,11,0,883.0,98.0,3.0,16.0,658.0,753.97,597.35
2016,10,22,11,15,768.5,136.5,3.0,16.0,629.5,751.28,594.08
2016,10,22,11,30,654.0,175.0,3.0,16.0,601.0,733.96,580.07
2016,10,22,11,45,663.5,172.5,3.05,16.5,606.0,767.82,604.83
2016,10,22,12,0,673.0,170.0,3.1,17.0,611.0,799.64,627.06
2016,10,22,12,15,611.0,189.5,3.15,16.5,587.5,787.48,619.1
2016,10,22,12,30,549.0,209.0,3.2,16.0,564.0,763.3,602.38
2016,10,22,12,45,713.0,154.0,3.3,16.0,605.0,882.27,690.75
2016,10,22,13,0,877.0,99.0,3.4,16.0,646.0,984.95,763.31
2016,10,22,13,15,869.0,97.5,3.45,16.0,625.0,988.73,766.25
2016,10,22,13,30,861.0,96.0,3.5,16.0,604.0,988.55,767.5
2016,10,22,13,45,851.5,93.5,3.6,16.0,575.5,981.73,764.67
2016,10,22,14,0,842.0,91.0,3.7,16.0,547.0,971.07,759.31
2016,10,22,14,15,662.5,125.0,3.7,16.0,469.5,841.79,668.23
2016,10,22,14,30,483.0,159.0,3.7,16.0,392.0,694.87,561.25
2016,10,22,14,45,395.5,159.0,3.75,16.0,339.5,607.11,495.01
2016,10,22,15,0,308.0,159.0,3.8,16.0,287.0,500.15,411.9
2016,10,22,15,15,289.0,145.0,3.8,16.0,254.5,462.06,382.8
2016,10,22,15,30,270.0,131.0,3.8,16.0,222.0,423.78,352.54
2016,10,22,15,45,256.0,112.5,3.85,16.0,188.5,383.25,319.96
2016,10,22,16,0,242.0,94.0,3.9,16.0,155.0,342.4,286.02
2016,10,22,16,15,211.5,75.5,3.8,15.5,120.5,288.21,239.87
2016,10,22,16,30,181.0,57.0,3.7,15.0,86.0,235.28,193.19
2016,10,22,16,45,125.0,39.5,3.65,15.0,56.0,167.54,130.14
2016,10,22,17,0,69.0,22.0,3.6,15.0,26.0,91.21,18.56
2016,10,22,17,15,34.5,11.0,3.55,14.5,13.0,30.93,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,177.0,15.0,1.75,13.5,32.0,12.24,0.0
2016,10,23,7,0,354.0,30.0,1.8,14.0,64.0,24.89,14.35
2016,10,23,7,15,452.5,38.5,1.85,14.0,108.0,31.45,21.76
2016,10,23,7,30,551.0,47.0,1.9,14.0,152.0,38.0,28.06
2016,10,23,7,45,609.5,53.0,1.95,14.5,199.5,42.27,32.09
2016,10,23,8,0,668.0,59.0,2.0,15.0,247.0,63.79,39.51
2016,10,23,8,15,707.0,63.5,2.05,15.0,293.0,117.59,66.09
2016,10,23,8,30,746.0,68.0,2.1,15.0,339.0,176.21,109.66
2016,10,23,8,45,483.5,125.5,2.2,15.5,309.0,212.38,152.76
2016,10,23,9,0,221.0,183.0,2.3,16.0,279.0,214.89,166.26
2016,10,23,9,15,274.0,192.5,2.3,16.0,322.5,262.01,204.95
2016,10,23,9,30,327.0,202.0,2.3,16.0,366.0,312.81,246.72
2016,10,23,9,45,601.0,140.5,2.35,16.0,466.0,419.78,331.66
2016,10,23,10,0,875.0,79.0,2.4,16.0,566.0,539.73,427.13
2016,10,23,10,15,884.0,80.0,2.45,16.0,591.5,595.0,472.08
2016,10,23,10,30,893.0,81.0,2.5,16.0,617.0,648.99,515.19
2016,10,23,10,45,900.5,81.5,2.6,16.5,635.5,699.93,554.17
2016,10,23,11,0,908.0,82.0,2.7,17.0,654.0,748.93,589.81
2016,10,23,11,15,911.0,82.5,2.8,17.0,664.5,792.35,620.9
2016,10,23,11,30,914.0,83.0,2.9,17.0,675.0,833.02,649.94
2016,10,23,11,45,915.0,83.0,3.0,17.5,677.5,868.53,673.99
2016,10,23,12,0,916.0,83.0,3.1,18.0,680.0,900.79,695.71
2016,10,23,12,15,503.5,188.0,3.2,18.0,516.0,681.08,536.81
2016,10,23,12,30,91.0,293.0,3.3,18.0,352.0,375.55,297.19
2016,10,23,12,45,59.5,267.5,3.4,18.0,306.0,322.19,256.21
2016,10,23,13,0,28.0,242.0,3.5,18.0,260.0,247.6,196.78
2016,10,23,13,15,453.0,162.5,3.55,18.0,428.0,655.12,525.41
2016,10,23,13,30,878.0,83.0,3.6,18.0,596.0,976.66,757.31
2016,10,23,13,45,869.0,80.5,3.7,18.0,568.0,970.09,751.86
2016,10,23,14,0,860.0,78.0,3.8,18.0,540.0,959.74,746.66
2016,10,23,14,15,843.5,76.0,3.9,17.5,505.0,950.07,743.45
2016,10,23,14,30,827.0,74.0,4.0,17.0,470.0,925.83,729.83
2016,10,23,14,45,688.0,93.5,4.1,17.0,404.0,815.16,651.65
2016,10,23,15,0,549.0,113.0,4.2,17.0,338.0,697.7,566.19
2016,10,23,15,15,521.0,105.0,4.2,16.5,299.5,643.23,527.15
2016,10,23,15,30,493.0,97.0,4.2,16.0,261.0,597.08,493.14
2016,10,23,15,45,456.5,86.5,4.25,16.0,220.0,539.77,448.26
2016,10,23,16,0,420.0,76.0,4.3,16.0,179.0,483.12,402.22
2016,10,23,16,15,370.5,62.5,4.2,15.5,138.5,412.93,343.58
2016,10,23,16,30,321.0,49.0,4.1,15.0,98.0,345.55,284.14
2016,10,23,16,45,226.0,35.0,4.1,15.0,63.0,248.8,193.32
2016,10,23,17,0,131.0,21.0,4.1,15.0,28.0,142.21,4.02
2016,10,23,17,15,65.5,10.5,4.0,15.0,14.0,49.79,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,10.73,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,21.27,11.02
2016,10,24,7,15,1.0,45.0,6.75,15.0,45.5,35.97,25.44
2016,10,24,7,30,2.0,64.0,6.9,15.0,65.0,50.48,38.81
2016,10,24,7,45,9.5,82.5,7.1,15.5,85.5,64.56,51.58
2016,10,24,8,0,17.0,101.0,7.3,16.0,106.0,79.28,61.5
2016,10,24,8,15,23.0,118.5,7.4,16.0,126.5,95.84,74.87
2016,10,24,8,30,29.0,136.0,7.5,16.0,147.0,112.86,88.75
2016,10,24,8,45,118.0,159.0,7.65,16.0,209.5,155.76,121.13
2016,10,24,9,0,207.0,182.0,7.8,16.0,272.0,210.29,164.48
2016,10,24,9,15,305.0,183.0,7.75,16.0,328.5,264.94,209.1
2016,10,24,9,30,403.0,184.0,7.7,16.0,385.0,333.49,266.22
2016,10,24,9,45,407.0,197.0,7.7,16.5,411.0,375.77,302.5
2016,10,24,10,0,411.0,210.0,7.7,17.0,437.0,418.04,337.96
2016,10,24,10,15,341.0,236.5,7.75,17.0,430.5,421.66,342.0
2016,10,24,10,30,271.0,263.0,7.8,17.0,424.0,425.73,345.34
2016,10,24,10,45,241.5,276.0,7.85,17.0,422.5,425.83,345.64
2016,10,24,11,0,212.0,289.0,7.9,17.0,421.0,432.89,351.05
2016,10,24,11,15,273.0,283.0,7.85,17.0,456.5,500.49,406.09
2016,10,24,11,30,334.0,277.0,7.8,17.0,492.0,559.22,453.86
2016,10,24,11,45,277.0,288.5,7.8,17.5,467.5,540.98,437.54
2016,10,24,12,0,220.0,300.0,7.8,18.0,443.0,500.93,404.36
2016,10,24,12,15,110.0,231.5,7.8,18.0,303.0,337.53,272.93
2016,10,24,12,30,0.0,163.0,7.8,18.0,163.0,140.78,110.38
2016,10,24,12,45,0.0,164.5,7.85,18.0,164.5,142.72,112.16
2016,10,24,13,0,0.0,166.0,7.9,18.0,166.0,144.78,113.96
2016,10,24,13,15,0.0,124.0,7.9,18.0,124.0,105.57,81.92
2016,10,24,13,30,0.0,82.0,7.9,18.0,82.0,68.15,51.12
2016,10,24,13,45,0.0,118.5,7.95,18.0,118.5,101.13,78.55
2016,10,24,14,0,0.0,155.0,8.0,18.0,155.0,137.84,108.99
2016,10,24,14,15,0.0,108.0,7.95,17.5,108.0,92.13,71.51
2016,10,24,14,30,0.0,61.0,7.9,17.0,61.0,50.55,36.99
2016,10,24,14,45,0.0,70.0,7.9,17.0,70.0,58.05,43.4
2016,10,24,15,0,0.0,79.0,7.9,17.0,79.0,66.03,50.24
2016,10,24,15,15,0.0,69.5,7.7,17.0,69.5,57.62,43.24
2016,10,24,15,30,0.0,60.0,7.5,17.0,60.0,49.69,36.58
2016,10,24,15,45,0.0,50.0,7.3,17.0,50.0,41.36,29.5
2016,10,24,16,0,0.0,40.0,7.1,17.0,40.0,33.05,22.36
2016,10,24,16,15,0.0,30.5,6.9,16.5,30.5,25.16,15.55
2016,10,24,16,30,0.0,21.0,6.7,16.0,21.0,17.3,8.71
2016,10,24,16,45,0.0,13.0,6.55,16.0,13.0,10.69,2.66
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,4.1,0.0
2016,10,24,17,15,0.0,2.5,6.4,16.0,2.5,2.13,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,81.5,15.0,6.5,16.0,22.5,12.8,0.0
2016,10,25,7,0,163.0,30.0,6.6,16.0,45.0,23.16,12.02
2016,10,25,7,15,228.0,45.0,6.6,16.0,79.5,34.35,23.87
2016,10,25,7,30,293.0,60.0,6.6,16.0,114.0,45.29,34.07
2016,10,25,7,45,329.5,74.5,6.65,16.5,151.5,55.42,43.31
2016,10,25,8,0,366.0,89.0,6.7,17.0,189.0,73.73,51.62
2016,10,25,8,15,388.5,102.5,6.7,17.0,226.0,114.46,75.7
2016,10,25,8,30,411.0,116.0,6.7,17.0,263.0,158.24,109.35
2016,10,25,8,45,234.0,145.5,6.7,17.0,231.5,172.13,129.64
2016,10,25,9,0,57.0,175.0,6.7,17.0,200.0,160.28,126.97
2016,10,25,9,15,28.5,135.5,6.75,17.0,148.0,123.87,97.7
2016,10,25,9,30,0.0,96.0,6.8,17.0,96.0,79.77,61.37
2016,10,25,9,45,0.0,103.5,6.85,17.5,103.5,86.14,66.43
2016,10,25,10,0,0.0,111.0,6.9,18.0,111.0,92.57,71.48
2016,10,25,10,15,12.0,168.5,6.9,18.0,175.5,149.08,117.98
2016,10,25,10,30,24.0,226.0,6.9,18.0,240.0,208.83,166.65
2016,10,25,10,45,29.0,238.0,6.95,18.0,256.0,235.36,188.05
2016,10,25,11,0,34.0,250.0,7.0,18.0,272.0,254.24,203.27
2016,10,25,11,15,20.0,225.0,6.9,18.0,238.0,210.93,167.94
2016,10,25,11,30,6.0,200.0,6.8,18.0,204.0,178.01,140.84
2016,10,25,11,45,3.0,167.5,6.75,18.0,169.5,146.24,114.94
2016,10,25,12,0,0.0,135.0,6.7,18.0,135.0,114.52,88.94
2016,10,25,12,15,19.0,197.0,6.6,18.0,209.0,189.52,150.83
2016,10,25,12,30,38.0,259.0,6.5,18.0,283.0,289.35,231.75
2016,10,25,12,45,130.5,268.5,6.4,18.5,349.0,410.78,330.84
2016,10,25,13,0,223.0,278.0,6.3,19.0,415.0,517.09,416.04
2016,10,25,13,15,280.5,258.0,6.2,19.0,424.0,577.37,464.43
2016,10,25,13,30,338.0,238.0,6.1,19.0,433.0,616.42,496.7
2016,10,25,13,45,232.0,236.5,6.1,19.0,367.5,494.86,400.76
2016,10,25,14,0,126.0,235.0,6.1,19.0,302.0,393.98,318.86
2016,10,25,14,15,143.0,219.5,6.0,19.0,290.5,395.43,321.58
2016,10,25,14,30,160.0,204.0,5.9,19.0,279.0,395.93,323.35
2016,10,25,14,45,197.5,183.0,5.85,19.0,267.5,407.33,334.62
2016,10,25,15,0,235.0,162.0,5.8,19.0,256.0,436.4,359.56
2016,10,25,15,15,228.5,143.0,5.7,18.5,226.0,404.61,335.22
2016,10,25,15,30,222.0,124.0,5.6,18.0,196.0,371.87,309.66
2016,10,25,15,45,207.5,106.0,5.5,18.0,164.5,332.92,277.48
2016,10,25,16,0,193.0,88.0,5.4,18.0,133.0,293.88,244.32
2016,10,25,16,15,166.5,69.5,5.15,17.5,102.0,244.53,201.67
2016,10,25,16,30,140.0,51.0,4.9,17.0,71.0,196.1,158.49
2016,10,25,16,45,70.0,34.5,4.7,17.0,44.5,107.8,78.04
2016,10,25,17,0,0.0,18.0,4.5,17.0,18.0,17.52,0.0
2016,10,25,17,15,0.0,9.0,4.45,16.5,9.0,7.68,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,170.5,13.0,3.65,14.5,27.5,11.1,0.0
2016,10,26,7,0,341.0,26.0,3.8,15.0,55.0,21.55,10.39
2016,10,26,7,15,442.5,34.5,3.85,15.0,98.0,28.22,18.66
2016,10,26,7,30,544.0,43.0,3.9,15.0,141.0,34.88,25.07
2016,10,26,7,45,606.0,48.0,4.0,15.5,187.0,41.87,31.51
2016,10,26,8,0,668.0,53.0,4.1,16.0,233.0,59.3,35.28
2016,10,26,8,15,706.5,57.0,4.05,16.0,278.5,112.41,61.56
2016,10,26,8,30,745.0,61.0,4.0,16.0,324.0,170.21,104.68
2016,10,26,8,45,773.0,63.5,3.95,16.5,366.0,228.78,155.02
2016,10,26,9,0,801.0,66.0,3.9,17.0,408.0,290.11,209.9
2016,10,26,9,15,819.5,68.5,3.95,17.0,445.0,350.65,265.05
2016,10,26,9,30,838.0,71.0,4.0,17.0,482.0,412.34,320.26
2016,10,26,9,45,852.5,72.0,4.1,17.5,513.5,470.49,370.8
2016,10,26,10,0,867.0,73.0,4.2,18.0,545.0,528.5,419.66
2016,10,26,10,15,876.5,74.0,4.25,18.0,570.5,583.26,465.34
2016,10,26,10,30,886.0,75.0,4.3,18.0,596.0,636.82,508.92
2016,10,26,10,45,889.5,77.5,4.4,18.5,613.0,686.52,547.65
2016,10,26,11,0,893.0,80.0,4.5,19.0,630.0,734.02,582.95
2016,10,26,11,15,897.5,80.5,4.6,19.0,641.0,777.69,614.99
2016,10,26,11,30,902.0,81.0,4.7,19.0,652.0,818.78,645.05
2016,10,26,11,45,901.0,82.0,4.8,19.0,654.5,853.1,670.16
2016,10,26,12,0,900.0,83.0,4.9,19.0,657.0,884.14,692.99
2016,10,26,12,15,899.5,83.0,4.85,19.0,652.0,911.07,711.94
2016,10,26,12,30,899.0,83.0,4.8,19.0,647.0,934.5,728.43
2016,10,26,12,45,893.0,83.5,4.8,19.0,633.5,949.8,739.63
2016,10,26,13,0,887.0,84.0,4.8,19.0,620.0,961.28,748.33
2016,10,26,13,15,879.5,82.5,4.7,19.0,599.5,965.02,750.94
2016,10,26,13,30,872.0,81.0,4.6,19.0,579.0,964.89,751.03
2016,10,26,13,45,861.0,80.0,4.55,19.0,551.0,958.2,747.06
2016,10,26,14,0,850.0,79.0,4.5,19.0,523.0,958.89,748.52
2016,10,26,14,15,833.5,76.5,4.35,18.5,488.5,937.52,734.98
2016,10,26,14,30,817.0,74.0,4.2,18.0,454.0,912.74,719.56
2016,10,26,14,45,795.5,71.5,4.05,18.0,414.5,879.99,696.88
2016,10,26,15,0,774.0,69.0,3.9,18.0,375.0,844.44,671.92
2016,10,26,15,15,741.5,65.5,3.7,18.0,331.0,795.0,636.01
2016,10,26,15,30,709.0,62.0,3.5,18.0,287.0,743.87,598.02
2016,10,26,15,45,661.0,57.0,3.3,18.0,241.0,676.21,546.28
2016,10,26,16,0,613.0,52.0,3.1,18.0,195.0,616.2,498.42
2016,10,26,16,15,536.5,45.0,2.75,17.5,149.0,525.37,424.77
2016,10,26,16,30,460.0,38.0,2.4,17.0,103.0,438.61,350.59
2016,10,26,16,45,230.0,32.0,2.1,17.0,64.5,248.84,181.03
2016,10,26,17,0,0.0,26.0,1.8,17.0,26.0,36.83,0.0
2016,10,26,17,15,0.0,13.0,1.7,16.5,13.0,11.1,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,15.5,3.0,2.56,0.0
2016,10,27,7,0,0.0,6.0,4.9,16.0,6.0,4.92,0.0
2016,10,27,7,15,0.0,11.0,4.95,16.0,11.0,9.03,2.08
2016,10,27,7,30,0.0,16.0,5.0,16.0,16.0,13.16,5.89
2016,10,27,7,45,0.0,21.0,5.05,16.5,21.0,17.29,9.65
2016,10,27,8,0,0.0,26.0,5.1,17.0,26.0,21.42,12.58
2016,10,27,8,15,0.0,31.5,5.0,17.0,31.5,25.98,16.48
2016,10,27,8,30,0.0,37.0,4.9,17.0,37.0,30.55,20.35
2016,10,27,8,45,0.0,63.0,4.8,17.0,63.0,52.19,38.63
2016,10,27,9,0,0.0,89.0,4.7,17.0,89.0,73.72,56.64
2016,10,27,9,15,0.0,112.5,4.6,17.0,112.5,93.27,72.82
2016,10,27,9,30,0.0,136.0,4.5,17.0,136.0,113.19,89.17
2016,10,27,9,45,0.0,131.5,4.45,17.5,131.5,109.78,85.97
2016,10,27,10,0,0.0,127.0,4.4,18.0,127.0,106.21,82.7
2016,10,27,10,15,0.0,148.0,4.3,18.0,148.0,124.54,97.58
2016,10,27,10,30,0.0,169.0,4.2,18.0,169.0,143.28,112.69
2016,10,27,10,45,0.0,112.5,4.1,18.0,112.5,94.14,72.39
2016,10,27,11,0,0.0,56.0,4.0,18.0,56.0,46.47,33.04
2016,10,27,11,15,0.0,102.0,4.25,17.5,102.0,85.16,65.1
2016,10,27,11,30,0.0,148.0,4.5,17.0,148.0,125.86,98.6
2016,10,27,11,45,0.0,148.5,4.8,17.0,148.5,126.57,99.14
2016,10,27,12,0,0.0,149.0,5.1,17.0,149.0,127.31,99.77
2016,10,27,12,15,0.0,148.0,5.1,17.0,148.0,126.71,99.3
2016,10,27,12,30,0.0,147.0,5.1,17.0,147.0,126.12,98.87
2016,10,27,12,45,0.0,133.5,5.1,17.0,133.5,113.95,88.95
2016,10,27,13,0,0.0,120.0,5.1,17.0,120.0,101.78,79.02
2016,10,27,13,15,2.5,152.0,5.05,17.0,153.5,134.78,106.4
2016,10,27,13,30,5.0,184.0,5.0,17.0,187.0,170.28,135.69
2016,10,27,13,45,3.0,174.0,4.95,17.0,176.0,159.6,127.04
2016,10,27,14,0,1.0,164.0,4.9,17.0,165.0,148.93,118.44
2016,10,27,14,15,0.5,122.0,4.75,17.0,122.5,106.69,83.76
2016,10,27,14,30,0.0,80.0,4.6,17.0,80.0,66.41,50.33
2016,10,27,14,45,0.0,84.5,4.45,17.0,84.5,70.95,54.29
2016,10,27,15,0,0.0,89.0,4.3,17.0,89.0,76.27,58.87
2016,10,27,15,15,0.0,78.5,4.1,17.0,78.5,66.8,51.0
2016,10,27,15,30,0.0,68.0,3.9,17.0,68.0,57.34,43.06
2016,10,27,15,45,0.0,56.5,3.7,17.0,56.5,46.83,34.13
2016,10,27,16,0,0.0,45.0,3.5,17.0,45.0,37.22,25.86
2016,10,27,16,15,0.0,34.0,3.35,17.0,34.0,28.08,17.91
2016,10,27,16,30,0.0,23.0,3.2,17.0,23.0,18.96,9.93
2016,10,27,16,45,0.0,14.0,3.1,17.0,14.0,11.52,2.75
2016,10,27,17,0,0.0,5.0,3.0,17.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,2.95,17.0,2.5,2.13,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,16.0,2.5,2.13,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.1,0.0
2016,10,28,7,15,0.0,9.0,0.65,16.0,9.0,7.39,0.68
2016,10,28,7,30,0.0,13.0,0.7,16.0,13.0,10.68,3.75
2016,10,28,7,45,0.0,18.0,0.8,16.0,18.0,14.81,7.53
2016,10,28,8,0,0.0,23.0,0.9,16.0,23.0,18.94,10.58
2016,10,28,8,15,0.0,28.0,1.0,16.0,28.0,23.08,14.15
2016,10,28,8,30,0.0,33.0,1.1,16.0,33.0,27.23,17.68
2016,10,28,8,45,106.5,103.0,1.2,16.5,148.0,109.82,82.86
2016,10,28,9,0,213.0,173.0,1.3,17.0,263.0,205.22,158.02
2016,10,28,9,15,479.0,130.5,1.4,17.0,355.5,284.66,217.55
2016,10,28,9,30,745.0,88.0,1.5,17.0,448.0,390.65,300.9
2016,10,28,9,45,372.5,101.0,1.65,17.0,281.0,272.69,215.77
2016,10,28,10,0,0.0,114.0,1.8,17.0,114.0,95.16,73.55
2016,10,28,10,15,25.0,178.5,1.9,17.0,193.0,171.42,136.28
2016,10,28,10,30,50.0,243.0,2.0,17.0,272.0,250.43,199.61
2016,10,28,10,45,34.0,233.0,2.15,17.5,253.0,234.72,186.29
2016,10,28,11,0,18.0,223.0,2.3,18.0,234.0,206.43,163.15
2016,10,28,11,15,15.5,220.5,2.5,18.0,230.5,203.84,161.12
2016,10,28,11,30,13.0,218.0,2.7,18.0,227.0,200.96,158.79
2016,10,28,11,45,11.0,213.5,2.9,18.0,221.0,196.34,155.1
2016,10,28,12,0,9.0,209.0,3.1,18.0,215.0,191.52,151.25
2016,10,28,12,15,4.5,190.0,3.2,18.0,193.5,170.3,134.13
2016,10,28,12,30,0.0,171.0,3.3,18.0,172.0,148.8,116.7
2016,10,28,12,45,9.0,195.0,3.45,18.0,201.0,181.36,143.54
2016,10,28,13,0,18.0,219.0,3.6,18.0,230.0,215.76,171.67
2016,10,28,13,15,132.5,233.5,3.6,18.0,308.5,384.44,309.68
2016,10,28,13,30,247.0,248.0,3.6,18.0,387.0,540.21,432.69
2016,10,28,13,45,243.0,235.0,3.6,18.0,366.5,526.01,421.93
2016,10,28,14,0,239.0,222.0,3.6,18.0,346.0,489.19,394.99
2016,10,28,14,15,521.0,148.0,3.5,17.5,393.0,716.97,576.4
2016,10,28,14,30,803.0,74.0,3.4,17.0,440.0,896.94,708.53
2016,10,28,14,45,787.0,70.0,3.35,17.0,402.5,867.65,687.13
2016,10,28,15,0,771.0,66.0,3.3,17.0,365.0,835.45,665.04
2016,10,28,15,15,739.5,62.5,3.15,17.0,321.5,787.14,630.03
2016,10,28,15,30,708.0,59.0,3.0,17.0,278.0,737.14,592.92
2016,10,28,15,45,661.0,54.0,2.85,17.0,232.5,670.63,541.99
2016,10,28,16,0,614.0,49.0,2.7,17.0,187.0,604.18,489.08
2016,10,28,16,15,535.5,42.5,2.4,16.5,141.5,520.04,420.19
2016,10,28,16,30,457.0,36.0,2.1,16.0,96.0,432.97,344.77
2016,10,28,16,45,313.5,25.5,1.85,16.0,58.5,298.76,205.48
2016,10,28,17,0,170.0,15.0,1.6,16.0,21.0,125.37,0.0
2016,10,28,17,15,85.0,7.5,1.5,15.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
