Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,3.25,15.5,5.0,4.27,0.0
2016,10,29,7,0,0.0,10.0,3.5,16.0,10.0,8.22,0.0
2016,10,29,7,15,0.0,20.0,3.75,16.0,20.0,16.48,8.35
2016,10,29,7,30,0.0,30.0,4.0,16.0,30.0,24.76,16.02
2016,10,29,7,45,0.0,41.0,4.25,16.5,41.0,33.89,24.29
2016,10,29,8,0,0.0,52.0,4.5,17.0,52.0,43.04,30.89
2016,10,29,8,15,0.0,63.0,4.65,17.0,63.0,52.1,38.62
2016,10,29,8,30,0.0,74.0,4.8,17.0,74.0,61.11,46.23
2016,10,29,8,45,49.5,124.0,4.95,17.0,144.5,112.68,87.47
2016,10,29,9,0,99.0,174.0,5.1,17.0,215.0,171.61,135.05
2016,10,29,9,15,92.0,189.5,5.15,17.0,230.5,190.84,151.63
2016,10,29,9,30,85.0,205.0,5.2,17.0,246.0,209.39,167.41
2016,10,29,9,45,77.0,217.0,5.3,17.5,256.0,223.76,179.17
2016,10,29,10,0,69.0,229.0,5.4,18.0,266.0,237.29,189.95
2016,10,29,10,15,44.0,221.0,5.35,18.0,245.0,221.67,177.18
2016,10,29,10,30,19.0,213.0,5.3,18.0,224.0,194.61,154.86
2016,10,29,10,45,29.5,231.0,5.25,18.0,248.5,230.05,183.59
2016,10,29,11,0,40.0,249.0,5.2,18.0,273.0,258.85,206.78
2016,10,29,11,15,105.5,269.0,5.1,18.0,334.0,332.89,267.27
2016,10,29,11,30,171.0,289.0,5.0,18.0,395.0,427.77,343.1
2016,10,29,11,45,102.5,270.5,4.9,18.0,334.0,345.38,276.77
2016,10,29,12,0,34.0,252.0,4.8,18.0,273.0,272.38,217.03
2016,10,29,12,15,189.5,255.5,4.7,18.0,372.5,436.14,351.23
2016,10,29,12,30,345.0,259.0,4.6,18.0,472.0,609.97,487.88
2016,10,29,12,45,617.0,168.5,4.5,18.5,538.0,802.41,635.49
2016,10,29,13,0,889.0,78.0,4.4,19.0,604.0,952.24,740.46
2016,10,29,13,15,880.5,77.0,4.3,18.5,583.0,955.5,743.28
2016,10,29,13,30,872.0,76.0,4.2,18.0,562.0,954.92,744.72
2016,10,29,13,45,860.5,74.5,4.15,18.0,534.0,946.99,740.0
2016,10,29,14,0,849.0,73.0,4.1,18.0,506.0,935.4,732.87
2016,10,29,14,15,832.5,71.0,4.05,18.0,471.5,925.57,727.1
2016,10,29,14,30,816.0,69.0,4.0,18.0,437.0,901.51,711.15
2016,10,29,14,45,551.5,108.0,3.95,18.0,347.0,698.26,562.82
2016,10,29,15,0,287.0,147.0,3.9,18.0,257.0,465.23,381.61
2016,10,29,15,15,274.5,131.0,3.85,18.0,226.0,430.76,355.69
2016,10,29,15,30,262.0,115.0,3.8,18.0,195.0,395.66,327.76
2016,10,29,15,45,426.0,82.5,3.8,18.0,187.5,506.46,418.1
2016,10,29,16,0,590.0,50.0,3.8,18.0,180.0,592.42,482.33
2016,10,29,16,15,510.0,43.0,3.65,17.5,135.5,500.15,405.97
2016,10,29,16,30,430.0,36.0,3.5,17.0,91.0,412.3,329.14
2016,10,29,16,45,286.5,25.0,3.35,16.5,54.5,276.55,182.54
2016,10,29,17,0,143.0,14.0,3.2,16.0,18.0,106.49,0.0
2016,10,29,17,15,71.5,7.0,3.2,16.0,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,7.8,15.5,5.5,4.69,0.0
2016,10,30,7,0,0.0,11.0,8.0,16.0,11.0,9.05,0.0
2016,10,30,7,15,0.0,22.5,8.05,16.0,22.5,18.56,10.02
2016,10,30,7,30,0.0,34.0,8.1,16.0,34.0,28.09,18.86
2016,10,30,7,45,0.0,46.5,8.15,16.0,46.5,38.44,28.29
2016,10,30,8,0,0.0,59.0,8.2,16.0,59.0,48.47,35.59
2016,10,30,8,15,0.0,72.5,8.2,16.0,72.5,59.43,44.99
2016,10,30,8,30,0.0,86.0,8.2,16.0,86.0,70.55,54.42
2016,10,30,8,45,0.0,60.5,8.2,16.5,60.5,50.11,36.94
2016,10,30,9,0,0.0,35.0,8.2,17.0,35.0,28.91,18.87
2016,10,30,9,15,0.0,21.0,8.2,17.0,21.0,17.33,9.02
2016,10,30,9,30,0.0,7.0,8.2,17.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,14.5,8.2,17.0,14.5,11.97,4.44
2016,10,30,10,0,0.0,22.0,8.2,17.0,22.0,18.18,9.66
2016,10,30,10,15,304.0,90.0,8.1,17.0,263.0,269.21,221.06
2016,10,30,10,30,608.0,158.0,8.0,17.0,504.0,550.54,450.14
2016,10,30,10,45,508.0,197.0,7.95,17.5,492.0,550.36,448.52
2016,10,30,11,0,408.0,236.0,7.9,18.0,480.0,532.97,433.15
2016,10,30,11,15,342.0,255.5,7.75,18.0,462.5,525.16,426.09
2016,10,30,11,30,276.0,275.0,7.6,18.0,445.0,511.61,414.07
2016,10,30,11,45,550.0,192.5,7.45,18.0,532.5,682.66,554.19
2016,10,30,12,0,824.0,110.0,7.3,18.0,620.0,854.12,686.63
2016,10,30,12,15,642.0,169.5,7.15,18.0,564.5,789.57,636.79
2016,10,30,12,30,460.0,229.0,7.0,18.0,509.0,699.91,564.71
2016,10,30,12,45,635.5,168.0,6.9,18.0,546.0,818.32,659.07
2016,10,30,13,0,811.0,107.0,6.8,18.0,583.0,922.81,737.02
2016,10,30,13,15,584.5,165.0,6.7,18.0,502.0,790.54,637.78
2016,10,30,13,30,358.0,223.0,6.6,18.0,421.0,617.44,501.44
2016,10,30,13,45,561.0,161.0,6.55,18.0,453.5,767.51,622.81
2016,10,30,14,0,764.0,99.0,6.5,18.0,486.0,895.3,719.7
2016,10,30,14,15,744.5,96.5,6.4,18.0,452.0,878.41,707.41
2016,10,30,14,30,725.0,94.0,6.3,18.0,418.0,851.99,688.63
2016,10,30,14,45,696.5,90.5,6.25,18.0,379.0,812.93,660.36
2016,10,30,15,0,668.0,87.0,6.2,18.0,340.0,771.64,629.99
2016,10,30,15,15,629.0,82.5,6.05,17.5,297.5,717.62,589.91
2016,10,30,15,30,590.0,78.0,5.9,17.0,255.0,662.52,547.83
2016,10,30,15,45,534.5,70.5,5.8,17.0,211.0,589.07,488.8
2016,10,30,16,0,479.0,63.0,5.7,17.0,167.0,516.53,428.46
2016,10,30,16,15,389.5,53.5,5.5,16.5,124.0,416.6,344.18
2016,10,30,16,30,300.0,44.0,5.3,16.0,81.0,324.31,261.31
2016,10,30,16,45,171.0,29.0,5.15,16.0,48.0,198.12,122.54
2016,10,30,17,0,42.0,14.0,5.0,16.0,15.0,39.67,0.0
2016,10,30,17,15,21.0,7.0,4.8,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,13.0,2.45,13.5,19.5,11.1,0.0
2016,10,31,7,0,194.0,26.0,2.5,14.0,39.0,20.26,4.56
2016,10,31,7,15,312.0,37.5,2.65,14.0,78.5,30.89,20.52
2016,10,31,7,30,430.0,49.0,2.8,14.0,118.0,39.93,29.4
2016,10,31,7,45,509.5,55.0,2.95,14.5,163.5,44.0,33.42
2016,10,31,8,0,589.0,61.0,3.1,15.0,209.0,60.54,37.61
2016,10,31,8,15,635.0,66.0,3.2,15.0,253.0,110.39,63.01
2016,10,31,8,30,681.0,71.0,3.3,15.0,297.0,165.92,104.33
2016,10,31,8,45,558.0,103.0,3.45,15.5,304.0,213.71,151.56
2016,10,31,9,0,435.0,135.0,3.6,16.0,311.0,242.15,182.79
2016,10,31,9,15,290.0,170.0,3.65,16.0,292.0,249.53,195.59
2016,10,31,9,30,145.0,205.0,3.7,16.0,273.0,238.49,190.56
2016,10,31,9,45,99.0,211.5,3.75,16.0,259.5,229.27,184.12
2016,10,31,10,0,53.0,218.0,3.8,16.0,246.0,219.44,176.34
2016,10,31,10,15,29.5,201.5,3.8,16.0,217.0,195.7,156.91
2016,10,31,10,30,6.0,185.0,3.8,16.0,188.0,161.61,128.69
2016,10,31,10,45,251.5,196.0,3.85,16.5,345.5,365.85,297.2
2016,10,31,11,0,497.0,207.0,3.9,17.0,503.0,580.32,466.0
2016,10,31,11,15,276.5,235.0,3.95,17.0,400.5,454.59,365.54
2016,10,31,11,30,56.0,263.0,4.0,17.0,298.0,294.85,235.59
2016,10,31,11,45,209.0,259.5,4.1,17.0,388.5,438.2,353.16
2016,10,31,12,0,362.0,256.0,4.2,17.0,479.0,593.56,475.73
2016,10,31,12,15,613.5,173.0,4.3,17.0,546.0,767.06,611.6
2016,10,31,12,30,865.0,90.0,4.4,17.0,613.0,906.13,712.87
2016,10,31,12,45,642.5,157.0,4.55,17.0,541.0,812.25,645.27
2016,10,31,13,0,420.0,224.0,4.7,17.0,469.0,681.7,546.07
2016,10,31,13,15,274.5,235.5,4.8,17.0,394.0,545.15,440.4
2016,10,31,13,30,129.0,247.0,4.9,17.0,319.0,404.42,327.46
2016,10,31,13,45,111.0,232.5,5.0,17.0,292.0,353.58,287.88
2016,10,31,14,0,93.0,218.0,5.1,17.0,265.0,322.67,263.31
2016,10,31,14,15,121.0,204.5,5.2,17.0,261.0,357.52,293.01
2016,10,31,14,30,149.0,191.0,5.3,17.0,257.0,371.05,305.64
2016,10,31,14,45,210.0,168.0,5.4,17.0,252.0,401.24,332.97
2016,10,31,15,0,271.0,145.0,5.5,17.0,247.0,447.96,372.98
2016,10,31,15,15,254.0,129.5,5.6,17.0,216.0,410.52,342.93
2016,10,31,15,30,237.0,114.0,5.7,17.0,185.0,372.82,312.17
2016,10,31,15,45,212.0,97.0,5.8,17.0,152.0,325.99,272.83
2016,10,31,16,0,187.0,80.0,5.9,17.0,119.0,279.85,232.95
2016,10,31,16,15,153.5,61.5,5.85,16.5,88.5,225.3,185.13
2016,10,31,16,30,120.0,43.0,5.8,16.0,58.0,172.04,136.35
2016,10,31,16,45,60.0,26.5,5.75,16.0,34.0,98.94,53.53
2016,10,31,17,0,0.0,10.0,5.7,16.0,10.0,8.54,0.0
2016,10,31,17,15,0.0,5.0,5.85,16.0,5.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,3.3,13.5,18.5,10.24,0.0
2016,11,1,7,0,199.0,24.0,3.2,14.0,37.0,20.02,2.5
2016,11,1,7,15,319.5,35.0,3.25,14.0,76.5,28.79,18.58
2016,11,1,7,30,440.0,46.0,3.3,14.0,116.0,37.48,27.2
2016,11,1,7,45,515.5,53.0,3.4,14.5,161.0,42.48,32.04
2016,11,1,8,0,591.0,60.0,3.5,15.0,206.0,59.76,36.98
2016,11,1,8,15,638.0,65.0,3.5,15.0,250.5,109.75,62.39
2016,11,1,8,30,685.0,70.0,3.5,15.0,295.0,165.52,103.86
2016,11,1,8,45,718.0,73.5,3.55,15.5,337.0,222.48,152.52
2016,11,1,9,0,751.0,77.0,3.6,16.0,379.0,284.9,207.9
2016,11,1,9,15,773.5,79.5,3.5,16.0,416.0,343.54,261.07
2016,11,1,9,30,796.0,82.0,3.4,16.0,453.0,403.74,314.67
2016,11,1,9,45,815.0,83.5,3.35,16.0,485.0,462.61,366.03
2016,11,1,10,0,834.0,85.0,3.3,16.0,517.0,521.99,416.32
2016,11,1,10,15,845.0,86.5,3.2,16.0,542.5,577.04,461.7
2016,11,1,10,30,856.0,88.0,3.1,16.0,568.0,631.16,504.99
2016,11,1,10,45,861.5,89.5,3.05,16.0,585.5,680.43,543.59
2016,11,1,11,0,867.0,91.0,3.0,16.0,603.0,727.73,579.77
2016,11,1,11,15,870.5,91.5,2.95,16.0,613.0,770.23,609.97
2016,11,1,11,30,874.0,92.0,2.9,16.0,623.0,802.97,632.78
2016,11,1,11,45,872.5,93.5,2.9,16.5,624.5,844.32,660.8
2016,11,1,12,0,871.0,95.0,2.9,17.0,626.0,875.26,681.11
2016,11,1,12,15,869.0,94.5,2.9,17.0,620.5,900.05,698.43
2016,11,1,12,30,867.0,94.0,2.9,17.0,615.0,921.31,713.4
2016,11,1,12,45,862.5,93.0,2.9,17.0,601.5,936.04,723.95
2016,11,1,13,0,858.0,92.0,2.9,17.0,588.0,947.02,732.11
2016,11,1,13,15,849.5,90.5,2.8,17.0,567.5,949.78,733.91
2016,11,1,13,30,841.0,89.0,2.7,17.0,547.0,948.71,733.27
2016,11,1,13,45,827.0,87.5,2.65,17.0,518.5,938.54,726.93
2016,11,1,14,0,813.0,86.0,2.6,17.0,490.0,924.7,718.23
2016,11,1,14,15,794.5,84.0,2.55,17.0,456.0,902.36,703.65
2016,11,1,14,30,776.0,82.0,2.5,17.0,422.0,876.73,686.76
2016,11,1,14,45,746.5,79.5,2.5,17.0,382.5,837.02,660.06
2016,11,1,15,0,717.0,77.0,2.5,17.0,343.0,801.86,636.21
2016,11,1,15,15,679.0,72.5,2.6,16.5,299.5,748.05,599.67
2016,11,1,15,30,641.0,68.0,2.7,16.0,256.0,693.14,560.81
2016,11,1,15,45,582.0,62.5,2.8,16.0,211.0,618.35,503.72
2016,11,1,16,0,523.0,57.0,2.9,16.0,166.0,544.57,444.74
2016,11,1,16,15,432.0,48.0,2.95,15.5,122.5,443.29,361.59
2016,11,1,16,30,341.0,39.0,3.0,15.0,79.0,346.88,275.94
2016,11,1,16,45,199.5,25.0,3.05,15.0,45.5,207.75,105.83
2016,11,1,17,0,58.0,11.0,3.1,15.0,12.0,47.56,0.0
2016,11,1,17,15,29.0,5.5,3.1,14.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,2.45,12.0,18.0,9.39,0.0
2016,11,2,7,0,233.0,22.0,2.5,12.0,36.0,18.34,0.0
2016,11,2,7,15,353.0,32.5,2.65,12.5,76.0,26.78,16.85
2016,11,2,7,30,473.0,43.0,2.8,13.0,116.0,35.14,25.23
2016,11,2,7,45,543.5,50.0,2.95,13.5,161.0,40.25,30.17
2016,11,2,8,0,614.0,57.0,3.1,14.0,206.0,57.83,35.25
2016,11,2,8,15,659.5,62.0,3.1,14.0,251.0,109.03,61.2
2016,11,2,8,30,705.0,67.0,3.1,14.0,296.0,168.61,105.92
2016,11,2,8,45,736.5,70.5,3.1,14.5,337.5,225.92,155.06
2016,11,2,9,0,768.0,74.0,3.1,15.0,379.0,286.48,209.15
2016,11,2,9,15,789.5,76.5,2.95,15.5,416.0,345.67,262.42
2016,11,2,9,30,811.0,79.0,2.8,16.0,453.0,406.27,315.67
2016,11,2,9,45,836.0,78.0,2.7,16.5,486.5,466.1,366.75
2016,11,2,10,0,861.0,77.0,2.6,17.0,520.0,526.92,416.87
2016,11,2,10,15,871.0,78.5,2.35,17.0,545.0,579.92,459.63
2016,11,2,10,30,881.0,80.0,2.1,17.0,570.0,633.62,501.12
2016,11,2,10,45,887.0,81.0,1.9,17.5,587.5,682.78,536.85
2016,11,2,11,0,893.0,82.0,1.7,18.0,605.0,729.94,569.13
2016,11,2,11,15,896.5,82.5,1.6,18.0,615.0,772.47,597.44
2016,11,2,11,30,900.0,83.0,1.5,18.0,625.0,812.37,623.48
2016,11,2,11,45,900.0,83.5,1.4,18.0,627.0,846.58,645.2
2016,11,2,12,0,900.0,84.0,1.3,18.0,629.0,877.59,664.5
2016,11,2,12,15,898.0,83.5,1.3,18.0,623.5,902.34,680.89
2016,11,2,12,30,896.0,83.0,1.3,18.0,618.0,923.54,695.03
2016,11,2,12,45,894.0,81.5,1.3,18.5,605.0,939.89,704.77
2016,11,2,13,0,892.0,80.0,1.3,19.0,592.0,952.54,712.22
2016,11,2,13,15,884.0,78.5,1.35,19.0,571.0,955.72,715.75
2016,11,2,13,30,876.0,77.0,1.4,19.0,550.0,955.05,717.02
2016,11,2,13,45,863.0,76.0,1.5,19.0,522.0,946.44,713.93
2016,11,2,14,0,850.0,75.0,1.6,19.0,494.0,944.98,715.74
2016,11,2,14,15,833.0,73.0,1.7,18.5,459.5,923.95,705.59
2016,11,2,14,30,816.0,71.0,1.8,18.0,425.0,899.54,693.08
2016,11,2,14,45,791.0,68.0,1.9,18.0,385.5,863.11,670.51
2016,11,2,15,0,766.0,65.0,2.0,18.0,346.0,824.05,645.46
2016,11,2,15,15,731.0,61.5,2.1,17.5,302.5,772.97,611.94
2016,11,2,15,30,696.0,58.0,2.2,17.0,259.0,720.35,575.7
2016,11,2,15,45,641.5,53.0,2.3,17.0,213.5,648.14,521.65
2016,11,2,16,0,587.0,48.0,2.4,17.0,168.0,584.74,471.51
2016,11,2,16,15,501.5,40.5,2.4,16.5,124.0,488.24,393.0
2016,11,2,16,30,416.0,33.0,2.4,16.0,80.0,396.77,310.64
2016,11,2,16,45,261.5,21.0,2.45,16.0,45.5,245.5,106.16
2016,11,2,17,0,107.0,9.0,2.5,16.0,11.0,78.01,0.0
2016,11,2,17,15,53.5,4.5,2.55,15.5,5.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,114.0,10.5,3.25,12.5,17.0,8.96,0.0
2016,11,3,7,0,228.0,21.0,3.3,13.0,34.0,17.51,0.0
2016,11,3,7,15,349.5,31.5,3.45,13.0,73.5,25.98,15.93
2016,11,3,7,30,471.0,42.0,3.6,13.0,113.0,34.37,24.48
2016,11,3,7,45,544.0,49.0,3.8,13.5,158.0,39.51,29.48
2016,11,3,8,0,617.0,56.0,4.0,14.0,203.0,56.98,34.58
2016,11,3,8,15,663.0,61.0,3.95,14.5,248.0,108.33,60.42
2016,11,3,8,30,709.0,66.0,3.9,15.0,293.0,168.06,104.96
2016,11,3,8,45,742.0,69.0,3.85,15.5,335.0,225.38,154.0
2016,11,3,9,0,775.0,72.0,3.8,16.0,377.0,286.12,208.2
2016,11,3,9,15,796.5,74.5,3.65,16.0,414.5,345.62,262.33
2016,11,3,9,30,818.0,77.0,3.5,16.0,452.0,406.51,316.69
2016,11,3,9,45,841.5,76.5,3.4,16.5,485.0,466.4,368.29
2016,11,3,10,0,865.0,76.0,3.3,17.0,518.0,525.34,417.49
2016,11,3,10,15,875.0,77.5,3.05,17.0,543.0,580.27,462.37
2016,11,3,10,30,885.0,79.0,2.8,17.0,568.0,634.09,504.74
2016,11,3,10,45,891.0,80.0,2.6,17.5,585.5,683.35,541.39
2016,11,3,11,0,897.0,81.0,2.4,18.0,603.0,730.62,574.72
2016,11,3,11,15,900.0,81.5,2.25,18.0,613.0,772.87,603.28
2016,11,3,11,30,903.0,82.0,2.1,18.0,623.0,812.44,629.47
2016,11,3,11,45,902.0,83.0,1.95,18.5,624.5,846.44,650.11
2016,11,3,12,0,901.0,84.0,1.8,19.0,626.0,877.21,668.11
2016,11,3,12,15,899.0,83.5,1.65,19.0,620.0,901.96,682.97
2016,11,3,12,30,897.0,83.0,1.5,19.0,614.0,923.16,695.27
2016,11,3,12,45,891.5,82.5,1.4,19.5,600.5,937.5,702.27
2016,11,3,13,0,886.0,82.0,1.3,20.0,587.0,948.07,706.83
2016,11,3,13,15,877.5,81.0,1.3,20.0,566.0,951.38,709.67
2016,11,3,13,30,869.0,80.0,1.3,20.0,545.0,950.89,710.28
2016,11,3,13,45,855.0,79.0,1.3,20.5,516.5,952.18,710.89
2016,11,3,14,0,841.0,78.0,1.3,21.0,488.0,939.01,702.1
2016,11,3,14,15,823.0,75.5,1.3,20.5,454.0,916.44,689.94
2016,11,3,14,30,805.0,73.0,1.3,20.0,420.0,890.53,675.49
2016,11,3,14,45,778.5,70.5,1.35,20.0,380.5,853.54,652.64
2016,11,3,15,0,752.0,68.0,1.4,20.0,341.0,813.95,627.44
2016,11,3,15,15,716.0,64.0,1.4,19.5,297.5,761.6,592.92
2016,11,3,15,30,680.0,60.0,1.4,19.0,254.0,707.76,555.94
2016,11,3,15,45,623.5,54.5,1.4,19.0,208.5,641.39,506.83
2016,11,3,16,0,567.0,49.0,1.4,19.0,163.0,569.21,450.91
2016,11,3,16,15,478.0,41.0,1.4,18.5,119.5,470.1,372.16
2016,11,3,16,30,389.0,33.0,1.4,18.0,76.0,376.31,288.8
2016,11,3,16,45,194.5,16.5,1.45,18.0,38.0,190.4,62.08
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,10.0,2.65,14.0,15.5,8.54,0.0
2016,11,4,7,0,191.0,20.0,2.5,14.0,31.0,16.63,0.0
2016,11,4,7,15,315.5,31.5,2.45,14.0,69.5,25.98,15.63
2016,11,4,7,30,440.0,43.0,2.4,14.0,108.0,35.21,25.06
2016,11,4,7,45,514.5,51.0,2.4,14.5,152.5,41.12,30.75
2016,11,4,8,0,589.0,59.0,2.4,15.0,197.0,58.62,36.36
2016,11,4,8,15,637.5,64.0,2.25,15.0,241.5,108.38,61.35
2016,11,4,8,30,686.0,69.0,2.1,15.0,286.0,164.09,102.43
2016,11,4,8,45,717.5,73.5,1.95,15.5,328.0,221.43,151.05
2016,11,4,9,0,749.0,78.0,1.8,16.0,370.0,284.0,205.9
2016,11,4,9,15,772.0,80.5,1.6,16.0,407.0,342.47,257.93
2016,11,4,9,30,795.0,83.0,1.4,16.0,444.0,402.55,310.02
2016,11,4,9,45,812.5,85.0,1.2,16.5,475.5,460.96,358.35
2016,11,4,10,0,830.0,87.0,1.0,17.0,507.0,519.73,404.61
2016,11,4,10,15,841.0,88.5,0.8,17.5,532.0,574.4,445.44
2016,11,4,10,30,852.0,90.0,0.6,18.0,557.0,628.14,483.25
2016,11,4,10,45,861.0,90.5,0.45,18.5,575.5,678.31,517.07
2016,11,4,11,0,870.0,91.0,0.3,19.0,594.0,726.81,548.12
2016,11,4,11,15,874.0,91.5,0.35,19.0,604.0,769.65,576.95
2016,11,4,11,30,878.0,92.0,0.4,19.0,614.0,809.94,603.76
2016,11,4,11,45,880.0,92.0,0.5,19.5,616.5,845.27,627.01
2016,11,4,12,0,882.0,92.0,0.6,20.0,619.0,877.54,648.29
2016,11,4,12,15,879.5,91.5,0.75,20.0,613.0,902.05,666.79
2016,11,4,12,30,877.0,91.0,0.9,20.0,607.0,922.99,683.17
2016,11,4,12,45,876.0,89.0,1.05,20.0,594.5,939.83,697.02
2016,11,4,13,0,875.0,87.0,1.2,20.0,582.0,952.98,708.59
2016,11,4,13,15,866.5,85.5,1.2,20.0,561.0,955.88,711.12
2016,11,4,13,30,858.0,84.0,1.2,20.0,540.0,954.91,711.42
2016,11,4,13,45,846.5,82.0,1.3,20.0,512.5,946.6,708.72
2016,11,4,14,0,835.0,80.0,1.4,20.0,485.0,934.58,703.63
2016,11,4,14,15,817.0,77.5,1.4,20.0,450.5,912.08,690.05
2016,11,4,14,30,799.0,75.0,1.4,20.0,416.0,886.26,674.24
2016,11,4,14,45,774.5,72.0,1.4,20.0,377.0,850.61,651.46
2016,11,4,15,0,750.0,69.0,1.4,20.0,338.0,812.29,626.41
2016,11,4,15,15,713.5,64.5,1.4,19.5,294.5,758.95,591.09
2016,11,4,15,30,677.0,60.0,1.4,19.0,251.0,711.27,558.41
2016,11,4,15,45,622.0,54.5,1.4,19.0,206.0,639.47,505.18
2016,11,4,16,0,567.0,49.0,1.4,19.0,161.0,568.63,450.12
2016,11,4,16,15,476.5,40.5,1.35,18.5,117.0,467.85,369.62
2016,11,4,16,30,386.0,32.0,1.3,18.0,73.0,372.67,283.63
2016,11,4,16,45,193.0,16.0,1.3,17.5,36.5,187.11,38.64
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.5,1.5,14.0,14.5,8.11,0.0
2016,11,5,7,0,199.0,19.0,1.5,14.0,29.0,15.82,0.0
2016,11,5,7,15,320.0,30.0,1.55,14.0,66.5,24.76,14.37
2016,11,5,7,30,441.0,41.0,1.6,14.0,104.0,33.58,23.6
2016,11,5,7,45,511.0,49.0,1.65,14.5,147.5,39.52,29.32
2016,11,5,8,0,581.0,57.0,1.7,15.0,191.0,56.62,34.94
2016,11,5,8,15,627.5,62.0,1.65,15.0,234.5,105.58,59.42
2016,11,5,8,30,674.0,67.0,1.6,15.0,278.0,160.23,99.65
2016,11,5,8,45,637.5,81.0,1.55,15.5,302.5,210.6,145.14
2016,11,5,9,0,601.0,95.0,1.5,16.0,327.0,256.23,187.88
2016,11,5,9,15,389.0,144.0,1.45,16.0,300.0,264.91,204.44
2016,11,5,9,30,177.0,193.0,1.4,16.0,273.0,241.16,191.05
2016,11,5,9,45,125.0,204.0,1.35,16.5,262.5,241.15,192.03
2016,11,5,10,0,73.0,215.0,1.3,17.0,252.0,227.85,181.38
2016,11,5,10,15,64.5,223.0,1.3,17.0,256.5,236.69,188.52
2016,11,5,10,30,56.0,231.0,1.3,17.0,261.0,244.66,194.72
2016,11,5,10,45,67.5,242.5,1.35,17.5,280.0,268.55,213.39
2016,11,5,11,0,79.0,254.0,1.4,18.0,299.0,293.76,232.89
2016,11,5,11,15,72.5,256.0,1.5,18.0,298.0,296.81,235.2
2016,11,5,11,30,66.0,258.0,1.6,18.0,297.0,299.22,237.09
2016,11,5,11,45,57.5,254.5,1.7,18.0,288.5,293.44,232.57
2016,11,5,12,0,49.0,251.0,1.8,18.0,280.0,286.88,227.44
2016,11,5,12,15,136.5,258.0,1.85,18.0,338.0,393.69,313.09
2016,11,5,12,30,224.0,265.0,1.9,18.0,396.0,488.24,387.08
2016,11,5,12,45,390.5,218.5,2.0,18.0,441.0,615.57,486.65
2016,11,5,13,0,557.0,172.0,2.1,18.0,486.0,749.34,587.69
2016,11,5,13,15,485.0,185.0,2.1,18.0,450.5,706.31,554.75
2016,11,5,13,30,413.0,198.0,2.1,18.0,415.0,659.5,520.18
2016,11,5,13,45,345.0,198.5,2.1,18.0,373.5,579.3,461.19
2016,11,5,14,0,277.0,199.0,2.1,18.0,332.0,518.87,415.46
2016,11,5,14,15,293.5,181.5,2.05,18.0,314.0,515.22,414.52
2016,11,5,14,30,310.0,164.0,2.0,18.0,296.0,509.71,411.73
2016,11,5,14,45,342.5,143.0,2.0,18.0,275.5,512.28,415.71
2016,11,5,15,0,375.0,122.0,2.0,18.0,255.0,533.33,433.02
2016,11,5,15,15,352.0,109.5,2.0,17.5,222.0,491.34,401.41
2016,11,5,15,30,329.0,97.0,2.0,17.0,189.0,448.89,368.75
2016,11,5,15,45,298.0,82.0,2.05,17.0,154.0,396.17,326.01
2016,11,5,16,0,267.0,67.0,2.1,17.0,119.0,344.16,282.18
2016,11,5,16,15,217.0,51.5,2.0,16.5,86.0,277.89,224.94
2016,11,5,16,30,167.0,36.0,1.9,16.0,53.0,215.13,164.41
2016,11,5,16,45,83.5,18.0,1.8,16.0,26.5,108.2,4.1
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,16.0,6.0,5.12,0.0
2016,11,6,7,0,0.0,12.0,0.9,16.0,12.0,9.89,0.0
2016,11,6,7,15,0.0,29.0,0.9,16.0,29.0,23.46,12.89
2016,11,6,7,30,0.0,46.0,0.9,16.0,46.0,36.63,25.97
2016,11,6,7,45,8.0,64.0,0.95,16.0,66.0,50.41,38.62
2016,11,6,8,0,16.0,82.0,1.0,16.0,86.0,64.7,48.96
2016,11,6,8,15,22.5,99.5,1.05,16.0,106.0,80.56,61.83
2016,11,6,8,30,29.0,117.0,1.1,16.0,126.0,98.67,76.65
2016,11,6,8,45,33.5,133.0,1.15,16.5,145.0,116.37,91.1
2016,11,6,9,0,38.0,149.0,1.2,17.0,164.0,134.9,106.19
2016,11,6,9,15,19.0,134.5,1.15,17.0,142.0,118.09,92.9
2016,11,6,9,30,0.0,120.0,1.1,17.0,120.0,100.05,78.26
2016,11,6,9,45,64.0,170.0,1.1,17.0,202.0,176.89,140.77
2016,11,6,10,0,128.0,220.0,1.1,17.0,284.0,267.91,213.41
2016,11,6,10,15,153.0,231.5,1.1,17.0,311.5,303.13,241.13
2016,11,6,10,30,178.0,243.0,1.1,17.0,339.0,340.9,270.9
2016,11,6,10,45,107.5,237.0,1.1,17.5,296.0,289.55,229.75
2016,11,6,11,0,37.0,231.0,1.1,18.0,253.0,240.97,190.22
2016,11,6,11,15,42.5,239.0,1.1,18.0,264.0,256.98,203.1
2016,11,6,11,30,48.0,247.0,1.1,18.0,275.0,273.69,216.19
2016,11,6,11,45,74.5,257.5,1.1,18.0,301.0,311.0,245.84
2016,11,6,12,0,101.0,268.0,1.1,18.0,327.0,350.53,276.84
2016,11,6,12,15,164.5,265.0,1.1,18.0,360.5,426.54,336.16
2016,11,6,12,30,228.0,262.0,1.1,18.0,394.0,488.48,383.86
2016,11,6,12,45,210.5,257.0,1.1,18.0,377.0,475.39,373.66
2016,11,6,13,0,193.0,252.0,1.1,18.0,360.0,460.86,362.98
2016,11,6,13,15,184.5,243.0,1.05,18.0,343.0,448.71,354.15
2016,11,6,13,30,176.0,234.0,1.0,18.0,326.0,435.62,344.59
2016,11,6,13,45,227.5,215.5,1.0,18.5,328.0,467.05,370.03
2016,11,6,14,0,279.0,197.0,1.0,19.0,330.0,518.24,409.1
2016,11,6,14,15,273.5,182.5,1.05,18.5,305.5,497.46,395.2
2016,11,6,14,30,268.0,168.0,1.1,18.0,281.0,475.37,380.7
2016,11,6,14,45,337.5,142.0,1.15,18.0,270.0,506.19,407.35
2016,11,6,15,0,407.0,116.0,1.2,18.0,259.0,554.63,445.84
2016,11,6,15,15,383.0,104.0,1.2,17.5,225.0,511.64,413.82
2016,11,6,15,30,359.0,92.0,1.2,17.0,191.0,468.15,381.03
2016,11,6,15,45,329.0,77.5,1.2,17.0,155.5,415.95,339.32
2016,11,6,16,0,299.0,63.0,1.2,17.0,120.0,364.29,296.29
2016,11,6,16,15,244.0,48.5,1.0,17.0,86.5,294.33,235.83
2016,11,6,16,30,189.0,34.0,0.8,17.0,53.0,228.36,171.14
2016,11,6,16,45,94.5,17.0,0.65,17.0,26.5,113.02,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,15.0,10.5,8.96,0.0
2016,11,7,7,0,0.0,21.0,2.0,15.0,21.0,16.51,0.0
2016,11,7,7,15,149.0,32.0,2.05,15.0,52.0,24.63,13.42
2016,11,7,7,30,298.0,43.0,2.1,15.0,83.0,33.14,22.96
2016,11,7,7,45,353.0,55.0,2.15,15.5,120.5,41.97,31.25
2016,11,7,8,0,408.0,67.0,2.2,16.0,158.0,58.49,38.86
2016,11,7,8,15,443.0,77.0,2.1,16.0,195.5,99.41,61.33
2016,11,7,8,30,478.0,87.0,2.0,16.0,233.0,144.73,95.16
2016,11,7,8,45,500.5,97.0,1.95,16.5,269.0,191.67,134.7
2016,11,7,9,0,523.0,107.0,1.9,17.0,305.0,241.16,177.79
2016,11,7,9,15,515.5,121.5,1.85,17.5,332.5,287.02,218.67
2016,11,7,9,30,508.0,136.0,1.8,18.0,360.0,331.68,257.49
2016,11,7,9,45,499.5,149.5,1.75,18.5,383.0,373.66,292.89
2016,11,7,10,0,491.0,163.0,1.7,19.0,406.0,414.1,325.78
2016,11,7,10,15,513.0,166.0,1.55,19.0,431.0,459.96,362.14
2016,11,7,10,30,535.0,169.0,1.4,19.0,456.0,506.83,398.18
2016,11,7,10,45,557.0,167.5,1.3,19.5,474.5,549.94,429.96
2016,11,7,11,0,579.0,166.0,1.2,20.0,493.0,593.28,460.99
2016,11,7,11,15,505.5,193.5,1.1,20.0,482.5,595.81,461.07
2016,11,7,11,30,432.0,221.0,1.0,20.0,472.0,590.92,455.73
2016,11,7,11,45,334.5,242.5,0.9,20.5,437.0,539.0,415.56
2016,11,7,12,0,237.0,264.0,0.8,21.0,402.0,478.35,368.88
2016,11,7,12,15,195.5,264.0,0.7,21.0,377.5,452.75,349.42
2016,11,7,12,30,154.0,264.0,0.6,21.0,353.0,424.43,327.46
2016,11,7,12,45,163.0,257.5,0.55,21.0,350.0,432.5,334.02
2016,11,7,13,0,172.0,251.0,0.5,21.0,347.0,440.23,340.01
2016,11,7,13,15,198.5,239.5,0.4,21.0,346.0,457.88,353.46
2016,11,7,13,30,225.0,228.0,0.3,21.0,345.0,475.1,366.4
2016,11,7,13,45,171.5,217.0,0.25,21.5,304.0,415.49,321.04
2016,11,7,14,0,118.0,206.0,0.2,22.0,263.0,355.01,275.09
2016,11,7,14,15,187.0,187.0,0.15,21.5,268.5,400.43,312.63
2016,11,7,14,30,256.0,168.0,0.1,21.0,274.0,464.13,361.71
2016,11,7,14,45,246.5,153.0,0.1,21.0,247.5,436.63,341.43
2016,11,7,15,0,237.0,138.0,0.1,21.0,221.0,408.28,321.17
2016,11,7,15,15,224.0,121.0,0.15,21.0,191.5,373.15,295.52
2016,11,7,15,30,211.0,104.0,0.2,21.0,162.0,337.53,268.7
2016,11,7,15,45,189.5,86.5,0.25,21.0,131.5,293.65,234.25
2016,11,7,16,0,168.0,69.0,0.3,21.0,101.0,250.12,198.76
2016,11,7,16,15,130.5,51.5,0.3,20.5,72.0,194.67,152.25
2016,11,7,16,30,93.0,34.0,0.3,20.0,43.0,140.76,101.4
2016,11,7,16,45,46.5,17.0,0.3,20.0,21.5,66.91,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,15.0,10.0,8.54,0.0
2016,11,8,7,0,0.0,20.0,0.9,15.0,20.0,17.07,0.0
2016,11,8,7,15,166.5,30.5,0.9,15.0,53.0,23.56,12.12
2016,11,8,7,30,333.0,41.0,0.9,15.0,86.0,33.49,23.22
2016,11,8,7,45,401.0,51.5,0.9,15.5,125.5,41.41,30.75
2016,11,8,8,0,469.0,62.0,0.9,16.0,165.0,57.71,37.66
