Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,15,514.0,69.5,0.75,16.5,205.0,101.34,60.05
2016,11,8,8,30,559.0,77.0,0.6,17.0,245.0,150.64,95.71
2016,11,8,8,45,598.5,80.0,0.5,17.5,283.5,200.27,136.26
2016,11,8,9,0,638.0,83.0,0.4,18.0,322.0,254.23,181.92
2016,11,8,9,15,697.0,81.0,0.3,18.0,366.0,313.99,231.98
2016,11,8,9,30,756.0,79.0,0.2,18.0,410.0,380.48,286.38
2016,11,8,9,45,789.5,76.5,0.15,18.5,443.5,438.95,333.33
2016,11,8,10,0,823.0,74.0,0.1,19.0,477.0,499.35,380.07
2016,11,8,10,15,834.0,75.5,0.1,19.5,501.5,553.07,420.63
2016,11,8,10,30,845.0,77.0,0.1,20.0,526.0,602.37,456.72
2016,11,8,10,45,852.5,77.5,0.15,20.5,543.0,649.84,490.79
2016,11,8,11,0,860.0,78.0,0.2,21.0,560.0,695.56,522.65
2016,11,8,11,15,864.5,78.5,0.25,21.0,570.0,737.08,550.36
2016,11,8,11,30,869.0,79.0,0.3,21.0,580.0,776.19,576.36
2016,11,8,11,45,869.0,79.5,0.35,21.5,582.5,809.03,597.04
2016,11,8,12,0,869.0,80.0,0.4,22.0,585.0,838.83,615.74
2016,11,8,12,15,867.5,80.0,0.4,22.0,580.0,863.55,631.42
2016,11,8,12,30,866.0,80.0,0.4,22.0,575.0,884.92,645.06
2016,11,8,12,45,859.0,80.0,0.45,22.0,561.5,897.82,654.44
2016,11,8,13,0,852.0,80.0,0.5,22.0,548.0,907.08,661.79
2016,11,8,13,15,844.5,79.0,0.45,22.0,528.5,921.33,670.45
2016,11,8,13,30,837.0,78.0,0.4,22.0,509.0,921.79,670.35
2016,11,8,13,45,824.0,76.5,0.4,22.0,482.0,912.68,665.56
2016,11,8,14,0,811.0,75.0,0.4,22.0,455.0,899.99,658.71
2016,11,8,14,15,793.5,72.5,0.45,22.0,422.5,878.25,647.09
2016,11,8,14,30,776.0,70.0,0.5,22.0,390.0,853.32,633.31
2016,11,8,14,45,749.5,67.5,0.6,22.0,352.0,817.04,612.55
2016,11,8,15,0,723.0,65.0,0.7,22.0,314.0,778.29,589.39
2016,11,8,15,15,685.5,61.0,0.95,21.5,272.0,725.63,558.45
2016,11,8,15,30,648.0,57.0,1.2,21.0,230.0,678.74,529.01
2016,11,8,15,45,589.0,51.5,1.5,21.0,186.5,604.91,476.32
2016,11,8,16,0,530.0,46.0,1.8,21.0,143.0,532.46,420.82
2016,11,8,16,15,436.5,37.5,2.0,20.0,102.0,431.44,340.05
2016,11,8,16,30,343.0,29.0,2.2,19.0,61.0,336.65,246.28
2016,11,8,16,45,171.5,14.5,2.45,18.5,30.5,164.61,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,51.5,7.0,1.95,14.5,9.0,0.0,0.0
2016,11,9,7,0,103.0,14.0,1.9,15.0,18.0,11.95,0.0
2016,11,9,7,15,218.5,28.0,1.95,15.0,51.5,21.8,10.19
2016,11,9,7,30,334.0,42.0,2.0,15.0,85.0,34.53,23.98
2016,11,9,7,45,410.5,52.0,2.05,15.5,126.5,42.03,31.21
2016,11,9,8,0,487.0,62.0,2.1,16.0,168.0,57.88,37.77
2016,11,9,8,15,538.5,69.5,2.0,16.0,210.0,103.11,60.86
2016,11,9,8,30,590.0,77.0,1.9,16.0,252.0,154.83,98.56
2016,11,9,8,45,560.5,90.0,1.85,16.5,275.5,200.63,139.52
2016,11,9,9,0,531.0,103.0,1.8,17.0,299.0,242.57,178.49
2016,11,9,9,15,531.5,115.5,1.8,17.0,328.5,286.15,217.93
2016,11,9,9,30,532.0,128.0,1.8,17.0,358.0,332.91,259.12
2016,11,9,9,45,629.5,111.5,1.8,17.5,403.0,400.32,314.18
2016,11,9,10,0,727.0,95.0,1.8,18.0,448.0,471.51,371.44
2016,11,9,10,15,774.0,92.0,1.8,18.0,485.0,535.89,423.03
2016,11,9,10,30,821.0,89.0,1.8,18.0,522.0,603.09,475.5
2016,11,9,10,45,827.5,90.5,1.8,18.5,539.5,650.89,511.29
2016,11,9,11,0,834.0,92.0,1.8,19.0,557.0,696.95,544.89
2016,11,9,11,15,838.0,93.0,1.75,19.0,566.5,738.63,574.21
2016,11,9,11,30,842.0,94.0,1.7,19.0,576.0,777.91,600.81
2016,11,9,11,45,841.5,94.5,1.65,19.5,578.0,810.39,621.24
2016,11,9,12,0,841.0,95.0,1.6,20.0,580.0,839.81,639.41
2016,11,9,12,15,838.5,94.5,1.55,20.0,574.5,863.15,654.55
2016,11,9,12,30,836.0,94.0,1.5,20.0,569.0,883.09,667.44
2016,11,9,12,45,841.5,89.5,1.5,20.5,558.0,902.02,679.11
2016,11,9,13,0,847.0,85.0,1.5,21.0,547.0,917.54,688.55
2016,11,9,13,15,837.5,83.5,1.45,21.0,526.5,919.2,689.56
2016,11,9,13,30,828.0,82.0,1.4,21.0,506.0,917.13,688.37
2016,11,9,13,45,812.5,81.0,1.4,21.5,478.5,906.3,680.93
2016,11,9,14,0,797.0,80.0,1.4,22.0,451.0,891.92,671.29
2016,11,9,14,15,778.0,77.5,1.4,22.0,418.0,868.88,657.16
2016,11,9,14,30,759.0,75.0,1.4,22.0,385.0,842.69,640.83
2016,11,9,14,45,730.5,72.0,1.4,22.0,346.5,804.1,615.68
2016,11,9,15,0,702.0,69.0,1.4,22.0,308.0,769.67,592.92
2016,11,9,15,15,663.0,64.5,1.3,21.5,266.5,716.05,555.76
2016,11,9,15,30,624.0,60.0,1.2,21.0,225.0,661.52,516.67
2016,11,9,15,45,566.0,53.5,1.2,21.0,182.0,587.84,461.6
2016,11,9,16,0,508.0,47.0,1.2,21.0,139.0,515.5,404.84
2016,11,9,16,15,413.5,38.0,1.2,20.5,98.5,413.93,322.99
2016,11,9,16,30,319.0,29.0,1.2,20.0,58.0,318.73,226.87
2016,11,9,16,45,159.5,14.5,1.25,20.0,29.0,155.09,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.9,15.0,9.0,7.68,0.0
2016,11,10,7,15,9.0,26.0,3.05,15.0,27.0,20.99,8.89
2016,11,10,7,30,18.0,43.0,3.2,15.0,45.0,33.91,23.33
2016,11,10,7,45,33.0,61.5,3.35,15.5,67.5,47.63,36.02
2016,11,10,8,0,48.0,80.0,3.5,16.0,90.0,62.37,46.53
2016,11,10,8,15,57.0,98.5,3.3,16.0,113.0,82.34,61.98
2016,11,10,8,30,66.0,117.0,3.1,16.0,136.0,103.9,79.48
2016,11,10,8,45,74.0,133.5,2.9,16.5,158.0,125.21,97.04
2016,11,10,9,0,82.0,150.0,2.7,17.0,180.0,147.76,115.74
2016,11,10,9,15,112.5,167.0,2.45,17.0,213.0,183.37,144.82
2016,11,10,9,30,143.0,184.0,2.2,17.0,246.0,220.0,174.79
2016,11,10,9,45,128.5,198.0,1.95,17.5,256.5,237.66,189.31
2016,11,10,10,0,114.0,212.0,1.7,18.0,267.0,253.83,202.09
2016,11,10,10,15,62.0,197.5,1.5,18.0,228.0,211.79,168.39
2016,11,10,10,30,10.0,183.0,1.3,18.0,189.0,163.39,128.89
2016,11,10,10,45,417.0,136.5,1.1,18.5,367.0,425.15,339.83
2016,11,10,11,0,824.0,90.0,0.9,19.0,545.0,686.59,532.17
2016,11,10,11,15,652.5,146.0,0.9,19.0,511.0,660.39,508.84
2016,11,10,11,30,481.0,202.0,0.9,19.0,477.0,607.99,469.52
2016,11,10,11,45,478.5,204.0,0.9,19.5,478.0,629.79,485.18
2016,11,10,12,0,476.0,206.0,0.9,20.0,479.0,649.64,498.45
2016,11,10,12,15,648.5,149.0,1.0,20.0,517.0,763.39,582.06
2016,11,10,12,30,821.0,92.0,1.1,20.0,555.0,865.94,651.86
2016,11,10,12,45,817.5,90.0,1.2,20.5,542.0,879.35,660.16
2016,11,10,13,0,814.0,88.0,1.3,21.0,529.0,889.23,667.37
2016,11,10,13,15,804.5,86.5,1.25,21.0,509.0,890.57,668.16
2016,11,10,13,30,795.0,85.0,1.2,21.0,489.0,888.29,666.77
2016,11,10,13,45,780.5,83.5,1.15,21.0,462.5,877.7,659.99
2016,11,10,14,0,766.0,82.0,1.1,21.0,436.0,863.67,651.08
2016,11,10,14,15,746.5,79.5,1.05,21.0,403.5,840.34,635.94
2016,11,10,14,30,727.0,77.0,1.0,21.0,371.0,813.98,618.73
2016,11,10,14,45,700.5,73.5,0.95,21.0,334.0,783.34,598.35
2016,11,10,15,0,674.0,70.0,0.9,21.0,297.0,744.73,572.02
2016,11,10,15,15,634.5,65.0,0.9,21.0,256.5,690.62,534.65
2016,11,10,15,30,595.0,60.0,0.9,21.0,216.0,635.73,495.34
2016,11,10,15,45,536.5,53.5,0.9,21.0,174.0,562.55,440.72
2016,11,10,16,0,478.0,47.0,0.9,21.0,132.0,490.82,384.53
2016,11,10,16,15,383.5,37.5,0.95,20.5,93.0,389.84,303.4
2016,11,10,16,30,289.0,28.0,1.0,20.0,54.0,295.57,206.02
2016,11,10,16,45,144.5,14.0,1.05,20.0,27.0,111.94,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,12.8,0.0
2016,11,11,7,15,173.5,26.0,1.4,15.5,47.5,20.19,7.49
2016,11,11,7,30,347.0,37.0,1.5,16.0,80.0,30.35,20.13
2016,11,11,7,45,427.0,46.0,1.6,16.5,120.5,37.17,26.77
2016,11,11,8,0,507.0,55.0,1.7,17.0,161.0,51.81,32.77
2016,11,11,8,15,559.0,61.0,1.65,17.0,202.5,96.85,54.75
2016,11,11,8,30,611.0,67.0,1.6,17.0,244.0,148.31,91.81
2016,11,11,8,45,322.5,103.5,1.6,17.0,198.5,158.65,114.23
2016,11,11,9,0,34.0,140.0,1.6,17.0,153.0,126.61,99.55
2016,11,11,9,15,57.0,159.5,1.65,17.5,183.0,154.72,122.19
2016,11,11,9,30,80.0,179.0,1.7,18.0,213.0,186.08,147.39
2016,11,11,9,45,120.0,194.5,1.8,18.5,250.0,230.73,183.14
2016,11,11,10,0,160.0,210.0,1.9,19.0,287.0,274.98,218.41
2016,11,11,10,15,184.5,220.0,1.95,19.0,313.0,309.82,246.45
2016,11,11,10,30,209.0,230.0,2.0,19.0,339.0,347.02,276.18
2016,11,11,10,45,222.0,237.0,2.05,19.0,356.0,375.88,299.1
2016,11,11,11,0,235.0,244.0,2.1,19.0,373.0,405.52,322.47
2016,11,11,11,15,293.0,238.5,2.1,19.0,402.0,469.59,372.5
2016,11,11,11,30,351.0,233.0,2.1,19.0,431.0,524.32,414.87
2016,11,11,11,45,257.0,247.0,2.15,19.0,392.5,480.41,380.03
2016,11,11,12,0,163.0,261.0,2.2,19.0,354.0,412.99,327.27
2016,11,11,12,15,308.0,233.5,2.2,19.0,406.5,533.78,423.15
2016,11,11,12,30,453.0,206.0,2.2,19.0,459.0,662.17,520.71
2016,11,11,12,45,332.0,223.5,2.2,19.0,406.5,566.25,447.33
2016,11,11,13,0,211.0,241.0,2.2,19.0,354.0,465.12,369.53
2016,11,11,13,15,168.5,232.5,2.2,19.0,321.0,421.73,336.41
2016,11,11,13,30,126.0,224.0,2.2,19.0,288.0,376.82,301.26
2016,11,11,13,45,123.5,212.5,2.2,19.0,272.5,365.13,292.95
2016,11,11,14,0,121.0,201.0,2.2,19.0,257.0,352.93,284.04
2016,11,11,14,15,113.5,185.0,2.15,18.5,234.5,329.35,266.46
2016,11,11,14,30,106.0,169.0,2.1,18.0,212.0,305.26,248.26
2016,11,11,14,45,100.5,153.5,2.1,18.0,190.5,283.39,231.22
2016,11,11,15,0,95.0,138.0,2.1,18.0,169.0,261.31,213.7
2016,11,11,15,15,87.5,120.0,2.0,18.0,146.0,233.41,190.99
2016,11,11,15,30,80.0,102.0,1.9,18.0,123.0,205.33,167.68
2016,11,11,15,45,69.0,83.0,1.8,18.0,99.0,172.4,139.76
2016,11,11,16,0,58.0,64.0,1.7,18.0,75.0,139.23,111.07
2016,11,11,16,15,34.0,46.5,1.55,17.5,52.5,85.09,64.57
2016,11,11,16,30,10.0,29.0,1.4,17.0,30.0,44.57,26.34
2016,11,11,16,45,5.0,14.5,1.25,17.0,15.0,15.83,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,1.85,15.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,1.7,15.0,14.0,11.95,0.0
2016,11,12,7,15,187.0,24.5,1.65,15.0,46.5,19.08,5.77
2016,11,12,7,30,374.0,35.0,1.6,15.0,79.0,28.78,18.77
2016,11,12,7,45,458.5,42.0,1.6,15.5,120.0,34.01,24.1
2016,11,12,8,0,543.0,49.0,1.6,16.0,161.0,47.12,28.88
2016,11,12,8,15,595.0,54.5,1.5,16.0,203.0,93.82,51.17
2016,11,12,8,30,647.0,60.0,1.4,16.0,245.0,146.85,89.33
2016,11,12,8,45,589.0,79.5,1.3,16.5,267.0,195.84,134.06
2016,11,12,9,0,531.0,99.0,1.2,17.0,289.0,237.56,173.79
2016,11,12,9,15,649.5,85.0,1.15,17.0,342.0,299.36,224.77
2016,11,12,9,30,768.0,71.0,1.1,17.0,395.0,373.83,286.22
2016,11,12,9,45,695.5,95.5,1.1,17.5,405.0,411.92,320.28
2016,11,12,10,0,623.0,120.0,1.1,18.0,415.0,441.69,345.95
2016,11,12,10,15,460.5,168.0,1.15,18.0,392.0,430.13,339.12
2016,11,12,10,30,298.0,216.0,1.2,18.0,369.0,396.76,313.93
2016,11,12,10,45,320.5,219.5,1.25,18.5,389.5,433.32,342.53
2016,11,12,11,0,343.0,223.0,1.3,19.0,410.0,471.1,371.15
2016,11,12,11,15,202.5,232.5,1.4,19.0,344.0,382.73,302.74
2016,11,12,11,30,62.0,242.0,1.5,19.0,278.0,281.04,221.92
2016,11,12,11,45,188.0,241.0,1.65,19.0,348.0,401.88,319.37
2016,11,12,12,0,314.0,240.0,1.8,19.0,418.0,532.97,420.77
2016,11,12,12,15,316.0,236.5,2.0,19.0,414.0,543.95,429.34
2016,11,12,12,30,318.0,233.0,2.2,19.0,410.0,553.71,437.89
2016,11,12,12,45,384.0,213.5,2.45,19.0,422.0,601.45,476.7
2016,11,12,13,0,450.0,194.0,2.7,19.0,434.0,670.03,530.01
2016,11,12,13,15,633.5,136.0,2.8,19.0,460.5,793.06,622.7
2016,11,12,13,30,817.0,78.0,2.9,19.0,487.0,897.65,697.51
2016,11,12,13,45,804.5,76.0,3.0,19.0,460.5,888.45,691.87
2016,11,12,14,0,792.0,74.0,3.1,19.0,434.0,875.76,684.79
2016,11,12,14,15,773.0,72.0,3.15,18.5,402.0,853.58,671.85
2016,11,12,14,30,754.0,70.0,3.2,18.0,370.0,828.32,656.51
2016,11,12,14,45,728.5,66.5,3.3,18.0,333.0,792.21,631.89
2016,11,12,15,0,703.0,63.0,3.4,18.0,296.0,753.73,604.84
2016,11,12,15,15,663.5,59.0,3.6,18.0,255.0,700.08,565.76
2016,11,12,15,30,624.0,55.0,3.8,18.0,214.0,652.52,529.61
2016,11,12,15,45,564.0,49.0,4.0,18.0,172.0,578.34,470.76
2016,11,12,16,0,504.0,43.0,4.2,18.0,130.0,505.74,410.28
2016,11,12,16,15,403.0,34.5,4.3,17.5,90.5,400.67,320.53
2016,11,12,16,30,302.0,26.0,4.4,17.0,51.0,299.62,204.39
2016,11,12,16,45,151.0,13.0,4.5,16.5,25.5,115.38,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,52.5,5.5,0.9,15.0,6.5,0.0,0.0
2016,11,13,7,0,105.0,11.0,0.9,15.0,13.0,9.39,0.0
2016,11,13,7,15,243.5,22.5,0.7,15.0,45.5,18.59,4.24
2016,11,13,7,30,382.0,34.0,0.5,15.0,78.0,28.02,18.05
2016,11,13,7,45,462.0,42.5,0.35,15.0,119.0,34.54,24.64
2016,11,13,8,0,542.0,51.0,0.2,15.0,160.0,48.34,30.43
2016,11,13,8,15,595.0,56.5,0.3,15.0,202.0,95.0,52.41
2016,11,13,8,30,648.0,62.0,0.4,15.0,244.0,148.12,90.32
2016,11,13,8,45,685.5,65.5,0.55,15.5,284.5,202.51,135.45
2016,11,13,9,0,723.0,69.0,0.7,16.0,325.0,262.56,187.54
2016,11,13,9,15,748.0,71.5,0.8,16.0,361.0,319.21,237.98
2016,11,13,9,30,773.0,74.0,0.9,16.0,397.0,377.72,289.3
2016,11,13,9,45,411.5,133.5,1.0,16.5,307.0,316.98,249.51
2016,11,13,10,0,50.0,193.0,1.1,17.0,217.0,196.96,156.45
2016,11,13,10,15,45.5,200.5,1.15,17.0,223.5,206.04,164.27
2016,11,13,10,30,41.0,208.0,1.2,17.0,230.0,214.71,171.16
2016,11,13,10,45,131.0,224.5,1.25,17.5,295.5,304.3,243.07
2016,11,13,11,0,221.0,241.0,1.3,18.0,361.0,392.62,312.12
2016,11,13,11,15,172.5,247.5,1.4,18.0,342.0,376.75,299.03
2016,11,13,11,30,124.0,254.0,1.5,18.0,323.0,356.75,283.04
2016,11,13,11,45,230.0,244.0,1.6,18.0,373.0,439.06,349.34
2016,11,13,12,0,336.0,234.0,1.7,18.0,423.0,544.39,430.82
2016,11,13,12,15,595.5,159.0,1.75,18.0,490.0,724.77,568.07
2016,11,13,12,30,855.0,84.0,1.8,18.0,557.0,882.38,677.9
2016,11,13,12,45,854.5,82.0,1.85,18.5,545.0,899.06,687.28
2016,11,13,13,0,854.0,80.0,1.9,19.0,533.0,912.21,695.94
2016,11,13,13,15,845.0,79.0,1.85,19.0,513.0,915.14,697.98
2016,11,13,13,30,836.0,78.0,1.8,19.0,493.0,914.34,697.74
2016,11,13,13,45,824.0,76.0,1.8,19.0,466.5,905.75,692.92
2016,11,13,14,0,812.0,74.0,1.8,19.0,440.0,893.59,685.82
2016,11,13,14,15,793.0,71.5,1.75,19.0,407.0,870.72,670.81
2016,11,13,14,30,774.0,69.0,1.7,19.0,374.0,844.7,653.56
2016,11,13,14,45,746.5,66.0,1.7,19.0,336.5,807.24,628.54
2016,11,13,15,0,719.0,63.0,1.7,19.0,299.0,767.37,601.21
2016,11,13,15,15,679.0,59.0,1.7,18.5,257.5,713.03,563.51
2016,11,13,15,30,639.0,55.0,1.7,18.0,216.0,664.91,528.72
2016,11,13,15,45,577.5,49.0,1.7,18.0,173.0,589.17,470.24
2016,11,13,16,0,516.0,43.0,1.7,18.0,130.0,515.04,410.17
2016,11,13,16,15,415.5,34.0,1.65,17.5,90.0,409.44,321.78
2016,11,13,16,30,315.0,25.0,1.6,17.0,50.0,306.35,200.2
2016,11,13,16,45,157.5,12.5,1.55,17.0,25.0,119.34,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,54.0,5.0,2.2,14.0,6.0,0.0,0.0
2016,11,14,7,0,108.0,10.0,2.2,14.0,12.0,8.54,0.0
2016,11,14,7,15,254.0,21.5,2.15,14.0,44.5,17.8,2.29
2016,11,14,7,30,400.0,33.0,2.1,14.0,77.0,27.29,17.31
2016,11,14,7,45,485.0,40.5,2.1,14.5,119.0,33.03,23.24
2016,11,14,8,0,570.0,48.0,2.1,15.0,161.0,45.85,28.33
2016,11,14,8,15,622.5,53.0,2.0,15.0,203.5,93.65,50.45
2016,11,14,8,30,675.0,58.0,1.9,15.0,246.0,150.18,91.29
2016,11,14,8,45,337.5,70.5,1.8,15.5,164.5,132.76,92.76
2016,11,14,9,0,0.0,83.0,1.7,16.0,83.0,68.76,52.78
2016,11,14,9,15,0.0,107.0,1.55,16.0,107.0,88.98,69.76
2016,11,14,9,30,0.0,131.0,1.4,16.0,131.0,109.72,86.87
2016,11,14,9,45,5.5,149.0,1.3,16.5,151.5,128.19,101.71
2016,11,14,10,0,11.0,167.0,1.2,17.0,172.0,147.66,117.24
2016,11,14,10,15,34.0,190.5,1.05,17.0,207.5,190.26,151.67
2016,11,14,10,30,57.0,214.0,0.9,17.0,243.0,230.41,183.64
2016,11,14,10,45,68.5,225.0,0.8,17.0,261.0,253.55,201.75
2016,11,14,11,0,80.0,236.0,0.7,17.0,279.0,278.01,220.78
2016,11,14,11,15,470.0,161.0,0.6,17.0,420.5,531.42,419.62
2016,11,14,11,30,860.0,86.0,0.5,17.0,562.0,775.91,592.43
2016,11,14,11,45,860.0,86.5,0.4,17.5,564.0,809.19,608.16
2016,11,14,12,0,860.0,87.0,0.3,18.0,566.0,839.43,624.7
2016,11,14,12,15,858.0,86.5,0.4,18.0,561.0,863.57,642.12
2016,11,14,12,30,856.0,86.0,0.5,18.0,556.0,884.31,657.61
2016,11,14,12,45,531.5,160.5,0.6,18.5,450.0,693.11,529.12
2016,11,14,13,0,207.0,235.0,0.7,19.0,344.0,454.37,353.8
2016,11,14,13,15,137.0,222.5,0.9,18.5,293.5,380.27,300.77
2016,11,14,13,30,67.0,210.0,1.1,18.0,243.0,284.34,226.74
2016,11,14,13,45,434.5,144.0,1.35,18.0,340.0,616.07,491.44
2016,11,14,14,0,802.0,78.0,1.6,18.0,437.0,888.14,685.88
2016,11,14,14,15,782.0,75.5,1.75,18.0,404.0,864.44,669.17
2016,11,14,14,30,762.0,73.0,1.9,18.0,371.0,837.61,653.32
2016,11,14,14,45,733.0,70.0,2.1,18.0,333.0,798.92,628.84
2016,11,14,15,0,704.0,67.0,2.3,18.0,295.0,757.82,601.56
2016,11,14,15,15,663.0,62.5,2.5,17.5,254.0,709.7,568.75
2016,11,14,15,30,622.0,58.0,2.7,17.0,213.0,653.95,528.2
2016,11,14,15,45,556.5,51.5,2.9,17.0,170.0,574.67,466.15
2016,11,14,16,0,491.0,45.0,3.1,17.0,127.0,497.15,402.23
2016,11,14,16,15,388.0,35.5,3.15,16.5,87.5,389.89,310.27
2016,11,14,16,30,285.0,26.0,3.2,16.0,48.0,283.61,180.66
2016,11,14,16,45,142.5,13.0,3.3,15.5,24.0,109.34,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,7,15,208.5,14.5,2.25,15.0,37.0,11.65,0.0
2016,11,15,7,30,417.0,29.0,2.4,15.0,74.0,23.92,14.25
2016,11,15,7,45,496.0,35.5,2.55,15.5,114.0,31.51,21.76
2016,11,15,8,0,575.0,42.0,2.7,16.0,154.0,43.31,26.41
2016,11,15,8,15,625.0,46.5,2.7,16.0,195.5,90.15,47.38
2016,11,15,8,30,675.0,51.0,2.7,16.0,237.0,143.06,85.11
2016,11,15,8,45,706.0,55.0,2.75,16.5,275.5,197.45,131.01
2016,11,15,9,0,737.0,59.0,2.8,17.0,314.0,255.03,182.17
2016,11,15,9,15,760.0,61.5,2.9,17.0,349.5,311.46,233.6
2016,11,15,9,30,783.0,64.0,3.0,17.0,385.0,369.5,285.83
2016,11,15,9,45,772.0,73.5,3.15,17.0,410.5,421.15,332.3
2016,11,15,10,0,761.0,83.0,3.3,17.0,436.0,470.26,375.32
2016,11,15,10,15,773.5,85.0,3.4,17.0,459.5,521.86,418.97
2016,11,15,10,30,786.0,87.0,3.5,17.0,483.0,572.9,461.1
2016,11,15,10,45,567.5,151.5,3.6,17.0,442.5,534.6,431.23
2016,11,15,11,0,349.0,216.0,3.7,17.0,402.0,466.94,377.0
2016,11,15,11,15,313.0,227.5,3.85,17.0,396.5,471.6,381.01
2016,11,15,11,30,277.0,239.0,4.0,17.0,391.0,472.83,381.77
2016,11,15,11,45,193.5,245.0,4.2,17.0,351.5,410.84,332.28
2016,11,15,12,0,110.0,251.0,4.4,17.0,312.0,341.52,276.08
2016,11,15,12,15,55.0,187.0,4.65,17.0,217.5,227.63,183.99
2016,11,15,12,30,0.0,123.0,4.9,17.0,123.0,105.03,81.95
2016,11,15,12,45,2.0,148.0,5.15,17.0,149.5,131.25,103.86
2016,11,15,13,0,4.0,173.0,5.4,17.0,176.0,159.34,127.15
2016,11,15,13,15,18.0,183.0,5.45,17.0,192.5,184.68,148.7
2016,11,15,13,30,32.0,193.0,5.5,17.0,209.0,230.11,186.63
2016,11,15,13,45,107.5,192.0,5.6,17.0,241.0,324.25,266.38
2016,11,15,14,0,183.0,191.0,5.7,17.0,273.0,399.55,330.04
2016,11,15,14,15,139.5,177.0,5.65,16.5,236.5,344.39,285.1
2016,11,15,14,30,96.0,163.0,5.6,16.0,200.0,270.36,224.3
2016,11,15,14,45,92.0,147.5,5.6,16.0,180.0,250.45,208.25
2016,11,15,15,0,88.0,132.0,5.6,16.0,160.0,230.41,191.75
2016,11,15,15,15,82.0,114.5,5.5,16.0,138.0,205.36,170.69
2016,11,15,15,30,76.0,97.0,5.4,16.0,116.0,180.2,149.13
2016,11,15,15,45,63.5,78.5,5.3,16.0,92.5,147.68,120.75
2016,11,15,16,0,51.0,60.0,5.2,16.0,69.0,115.04,91.87
2016,11,15,16,15,26.0,42.5,4.95,15.5,47.5,74.29,55.51
2016,11,15,16,30,1.0,25.0,4.7,15.0,26.0,25.87,10.56
2016,11,15,16,45,0.5,12.5,4.5,15.0,13.0,11.01,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,15.5,5.0,12.5,37.5,12.55,0.0
2016,11,16,7,30,419.0,31.0,5.2,13.0,75.0,25.76,15.71
2016,11,16,7,45,506.5,38.5,5.45,13.5,117.0,31.58,21.94
2016,11,16,8,0,594.0,46.0,5.7,14.0,159.0,43.45,26.98
2016,11,16,8,15,647.0,51.0,5.85,14.0,202.5,95.23,51.44
2016,11,16,8,30,700.0,56.0,6.0,14.0,246.0,150.32,91.02
2016,11,16,8,45,732.5,60.0,6.2,14.5,286.0,206.57,139.11
2016,11,16,9,0,765.0,64.0,6.4,15.0,326.0,266.16,193.04
2016,11,16,9,15,789.0,66.5,6.45,15.0,362.5,324.63,247.5
2016,11,16,9,30,813.0,69.0,6.5,15.0,399.0,384.78,303.01
2016,11,16,9,45,828.5,71.0,6.55,15.0,429.5,442.11,355.39
2016,11,16,10,0,844.0,73.0,6.6,15.0,460.0,499.57,406.65
2016,11,16,10,15,855.5,74.5,6.6,15.0,484.5,554.16,454.34
2016,11,16,10,30,867.0,76.0,6.6,15.0,509.0,607.89,500.17
2016,11,16,10,45,870.0,78.0,6.65,15.0,526.0,655.61,540.31
2016,11,16,11,0,873.0,80.0,6.7,15.0,543.0,696.01,574.07
2016,11,16,11,15,877.0,80.5,6.75,15.0,553.0,737.5,606.6
2016,11,16,11,30,881.0,81.0,6.8,15.0,563.0,776.54,636.56
2016,11,16,11,45,876.0,83.5,6.85,15.0,564.0,815.53,666.42
2016,11,16,12,0,871.0,86.0,6.9,15.0,565.0,844.47,688.57
2016,11,16,12,15,869.0,85.5,6.9,15.0,560.0,868.91,707.21
2016,11,16,12,30,867.0,85.0,6.9,15.0,555.0,889.93,723.36
2016,11,16,12,45,859.5,85.0,6.9,15.0,541.5,903.1,733.71
2016,11,16,13,0,852.0,85.0,6.9,15.0,528.0,912.55,741.44
2016,11,16,13,15,842.5,83.5,6.85,15.0,508.0,914.54,743.47
2016,11,16,13,30,833.0,82.0,6.8,15.0,488.0,912.79,742.87
2016,11,16,13,45,818.5,80.5,6.8,15.0,461.0,902.66,736.29
2016,11,16,14,0,804.0,79.0,6.8,15.0,434.0,888.96,727.08
2016,11,16,14,15,783.5,76.5,6.75,14.5,401.0,864.93,711.1
2016,11,16,14,30,763.0,74.0,6.7,14.0,368.0,837.74,692.48
2016,11,16,14,45,733.0,71.0,6.65,14.0,330.0,798.25,662.6
2016,11,16,15,0,703.0,68.0,6.6,14.0,292.0,763.64,635.92
2016,11,16,15,15,660.0,63.5,6.5,14.0,250.5,707.16,590.85
2016,11,16,15,30,617.0,59.0,6.4,14.0,209.0,649.89,543.71
2016,11,16,15,45,546.5,53.0,6.35,14.0,166.0,567.39,474.42
2016,11,16,16,0,476.0,47.0,6.3,14.0,123.0,486.6,403.87
2016,11,16,16,15,366.5,36.5,6.1,13.5,84.0,373.84,302.77
2016,11,16,16,30,257.0,26.0,5.9,13.0,45.0,259.79,153.41
2016,11,16,16,45,128.5,13.0,5.7,13.0,22.5,99.57,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,2.0,10.0,35.5,11.73,0.0
2016,11,17,7,30,413.0,29.0,2.0,10.0,71.0,24.05,14.33
2016,11,17,7,45,500.5,36.5,2.05,10.5,112.5,29.93,20.77
2016,11,17,8,0,588.0,44.0,2.1,11.0,154.0,44.16,33.89
2016,11,17,8,15,641.5,48.5,2.1,11.0,196.5,91.84,49.48
2016,11,17,8,30,695.0,53.0,2.1,11.0,239.0,146.05,88.33
2016,11,17,8,45,732.0,56.5,2.1,11.5,280.0,202.27,136.08
2016,11,17,9,0,769.0,60.0,2.1,12.0,321.0,262.36,189.89
2016,11,17,9,15,793.5,62.5,2.05,12.5,357.5,321.05,243.37
2016,11,17,9,30,818.0,65.0,2.0,13.0,394.0,381.48,297.36
2016,11,17,9,45,837.0,66.0,1.95,13.5,425.5,439.41,347.93
2016,11,17,10,0,856.0,67.0,1.9,14.0,457.0,495.96,395.72
2016,11,17,10,15,867.5,68.5,1.85,14.0,481.5,550.2,440.83
2016,11,17,10,30,879.0,70.0,1.8,14.0,506.0,603.55,483.78
2016,11,17,10,45,888.0,70.0,1.75,14.5,524.0,652.48,521.19
2016,11,17,11,0,897.0,70.0,1.7,15.0,542.0,699.71,556.14
2016,11,17,11,15,901.0,70.5,1.6,15.0,552.5,741.98,585.23
2016,11,17,11,30,905.0,71.0,1.5,15.0,563.0,781.73,611.89
2016,11,17,11,45,907.0,71.0,1.45,15.0,565.5,816.58,635.28
2016,11,17,12,0,909.0,71.0,1.4,15.0,568.0,848.41,656.41
2016,11,17,12,15,906.5,70.5,1.35,15.0,562.5,872.63,672.19
2016,11,17,12,30,904.0,70.0,1.3,15.0,557.0,893.32,685.63
2016,11,17,12,45,899.5,69.5,1.3,15.5,544.5,908.65,694.95
2016,11,17,13,0,895.0,69.0,1.3,16.0,532.0,920.31,701.94
2016,11,17,13,15,886.5,68.0,1.35,16.0,512.0,923.9,705.74
2016,11,17,13,30,878.0,67.0,1.4,16.0,492.0,923.76,707.25
2016,11,17,13,45,864.5,65.5,1.45,16.0,465.0,914.56,702.75
2016,11,17,14,0,851.0,64.0,1.5,16.0,438.0,901.8,695.92
2016,11,17,14,15,832.5,62.0,1.5,16.0,405.0,880.25,682.34
2016,11,17,14,30,814.0,60.0,1.5,16.0,372.0,865.6,673.47
2016,11,17,14,45,788.0,57.5,1.55,16.0,334.0,830.14,650.23
2016,11,17,15,0,762.0,55.0,1.6,16.0,296.0,792.17,624.61
2016,11,17,15,15,722.5,51.5,1.5,15.5,254.5,738.72,586.29
2016,11,17,15,30,683.0,48.0,1.4,15.0,213.0,684.02,545.48
2016,11,17,15,45,622.0,42.5,1.35,15.0,170.0,608.1,486.15
2016,11,17,16,0,561.0,37.0,1.3,15.0,127.0,533.2,424.61
2016,11,17,16,15,457.0,29.5,1.3,14.5,87.0,425.09,332.06
2016,11,17,16,30,353.0,22.0,1.3,14.0,47.0,314.76,171.76
2016,11,17,16,45,176.5,11.0,1.3,14.0,23.5,130.83,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,15.0,3.65,10.5,33.0,12.17,0.0
2016,11,18,7,30,368.0,30.0,3.7,11.0,66.0,24.89,14.66
2016,11,18,7,45,459.5,38.5,3.8,11.5,107.0,31.54,22.01
2016,11,18,8,0,551.0,47.0,3.9,12.0,148.0,42.5,32.2
2016,11,18,8,15,607.0,53.0,3.8,12.0,191.0,89.78,48.99
2016,11,18,8,30,663.0,59.0,3.7,12.0,234.0,143.88,87.74
2016,11,18,8,45,701.0,63.0,3.65,12.5,274.5,201.16,136.22
2016,11,18,9,0,739.0,67.0,3.6,13.0,315.0,260.13,188.98
2016,11,18,9,15,763.5,70.0,3.85,13.5,351.5,317.59,241.76
2016,11,18,9,30,788.0,73.0,4.1,14.0,388.0,376.87,295.51
