Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,45,811.5,74.0,4.35,15.0,420.0,435.22,346.93
2016,11,18,10,0,835.0,75.0,4.6,16.0,452.0,494.56,397.72
2016,11,18,10,15,845.5,76.5,4.7,16.0,476.0,548.09,443.84
2016,11,18,10,30,856.0,78.0,4.8,16.0,500.0,600.69,488.12
2016,11,18,10,45,862.5,79.0,4.95,16.5,517.0,648.99,527.28
2016,11,18,11,0,869.0,80.0,5.1,17.0,534.0,695.48,564.17
2016,11,18,11,15,872.0,80.5,5.25,17.0,543.5,736.82,596.51
2016,11,18,11,30,875.0,81.0,5.4,17.0,553.0,768.95,620.97
2016,11,18,11,45,875.5,81.0,5.55,17.0,555.0,801.77,646.04
2016,11,18,12,0,876.0,81.0,5.7,17.0,557.0,831.59,668.91
2016,11,18,12,15,873.5,80.5,5.85,17.0,552.0,855.12,687.2
2016,11,18,12,30,871.0,80.0,6.0,17.0,547.0,875.26,703.14
2016,11,18,12,45,869.0,78.5,6.15,17.0,534.5,891.16,716.09
2016,11,18,13,0,867.0,77.0,6.3,17.0,522.0,903.56,726.62
2016,11,18,13,15,858.5,76.0,6.35,17.0,502.5,917.08,737.67
2016,11,18,13,30,850.0,75.0,6.4,17.0,483.0,917.1,738.8
2016,11,18,13,45,838.5,73.0,6.5,17.0,457.0,909.3,734.52
2016,11,18,14,0,827.0,71.0,6.6,17.0,431.0,897.91,727.62
2016,11,18,14,15,808.5,68.5,6.55,17.0,399.0,875.83,711.92
2016,11,18,14,30,790.0,66.0,6.5,17.0,367.0,850.54,693.67
2016,11,18,14,45,763.5,63.0,6.5,17.0,329.5,814.28,666.87
2016,11,18,15,0,737.0,60.0,6.5,17.0,292.0,775.52,637.5
2016,11,18,15,15,696.0,56.0,6.35,16.5,250.5,720.51,595.09
2016,11,18,15,30,655.0,52.0,6.2,16.0,209.0,664.25,550.07
2016,11,18,15,45,590.0,46.5,6.05,16.0,166.0,593.92,490.76
2016,11,18,16,0,525.0,41.0,5.9,16.0,123.0,517.93,424.28
2016,11,18,16,15,415.5,32.0,5.7,15.5,83.5,406.05,323.35
2016,11,18,16,30,306.0,23.0,5.5,15.0,44.0,290.32,149.98
2016,11,18,16,45,153.0,11.5,5.3,14.5,22.0,115.03,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,9.2,14.0,6.0,4.92,0.0
2016,11,19,7,30,0.0,12.0,9.1,14.0,12.0,9.86,2.17
2016,11,19,7,45,0.0,20.5,9.0,14.5,20.5,16.89,8.95
2016,11,19,8,0,0.0,29.0,8.9,15.0,29.0,23.92,15.41
2016,11,19,8,15,0.0,38.0,8.85,15.0,38.0,31.39,21.07
2016,11,19,8,30,0.0,47.0,8.8,15.0,47.0,38.87,27.58
2016,11,19,8,45,0.0,56.0,8.75,15.0,56.0,46.36,34.04
2016,11,19,9,0,0.0,65.0,8.7,15.0,65.0,53.87,40.44
2016,11,19,9,15,0.0,99.5,8.65,15.0,99.5,82.78,64.97
2016,11,19,9,30,0.0,134.0,8.6,15.0,134.0,112.56,90.04
2016,11,19,9,45,0.0,78.5,8.55,15.5,78.5,65.16,49.73
2016,11,19,10,0,0.0,23.0,8.5,16.0,23.0,18.98,10.47
2016,11,19,10,15,34.5,116.0,8.45,16.0,133.5,120.61,96.41
2016,11,19,10,30,69.0,209.0,8.4,16.0,244.0,233.27,190.23
2016,11,19,10,45,34.5,146.0,8.4,16.0,163.5,153.66,123.92
2016,11,19,11,0,0.0,83.0,8.4,16.0,83.0,68.94,52.44
2016,11,19,11,15,0.0,53.0,8.3,16.0,53.0,43.92,31.4
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,19.01,10.4
2016,11,19,11,45,0.0,23.5,8.1,16.0,23.5,19.43,10.75
2016,11,19,12,0,0.0,24.0,8.0,16.0,24.0,19.84,11.1
2016,11,19,12,15,0.0,87.0,7.9,16.0,87.0,72.3,55.2
2016,11,19,12,30,0.0,150.0,7.8,16.0,150.0,131.19,104.31
2016,11,19,12,45,0.0,92.5,7.75,16.0,92.5,77.24,59.37
2016,11,19,13,0,0.0,35.0,7.7,16.0,35.0,28.95,18.82
2016,11,19,13,15,0.0,34.0,7.65,16.0,34.0,28.11,18.15
2016,11,19,13,30,0.0,33.0,7.6,16.0,33.0,27.28,17.47
2016,11,19,13,45,0.0,50.0,7.55,16.0,50.0,41.38,29.45
2016,11,19,14,0,0.0,67.0,7.5,16.0,67.0,55.54,41.48
2016,11,19,14,15,0.0,81.0,7.4,16.0,81.0,67.91,52.02
2016,11,19,14,30,0.0,95.0,7.3,16.0,95.0,82.98,64.84
2016,11,19,14,45,0.0,85.0,7.2,16.0,85.0,73.89,57.23
2016,11,19,15,0,0.0,75.0,7.1,16.0,75.0,64.82,49.58
2016,11,19,15,15,0.0,64.0,6.95,16.0,64.0,54.67,40.92
2016,11,19,15,30,0.0,53.0,6.8,16.0,53.0,44.49,32.16
2016,11,19,15,45,0.0,42.0,6.65,16.0,42.0,34.74,23.68
2016,11,19,16,0,0.0,31.0,6.5,16.0,31.0,25.6,15.68
2016,11,19,16,15,0.0,20.5,6.4,15.5,20.5,16.9,7.92
2016,11,19,16,30,0.0,10.0,6.3,15.0,10.0,8.22,0.0
2016,11,19,16,45,0.0,5.0,6.2,15.0,5.0,4.27,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,0.5,2.8,14.0,0.5,0.41,0.0
2016,11,20,7,30,0.0,1.0,2.8,14.0,1.0,0.82,0.0
2016,11,20,7,45,0.0,1.5,2.8,14.5,1.5,1.23,0.0
2016,11,20,8,0,0.0,2.0,2.8,15.0,2.0,1.64,0.0
2016,11,20,8,15,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,11,20,8,30,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,11,20,8,45,0.0,4.0,2.85,15.0,4.0,3.29,0.0
2016,11,20,9,0,0.0,5.0,2.9,15.0,5.0,4.11,0.0
2016,11,20,9,15,0.0,5.5,2.9,15.0,5.5,4.52,0.0
2016,11,20,9,30,0.0,6.0,2.9,15.0,6.0,4.94,0.0
2016,11,20,9,45,0.0,69.5,2.95,15.0,69.5,57.62,43.51
2016,11,20,10,0,0.0,133.0,3.0,15.0,133.0,112.47,89.5
2016,11,20,10,15,0.0,102.5,3.0,15.0,102.5,85.81,67.0
2016,11,20,10,30,0.0,72.0,3.0,15.0,72.0,59.73,45.02
2016,11,20,10,45,82.0,152.0,3.0,15.0,194.5,199.68,162.86
2016,11,20,11,0,164.0,232.0,3.0,15.0,317.0,343.89,280.26
2016,11,20,11,15,132.5,235.5,2.75,15.0,305.0,335.16,272.07
2016,11,20,11,30,101.0,239.0,2.5,15.0,293.0,309.39,250.81
2016,11,20,11,45,50.5,182.5,2.3,15.0,209.5,213.31,172.61
2016,11,20,12,0,0.0,126.0,2.1,15.0,126.0,107.58,84.54
2016,11,20,12,15,0.0,89.5,1.9,15.0,89.5,74.47,57.16
2016,11,20,12,30,0.0,53.0,1.7,15.0,53.0,43.92,31.57
2016,11,20,12,45,23.5,132.0,1.5,15.0,144.0,145.61,117.36
2016,11,20,13,0,47.0,211.0,1.3,15.0,235.0,260.02,210.44
2016,11,20,13,15,23.5,177.0,1.2,15.0,189.0,184.36,148.4
2016,11,20,13,30,0.0,143.0,1.1,15.0,143.0,127.94,101.63
2016,11,20,13,45,51.5,164.0,1.05,15.0,186.0,217.4,177.3
2016,11,20,14,0,103.0,185.0,1.0,15.0,229.0,298.15,243.6
2016,11,20,14,15,71.0,166.0,0.9,15.0,195.5,247.5,201.81
2016,11,20,14,30,39.0,147.0,0.8,15.0,162.0,196.74,160.0
2016,11,20,14,45,35.5,133.0,0.75,15.0,145.5,179.6,146.28
2016,11,20,15,0,32.0,119.0,0.7,15.0,129.0,162.57,132.28
2016,11,20,15,15,26.5,103.0,0.55,15.0,110.5,140.82,113.99
2016,11,20,15,30,21.0,87.0,0.4,15.0,92.0,119.17,95.51
2016,11,20,15,45,13.5,69.5,0.3,15.0,72.5,82.45,64.21
2016,11,20,16,0,6.0,52.0,0.2,15.0,53.0,58.17,43.06
2016,11,20,16,15,3.0,35.0,0.25,15.0,35.5,37.49,24.59
2016,11,20,16,30,0.0,18.0,0.3,15.0,18.0,14.87,1.01
2016,11,20,16,45,0.0,9.0,0.35,15.0,9.0,7.68,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,13.5,4.05,12.5,29.0,11.52,0.0
2016,11,21,7,30,363.0,27.0,4.2,13.0,58.0,22.45,11.45
2016,11,21,7,45,461.0,34.5,4.35,13.5,98.0,28.34,18.84
2016,11,21,8,0,559.0,42.0,4.5,14.0,138.0,36.36,26.41
2016,11,21,8,15,616.0,46.5,4.55,14.0,180.0,84.97,44.81
2016,11,21,8,30,673.0,51.0,4.6,14.0,222.0,137.55,81.38
2016,11,21,8,45,711.5,54.5,4.7,14.0,262.0,192.28,127.53
2016,11,21,9,0,750.0,58.0,4.8,14.0,302.0,251.06,180.51
2016,11,21,9,15,775.0,60.5,4.8,14.0,338.0,308.41,233.81
2016,11,21,9,30,800.0,63.0,4.8,14.0,374.0,367.58,288.31
2016,11,21,9,45,806.0,68.5,4.85,14.5,403.0,423.26,338.62
2016,11,21,10,0,812.0,74.0,4.9,15.0,432.0,478.21,386.81
2016,11,21,10,15,825.0,75.5,4.9,15.0,456.5,531.72,433.13
2016,11,21,10,30,838.0,77.0,4.9,15.0,481.0,584.61,477.77
2016,11,21,10,45,845.5,78.0,4.95,15.0,498.5,632.59,517.7
2016,11,21,11,0,853.0,79.0,5.0,15.0,516.0,678.91,555.53
2016,11,21,11,15,858.0,79.5,4.95,15.0,526.5,720.97,588.19
2016,11,21,11,30,863.0,80.0,4.9,15.0,537.0,760.72,617.69
2016,11,21,11,45,865.0,80.0,4.9,15.5,540.0,794.99,641.92
2016,11,21,12,0,867.0,80.0,4.9,16.0,543.0,818.47,657.99
2016,11,21,12,15,865.5,80.0,4.9,16.0,538.5,851.73,682.66
2016,11,21,12,30,864.0,80.0,4.9,16.0,534.0,873.77,698.99
2016,11,21,12,45,864.0,77.5,4.9,16.0,523.0,881.2,704.76
2016,11,21,13,0,864.0,75.0,4.9,16.0,512.0,894.17,714.84
2016,11,21,13,15,855.0,74.0,4.9,16.0,492.5,907.22,725.09
2016,11,21,13,30,846.0,73.0,4.9,16.0,473.0,906.91,725.67
2016,11,21,13,45,831.0,72.0,4.95,16.0,446.5,897.35,720.01
2016,11,21,14,0,816.0,71.0,5.0,16.0,420.0,884.23,711.79
2016,11,21,14,15,796.0,68.5,5.0,15.5,387.5,861.05,697.06
2016,11,21,14,30,776.0,66.0,5.0,15.0,355.0,834.73,679.74
2016,11,21,14,45,745.5,63.5,5.0,15.0,317.5,795.91,651.19
2016,11,21,15,0,715.0,61.0,5.0,15.0,280.0,754.72,620.11
2016,11,21,15,15,672.0,57.0,4.9,15.0,239.5,698.6,575.93
2016,11,21,15,30,629.0,53.0,4.8,15.0,199.0,649.45,535.64
2016,11,21,15,45,557.5,47.0,4.7,15.0,157.0,566.69,466.92
2016,11,21,16,0,486.0,41.0,4.6,15.0,115.0,486.03,397.03
2016,11,21,16,15,370.5,32.0,4.45,14.5,77.0,371.29,292.83
2016,11,21,16,30,255.0,23.0,4.3,14.0,39.0,249.61,96.88
2016,11,21,16,45,127.5,11.5,4.15,13.5,19.5,97.4,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,147.5,14.5,1.15,12.0,26.5,12.38,0.0
2016,11,22,7,30,295.0,29.0,1.2,12.0,53.0,24.19,12.31
2016,11,22,7,45,393.0,38.0,1.25,12.5,92.0,31.21,21.38
2016,11,22,8,0,491.0,47.0,1.3,13.0,131.0,39.38,29.19
2016,11,22,8,15,552.0,53.5,1.4,13.0,172.0,83.22,45.94
2016,11,22,8,30,613.0,60.0,1.5,13.0,213.0,134.54,81.57
2016,11,22,8,45,545.0,80.0,1.6,13.5,233.0,180.35,124.02
2016,11,22,9,0,477.0,100.0,1.7,14.0,253.0,214.31,158.16
2016,11,22,9,15,507.5,104.0,1.75,14.0,284.0,259.54,198.55
2016,11,22,9,30,538.0,108.0,1.8,14.0,315.0,311.83,244.53
2016,11,22,9,45,507.5,125.0,1.9,14.0,333.0,344.65,274.99
2016,11,22,10,0,477.0,142.0,2.0,14.0,351.0,377.85,304.55
2016,11,22,10,15,449.0,158.0,2.05,14.0,363.0,407.61,330.15
2016,11,22,10,30,421.0,174.0,2.1,14.0,375.0,433.83,352.07
2016,11,22,10,45,404.5,185.0,2.15,14.5,384.0,458.98,371.95
2016,11,22,11,0,388.0,196.0,2.2,15.0,393.0,469.17,379.95
2016,11,22,11,15,375.0,203.0,2.2,15.0,397.0,487.2,394.26
2016,11,22,11,30,362.0,210.0,2.2,15.0,401.0,503.28,406.77
2016,11,22,11,45,404.0,202.0,2.25,15.0,416.0,559.89,451.13
2016,11,22,12,0,446.0,194.0,2.3,15.0,431.0,603.31,485.14
2016,11,22,12,15,449.0,191.0,2.3,15.0,428.0,619.49,497.63
2016,11,22,12,30,452.0,188.0,2.3,15.0,425.0,633.91,508.98
2016,11,22,12,45,557.5,153.5,2.3,15.0,438.5,701.67,562.43
2016,11,22,13,0,663.0,119.0,2.3,15.0,452.0,779.36,619.31
2016,11,22,13,15,648.0,117.5,2.35,15.0,433.0,774.93,616.38
2016,11,22,13,30,633.0,116.0,2.4,15.0,414.0,767.33,611.98
2016,11,22,13,45,559.0,126.0,2.45,15.0,378.0,714.53,574.3
2016,11,22,14,0,485.0,136.0,2.5,15.0,342.0,652.39,529.26
2016,11,22,14,15,316.0,145.0,2.55,15.0,275.5,486.34,400.25
2016,11,22,14,30,147.0,154.0,2.6,15.0,209.0,326.02,269.71
2016,11,22,14,45,137.5,139.5,2.65,15.0,186.5,301.27,250.46
2016,11,22,15,0,128.0,125.0,2.7,15.0,164.0,276.33,230.12
2016,11,22,15,15,117.5,108.0,2.7,14.5,140.0,246.42,205.58
2016,11,22,15,30,107.0,91.0,2.7,14.0,116.0,216.39,180.25
2016,11,22,15,45,93.0,73.0,2.7,14.0,91.5,181.53,149.78
2016,11,22,16,0,79.0,55.0,2.7,14.0,67.0,146.45,118.41
2016,11,22,16,15,40.5,38.5,2.75,13.5,44.5,95.41,71.64
2016,11,22,16,30,2.0,22.0,2.8,13.0,22.0,23.68,2.86
2016,11,22,16,45,1.0,11.0,2.9,13.0,11.0,10.08,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,3.1,12.0,24.0,14.08,0.0
2016,11,23,7,30,184.0,33.0,3.1,12.0,48.0,25.54,12.53
2016,11,23,7,45,284.0,45.5,3.1,12.5,85.0,35.02,24.53
2016,11,23,8,0,384.0,58.0,3.1,13.0,122.0,44.77,33.85
2016,11,23,8,15,453.0,66.0,3.15,13.0,162.5,86.57,52.42
2016,11,23,8,30,522.0,74.0,3.2,13.0,203.0,134.08,85.4
2016,11,23,8,45,566.5,80.5,3.3,13.5,242.0,184.03,126.5
2016,11,23,9,0,611.0,87.0,3.4,14.0,281.0,239.06,174.53
2016,11,23,9,15,643.0,91.0,3.35,14.0,317.0,292.73,223.05
2016,11,23,9,30,675.0,95.0,3.3,14.0,353.0,349.3,273.76
2016,11,23,9,45,337.5,95.0,3.25,14.0,224.0,242.84,195.52
2016,11,23,10,0,0.0,95.0,3.2,14.0,95.0,79.33,61.84
2016,11,23,10,15,138.0,146.5,3.2,14.0,212.5,212.17,173.8
2016,11,23,10,30,276.0,198.0,3.2,14.0,330.0,362.47,297.0
2016,11,23,10,45,540.5,148.0,3.2,14.0,417.5,506.58,414.57
2016,11,23,11,0,805.0,98.0,3.2,14.0,505.0,664.2,539.69
2016,11,23,11,15,810.5,98.5,3.2,14.0,515.0,705.03,570.99
2016,11,23,11,30,816.0,99.0,3.2,14.0,525.0,743.71,599.68
2016,11,23,11,45,819.0,98.5,3.2,14.0,528.5,776.99,623.92
2016,11,23,12,0,822.0,98.0,3.2,14.0,532.0,807.54,646.13
2016,11,23,12,15,820.0,97.5,3.25,14.0,527.0,830.99,663.45
2016,11,23,12,30,818.0,97.0,3.3,14.0,522.0,851.21,678.56
2016,11,23,12,45,810.0,97.0,3.4,14.0,509.5,863.33,688.23
2016,11,23,13,0,802.0,97.0,3.5,14.0,497.0,871.88,695.52
2016,11,23,13,15,792.0,95.5,3.65,14.0,478.0,873.28,698.06
2016,11,23,13,30,782.0,94.0,3.8,14.0,459.0,871.08,698.14
2016,11,23,13,45,770.5,90.5,4.0,14.0,433.5,861.65,693.23
2016,11,23,14,0,759.0,87.0,4.2,14.0,408.0,855.58,690.81
2016,11,23,14,15,737.0,84.0,4.25,14.0,376.0,830.69,673.66
2016,11,23,14,30,715.0,81.0,4.3,14.0,344.0,802.9,654.24
2016,11,23,14,45,685.0,77.0,4.4,14.0,307.5,763.84,626.09
2016,11,23,15,0,655.0,73.0,4.5,14.0,271.0,722.66,595.44
2016,11,23,15,15,608.0,67.5,4.35,13.5,230.5,662.86,548.97
2016,11,23,15,30,561.0,62.0,4.2,13.0,190.0,602.4,500.33
2016,11,23,15,45,489.5,54.5,4.05,13.0,149.0,519.16,430.65
2016,11,23,16,0,418.0,47.0,3.9,13.0,108.0,437.63,359.69
2016,11,23,16,15,300.5,35.5,3.75,12.5,71.5,320.58,252.71
2016,11,23,16,30,183.0,24.0,3.6,12.0,35.0,197.79,57.18
2016,11,23,16,45,91.5,12.0,3.5,12.0,17.5,73.08,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,110.5,15.0,2.05,9.0,23.5,12.8,0.0
2016,11,24,7,30,221.0,30.0,2.1,9.0,47.0,23.34,10.34
2016,11,24,7,45,334.0,41.0,2.15,9.5,86.0,33.92,23.8
2016,11,24,8,0,447.0,52.0,2.2,10.0,125.0,42.58,32.3
2016,11,24,8,15,514.5,59.5,2.25,10.0,167.0,84.32,49.17
2016,11,24,8,30,582.0,67.0,2.3,10.0,209.0,134.84,84.28
2016,11,24,8,45,630.5,71.5,2.4,10.5,249.5,187.24,127.62
2016,11,24,9,0,679.0,76.0,2.5,11.0,290.0,245.04,178.54
2016,11,24,9,15,709.5,80.0,2.45,11.0,327.0,301.91,230.54
2016,11,24,9,30,740.0,84.0,2.4,11.0,364.0,361.42,284.36
2016,11,24,9,45,763.5,86.0,2.35,11.5,395.5,418.33,334.55
2016,11,24,10,0,787.0,88.0,2.3,12.0,427.0,475.99,383.84
2016,11,24,10,15,801.5,90.0,2.05,12.0,452.0,529.71,428.53
2016,11,24,10,30,816.0,92.0,1.8,12.0,477.0,583.03,471.13
2016,11,24,10,45,826.5,93.0,1.6,12.5,495.5,632.14,508.15
2016,11,24,11,0,837.0,94.0,1.4,13.0,514.0,679.91,542.52
2016,11,24,11,15,842.0,94.5,1.1,13.0,524.5,721.63,570.83
2016,11,24,11,30,847.0,95.0,0.8,13.0,535.0,761.08,594.22
2016,11,24,11,45,849.5,95.0,0.55,13.5,538.5,795.53,612.29
2016,11,24,12,0,852.0,95.0,0.3,14.0,542.0,827.17,627.52
2016,11,24,12,15,849.5,94.5,0.4,14.0,537.5,851.03,645.02
2016,11,24,12,30,847.0,94.0,0.5,14.0,533.0,871.53,660.61
2016,11,24,12,45,841.5,93.5,0.65,14.0,520.5,885.93,673.34
2016,11,24,13,0,836.0,93.0,0.8,14.0,508.0,896.73,683.86
2016,11,24,13,15,826.0,91.5,0.85,14.0,488.5,898.61,686.61
2016,11,24,13,30,816.0,90.0,0.9,14.0,469.0,896.78,687.11
2016,11,24,13,45,800.5,88.0,0.95,14.0,442.5,885.61,681.38
2016,11,24,14,0,785.0,86.0,1.0,14.0,416.0,870.86,673.3
2016,11,24,14,15,763.0,83.0,0.95,14.0,383.5,852.67,661.12
2016,11,24,14,30,741.0,80.0,0.9,14.0,351.0,824.78,642.08
2016,11,24,14,45,711.0,75.5,0.9,14.0,313.5,784.86,615.08
2016,11,24,15,0,681.0,71.0,0.9,14.0,276.0,742.74,585.81
2016,11,24,15,15,634.0,66.0,0.95,13.5,235.0,683.25,544.34
2016,11,24,15,30,587.0,61.0,1.0,13.0,194.0,622.99,500.19
2016,11,24,15,45,518.0,53.0,1.05,13.0,152.0,540.73,435.87
2016,11,24,16,0,449.0,45.0,1.1,13.0,110.0,460.22,369.34
2016,11,24,16,15,330.5,34.0,1.2,12.5,72.5,342.2,264.7
2016,11,24,16,30,212.0,23.0,1.3,12.0,35.0,215.37,51.47
2016,11,24,16,45,106.0,11.5,1.45,12.0,17.5,82.61,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,3.35,11.0,9.5,8.11,0.0
2016,11,25,7,30,0.0,19.0,3.4,11.0,19.0,15.69,4.32
2016,11,25,7,45,0.0,35.5,3.45,11.5,35.5,28.68,18.96
2016,11,25,8,0,0.0,52.0,3.5,12.0,52.0,41.4,30.93
2016,11,25,8,15,3.5,69.0,3.6,12.0,70.0,55.62,41.85
2016,11,25,8,30,7.0,86.0,3.7,12.0,88.0,70.66,54.84
2016,11,25,8,45,12.5,101.5,3.8,12.5,105.5,85.61,67.44
2016,11,25,9,0,18.0,117.0,3.9,13.0,123.0,101.44,80.72
2016,11,25,9,15,22.5,130.5,3.9,13.0,138.5,116.11,93.16
2016,11,25,9,30,27.0,144.0,3.9,13.0,154.0,135.39,109.46
2016,11,25,9,45,50.5,162.0,3.9,13.5,183.0,164.72,133.69
2016,11,25,10,0,74.0,180.0,3.9,14.0,212.0,197.17,160.52
2016,11,25,10,15,63.0,187.5,3.9,14.0,215.5,204.08,166.35
2016,11,25,10,30,52.0,195.0,3.9,14.0,219.0,209.9,171.12
2016,11,25,10,45,110.0,209.0,3.95,14.0,263.0,275.3,225.63
2016,11,25,11,0,168.0,223.0,4.0,14.0,307.0,336.67,276.41
2016,11,25,11,15,104.0,217.0,4.05,14.0,269.5,281.84,230.99
2016,11,25,11,30,40.0,211.0,4.1,14.0,232.0,233.38,190.1
2016,11,25,11,45,70.5,222.0,4.15,14.5,259.0,272.99,223.04
2016,11,25,12,0,101.0,233.0,4.2,15.0,286.0,315.21,257.65
2016,11,25,12,15,180.0,228.0,4.2,15.0,321.0,398.38,326.57
2016,11,25,12,30,259.0,223.0,4.2,15.0,356.0,487.1,398.63
2016,11,25,12,45,346.0,201.0,4.2,15.0,374.5,547.43,448.42
2016,11,25,13,0,433.0,179.0,4.2,15.0,393.0,629.07,513.77
2016,11,25,13,15,343.0,187.0,4.2,15.0,352.5,545.63,447.79
2016,11,25,13,30,253.0,195.0,4.2,15.0,312.0,479.83,394.7
2016,11,25,13,45,257.0,183.0,4.2,15.0,296.0,473.76,391.13
2016,11,25,14,0,261.0,171.0,4.2,15.0,280.0,466.44,386.3
2016,11,25,14,15,340.5,146.0,4.2,15.0,277.0,510.05,424.13
2016,11,25,14,30,420.0,121.0,4.2,15.0,274.0,572.53,475.61
2016,11,25,14,45,395.0,113.0,4.25,15.0,245.0,537.55,447.94
2016,11,25,15,0,370.0,105.0,4.3,15.0,216.0,501.63,419.28
2016,11,25,15,15,342.5,92.5,4.2,14.5,183.5,456.87,383.13
2016,11,25,15,30,315.0,80.0,4.1,14.0,151.0,411.9,345.57
2016,11,25,15,45,282.0,65.0,4.0,14.0,118.5,358.97,299.5
2016,11,25,16,0,249.0,50.0,3.9,14.0,86.0,306.85,252.28
2016,11,25,16,15,174.5,35.5,3.85,13.5,56.5,225.6,175.08
2016,11,25,16,30,100.0,21.0,3.8,13.0,27.0,130.84,22.55
2016,11,25,16,45,50.0,10.5,3.8,13.0,13.5,43.3,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,5.8,12.0,3.0,2.56,0.0
2016,11,26,7,30,0.0,6.0,5.6,12.0,6.0,4.92,0.0
2016,11,26,7,45,0.0,12.5,5.45,12.0,12.5,10.27,3.1
2016,11,26,8,0,0.0,19.0,5.3,12.0,19.0,15.64,8.16
2016,11,26,8,15,0.0,26.0,5.05,12.0,26.0,21.43,12.73
2016,11,26,8,30,0.0,33.0,4.8,12.0,33.0,27.23,17.87
2016,11,26,8,45,0.0,40.0,4.6,12.0,40.0,33.04,22.97
2016,11,26,9,0,0.0,47.0,4.4,12.0,47.0,38.86,28.02
2016,11,26,9,15,0.0,53.5,4.5,12.0,53.5,44.27,32.68
2016,11,26,9,30,0.0,60.0,4.6,12.0,60.0,49.69,37.31
2016,11,26,9,45,13.5,112.0,4.75,12.0,118.0,99.73,79.96
2016,11,26,10,0,27.0,164.0,4.9,12.0,176.0,159.62,130.58
2016,11,26,10,15,14.0,159.5,5.15,12.0,166.0,144.46,117.67
2016,11,26,10,30,1.0,155.0,5.4,12.0,156.0,133.91,108.56
2016,11,26,10,45,157.5,180.0,5.7,12.0,258.5,274.84,229.06
2016,11,26,11,0,314.0,205.0,6.0,12.0,361.0,427.04,356.65
2016,11,26,11,15,157.0,108.0,6.15,12.0,186.0,228.09,191.36
2016,11,26,11,30,0.0,11.0,6.3,12.0,11.0,9.08,2.13
2016,11,26,11,45,121.0,119.5,6.45,12.5,182.5,215.43,180.64
2016,11,26,12,0,242.0,228.0,6.6,13.0,354.0,440.04,367.09
2016,11,26,12,15,121.0,124.0,6.6,13.0,187.0,230.2,192.61
2016,11,26,12,30,0.0,20.0,6.6,13.0,20.0,16.52,8.46
2016,11,26,12,45,12.5,105.0,6.6,13.0,111.5,100.0,80.02
2016,11,26,13,0,25.0,190.0,6.6,13.0,203.0,198.76,163.39
2016,11,26,13,15,273.5,167.0,6.5,13.0,293.5,456.49,384.52
2016,11,26,13,30,522.0,144.0,6.4,13.0,384.0,685.51,573.34
2016,11,26,13,45,261.0,75.0,6.3,13.0,195.0,356.9,304.17
2016,11,26,14,0,0.0,6.0,6.2,13.0,6.0,4.94,0.0
2016,11,26,14,15,212.5,62.5,6.15,13.0,139.5,297.74,255.74
2016,11,26,14,30,425.0,119.0,6.1,13.0,273.0,574.2,486.45
2016,11,26,14,45,371.0,117.5,6.1,13.0,241.5,521.37,441.9
2016,11,26,15,0,317.0,116.0,6.1,13.0,210.0,450.57,383.23
2016,11,26,15,15,285.0,102.0,6.25,13.0,177.5,401.97,342.34
2016,11,26,15,30,253.0,88.0,6.4,13.0,145.0,353.81,300.61
2016,11,26,15,45,198.0,73.0,6.55,13.0,111.5,285.93,240.71
2016,11,26,16,0,143.0,58.0,6.7,13.0,78.0,220.96,182.03
2016,11,26,16,15,82.0,40.0,6.75,13.0,50.5,133.65,101.91
2016,11,26,16,30,21.0,22.0,6.8,13.0,23.0,43.16,1.46
2016,11,26,16,45,10.5,11.0,6.9,13.0,11.5,16.6,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,73.5,14.5,6.4,12.0,19.5,12.38,0.0
2016,11,27,7,30,147.0,29.0,6.4,12.0,39.0,22.46,5.88
2016,11,27,7,45,280.5,39.5,6.45,12.5,76.0,30.58,20.19
2016,11,27,8,0,414.0,50.0,6.5,13.0,113.0,41.03,30.33
2016,11,27,8,15,485.0,57.0,6.55,13.0,153.5,77.9,44.82
2016,11,27,8,30,556.0,64.0,6.6,13.0,194.0,126.13,77.41
2016,11,27,8,45,612.0,67.5,6.7,13.0,234.5,177.02,119.02
2016,11,27,9,0,668.0,71.0,6.8,13.0,275.0,234.18,169.53
2016,11,27,9,15,513.0,102.0,6.7,13.0,270.0,255.0,197.09
2016,11,27,9,30,358.0,133.0,6.6,13.0,265.0,260.84,209.24
2016,11,27,9,45,407.0,136.5,6.5,13.5,298.5,309.01,251.11
2016,11,27,10,0,456.0,140.0,6.4,14.0,332.0,361.77,296.43
2016,11,27,10,15,518.0,135.0,6.25,14.0,365.0,417.24,344.12
2016,11,27,10,30,580.0,130.0,6.1,14.0,398.0,483.16,399.69
2016,11,27,10,45,708.5,107.0,5.95,14.0,447.5,571.13,472.87
2016,11,27,11,0,837.0,84.0,5.8,14.0,497.0,664.35,549.12
2016,11,27,11,15,842.0,84.5,5.65,14.0,507.5,705.87,582.31
2016,11,27,11,30,847.0,85.0,5.5,14.0,518.0,745.15,611.66
2016,11,27,11,45,849.0,85.0,5.4,14.0,521.5,779.09,636.88
2016,11,27,12,0,851.0,85.0,5.3,14.0,525.0,810.21,659.85
2016,11,27,12,15,848.0,85.0,5.2,14.0,520.0,834.19,677.36
2016,11,27,12,30,845.0,85.0,5.1,14.0,515.0,854.84,692.4
2016,11,27,12,45,720.5,110.0,5.0,14.5,471.0,800.09,649.68
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,731.75,596.9
2016,11,27,13,15,503.0,150.5,4.7,14.5,390.5,667.47,548.38
2016,11,27,13,30,410.0,166.0,4.5,14.0,354.0,607.93,501.27
2016,11,27,13,45,498.0,138.0,4.35,14.0,353.5,660.86,545.07
2016,11,27,14,0,586.0,110.0,4.2,14.0,353.0,719.9,590.32
2016,11,27,14,15,513.0,113.0,4.1,14.0,313.5,647.46,534.54
2016,11,27,14,30,440.0,116.0,4.0,14.0,274.0,583.73,485.39
2016,11,27,14,45,404.5,110.0,3.95,14.0,243.5,541.72,452.42
2016,11,27,15,0,369.0,104.0,3.9,14.0,213.0,499.05,417.88
2016,11,27,15,15,340.0,91.5,3.75,13.5,180.5,453.12,380.69
2016,11,27,15,30,311.0,79.0,3.6,13.0,148.0,407.04,342.09
2016,11,27,15,45,267.5,65.0,3.45,13.0,115.5,347.16,289.98
2016,11,27,16,0,224.0,51.0,3.3,13.0,83.0,288.99,237.52
2016,11,27,16,15,149.5,36.0,3.2,12.5,54.0,208.2,160.32
2016,11,27,16,30,75.0,21.0,3.1,12.0,25.0,99.16,6.06
2016,11,27,16,45,37.5,10.5,3.05,12.0,12.5,34.72,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,54.0,13.5,7.25,12.0,17.0,11.52,0.0
2016,11,28,7,30,108.0,27.0,7.5,12.0,34.0,21.0,3.44
2016,11,28,7,45,205.5,41.0,7.75,12.5,67.5,31.49,20.78
2016,11,28,8,0,303.0,55.0,8.0,13.0,101.0,41.98,31.1
2016,11,28,8,15,367.0,66.0,8.05,13.0,138.5,74.98,46.35
2016,11,28,8,30,431.0,77.0,8.1,13.0,176.0,118.4,76.43
2016,11,28,8,45,478.0,84.5,8.15,13.0,213.5,163.52,113.39
2016,11,28,9,0,525.0,92.0,8.2,13.0,251.0,217.23,160.52
2016,11,28,9,15,589.0,86.0,8.15,13.0,284.5,266.09,204.56
2016,11,28,9,30,653.0,80.0,8.1,13.0,318.0,320.92,254.45
2016,11,28,9,45,580.0,104.5,8.1,13.5,329.5,354.44,287.62
2016,11,28,10,0,507.0,129.0,8.1,14.0,341.0,374.27,307.48
2016,11,28,10,15,529.5,133.0,8.0,14.0,366.0,420.27,347.99
2016,11,28,10,30,552.0,137.0,7.9,14.0,391.0,467.4,388.74
2016,11,28,10,45,626.5,132.5,7.8,14.0,431.5,544.96,453.86
2016,11,28,11,0,701.0,128.0,7.7,14.0,472.0,622.0,517.77
2016,11,28,11,15,707.5,129.5,7.55,14.0,483.0,661.39,550.14
2016,11,28,11,30,714.0,131.0,7.4,14.0,494.0,699.04,580.69
2016,11,28,11,45,716.5,131.0,7.3,14.5,497.0,730.05,604.56
2016,11,28,12,0,719.0,131.0,7.2,15.0,500.0,758.65,625.35
