Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,716.5,130.5,7.05,15.0,496.0,779.95,641.45
2016,11,28,12,30,714.0,130.0,6.9,15.0,492.0,798.3,655.31
2016,11,28,12,45,611.0,144.5,6.75,15.0,449.5,741.04,610.71
2016,11,28,13,0,508.0,159.0,6.6,15.0,407.0,671.48,555.77
2016,11,28,13,15,576.5,145.5,6.5,15.0,416.5,727.82,601.19
2016,11,28,13,30,645.0,132.0,6.4,15.0,426.0,790.76,650.24
2016,11,28,13,45,632.0,127.0,6.3,15.0,401.5,778.43,640.92
2016,11,28,14,0,619.0,122.0,6.2,15.0,377.0,763.02,629.55
2016,11,28,14,15,532.0,118.5,6.1,15.0,325.5,671.84,558.73
2016,11,28,14,30,445.0,115.0,6.0,15.0,274.0,586.67,491.61
2016,11,28,14,45,480.0,105.0,5.9,15.0,260.0,603.24,505.33
2016,11,28,15,0,515.0,95.0,5.8,15.0,246.0,616.85,515.84
2016,11,28,15,15,462.0,87.0,5.55,14.5,208.0,553.26,464.29
2016,11,28,15,30,409.0,79.0,5.3,14.0,170.0,490.33,411.99
2016,11,28,15,45,352.5,66.5,5.05,14.0,132.5,419.49,350.56
2016,11,28,16,0,296.0,54.0,4.8,14.0,95.0,351.1,288.67
2016,11,28,16,15,187.5,39.0,4.65,13.5,61.5,242.93,186.87
2016,11,28,16,30,79.0,24.0,4.5,13.0,28.0,109.46,2.06
2016,11,28,16,45,39.5,12.0,4.4,13.0,14.0,37.38,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,185.0,10.0,4.7,10.5,21.0,8.54,0.0
2016,11,29,7,30,370.0,20.0,4.7,11.0,42.0,18.26,0.49
2016,11,29,7,45,477.5,27.0,4.7,11.5,81.0,24.39,14.78
2016,11,29,8,0,585.0,34.0,4.7,12.0,120.0,30.58,21.22
2016,11,29,8,15,645.5,38.5,4.7,12.0,162.0,71.67,35.18
2016,11,29,8,30,706.0,43.0,4.7,12.0,204.0,125.3,70.4
2016,11,29,8,45,744.0,46.5,4.75,12.0,244.0,180.96,116.65
2016,11,29,9,0,782.0,50.0,4.8,12.0,284.0,240.59,170.52
2016,11,29,9,15,807.0,52.5,4.6,12.0,320.0,299.02,225.26
2016,11,29,9,30,832.0,55.0,4.4,12.0,356.0,358.91,280.96
2016,11,29,9,45,848.5,57.0,4.25,12.5,387.0,415.97,332.84
2016,11,29,10,0,865.0,59.0,4.1,13.0,418.0,473.26,383.22
2016,11,29,10,15,877.0,60.0,3.9,13.0,442.5,527.07,429.97
2016,11,29,10,30,889.0,61.0,3.7,13.0,467.0,580.07,474.6
2016,11,29,10,45,895.0,62.5,3.55,13.5,485.0,628.88,513.76
2016,11,29,11,0,901.0,64.0,3.4,14.0,503.0,675.84,550.2
2016,11,29,11,15,905.0,64.5,3.3,14.0,513.5,718.17,582.23
2016,11,29,11,30,909.0,65.0,3.2,14.0,524.0,758.05,610.98
2016,11,29,11,45,777.0,96.5,3.1,14.0,491.5,733.23,591.49
2016,11,29,12,0,645.0,128.0,3.0,14.0,459.0,694.36,562.0
2016,11,29,12,15,774.0,97.0,3.0,14.0,490.5,783.43,628.75
2016,11,29,12,30,903.0,66.0,3.0,14.0,522.0,869.45,691.0
2016,11,29,12,45,888.5,69.0,3.05,14.5,509.0,881.09,698.07
2016,11,29,13,0,874.0,72.0,3.1,15.0,496.0,888.89,703.16
2016,11,29,13,15,865.0,71.0,3.15,15.0,477.0,892.71,706.88
2016,11,29,13,30,856.0,70.0,3.2,15.0,458.0,902.78,715.25
2016,11,29,13,45,842.5,68.5,3.25,15.0,432.5,894.69,710.61
2016,11,29,14,0,829.0,67.0,3.3,15.0,407.0,883.04,703.56
2016,11,29,14,15,809.5,64.5,3.3,15.0,375.5,861.06,688.64
2016,11,29,14,30,790.0,62.0,3.3,15.0,344.0,835.91,671.21
2016,11,29,14,45,762.0,59.0,3.3,15.0,307.5,799.44,644.98
2016,11,29,15,0,734.0,56.0,3.3,15.0,271.0,760.53,616.17
2016,11,29,15,15,691.0,52.0,3.15,14.5,231.0,705.1,574.1
2016,11,29,15,30,648.0,48.0,3.0,14.0,191.0,648.5,529.36
2016,11,29,15,45,579.0,42.5,2.9,14.0,149.5,567.96,463.09
2016,11,29,16,0,510.0,37.0,2.8,14.0,108.0,498.95,402.36
2016,11,29,16,15,391.0,28.0,2.7,13.5,70.5,382.05,291.5
2016,11,29,16,30,272.0,19.0,2.6,13.0,33.0,253.13,1.24
2016,11,29,16,45,136.0,9.5,2.55,13.0,16.5,101.57,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.0,1.8,12.0,4.0,3.41,0.0
2016,11,30,7,30,0.0,8.0,1.7,12.0,8.0,6.57,0.0
2016,11,30,7,45,0.0,16.5,1.6,12.0,16.5,13.59,5.65
2016,11,30,8,0,0.0,25.0,1.5,12.0,25.0,20.62,12.49
2016,11,30,8,15,0.0,35.0,1.6,12.0,35.0,28.91,19.11
2016,11,30,8,30,0.0,45.0,1.7,12.0,45.0,37.22,26.46
2016,11,30,8,45,0.0,55.0,1.85,12.5,55.0,45.54,33.68
2016,11,30,9,0,0.0,65.0,2.0,13.0,65.0,53.86,40.8
2016,11,30,9,15,0.0,74.0,2.15,13.0,74.0,61.43,47.28
2016,11,30,9,30,0.0,83.0,2.3,13.0,83.0,69.08,53.77
2016,11,30,9,45,6.5,117.0,2.45,13.0,120.0,101.26,80.95
2016,11,30,10,0,13.0,151.0,2.6,13.0,157.0,135.3,109.48
2016,11,30,10,15,6.5,111.0,2.75,13.0,114.0,96.89,77.07
2016,11,30,10,30,0.0,71.0,2.9,13.0,71.0,58.89,44.77
2016,11,30,10,45,4.0,121.0,3.05,13.0,123.0,105.11,83.92
2016,11,30,11,0,8.0,171.0,3.2,13.0,175.0,154.79,125.43
2016,11,30,11,15,26.0,189.0,3.4,13.0,202.5,185.83,151.52
2016,11,30,11,30,44.0,207.0,3.6,13.0,230.0,232.64,190.52
2016,11,30,11,45,22.0,145.5,3.85,13.0,157.0,152.76,124.03
2016,11,30,12,0,0.0,84.0,4.1,13.0,84.0,69.78,53.77
2016,11,30,12,15,0.0,74.0,4.35,13.0,74.0,61.41,46.74
2016,11,30,12,30,0.0,64.0,4.6,13.0,64.0,53.07,39.67
2016,11,30,12,45,29.0,134.0,4.9,13.0,148.0,153.15,125.37
2016,11,30,13,0,58.0,204.0,5.2,13.0,232.0,263.69,218.14
2016,11,30,13,15,31.0,180.0,5.2,13.0,195.0,213.25,175.51
2016,11,30,13,30,4.0,156.0,5.2,13.0,158.0,147.09,119.42
2016,11,30,13,45,301.0,131.0,5.25,13.0,254.0,445.42,377.07
2016,11,30,14,0,598.0,106.0,5.3,13.0,350.0,724.31,602.32
2016,11,30,14,15,634.5,89.5,5.2,13.0,330.5,737.91,611.95
2016,11,30,14,30,671.0,73.0,5.1,13.0,311.0,746.96,619.16
2016,11,30,14,45,665.5,70.5,5.05,13.0,285.5,733.41,608.78
2016,11,30,15,0,660.0,68.0,5.0,13.0,260.0,717.18,595.86
2016,11,30,15,15,612.5,63.0,4.85,12.5,220.5,658.36,549.25
2016,11,30,15,30,565.0,58.0,4.7,12.0,181.0,598.89,500.53
2016,11,30,15,45,486.5,51.0,4.6,12.0,141.0,511.27,426.36
2016,11,30,16,0,408.0,44.0,4.5,12.0,101.0,425.71,350.87
2016,11,30,16,15,286.5,33.0,4.4,12.0,65.5,307.37,237.54
2016,11,30,16,30,165.0,22.0,4.3,12.0,30.0,178.89,0.0
2016,11,30,16,45,82.5,11.0,4.2,12.0,15.0,66.11,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,10.0,3.95,10.0,18.0,8.54,0.0
2016,12,1,7,30,295.0,20.0,3.9,10.0,36.0,16.73,0.0
2016,12,1,7,45,416.0,28.0,3.9,10.5,74.0,23.2,13.51
2016,12,1,8,0,537.0,36.0,3.9,11.0,112.0,32.35,22.79
2016,12,1,8,15,603.5,41.5,4.15,11.0,153.5,69.82,35.8
2016,12,1,8,30,670.0,47.0,4.4,11.0,195.0,122.25,69.77
2016,12,1,8,45,714.5,50.5,4.7,11.5,236.0,176.76,114.35
2016,12,1,9,0,759.0,54.0,5.0,12.0,277.0,236.06,167.22
2016,12,1,9,15,787.0,56.5,5.05,12.0,313.5,293.99,221.46
2016,12,1,9,30,815.0,59.0,5.1,12.0,350.0,354.12,277.59
2016,12,1,9,45,829.0,62.5,5.15,12.5,380.5,411.47,330.25
2016,12,1,10,0,843.0,66.0,5.2,13.0,411.0,468.92,381.56
2016,12,1,10,15,856.5,67.5,5.2,13.0,436.5,523.78,430.05
2016,12,1,10,30,870.0,69.0,5.2,13.0,462.0,574.78,474.29
2016,12,1,10,45,878.5,70.5,5.25,13.5,480.5,624.39,515.47
2016,12,1,11,0,887.0,72.0,5.3,14.0,499.0,672.45,554.36
2016,12,1,11,15,892.0,72.5,5.3,14.0,510.5,715.11,588.57
2016,12,1,11,30,897.0,73.0,5.3,14.0,522.0,755.45,619.13
2016,12,1,11,45,898.0,73.0,5.3,14.0,525.5,789.6,644.82
2016,12,1,12,0,899.0,73.0,5.3,14.0,529.0,820.8,668.25
2016,12,1,12,15,897.5,73.0,5.2,14.0,525.0,846.83,687.24
2016,12,1,12,30,896.0,73.0,5.1,14.0,521.0,869.54,703.75
2016,12,1,12,45,890.5,72.5,5.05,14.5,509.5,884.72,713.64
2016,12,1,13,0,885.0,72.0,5.0,15.0,498.0,896.29,720.97
2016,12,1,13,15,875.5,71.0,4.95,15.0,478.5,899.99,723.99
2016,12,1,13,30,866.0,70.0,4.9,15.0,459.0,909.84,731.71
2016,12,1,13,45,848.5,69.0,4.85,15.0,433.0,898.98,724.21
2016,12,1,14,0,831.0,68.0,4.8,15.0,407.0,884.51,714.19
2016,12,1,14,15,810.5,66.0,4.75,15.0,375.0,862.5,698.51
2016,12,1,14,30,790.0,64.0,4.7,15.0,343.0,837.29,680.25
2016,12,1,14,45,759.0,61.0,4.7,15.0,306.0,798.3,651.47
2016,12,1,15,0,728.0,58.0,4.7,15.0,269.0,756.89,620.07
2016,12,1,15,15,684.0,53.5,4.55,14.5,229.0,700.19,576.07
2016,12,1,15,30,640.0,49.0,4.4,14.0,189.0,642.35,529.41
2016,12,1,15,45,570.5,43.0,4.25,14.0,147.5,569.97,468.15
2016,12,1,16,0,501.0,37.0,4.1,14.0,106.0,491.79,399.05
2016,12,1,16,15,379.5,28.0,4.15,13.5,69.0,373.46,285.28
2016,12,1,16,30,258.0,19.0,4.2,13.0,32.0,242.43,0.0
2016,12,1,16,45,129.0,9.5,4.3,12.5,16.0,96.83,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,9.0,5.6,9.5,17.5,7.68,0.0
2016,12,2,7,30,322.0,18.0,5.6,10.0,35.0,16.39,0.0
2016,12,2,7,45,435.5,26.5,5.7,10.5,73.0,23.97,13.91
2016,12,2,8,0,549.0,35.0,5.8,11.0,111.0,31.52,21.99
2016,12,2,8,15,615.0,40.0,5.95,11.0,152.5,67.94,34.25
2016,12,2,8,30,681.0,45.0,6.1,11.0,194.0,120.39,67.85
2016,12,2,8,45,721.5,48.5,6.25,11.5,234.0,174.72,112.39
2016,12,2,9,0,762.0,52.0,6.4,12.0,274.0,233.35,165.0
2016,12,2,9,15,789.5,55.0,6.45,12.0,310.5,291.69,219.88
2016,12,2,9,30,817.0,58.0,6.5,12.0,347.0,352.19,276.74
2016,12,2,9,45,832.0,61.0,6.55,12.5,377.5,409.48,329.84
2016,12,2,10,0,847.0,64.0,6.6,13.0,408.0,466.96,381.74
2016,12,2,10,15,860.0,65.0,6.5,13.0,433.5,518.68,428.21
2016,12,2,10,30,873.0,66.0,6.4,13.0,459.0,571.48,474.3
2016,12,2,10,45,880.5,67.5,6.3,13.5,477.0,620.57,515.27
2016,12,2,11,0,888.0,69.0,6.2,14.0,495.0,668.01,553.77
2016,12,2,11,15,892.5,69.5,6.1,14.0,506.0,710.34,587.8
2016,12,2,11,30,897.0,70.0,6.0,14.0,517.0,750.3,618.08
2016,12,2,11,45,898.5,70.0,5.9,14.5,521.0,784.82,642.73
2016,12,2,12,0,900.0,70.0,5.8,15.0,525.0,816.42,664.94
2016,12,2,12,15,898.0,70.0,5.75,15.0,520.5,842.06,684.06
2016,12,2,12,30,896.0,70.0,5.7,15.0,516.0,864.37,700.71
2016,12,2,12,45,890.0,69.5,5.7,15.0,504.5,879.13,712.06
2016,12,2,13,0,884.0,69.0,5.7,15.0,493.0,890.27,720.88
2016,12,2,13,15,874.5,68.0,5.7,15.0,474.0,893.98,724.29
2016,12,2,13,30,865.0,67.0,5.7,15.0,455.0,894.04,725.13
2016,12,2,13,45,847.0,66.5,5.7,15.5,428.5,893.29,724.09
2016,12,2,14,0,829.0,66.0,5.7,16.0,402.0,879.15,713.07
2016,12,2,14,15,808.0,64.0,5.65,15.5,370.5,856.79,698.31
2016,12,2,14,30,787.0,62.0,5.6,15.0,339.0,831.28,680.88
2016,12,2,14,45,755.5,59.0,5.55,15.0,302.0,792.01,651.16
2016,12,2,15,0,724.0,56.0,5.5,15.0,265.0,750.39,618.88
2016,12,2,15,15,679.5,52.0,5.2,14.5,225.5,694.15,574.18
2016,12,2,15,30,635.0,48.0,4.9,14.0,186.0,636.78,526.95
2016,12,2,15,45,564.5,42.5,4.65,14.0,145.0,564.27,464.88
2016,12,2,16,0,494.0,37.0,4.4,14.0,104.0,486.26,395.34
2016,12,2,16,15,373.0,28.0,4.35,13.5,67.5,368.61,281.32
2016,12,2,16,30,252.0,19.0,4.3,13.0,31.0,237.91,0.0
2016,12,2,16,45,126.0,9.5,4.25,13.0,15.5,94.81,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,122.5,9.0,2.65,11.0,15.5,7.68,0.0
2016,12,3,7,30,245.0,18.0,2.6,11.0,31.0,14.96,0.0
2016,12,3,7,45,362.5,27.0,2.6,11.5,66.5,22.29,12.26
2016,12,3,8,0,480.0,36.0,2.6,12.0,102.0,29.58,20.18
2016,12,3,8,15,548.5,42.0,2.75,12.0,141.5,62.87,32.14
2016,12,3,8,30,617.0,48.0,2.9,12.0,181.0,114.69,65.51
2016,12,3,8,45,664.5,51.5,3.05,12.5,220.5,166.3,106.87
2016,12,3,9,0,712.0,55.0,3.2,13.0,260.0,223.12,156.65
2016,12,3,9,15,741.5,58.0,3.2,13.0,295.5,279.11,208.23
2016,12,3,9,30,771.0,61.0,3.2,13.0,331.0,337.57,261.88
2016,12,3,9,45,722.0,74.0,3.25,13.5,345.0,376.52,299.49
2016,12,3,10,0,673.0,87.0,3.3,14.0,359.0,409.38,330.32
2016,12,3,10,15,625.0,106.0,3.3,14.0,371.0,442.69,360.27
2016,12,3,10,30,577.0,125.0,3.3,14.0,383.0,469.58,383.75
2016,12,3,10,45,716.5,98.0,3.3,14.5,431.0,558.11,455.41
2016,12,3,11,0,856.0,71.0,3.3,15.0,479.0,647.76,526.48
2016,12,3,11,15,861.0,71.5,3.3,15.0,490.5,689.16,558.8
2016,12,3,11,30,866.0,72.0,3.3,15.0,502.0,728.36,587.67
2016,12,3,11,45,867.5,72.5,3.35,15.0,505.5,762.47,612.84
2016,12,3,12,0,869.0,73.0,3.4,15.0,509.0,793.79,635.93
2016,12,3,12,15,867.5,72.5,3.4,15.0,505.5,818.48,653.9
2016,12,3,12,30,866.0,72.0,3.4,15.0,502.0,839.94,669.62
2016,12,3,12,45,864.5,70.5,3.45,15.5,491.5,856.84,681.13
2016,12,3,13,0,863.0,69.0,3.5,16.0,481.0,870.35,690.31
2016,12,3,13,15,854.5,68.0,3.45,16.0,463.0,874.78,693.76
2016,12,3,13,30,846.0,67.0,3.4,16.0,445.0,875.67,694.84
2016,12,3,13,45,831.0,66.0,3.4,16.0,420.0,876.98,696.65
2016,12,3,14,0,816.0,65.0,3.4,16.0,395.0,865.01,688.88
2016,12,3,14,15,796.5,63.0,3.3,16.0,364.5,844.18,674.1
2016,12,3,14,30,777.0,61.0,3.2,16.0,334.0,820.23,656.88
2016,12,3,14,45,743.5,59.0,3.15,16.0,297.5,780.73,628.07
2016,12,3,15,0,710.0,57.0,3.1,16.0,261.0,738.89,596.81
2016,12,3,15,15,666.0,53.0,2.95,15.5,222.0,683.39,554.65
2016,12,3,15,30,622.0,49.0,2.8,15.0,183.0,626.72,509.86
2016,12,3,15,45,543.5,43.5,2.65,14.5,142.0,548.42,446.09
2016,12,3,16,0,465.0,38.0,2.5,14.0,101.0,464.58,374.52
2016,12,3,16,15,346.0,28.5,2.5,13.5,65.5,348.76,264.06
2016,12,3,16,30,227.0,19.0,2.5,13.0,30.0,219.68,0.0
2016,12,3,16,45,113.5,9.5,2.5,13.0,15.0,86.25,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,99.0,9.0,2.45,11.0,14.0,7.68,0.0
2016,12,4,7,30,198.0,18.0,2.5,11.0,28.0,14.95,0.0
2016,12,4,7,45,321.5,28.0,2.55,11.5,63.0,23.13,12.65
2016,12,4,8,0,445.0,38.0,2.6,12.0,98.0,31.24,21.57
2016,12,4,8,15,517.0,45.0,2.75,12.0,137.5,62.87,33.4
2016,12,4,8,30,589.0,52.0,2.9,12.0,177.0,111.93,64.46
2016,12,4,8,45,636.0,56.5,3.05,12.5,216.0,163.04,105.28
2016,12,4,9,0,683.0,61.0,3.2,13.0,255.0,219.32,154.38
2016,12,4,9,15,713.0,64.0,3.3,13.0,290.5,275.19,205.65
2016,12,4,9,30,743.0,67.0,3.4,13.0,326.0,332.26,258.06
2016,12,4,9,45,715.0,75.0,3.5,13.5,342.5,372.99,296.84
2016,12,4,10,0,687.0,83.0,3.6,14.0,359.0,410.32,331.3
2016,12,4,10,15,666.5,94.5,3.55,14.0,376.0,450.93,367.23
2016,12,4,10,30,646.0,106.0,3.5,14.0,393.0,488.17,399.2
2016,12,4,10,45,657.0,108.0,3.5,14.0,410.5,531.28,435.19
2016,12,4,11,0,668.0,110.0,3.5,14.0,428.0,573.65,469.81
2016,12,4,11,15,734.0,100.5,3.55,14.0,457.5,640.39,523.41
2016,12,4,11,30,800.0,91.0,3.6,14.0,487.0,706.65,575.12
2016,12,4,11,45,804.0,90.5,3.65,14.0,490.5,740.29,600.08
2016,12,4,12,0,808.0,90.0,3.7,14.0,494.0,771.41,623.32
2016,12,4,12,15,680.5,120.5,3.9,14.0,459.0,731.75,594.18
2016,12,4,12,30,553.0,151.0,4.1,14.0,424.0,669.45,547.42
2016,12,4,12,45,489.5,162.0,4.3,14.0,399.5,642.15,526.91
2016,12,4,13,0,426.0,173.0,4.5,14.0,375.0,610.44,502.43
2016,12,4,13,15,365.5,176.0,4.6,14.0,345.0,549.12,454.69
2016,12,4,13,30,305.0,179.0,4.7,14.0,315.0,505.25,419.58
2016,12,4,13,45,313.5,167.0,4.8,14.0,300.0,503.38,419.58
2016,12,4,14,0,322.0,155.0,4.9,14.0,285.0,500.07,418.25
2016,12,4,14,15,459.0,120.5,4.8,14.0,290.0,604.79,504.99
2016,12,4,14,30,596.0,86.0,4.7,14.0,295.0,693.9,574.69
2016,12,4,14,45,543.0,89.5,4.65,14.0,264.5,645.15,536.25
2016,12,4,15,0,490.0,93.0,4.6,14.0,234.0,590.62,493.08
2016,12,4,15,15,440.5,84.5,4.4,13.5,197.5,530.35,444.56
2016,12,4,15,30,391.0,76.0,4.2,13.0,161.0,470.6,394.93
2016,12,4,15,45,345.0,63.0,4.05,13.0,125.5,408.37,340.83
2016,12,4,16,0,299.0,50.0,3.9,13.0,90.0,347.83,285.61
2016,12,4,16,15,149.5,38.0,3.85,13.0,58.0,197.76,149.57
2016,12,4,16,30,0.0,26.0,3.8,13.0,26.0,34.27,0.0
2016,12,4,16,45,0.0,13.0,3.8,13.0,13.0,11.1,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,4.15,10.0,6.0,5.12,0.0
2016,12,5,7,30,0.0,12.0,4.1,10.0,12.0,9.89,0.0
2016,12,5,7,45,2.5,28.0,4.05,10.5,28.5,22.65,12.0
2016,12,5,8,0,5.0,44.0,4.0,11.0,45.0,35.02,24.87
2016,12,5,8,15,13.5,60.5,4.0,11.0,63.5,49.0,35.76
2016,12,5,8,30,22.0,77.0,4.0,11.0,82.0,65.2,49.48
2016,12,5,8,45,27.5,93.0,4.0,11.0,100.0,82.05,63.96
2016,12,5,9,0,33.0,109.0,4.0,11.0,118.0,99.92,79.38
2016,12,5,9,15,37.5,122.5,3.95,11.0,134.5,116.31,93.59
2016,12,5,9,30,42.0,136.0,3.9,11.0,151.0,133.45,108.38
2016,12,5,9,45,40.5,147.5,3.85,11.5,163.0,147.07,119.96
2016,12,5,10,0,39.0,159.0,3.8,12.0,175.0,160.71,131.37
2016,12,5,10,15,68.0,175.0,3.75,12.0,204.5,194.35,159.72
2016,12,5,10,30,97.0,191.0,3.7,12.0,234.0,231.42,190.92
2016,12,5,10,45,148.0,199.0,3.65,12.0,268.0,287.07,237.58
2016,12,5,11,0,199.0,207.0,3.6,12.0,302.0,338.01,280.12
2016,12,5,11,15,116.0,201.5,3.65,12.0,257.5,285.88,236.36
2016,12,5,11,30,33.0,196.0,3.7,12.0,213.0,212.89,174.59
2016,12,5,11,45,155.0,204.0,3.75,12.0,282.0,332.71,276.43
2016,12,5,12,0,277.0,212.0,3.8,12.0,351.0,463.3,384.0
2016,12,5,12,15,257.0,213.0,3.85,12.0,341.0,460.02,380.83
2016,12,5,12,30,237.0,214.0,3.9,12.0,331.0,437.24,362.91
2016,12,5,12,45,209.0,211.5,3.95,12.0,313.5,418.6,347.83
2016,12,5,13,0,181.0,209.0,4.0,12.0,296.0,398.29,331.25
2016,12,5,13,15,150.5,201.5,3.9,12.0,271.5,367.94,306.26
2016,12,5,13,30,120.0,194.0,3.8,12.0,247.0,336.37,280.08
2016,12,5,13,45,122.5,183.0,3.75,12.0,234.5,329.57,275.21
2016,12,5,14,0,125.0,172.0,3.7,12.0,222.0,322.33,269.87
2016,12,5,14,15,173.0,156.0,3.65,12.0,220.0,349.3,294.17
2016,12,5,14,30,221.0,140.0,3.6,12.0,218.0,394.04,332.3
2016,12,5,14,45,203.5,129.0,3.6,12.0,194.5,365.84,308.91
2016,12,5,15,0,186.0,118.0,3.6,12.0,171.0,319.69,270.82
2016,12,5,15,15,169.0,101.5,3.55,12.0,144.5,283.77,240.33
2016,12,5,15,30,152.0,85.0,3.5,12.0,118.0,247.74,208.99
2016,12,5,15,45,132.5,67.5,3.45,12.0,92.0,223.76,186.59
2016,12,5,16,0,113.0,50.0,3.4,12.0,66.0,183.03,149.39
2016,12,5,16,15,56.5,34.5,3.35,11.5,42.5,103.16,75.92
2016,12,5,16,30,0.0,19.0,3.3,11.0,19.0,18.59,0.0
2016,12,5,16,45,0.0,9.5,3.25,11.0,9.5,8.11,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,8.5,11.5,9.82,0.0
2016,12,6,7,30,0.0,23.0,5.0,9.0,23.0,19.63,0.0
2016,12,6,7,45,175.0,31.5,5.1,9.5,54.0,24.34,12.98
2016,12,6,8,0,350.0,40.0,5.2,10.0,85.0,32.8,22.96
2016,12,6,8,15,404.0,50.5,5.25,10.0,120.5,60.54,35.43
2016,12,6,8,30,458.0,61.0,5.3,10.0,156.0,103.61,63.76
2016,12,6,8,45,493.5,69.0,5.4,10.5,190.5,147.96,99.67
2016,12,6,9,0,529.0,77.0,5.5,11.0,225.0,196.39,142.37
2016,12,6,9,15,563.0,80.0,5.4,11.0,256.5,243.67,185.89
2016,12,6,9,30,597.0,83.0,5.3,11.0,288.0,294.16,232.52
2016,12,6,9,45,661.5,78.0,5.25,11.0,325.0,351.8,284.47
2016,12,6,10,0,726.0,73.0,5.2,11.0,362.0,414.79,340.48
2016,12,6,10,15,711.5,82.5,5.15,11.0,380.0,458.42,380.01
2016,12,6,10,30,697.0,92.0,5.1,11.0,398.0,499.26,416.05
2016,12,6,10,45,779.0,83.0,5.1,11.5,438.5,573.79,478.05
2016,12,6,11,0,861.0,74.0,5.1,12.0,479.0,654.34,543.44
2016,12,6,11,15,866.0,74.5,5.05,12.0,490.5,696.86,578.06
2016,12,6,11,30,871.0,75.0,5.0,12.0,502.0,737.14,608.85
2016,12,6,11,45,866.0,77.5,5.0,12.0,505.0,769.76,633.55
2016,12,6,12,0,861.0,80.0,5.0,12.0,508.0,799.17,655.8
2016,12,6,12,15,859.5,80.0,5.0,12.0,504.5,825.15,675.46
2016,12,6,12,30,858.0,80.0,5.0,12.0,501.0,847.9,692.74
2016,12,6,12,45,853.5,79.0,5.05,12.0,490.5,863.49,705.03
2016,12,6,13,0,849.0,78.0,5.1,12.0,480.0,875.56,714.86
2016,12,6,13,15,839.5,77.0,5.2,12.0,462.0,879.59,719.11
2016,12,6,13,30,830.0,76.0,5.3,12.0,444.0,879.99,720.79
2016,12,6,13,45,816.0,74.0,5.45,12.0,419.0,871.42,716.04
2016,12,6,14,0,802.0,72.0,5.6,12.0,394.0,859.33,708.62
2016,12,6,14,15,781.5,70.0,5.6,12.0,363.5,837.91,693.13
2016,12,6,14,30,761.0,68.0,5.6,12.0,333.0,813.34,674.99
2016,12,6,14,45,734.0,64.0,5.65,12.0,297.5,777.47,647.84
2016,12,6,15,0,707.0,60.0,5.7,12.0,262.0,739.13,617.95
2016,12,6,15,15,662.0,55.5,5.55,11.5,223.0,682.35,572.6
2016,12,6,15,30,617.0,51.0,5.4,11.0,184.0,633.15,531.57
2016,12,6,15,45,552.0,44.5,5.3,11.0,144.0,556.9,465.78
2016,12,6,16,0,487.0,38.0,5.2,11.0,104.0,482.29,397.99
2016,12,6,16,15,363.0,29.0,5.05,10.5,67.5,362.63,279.61
2016,12,6,16,30,239.0,20.0,4.9,10.0,31.0,229.3,0.0
2016,12,6,16,45,119.5,10.0,4.8,10.0,15.5,90.99,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,2.7,8.0,7.0,5.97,0.0
2016,12,7,7,30,0.0,14.0,2.7,8.0,14.0,11.95,0.0
2016,12,7,7,45,33.5,29.0,2.7,8.0,33.5,22.96,11.62
2016,12,7,8,0,67.0,44.0,2.7,8.0,53.0,34.31,24.46
2016,12,7,8,15,80.5,61.5,2.7,8.0,75.5,52.21,37.2
2016,12,7,8,30,94.0,79.0,2.7,8.0,98.0,74.86,55.24
2016,12,7,8,45,102.0,95.5,2.75,8.5,120.0,97.93,74.84
2016,12,7,9,0,110.0,112.0,2.8,9.0,142.0,122.33,96.12
2016,12,7,9,15,116.0,126.5,2.9,9.0,162.5,145.69,116.94
2016,12,7,9,30,122.0,141.0,3.0,9.0,183.0,169.95,138.5
2016,12,7,9,45,121.0,154.5,3.2,9.5,199.0,191.39,157.34
2016,12,7,10,0,120.0,168.0,3.4,10.0,215.0,212.89,175.89
2016,12,7,10,15,126.0,179.0,3.4,10.0,231.5,235.5,195.36
2016,12,7,10,30,132.0,190.0,3.4,10.0,248.0,258.79,215.2
2016,12,7,10,45,94.5,193.5,3.4,10.0,236.0,238.42,198.16
2016,12,7,11,0,57.0,197.0,3.4,10.0,224.0,223.69,185.42
2016,12,7,11,15,53.0,200.0,3.55,10.0,226.0,228.16,189.2
2016,12,7,11,30,49.0,203.0,3.7,10.0,228.0,232.34,192.65
2016,12,7,11,45,24.5,110.0,3.9,10.0,122.5,118.71,96.93
2016,12,7,12,0,0.0,17.0,4.1,10.0,17.0,14.03,6.5
2016,12,7,12,15,32.5,113.5,4.3,10.0,129.5,131.43,108.45
2016,12,7,12,30,65.0,210.0,4.5,10.0,242.0,269.07,224.7
2016,12,7,12,45,32.5,180.5,4.7,10.0,196.5,209.39,173.87
2016,12,7,13,0,0.0,151.0,4.9,10.0,151.0,135.58,110.62
2016,12,7,13,15,24.5,166.5,5.05,10.0,177.0,175.87,146.03
2016,12,7,13,30,49.0,182.0,5.2,10.0,203.0,237.15,198.75
2016,12,7,13,45,56.5,174.0,5.4,10.0,197.5,238.16,200.2
2016,12,7,14,0,64.0,166.0,5.6,10.0,192.0,239.34,201.9
2016,12,7,14,15,62.0,153.5,5.7,10.0,177.0,225.55,190.54
2016,12,7,14,30,60.0,141.0,5.8,10.0,162.0,211.71,179.03
2016,12,7,14,45,56.0,126.5,5.95,10.0,144.5,193.04,163.2
2016,12,7,15,0,52.0,112.0,6.1,10.0,127.0,174.34,147.1
2016,12,7,15,15,45.5,96.0,6.1,10.0,108.0,151.03,126.66
2016,12,7,15,30,39.0,80.0,6.1,10.0,89.0,127.68,105.88
2016,12,7,15,45,28.0,63.5,6.15,10.0,69.0,99.59,80.6
2016,12,7,16,0,17.0,47.0,6.2,10.0,49.0,71.25,54.91
2016,12,7,16,15,8.5,31.0,6.15,10.0,32.0,38.27,24.55
2016,12,7,16,30,0.0,15.0,6.1,10.0,15.0,12.38,0.0
2016,12,7,16,45,0.0,7.5,6.1,10.0,7.5,6.4,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,14.0,4.0,3.41,0.0
2016,12,8,7,30,0.0,8.0,7.2,14.0,8.0,6.83,0.0
2016,12,8,7,45,0.0,21.0,7.15,14.0,21.0,17.35,6.72
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,27.72,18.07
2016,12,8,8,15,0.0,49.0,6.95,14.0,49.0,39.74,27.78
2016,12,8,8,30,0.0,64.0,6.8,14.0,64.0,52.21,38.75
2016,12,8,8,45,0.0,79.0,6.7,14.0,79.0,64.96,49.88
2016,12,8,9,0,0.0,94.0,6.6,14.0,94.0,77.95,61.11
2016,12,8,9,15,2.5,107.5,6.45,14.0,108.0,90.6,71.85
2016,12,8,9,30,5.0,121.0,6.3,14.0,122.0,103.73,82.94
2016,12,8,9,45,13.0,135.0,6.15,14.5,139.5,119.96,96.36
2016,12,8,10,0,21.0,149.0,6.0,15.0,157.0,137.33,110.71
2016,12,8,10,15,10.5,130.0,5.85,15.0,134.0,116.1,92.85
2016,12,8,10,30,0.0,111.0,5.7,15.0,111.0,93.79,73.93
2016,12,8,10,45,18.0,149.0,5.55,15.0,157.5,139.57,112.53
2016,12,8,11,0,36.0,187.0,5.4,15.0,204.0,199.56,162.56
2016,12,8,11,15,26.5,184.0,5.15,15.0,196.5,181.61,147.39
2016,12,8,11,30,17.0,181.0,4.9,15.0,189.0,173.42,140.32
2016,12,8,11,45,17.0,182.5,4.7,15.0,191.0,176.27,142.64
2016,12,8,12,0,17.0,184.0,4.5,15.0,193.0,179.21,145.04
2016,12,8,12,15,52.5,199.0,4.35,15.0,225.0,241.48,197.36
2016,12,8,12,30,88.0,214.0,4.2,15.0,257.0,293.46,240.69
2016,12,8,12,45,131.0,211.0,4.1,15.0,273.5,349.74,287.4
2016,12,8,13,0,174.0,208.0,4.0,15.0,290.0,390.49,321.47
2016,12,8,13,15,189.0,198.5,3.95,15.0,285.0,398.51,328.69
2016,12,8,13,30,204.0,189.0,3.9,15.0,280.0,406.13,335.75
2016,12,8,13,45,206.0,178.0,3.9,15.0,265.5,399.26,330.94
2016,12,8,14,0,208.0,167.0,3.9,15.0,251.0,391.59,325.52
2016,12,8,14,15,201.5,155.0,3.8,15.0,231.0,373.95,311.65
2016,12,8,14,30,195.0,143.0,3.7,15.0,211.0,355.65,297.1
2016,12,8,14,45,188.0,128.5,3.6,15.0,188.0,332.58,278.47
2016,12,8,15,0,181.0,114.0,3.5,15.0,165.0,308.94,259.01
2016,12,8,15,15,167.5,98.0,3.3,14.5,140.0,294.17,246.29
2016,12,8,15,30,154.0,82.0,3.1,14.0,115.0,261.05,218.05
2016,12,8,15,45,133.5,65.5,2.95,14.0,89.5,221.05,182.81
2016,12,8,16,0,113.0,49.0,2.8,14.0,64.0,181.13,146.6
2016,12,8,16,15,56.5,34.0,2.65,14.0,41.5,101.94,74.25
2016,12,8,16,30,0.0,19.0,2.5,14.0,19.0,18.53,0.0
2016,12,8,16,45,0.0,9.5,2.35,14.0,9.5,8.11,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
